Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,7,45,184.0,15.5,1.4,0.0,32.5,12.58,0.0
2016,1,1,8,0,368.0,31.0,1.6,0.0,65.0,25.8,16.53
2016,1,1,8,15,462.5,39.5,1.6,0.5,105.0,32.49,24.04
2016,1,1,8,30,557.0,48.0,1.6,1.0,145.0,39.17,30.67
2016,1,1,8,45,615.0,53.5,1.6,1.5,186.0,43.14,34.61
2016,1,1,9,0,673.0,59.0,1.6,2.0,227.0,47.14,38.43
2016,1,1,9,15,711.0,63.0,1.6,2.5,265.0,54.28,45.05
2016,1,1,9,30,749.0,67.0,1.6,3.0,303.0,57.22,47.68
2016,1,1,9,45,775.0,70.0,1.65,4.0,337.0,59.24,49.32
2016,1,1,10,0,801.0,73.0,1.7,5.0,371.0,61.3,50.95
2016,1,1,10,15,818.5,75.0,1.6,5.5,399.0,62.51,51.87
2016,1,1,10,30,836.0,77.0,1.5,6.0,427.0,79.77,52.11
2016,1,1,10,45,846.5,79.0,1.45,6.5,448.5,129.83,74.68
2016,1,1,11,0,857.0,81.0,1.4,7.0,470.0,180.16,110.3
2016,1,1,11,15,864.0,82.0,1.3,7.0,484.5,229.04,151.6
2016,1,1,11,30,871.0,83.0,1.2,7.0,499.0,277.35,195.34
2016,1,1,11,45,873.5,83.5,1.15,7.5,505.5,323.15,237.71
2016,1,1,12,0,876.0,84.0,1.1,8.0,512.0,367.52,278.55
2016,1,1,12,15,875.5,84.0,1.05,8.0,511.0,408.68,316.61
2016,1,1,12,30,875.0,84.0,1.0,8.0,510.0,447.76,352.08
2016,1,1,12,45,874.5,82.5,1.0,8.0,502.0,483.14,384.02
2016,1,1,13,0,874.0,81.0,1.0,8.0,494.0,516.07,413.29
2016,1,1,13,15,866.0,79.5,1.0,8.0,478.0,542.53,436.96
2016,1,1,13,30,858.0,78.0,1.0,8.0,462.0,565.83,457.69
2016,1,1,13,45,845.0,76.5,1.0,8.5,439.0,583.06,472.5
2016,1,1,14,0,832.0,75.0,1.0,9.0,416.0,596.82,484.29
2016,1,1,14,15,812.5,73.0,0.95,8.5,386.5,602.56,490.96
2016,1,1,14,30,793.0,71.0,0.9,8.0,357.0,604.64,494.59
2016,1,1,14,45,765.0,67.5,0.9,8.0,322.0,596.0,489.33
2016,1,1,15,0,737.0,64.0,0.9,8.0,287.0,583.73,480.86
2016,1,1,15,15,696.0,60.0,0.85,7.5,248.0,558.84,462.26
2016,1,1,15,30,655.0,56.0,0.8,7.0,209.0,536.66,444.52
2016,1,1,15,45,590.0,50.0,0.75,6.5,168.0,488.49,404.98
2016,1,1,16,0,525.0,44.0,0.7,6.0,127.0,438.3,361.76
2016,1,1,16,15,419.5,35.0,0.75,5.5,88.0,357.02,290.05
2016,1,1,16,30,314.0,26.0,0.8,5.0,49.0,271.03,183.13
2016,1,1,16,45,157.0,13.0,0.9,4.5,24.5,110.0,0.0
2016,1,1,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,7,45,74.5,16.5,1.35,1.5,23.5,12.79,0.0
2016,1,2,8,0,149.0,33.0,1.5,2.0,47.0,25.35,15.98
2016,1,2,8,15,189.0,48.5,1.5,2.5,75.5,36.79,27.72
2016,1,2,8,30,229.0,64.0,1.5,3.0,104.0,48.74,39.18
2016,1,2,8,45,254.0,78.5,1.5,3.5,133.5,59.1,49.0
2016,1,2,9,0,279.0,93.0,1.5,4.0,163.0,69.21,58.42
2016,1,2,9,15,292.5,107.0,1.5,4.5,190.5,78.67,67.06
2016,1,2,9,30,306.0,121.0,1.5,5.0,218.0,87.9,75.33
2016,1,2,9,45,327.0,130.0,1.55,5.5,243.5,93.87,80.54
2016,1,2,10,0,348.0,139.0,1.6,6.0,269.0,99.72,85.56
2016,1,2,10,15,238.5,161.0,1.75,6.5,253.0,111.82,96.15
2016,1,2,10,30,129.0,183.0,1.9,7.0,237.0,131.33,106.44
2016,1,2,10,45,370.5,152.0,2.1,8.0,318.5,137.19,98.65
2016,1,2,11,0,612.0,121.0,2.3,9.0,400.0,173.58,115.22
2016,1,2,11,15,412.0,166.5,2.4,9.5,357.0,204.74,150.24
2016,1,2,11,30,212.0,212.0,2.5,10.0,314.0,216.82,169.61
2016,1,2,11,45,249.5,210.5,2.6,10.5,332.0,242.73,190.89
2016,1,2,12,0,287.0,209.0,2.7,11.0,350.0,270.94,214.5
2016,1,2,12,15,285.0,209.0,2.7,11.0,349.0,288.34,230.66
2016,1,2,12,30,283.0,209.0,2.7,11.0,348.0,304.89,245.96
2016,1,2,12,45,166.5,204.0,2.7,11.5,285.5,258.35,210.0
2016,1,2,13,0,50.0,199.0,2.7,12.0,223.0,200.55,163.23
2016,1,2,13,15,49.5,192.5,2.6,12.0,215.5,199.18,162.6
2016,1,2,13,30,49.0,186.0,2.5,12.0,208.0,197.54,161.6
2016,1,2,13,45,38.5,173.5,2.45,12.0,190.0,183.75,150.41
2016,1,2,14,0,28.0,161.0,2.4,12.0,172.0,168.94,138.26
2016,1,2,14,15,14.0,105.0,2.15,12.0,110.5,98.63,79.17
2016,1,2,14,30,0.0,49.0,1.9,12.0,49.0,40.52,29.4
2016,1,2,14,45,0.0,44.5,1.65,12.0,44.5,36.78,26.25
2016,1,2,15,0,0.0,40.0,1.4,12.0,40.0,33.04,23.04
2016,1,2,15,15,0.0,34.5,1.2,11.0,34.5,28.47,19.17
2016,1,2,15,30,0.0,29.0,1.0,10.0,29.0,23.91,15.24
2016,1,2,15,45,0.0,23.0,0.85,9.5,23.0,18.94,10.85
2016,1,2,16,0,0.0,17.0,0.7,9.0,17.0,13.98,6.43
2016,1,2,16,15,0.0,12.0,0.75,8.5,12.0,9.86,2.67
2016,1,2,16,30,0.0,7.0,0.8,8.0,7.0,5.74,0.0
2016,1,2,16,45,0.0,3.5,0.9,7.5,3.5,2.99,0.0
2016,1,2,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,7,45,86.0,16.0,1.8,5.5,24.0,12.43,0.0
2016,1,3,8,0,172.0,32.0,1.9,6.0,48.0,24.66,15.07
2016,1,3,8,15,215.5,47.0,1.9,6.0,78.0,35.78,26.4
2016,1,3,8,30,259.0,62.0,1.9,6.0,108.0,46.63,36.79
2016,1,3,8,45,285.0,76.5,1.95,6.5,138.0,56.76,46.3
2016,1,3,9,0,311.0,91.0,2.0,7.0,168.0,66.63,55.4
2016,1,3,9,15,325.5,104.5,1.9,7.5,196.5,75.46,63.4
2016,1,3,9,30,340.0,118.0,1.8,8.0,225.0,84.07,71.05
2016,1,3,9,45,355.0,127.0,1.7,8.5,249.5,89.44,75.67
2016,1,3,10,0,370.0,136.0,1.6,9.0,274.0,94.74,80.16
2016,1,3,10,15,373.0,147.0,1.55,9.0,295.0,101.17,85.75
2016,1,3,10,30,376.0,158.0,1.5,9.0,316.0,119.12,92.15
2016,1,3,10,45,428.0,156.5,1.5,9.0,345.0,144.51,102.31
2016,1,3,11,0,480.0,155.0,1.5,9.0,374.0,178.37,124.88
2016,1,3,11,15,456.5,166.0,1.6,9.0,379.0,212.14,154.29
2016,1,3,11,30,433.0,177.0,1.7,9.0,384.0,243.32,183.14
2016,1,3,11,45,366.0,192.5,1.85,9.5,369.5,261.27,202.52
2016,1,3,12,0,299.0,208.0,2.0,10.0,355.0,273.79,216.66
2016,1,3,12,15,357.5,197.0,2.1,10.0,372.0,304.87,243.11
2016,1,3,12,30,416.0,186.0,2.2,10.0,389.0,344.85,277.11
2016,1,3,12,45,298.0,200.0,2.35,10.5,344.5,319.95,259.71
2016,1,3,13,0,180.0,214.0,2.5,11.0,300.0,284.47,232.41
2016,1,3,13,15,339.0,181.5,2.45,11.0,337.0,354.96,291.3
2016,1,3,13,30,498.0,149.0,2.4,11.0,374.0,435.64,357.89
2016,1,3,13,45,470.0,146.0,2.35,11.0,350.0,435.09,358.64
2016,1,3,14,0,442.0,143.0,2.3,11.0,326.0,431.46,357.06
2016,1,3,14,15,471.0,127.0,1.95,11.0,310.0,446.52,370.04
2016,1,3,14,30,500.0,111.0,1.6,11.0,294.0,460.05,381.28
2016,1,3,14,45,465.0,106.5,1.3,11.0,264.0,443.52,367.66
2016,1,3,15,0,430.0,102.0,1.0,11.0,234.0,424.47,351.69
2016,1,3,15,15,403.5,91.5,0.85,10.5,202.0,401.74,333.79
2016,1,3,15,30,377.0,81.0,0.7,10.0,170.0,377.05,313.5
2016,1,3,15,45,328.0,69.0,0.6,9.5,136.0,333.74,277.3
2016,1,3,16,0,279.0,57.0,0.5,9.0,102.0,289.42,238.94
2016,1,3,16,15,214.5,43.0,0.5,8.5,71.0,231.72,187.69
2016,1,3,16,30,150.0,29.0,0.5,8.0,40.0,171.59,120.44
2016,1,3,16,45,75.0,14.5,0.55,8.0,20.0,59.85,0.0
2016,1,3,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,10.0,16.0,2.65,8.5,16.5,13.28,0.0
2016,1,4,8,0,20.0,32.0,2.7,9.0,33.0,25.61,15.61
2016,1,4,8,15,36.0,48.5,2.8,9.0,53.5,38.05,28.04
2016,1,4,8,30,52.0,65.0,2.9,9.0,74.0,50.3,39.61
2016,1,4,8,45,61.5,82.0,3.0,9.5,95.5,62.62,51.01
2016,1,4,9,0,71.0,99.0,3.1,10.0,117.0,74.71,62.02
2016,1,4,9,15,76.0,115.0,3.15,10.5,136.5,85.93,72.06
2016,1,4,9,30,81.0,131.0,3.2,11.0,156.0,96.9,81.72
2016,1,4,9,45,83.0,144.5,3.3,11.5,173.0,106.18,89.73
2016,1,4,10,0,85.0,158.0,3.4,12.0,190.0,115.23,97.43
2016,1,4,10,15,43.5,151.0,3.5,12.0,167.5,111.85,94.3
2016,1,4,10,30,2.0,144.0,3.6,12.0,145.0,112.46,90.49
2016,1,4,10,45,174.5,163.0,3.75,12.5,243.0,134.52,102.31
2016,1,4,11,0,347.0,182.0,3.9,13.0,341.0,180.77,131.47
2016,1,4,11,15,269.0,199.0,3.95,13.0,324.5,201.5,152.12
2016,1,4,11,30,191.0,216.0,4.0,13.0,308.0,214.37,166.95
2016,1,4,11,45,221.5,216.0,4.05,13.5,324.5,237.04,185.52
2016,1,4,12,0,252.0,216.0,4.1,14.0,341.0,264.64,208.5
2016,1,4,12,15,232.0,218.0,4.05,14.0,333.0,271.85,216.39
2016,1,4,12,30,212.0,220.0,4.0,14.0,325.0,279.66,224.45
2016,1,4,12,45,173.0,218.0,4.0,14.0,302.5,273.45,220.92
2016,1,4,13,0,134.0,216.0,4.0,14.0,280.0,263.86,214.16
2016,1,4,13,15,282.5,190.0,3.9,13.5,320.0,333.82,272.86
2016,1,4,13,30,431.0,164.0,3.8,13.0,360.0,413.48,339.47
2016,1,4,13,45,340.0,169.0,3.75,13.0,319.0,372.53,307.29
2016,1,4,14,0,249.0,174.0,3.7,13.0,278.0,336.76,278.64
2016,1,4,14,15,124.5,120.0,3.4,12.5,172.0,199.11,165.35
2016,1,4,14,30,0.0,66.0,3.1,12.0,66.0,54.7,41.51
2016,1,4,14,45,0.0,59.5,2.85,12.0,59.5,49.27,36.99
2016,1,4,15,0,0.0,53.0,2.6,12.0,53.0,43.86,32.35
2016,1,4,15,15,0.0,46.0,2.35,11.5,46.0,38.03,27.38
2016,1,4,15,30,0.0,39.0,2.1,11.0,39.0,32.21,22.34
2016,1,4,15,45,0.0,31.0,1.85,11.0,31.0,25.57,16.47
2016,1,4,16,0,0.0,23.0,1.6,11.0,23.0,18.95,10.59
2016,1,4,16,15,0.0,16.0,1.65,10.5,16.0,13.16,5.41
2016,1,4,16,30,0.0,9.0,1.7,10.0,9.0,7.39,0.0
2016,1,4,16,45,0.0,4.5,1.75,10.0,4.5,3.84,0.0
2016,1,4,17,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,7,45,197.5,13.5,1.7,9.5,32.0,10.89,0.0
2016,1,5,8,0,395.0,27.0,1.8,10.0,64.0,22.34,12.85
2016,1,5,8,15,485.0,34.0,2.0,10.0,103.0,30.36,21.17
2016,1,5,8,30,575.0,41.0,2.2,10.0,142.0,36.37,27.03
2016,1,5,8,45,633.0,45.5,2.45,10.0,182.5,40.0,30.58
2016,1,5,9,0,691.0,50.0,2.7,10.0,223.0,43.67,34.06
2016,1,5,9,15,345.5,43.5,2.8,10.0,130.0,32.15,23.67
2016,1,5,9,30,0.0,37.0,2.9,10.0,37.0,30.55,22.21
2016,1,5,9,45,0.0,41.0,3.0,10.5,41.0,33.87,25.15
2016,1,5,10,0,0.0,45.0,3.1,11.0,45.0,37.2,28.06
2016,1,5,10,15,17.5,107.0,3.2,11.0,114.0,86.18,71.93
2016,1,5,10,30,35.0,169.0,3.3,11.0,183.0,124.5,100.62
2016,1,5,10,45,17.5,112.5,3.4,11.0,119.5,92.6,73.21
2016,1,5,11,0,0.0,56.0,3.5,11.0,56.0,46.38,34.34
2016,1,5,11,15,0.0,97.5,3.55,11.0,97.5,80.44,63.44
2016,1,5,11,30,0.0,139.0,3.6,11.0,139.0,113.31,91.21
2016,1,5,11,45,0.0,75.0,3.65,11.0,75.0,62.24,47.8
2016,1,5,12,0,0.0,11.0,3.7,11.0,11.0,9.08,2.18
2016,1,5,12,15,108.0,116.0,3.65,10.5,169.0,140.83,112.93
2016,1,5,12,30,216.0,221.0,3.6,10.0,327.0,282.03,229.82
2016,1,5,12,45,108.0,118.5,3.6,10.0,171.5,155.33,126.45
2016,1,5,13,0,0.0,16.0,3.6,10.0,16.0,13.2,5.78
2016,1,5,13,15,0.0,46.5,3.45,10.0,46.5,38.48,27.68
2016,1,5,13,30,0.0,77.0,3.3,10.0,77.0,63.9,49.6
2016,1,5,13,45,159.5,121.5,3.2,10.0,188.5,219.12,183.47
2016,1,5,14,0,319.0,166.0,3.1,10.0,300.0,370.17,309.91
2016,1,5,14,15,200.0,160.5,2.95,10.0,242.5,290.52,243.51
2016,1,5,14,30,81.0,155.0,2.8,10.0,185.0,205.47,171.49
2016,1,5,14,45,75.5,141.5,2.7,10.0,167.5,192.48,161.04
2016,1,5,15,0,70.0,128.0,2.6,10.0,150.0,179.0,149.81
2016,1,5,15,15,63.5,112.0,2.35,9.5,130.0,161.1,134.81
2016,1,5,15,30,57.0,96.0,2.1,9.0,110.0,142.61,118.98
2016,1,5,15,45,47.0,79.0,1.9,9.0,89.0,119.66,98.7
2016,1,5,16,0,37.0,62.0,1.7,9.0,68.0,95.93,77.42
2016,1,5,16,15,18.5,45.0,1.6,8.5,48.0,65.48,50.03
2016,1,5,16,30,0.0,28.0,1.5,8.0,28.0,27.68,15.56
2016,1,5,16,45,0.0,14.0,1.45,7.5,14.0,11.56,0.0
2016,1,5,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,6.0,3.3,9.5,6.0,4.92,0.0
2016,1,6,8,0,0.0,12.0,3.3,10.0,12.0,9.86,2.52
2016,1,6,8,15,0.0,20.5,3.15,10.0,20.5,16.89,9.28
2016,1,6,8,30,0.0,29.0,3.0,10.0,29.0,23.92,15.86
2016,1,6,8,45,0.0,38.0,2.95,10.0,38.0,31.39,22.81
2016,1,6,9,0,0.0,47.0,2.9,10.0,47.0,38.87,29.71
2016,1,6,9,15,0.0,56.0,2.95,10.0,56.0,46.37,36.56
2016,1,6,9,30,0.0,65.0,3.0,10.0,65.0,53.81,43.29
2016,1,6,9,45,0.0,72.5,3.05,10.0,72.5,59.83,48.68
2016,1,6,10,0,0.0,80.0,3.1,10.0,80.0,65.8,53.99
2016,1,6,10,15,0.0,53.0,3.15,10.0,53.0,43.86,34.14
2016,1,6,10,30,0.0,26.0,3.2,10.0,26.0,21.46,13.02
2016,1,6,10,45,0.0,66.5,3.25,10.0,66.5,55.13,42.11
2016,1,6,11,0,0.0,107.0,3.3,10.0,107.0,87.56,69.82
2016,1,6,11,15,21.0,153.5,3.4,10.0,163.5,127.3,102.51
2016,1,6,11,30,42.0,200.0,3.5,10.0,220.0,168.05,135.92
2016,1,6,11,45,95.5,213.0,3.6,10.0,260.0,198.07,159.47
2016,1,6,12,0,149.0,226.0,3.7,10.0,300.0,235.9,190.2
2016,1,6,12,15,116.0,222.5,3.65,10.0,280.5,232.43,188.88
2016,1,6,12,30,83.0,219.0,3.6,10.0,261.0,220.84,180.43
2016,1,6,12,45,155.5,216.0,3.55,10.0,292.5,263.57,216.06
2016,1,6,13,0,228.0,213.0,3.5,10.0,324.0,306.51,252.15
2016,1,6,13,15,114.0,173.0,3.35,10.0,228.5,221.54,182.81
2016,1,6,13,30,0.0,133.0,3.2,10.0,133.0,113.02,91.3
2016,1,6,13,45,15.0,149.0,3.1,10.0,155.5,137.49,112.53
2016,1,6,14,0,30.0,165.0,3.0,10.0,178.0,173.65,143.45
2016,1,6,14,15,155.5,156.5,2.85,9.5,215.5,258.3,217.14
2016,1,6,14,30,281.0,148.0,2.7,9.0,253.0,349.04,294.85
2016,1,6,14,45,267.0,138.0,2.55,9.0,230.5,337.88,285.74
2016,1,6,15,0,253.0,128.0,2.4,9.0,208.0,325.39,275.68
2016,1,6,15,15,235.5,113.0,2.2,8.5,180.0,302.89,257.39
2016,1,6,15,30,218.0,98.0,2.0,8.0,152.0,278.95,237.33
2016,1,6,15,45,193.0,82.0,1.8,8.0,123.0,247.3,209.54
2016,1,6,16,0,168.0,66.0,1.6,8.0,94.0,214.6,180.05
2016,1,6,16,15,124.5,49.0,1.55,7.5,66.5,166.99,137.04
2016,1,6,16,30,81.0,32.0,1.5,7.0,39.0,118.36,87.64
2016,1,6,16,45,40.5,16.0,1.45,7.0,19.5,56.67,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,45,98.0,19.0,0.55,6.5,28.0,14.76,0.0
2016,1,7,8,0,196.0,38.0,0.5,7.0,56.0,29.27,18.95
2016,1,7,8,15,290.0,50.0,0.5,7.0,93.0,38.31,28.61
2016,1,7,8,30,384.0,62.0,0.5,7.0,130.0,47.27,37.3
2016,1,7,8,45,471.5,67.0,0.5,7.5,171.0,53.52,43.25
2016,1,7,9,0,559.0,72.0,0.5,8.0,212.0,56.8,46.33
2016,1,7,9,15,386.5,103.0,0.6,8.5,207.0,74.87,62.63
2016,1,7,9,30,214.0,134.0,0.7,9.0,202.0,95.13,80.62
2016,1,7,9,45,249.5,142.0,0.8,9.5,229.5,100.5,85.12
2016,1,7,10,0,285.0,150.0,0.9,10.0,257.0,105.77,89.52
2016,1,7,10,15,251.0,166.0,1.0,10.0,265.5,114.93,97.48
2016,1,7,10,30,217.0,182.0,1.1,10.0,274.0,132.34,105.28
2016,1,7,10,45,184.5,194.0,1.2,10.0,275.0,153.98,118.85
2016,1,7,11,0,152.0,206.0,1.3,10.0,276.0,172.31,133.86
2016,1,7,11,15,502.5,143.0,1.35,10.0,385.0,202.2,143.28
2016,1,7,11,30,853.0,80.0,1.4,10.0,494.0,267.89,186.18
2016,1,7,11,45,855.5,81.0,1.5,10.0,501.0,313.68,228.8
2016,1,7,12,0,858.0,82.0,1.6,10.0,508.0,358.12,270.44
2016,1,7,12,15,857.5,82.0,1.65,10.0,508.0,398.98,308.69
2016,1,7,12,30,857.0,82.0,1.7,10.0,508.0,437.83,344.59
2016,1,7,12,45,854.0,81.0,1.75,10.0,500.0,472.4,376.4
2016,1,7,13,0,851.0,80.0,1.8,10.0,492.0,504.43,405.52
2016,1,7,13,15,843.5,79.0,1.85,10.0,477.0,531.47,430.15
2016,1,7,13,30,836.0,78.0,1.9,10.0,462.0,555.47,451.94
2016,1,7,13,45,823.0,77.0,1.95,10.0,440.0,573.22,468.47
2016,1,7,14,0,810.0,76.0,2.0,10.0,418.0,587.57,482.08
2016,1,7,14,15,792.0,73.5,1.95,10.0,389.5,593.78,488.62
2016,1,7,14,30,774.0,71.0,1.9,10.0,361.0,596.44,492.15
2016,1,7,14,45,751.5,67.5,1.85,10.0,327.5,591.58,489.54
2016,1,7,15,0,729.0,64.0,1.8,10.0,294.0,583.27,483.86
2016,1,7,15,15,691.5,60.0,1.55,9.5,256.0,561.03,466.35
2016,1,7,15,30,654.0,56.0,1.3,9.0,218.0,540.76,449.25
2016,1,7,15,45,601.5,50.0,1.05,8.5,178.0,500.93,415.51
2016,1,7,16,0,549.0,44.0,0.8,8.0,138.0,459.04,378.39
2016,1,7,16,15,455.5,36.0,0.8,7.5,99.5,385.99,315.3
2016,1,7,16,30,362.0,28.0,0.8,7.0,61.0,313.67,239.26
2016,1,7,16,45,181.0,14.0,0.85,7.0,30.5,158.84,0.0
2016,1,7,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,7,45,31.5,16.5,0.85,4.5,19.5,13.51,0.0
2016,1,8,8,0,63.0,33.0,0.9,5.0,39.0,26.1,16.45
2016,1,8,8,15,85.5,50.0,0.95,5.0,62.5,38.73,29.21
2016,1,8,8,30,108.0,67.0,1.0,5.0,86.0,51.1,41.04
2016,1,8,8,45,122.0,84.0,1.05,5.0,111.0,63.16,52.44
2016,1,8,9,0,136.0,101.0,1.1,5.0,136.0,74.94,63.43
2016,1,8,9,15,143.0,117.5,1.0,5.5,159.0,86.08,73.52
2016,1,8,9,30,150.0,134.0,0.9,6.0,182.0,96.93,83.16
2016,1,8,9,45,151.0,147.5,0.85,6.5,200.5,105.74,90.81
2016,1,8,10,0,152.0,161.0,0.8,7.0,219.0,114.31,98.13
2016,1,8,10,15,315.5,151.0,0.7,7.5,282.0,106.66,90.94
2016,1,8,10,30,479.0,141.0,0.6,8.0,345.0,105.06,80.07
2016,1,8,10,45,302.0,173.5,0.55,8.5,304.5,147.02,109.18
2016,1,8,11,0,125.0,206.0,0.5,9.0,264.0,168.69,131.99
2016,1,8,11,15,186.0,209.5,0.45,9.0,299.0,193.86,149.81
2016,1,8,11,30,247.0,213.0,0.4,9.0,334.0,224.93,173.37
2016,1,8,11,45,123.5,183.5,0.35,9.5,244.0,184.64,145.6
2016,1,8,12,0,0.0,154.0,0.3,10.0,154.0,126.63,101.63
2016,1,8,12,15,26.5,183.0,0.3,10.0,196.0,163.2,131.66
2016,1,8,12,30,53.0,212.0,0.3,10.0,238.0,202.35,163.29
2016,1,8,12,45,62.0,211.5,0.35,10.5,242.0,211.41,170.52
2016,1,8,13,0,71.0,211.0,0.4,11.0,246.0,221.12,178.54
2016,1,8,13,15,178.5,202.5,0.45,11.0,286.0,283.16,229.34
2016,1,8,13,30,286.0,194.0,0.5,11.0,326.0,353.7,286.28
2016,1,8,13,45,373.5,169.0,0.6,11.0,333.0,392.23,318.41
2016,1,8,14,0,461.0,144.0,0.7,11.0,340.0,445.15,361.92
2016,1,8,14,15,293.5,152.5,0.65,11.0,274.5,351.76,288.01
2016,1,8,14,30,126.0,161.0,0.6,11.0,209.0,252.4,207.44
2016,1,8,14,45,116.0,148.0,0.55,11.0,189.0,238.26,196.85
2016,1,8,15,0,106.0,135.0,0.5,11.0,169.0,223.31,184.82
2016,1,8,15,15,98.0,118.5,0.5,10.5,147.0,204.37,169.72
2016,1,8,15,30,90.0,102.0,0.5,10.0,125.0,184.53,153.46
2016,1,8,15,45,76.5,84.5,0.55,9.5,101.5,158.63,131.52
2016,1,8,16,0,63.0,67.0,0.6,9.0,78.0,131.76,108.11
2016,1,8,16,15,42.5,49.5,0.65,8.5,56.0,87.49,69.31
2016,1,8,16,30,22.0,32.0,0.7,8.0,34.0,53.28,37.35
2016,1,8,16,45,11.0,16.0,0.75,8.0,17.0,22.83,0.0
2016,1,8,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,7,45,4.0,16.0,3.25,6.5,16.0,13.22,0.0
2016,1,9,8,0,8.0,32.0,3.4,7.0,32.0,25.71,15.94
2016,1,9,8,15,24.0,49.0,3.35,7.0,52.5,38.39,28.61
2016,1,9,8,30,40.0,66.0,3.3,7.0,73.0,50.96,40.55
2016,1,9,8,45,48.5,83.0,3.25,7.5,93.5,63.27,52.02
2016,1,9,9,0,57.0,100.0,3.2,8.0,114.0,75.35,63.1
2016,1,9,9,15,62.0,115.5,3.1,8.0,133.5,86.28,73.07
2016,1,9,9,30,67.0,131.0,3.0,8.0,153.0,96.98,82.7
2016,1,9,9,45,66.5,144.0,2.95,8.0,167.5,105.95,90.68
2016,1,9,10,0,66.0,157.0,2.9,8.0,182.0,114.71,98.39
2016,1,9,10,15,59.5,167.0,2.8,8.0,191.0,121.49,104.27
2016,1,9,10,30,53.0,177.0,2.7,8.0,200.0,129.56,105.79
2016,1,9,10,45,35.5,175.5,2.65,8.5,191.5,134.2,108.62
2016,1,9,11,0,18.0,174.0,2.6,9.0,183.0,139.26,113.05
2016,1,9,11,15,23.0,183.5,2.45,9.0,195.0,149.77,121.54
2016,1,9,11,30,28.0,193.0,2.3,9.0,207.0,160.91,130.66
2016,1,9,11,45,35.0,200.0,2.2,9.0,217.5,171.2,139.13
2016,1,9,12,0,42.0,207.0,2.1,9.0,228.0,183.63,149.48
2016,1,9,12,15,91.5,217.5,1.95,9.0,263.5,215.54,175.32
2016,1,9,12,30,141.0,228.0,1.8,9.0,299.0,256.81,209.15
2016,1,9,12,45,120.5,223.0,1.65,9.0,283.0,253.76,207.37
2016,1,9,13,0,100.0,218.0,1.5,9.0,267.0,241.63,198.08
2016,1,9,13,15,64.0,200.5,1.45,9.0,231.5,213.46,175.39
2016,1,9,13,30,28.0,183.0,1.4,9.0,196.0,181.96,149.45
2016,1,9,13,45,14.0,118.0,1.35,9.0,124.5,108.18,87.67
2016,1,9,14,0,0.0,53.0,1.3,9.0,53.0,43.87,32.54
2016,1,9,14,15,0.0,69.0,1.2,9.0,69.0,57.2,44.21
2016,1,9,14,30,0.0,85.0,1.1,9.0,85.0,71.55,56.67
2016,1,9,14,45,0.0,77.5,1.0,9.0,77.5,65.11,51.16
2016,1,9,15,0,0.0,70.0,0.9,9.0,70.0,58.64,45.63
2016,1,9,15,15,0.0,61.0,0.85,9.0,61.0,50.71,38.75
2016,1,9,15,30,0.0,52.0,0.8,9.0,52.0,43.04,32.04
2016,1,9,15,45,0.0,42.0,0.8,9.0,42.0,34.72,24.68
2016,1,9,16,0,0.0,32.0,0.8,9.0,32.0,26.42,17.26
2016,1,9,16,15,0.0,23.0,0.8,8.5,23.0,18.96,10.57
2016,1,9,16,30,0.0,14.0,0.8,8.0,14.0,11.52,3.67
2016,1,9,16,45,0.0,7.0,0.8,8.0,7.0,5.75,0.0
2016,1,9,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,10,7,45,169.5,16.0,1.6,6.5,32.0,12.99,0.0
2016,1,10,8,0,339.0,32.0,1.8,7.0,64.0,26.59,16.75
2016,1,10,8,15,431.5,41.0,1.85,7.0,103.5,33.62,24.41
2016,1,10,8,30,524.0,50.0,1.9,7.0,143.0,40.62,31.25
2016,1,10,8,45,589.5,55.0,2.0,7.5,184.5,44.12,34.68
2016,1,10,9,0,655.0,60.0,2.1,8.0,226.0,47.7,38.03
2016,1,10,9,15,692.0,64.0,2.1,8.5,264.0,50.33,40.4
2016,1,10,9,30,729.0,68.0,2.1,9.0,302.0,57.71,47.01
2016,1,10,9,45,763.0,69.0,2.15,9.5,337.5,58.14,47.25
2016,1,10,10,0,797.0,70.0,2.2,10.0,373.0,58.7,47.59
2016,1,10,10,15,515.5,127.5,2.1,10.0,329.5,89.73,75.3
2016,1,10,10,30,234.0,185.0,2.0,10.0,286.0,130.05,103.53
2016,1,10,10,45,240.5,193.0,1.95,10.5,301.0,154.32,117.11
2016,1,10,11,0,247.0,201.0,1.9,11.0,316.0,179.19,135.04
2016,1,10,11,15,244.0,209.0,1.8,11.0,326.0,202.92,154.69
2016,1,10,11,30,241.0,217.0,1.7,11.0,336.0,226.12,174.83
2016,1,10,11,45,242.0,220.5,1.6,11.5,341.0,245.6,191.75
2016,1,10,12,0,243.0,224.0,1.5,12.0,346.0,264.76,208.38
2016,1,10,12,15,388.5,194.5,1.45,12.0,390.0,313.66,246.75
2016,1,10,12,30,534.0,165.0,1.4,12.0,434.0,375.2,296.07
2016,1,10,12,45,534.5,161.5,1.35,12.5,427.5,398.91,316.64
2016,1,10,13,0,535.0,158.0,1.3,13.0,421.0,421.03,335.67
2016,1,10,13,15,582.0,139.5,1.25,13.0,417.5,456.49,365.29
2016,1,10,13,30,629.0,121.0,1.2,13.0,414.0,487.87,391.53
2016,1,10,13,45,635.5,113.0,1.15,13.0,397.5,505.8,407.02
2016,1,10,14,0,642.0,105.0,1.1,13.0,381.0,521.54,420.69
2016,1,10,14,15,725.0,84.5,1.05,12.5,377.0,569.02,459.62
2016,1,10,14,30,808.0,64.0,1.0,12.0,373.0,613.24,495.5
2016,1,10,14,45,783.0,61.5,1.0,12.0,339.0,608.49,492.93
2016,1,10,15,0,758.0,59.0,1.0,12.0,305.0,600.19,487.8
2016,1,10,15,15,722.5,55.5,0.9,11.5,267.0,580.23,473.23
2016,1,10,15,30,687.0,52.0,0.8,11.0,229.0,557.04,455.34
2016,1,10,15,45,634.0,47.5,0.75,10.5,188.5,517.81,424.28
2016,1,10,16,0,581.0,43.0,0.7,10.0,148.0,475.96,389.45
2016,1,10,16,15,494.5,36.0,0.75,9.5,108.5,414.64,337.03
2016,1,10,16,30,408.0,29.0,0.8,9.0,69.0,347.21,270.67
2016,1,10,16,45,204.0,14.5,0.9,8.5,34.5,178.48,46.49
2016,1,10,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,45,97.0,16.0,1.05,7.5,25.5,12.44,0.0
2016,1,11,8,0,194.0,32.0,1.1,8.0,51.0,24.71,15.17
2016,1,11,8,15,242.0,46.5,1.25,8.0,82.0,35.49,26.0
2016,1,11,8,30,290.0,61.0,1.4,8.0,113.0,46.02,36.0
2016,1,11,8,45,320.5,74.5,1.55,8.5,145.0,55.48,44.82
2016,1,11,9,0,351.0,88.0,1.7,9.0,177.0,64.7,53.26
2016,1,11,9,15,367.0,101.0,1.7,9.0,207.0,73.22,61.03
2016,1,11,9,30,383.0,114.0,1.7,9.0,237.0,81.54,68.49
2016,1,11,9,45,399.0,123.0,1.7,9.5,264.0,86.96,73.13
2016,1,11,10,0,415.0,132.0,1.7,10.0,291.0,92.29,77.63
2016,1,11,10,15,282.5,160.0,1.65,10.0,272.0,111.7,94.73
2016,1,11,10,30,150.0,188.0,1.6,10.0,253.0,133.81,107.46
2016,1,11,10,45,131.5,198.0,1.55,10.5,257.0,152.02,119.01
2016,1,11,11,0,113.0,208.0,1.5,11.0,261.0,168.29,131.8
2016,1,11,11,15,177.0,212.0,1.45,11.5,298.5,193.79,149.64
2016,1,11,11,30,241.0,216.0,1.4,12.0,336.0,225.48,173.43
2016,1,11,11,45,185.5,223.0,1.4,12.5,316.0,231.62,181.27
2016,1,11,12,0,130.0,230.0,1.4,13.0,296.0,232.49,184.24
2016,1,11,12,15,176.0,228.0,1.4,13.0,317.5,258.81,205.6
2016,1,11,12,30,222.0,226.0,1.4,13.0,339.0,288.5,229.95
2016,1,11,12,45,251.0,219.0,1.4,13.5,345.0,315.34,251.92
2016,1,11,13,0,280.0,212.0,1.4,14.0,351.0,338.33,270.87
2016,1,11,13,15,307.5,201.0,1.4,14.0,349.0,357.61,287.48
2016,1,11,13,30,335.0,190.0,1.4,14.0,347.0,377.2,304.38
2016,1,11,13,45,245.5,190.0,1.4,14.0,302.5,340.0,275.6
2016,1,11,14,0,156.0,190.0,1.4,14.0,258.0,286.49,233.21
2016,1,11,14,15,126.5,177.0,1.3,13.5,230.0,262.58,214.83
2016,1,11,14,30,97.0,164.0,1.2,13.0,202.0,224.89,184.73
2016,1,11,14,45,93.5,150.0,1.1,13.0,184.0,213.05,175.52
2016,1,11,15,0,90.0,136.0,1.0,13.0,166.0,200.66,165.59
2016,1,11,15,15,384.0,94.5,0.95,12.5,198.0,395.76,329.21
2016,1,11,15,30,678.0,53.0,0.9,12.0,230.0,553.39,453.94
2016,1,11,15,45,629.0,48.0,0.85,11.5,189.5,516.27,422.63
2016,1,11,16,0,580.0,43.0,0.8,11.0,149.0,476.62,389.69
2016,1,11,16,15,495.5,36.0,0.85,10.5,109.5,416.25,338.25
2016,1,11,16,30,411.0,29.0,0.9,10.0,70.0,349.98,274.3
2016,1,11,16,45,205.5,14.5,0.95,10.0,35.0,180.82,65.88
