Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.0,3.55,12.0,1.0,0.0,0.0
2016,1,22,7,30,0.0,2.0,3.5,12.0,2.0,1.71,0.0
2016,1,22,7,45,0.0,7.5,3.5,12.0,7.5,6.16,0.0
2016,1,22,8,0,0.0,13.0,3.5,12.0,13.0,10.69,3.51
2016,1,22,8,15,0.0,20.5,3.45,12.0,20.5,16.88,9.31
2016,1,22,8,30,0.0,28.0,3.4,12.0,28.0,23.09,15.07
2016,1,22,8,45,0.0,35.5,3.4,12.0,35.5,29.3,20.8
2016,1,22,9,0,0.0,43.0,3.4,12.0,43.0,35.53,26.49
2016,1,22,9,15,0.0,50.5,3.4,12.0,50.5,41.77,32.13
2016,1,22,9,30,0.0,58.0,3.4,12.0,58.0,48.02,37.71
2016,1,22,9,45,0.0,62.0,3.4,12.5,62.0,51.36,40.56
2016,1,22,10,0,0.0,66.0,3.4,13.0,66.0,54.7,43.38
2016,1,22,10,15,0.0,106.5,3.35,13.0,106.5,86.15,71.17
2016,1,22,10,30,0.0,147.0,3.3,13.0,147.0,115.41,92.43
2016,1,22,10,45,0.0,151.5,3.25,13.0,151.5,120.08,96.15
2016,1,22,11,0,0.0,156.0,3.2,13.0,156.0,124.63,99.81
2016,1,22,11,15,5.5,170.5,3.35,13.0,173.5,137.61,110.27
2016,1,22,11,30,11.0,185.0,3.5,13.0,191.0,151.44,121.46
2016,1,22,11,45,6.5,177.0,3.65,13.5,180.5,145.84,116.73
2016,1,22,12,0,2.0,169.0,3.8,14.0,170.0,139.34,111.27
2016,1,22,12,15,1.0,146.0,3.8,13.5,146.5,121.18,96.42
2016,1,22,12,30,0.0,123.0,3.8,13.0,123.0,102.23,80.82
2016,1,22,12,45,9.5,161.0,3.8,13.0,166.0,138.99,111.53
2016,1,22,13,0,19.0,199.0,3.8,13.0,209.0,177.88,143.83
2016,1,22,13,15,13.5,187.0,3.65,13.0,194.5,166.52,134.51
2016,1,22,13,30,8.0,175.0,3.5,13.0,180.0,154.45,124.63
2016,1,22,13,45,4.0,111.5,3.35,13.0,114.0,96.17,76.09
2016,1,22,14,0,0.0,48.0,3.2,13.0,48.0,39.73,28.36
2016,1,22,14,15,0.0,81.5,3.1,13.0,81.5,67.71,52.27
2016,1,22,14,30,0.0,115.0,3.0,13.0,115.0,98.85,78.74
2016,1,22,14,45,6.5,124.5,2.9,13.0,127.0,114.05,91.87
2016,1,22,15,0,13.0,134.0,2.8,13.0,139.0,131.24,106.68
2016,1,22,15,15,8.5,120.0,2.65,12.5,123.5,116.44,94.37
2016,1,22,15,30,4.0,106.0,2.5,12.0,108.0,101.49,81.78
2016,1,22,15,45,2.0,90.0,2.35,12.0,91.0,85.81,68.29
2016,1,22,16,0,0.0,74.0,2.2,12.0,74.0,69.84,54.38
2016,1,22,16,15,0.0,57.0,2.1,11.5,57.0,53.56,40.19
2016,1,22,16,30,0.0,40.0,2.0,11.0,40.0,36.47,25.16
2016,1,22,16,45,0.0,25.5,1.9,11.0,25.5,21.73,11.63
2016,1,22,17,0,0.0,11.0,1.8,11.0,11.0,9.06,0.0
2016,1,22,17,15,0.0,5.5,1.8,11.0,5.5,4.69,0.0
2016,1,22,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,2.0,2.1,8.5,2.0,0.0,0.0
2016,1,23,7,30,0.0,4.0,2.4,9.0,4.0,3.41,0.0
2016,1,23,7,45,0.0,14.5,2.7,9.5,14.5,11.95,1.86
2016,1,23,8,0,0.0,25.0,3.0,10.0,25.0,20.64,12.22
2016,1,23,8,15,0.0,40.0,3.2,10.0,40.0,32.79,23.6
2016,1,23,8,30,0.0,55.0,3.4,10.0,55.0,44.55,34.55
2016,1,23,8,45,0.0,69.5,3.6,10.5,69.5,55.82,44.87
2016,1,23,9,0,0.0,84.0,3.8,11.0,84.0,66.97,54.94
2016,1,23,9,15,0.0,98.5,3.85,11.0,98.5,78.0,64.85
2016,1,23,9,30,0.0,113.0,3.9,11.0,113.0,88.91,74.54
2016,1,23,9,45,0.0,84.0,4.0,11.0,84.0,68.83,56.46
2016,1,23,10,0,0.0,55.0,4.1,11.0,55.0,45.53,35.47
2016,1,23,10,15,12.0,116.0,4.0,11.0,121.5,93.21,78.0
2016,1,23,10,30,24.0,177.0,3.9,11.0,188.0,136.18,110.32
2016,1,23,10,45,383.5,147.0,3.85,11.0,337.5,133.92,93.95
2016,1,23,11,0,743.0,117.0,3.8,11.0,487.0,188.97,121.05
2016,1,23,11,15,371.5,71.0,3.8,11.0,256.0,125.92,85.4
2016,1,23,11,30,0.0,25.0,3.8,11.0,25.0,20.67,12.11
2016,1,23,11,45,82.0,137.5,3.8,11.0,181.5,137.86,109.14
2016,1,23,12,0,164.0,250.0,3.8,11.0,338.0,260.51,209.13
2016,1,23,12,15,149.5,250.0,3.8,11.0,331.0,267.93,216.3
2016,1,23,12,30,135.0,250.0,3.8,11.0,324.0,273.66,222.11
2016,1,23,12,45,90.5,236.5,3.8,11.0,286.0,246.27,200.71
2016,1,23,13,0,46.0,223.0,3.8,11.0,248.0,218.78,178.62
2016,1,23,13,15,23.0,159.0,3.8,11.0,171.5,152.24,123.68
2016,1,23,13,30,0.0,95.0,3.8,11.0,95.0,79.16,62.09
2016,1,23,13,45,0.0,57.0,3.85,11.0,57.0,47.23,34.98
2016,1,23,14,0,0.0,19.0,3.9,11.0,19.0,15.68,7.9
2016,1,23,14,15,0.0,34.5,3.8,11.0,34.5,28.51,19.01
2016,1,23,14,30,0.0,50.0,3.7,11.0,50.0,41.37,30.15
2016,1,23,14,45,0.0,31.5,3.65,11.0,31.5,26.01,16.92
2016,1,23,15,0,0.0,13.0,3.6,11.0,13.0,10.7,3.66
2016,1,23,15,15,321.5,44.0,3.35,10.5,141.0,302.89,261.11
2016,1,23,15,30,643.0,75.0,3.1,10.0,269.0,579.69,489.27
2016,1,23,15,45,596.5,69.0,2.9,10.0,227.5,543.11,457.29
2016,1,23,16,0,550.0,63.0,2.7,10.0,186.0,503.93,423.89
2016,1,23,16,15,472.0,55.0,2.5,9.5,144.0,438.09,367.8
2016,1,23,16,30,394.0,47.0,2.3,9.0,102.0,370.94,308.16
2016,1,23,16,45,197.0,38.5,2.1,8.5,66.0,226.67,178.43
2016,1,23,17,0,0.0,30.0,1.9,8.0,30.0,42.27,2.38
2016,1,23,17,15,0.0,15.0,1.85,8.0,15.0,12.8,0.0
2016,1,23,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.5,1.1,6.0,4.5,0.0,0.0
2016,1,24,7,30,0.0,9.0,1.1,6.0,9.0,7.68,0.0
2016,1,24,7,45,44.0,25.5,1.1,6.5,30.5,20.3,7.93
2016,1,24,8,0,88.0,42.0,1.1,7.0,52.0,32.81,23.15
2016,1,24,8,15,114.0,60.0,1.2,7.0,79.5,46.03,35.88
2016,1,24,8,30,140.0,78.0,1.3,7.0,107.0,59.0,48.12
2016,1,24,8,45,157.0,96.0,1.4,7.5,135.0,71.63,59.77
2016,1,24,9,0,174.0,114.0,1.5,8.0,163.0,83.96,70.93
2016,1,24,9,15,191.5,128.5,1.55,8.0,189.5,93.97,79.94
2016,1,24,9,30,209.0,143.0,1.6,8.0,216.0,100.69,85.88
2016,1,24,9,45,341.5,138.5,1.7,8.5,272.5,99.34,84.38
2016,1,24,10,0,474.0,134.0,1.8,9.0,329.0,93.37,78.74
2016,1,24,10,15,434.5,154.0,1.75,9.0,342.5,104.93,88.89
2016,1,24,10,30,395.0,174.0,1.7,9.0,356.0,125.68,96.51
2016,1,24,10,45,266.0,200.5,1.65,9.5,326.0,162.97,122.96
2016,1,24,11,0,137.0,227.0,1.6,10.0,296.0,185.26,144.87
2016,1,24,11,15,251.5,221.0,1.6,10.0,352.5,214.61,164.13
2016,1,24,11,30,366.0,215.0,1.6,10.0,409.0,257.37,196.03
2016,1,24,11,45,459.5,194.0,1.6,10.5,441.5,294.15,225.07
2016,1,24,12,0,553.0,173.0,1.6,11.0,474.0,337.65,260.64
2016,1,24,12,15,448.5,201.0,1.65,11.0,445.5,351.4,276.77
2016,1,24,12,30,344.0,229.0,1.7,11.0,417.0,350.95,280.17
2016,1,24,12,45,617.0,153.0,1.8,11.5,485.5,443.79,354.15
2016,1,24,13,0,890.0,77.0,1.9,12.0,554.0,537.96,429.36
2016,1,24,13,15,884.0,76.5,2.05,12.0,539.5,568.24,456.15
2016,1,24,13,30,878.0,76.0,2.2,12.0,525.0,595.53,480.62
2016,1,24,13,45,864.0,76.0,2.35,12.0,503.0,619.26,501.88
2016,1,24,14,0,850.0,76.0,2.5,12.0,481.0,636.33,517.85
2016,1,24,14,15,835.0,74.0,2.5,12.0,453.0,646.92,528.03
2016,1,24,14,30,820.0,72.0,2.5,12.0,425.0,653.9,535.28
2016,1,24,14,45,793.5,71.0,2.55,12.0,390.0,650.58,534.61
2016,1,24,15,0,767.0,70.0,2.6,12.0,355.0,643.51,530.46
2016,1,24,15,15,736.5,66.5,2.25,11.5,316.5,627.13,517.87
2016,1,24,15,30,706.0,63.0,1.9,11.0,278.0,607.35,502.1
2016,1,24,15,45,666.0,57.5,1.6,10.5,236.5,575.34,476.27
2016,1,24,16,0,626.0,52.0,1.3,10.0,195.0,546.53,451.7
2016,1,24,16,15,556.0,45.5,1.2,9.5,152.0,488.0,403.35
2016,1,24,16,30,486.0,39.0,1.1,9.0,109.0,428.55,351.71
2016,1,24,16,45,370.5,29.5,1.05,8.5,71.5,334.35,264.39
2016,1,24,17,0,255.0,20.0,1.0,8.0,34.0,227.01,70.88
2016,1,24,17,15,127.5,10.0,1.0,7.5,17.0,91.76,0.0
2016,1,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,7,15,74.5,6.0,0.75,7.5,8.0,0.0,0.0
2016,1,25,7,30,149.0,12.0,0.8,8.0,16.0,10.24,0.0
2016,1,25,7,45,292.0,22.5,0.85,8.5,50.0,18.56,7.21
2016,1,25,8,0,435.0,33.0,0.9,9.0,84.0,27.19,18.14
2016,1,25,8,15,516.5,40.0,1.0,9.0,126.0,32.57,23.62
2016,1,25,8,30,598.0,47.0,1.1,9.0,168.0,37.97,28.84
2016,1,25,8,45,648.5,52.0,1.25,9.5,211.0,45.23,35.55
2016,1,25,9,0,699.0,57.0,1.4,10.0,254.0,49.13,39.08
2016,1,25,9,15,732.5,60.5,1.5,10.5,294.0,51.64,41.27
2016,1,25,9,30,766.0,64.0,1.6,11.0,334.0,54.17,43.41
2016,1,25,9,45,759.0,75.0,1.75,11.5,365.0,62.15,50.39
2016,1,25,10,0,752.0,86.0,1.9,12.0,396.0,64.04,51.86
2016,1,25,10,15,770.0,88.5,1.95,12.0,426.5,71.24,58.15
2016,1,25,10,30,788.0,91.0,2.0,12.0,457.0,89.08,58.46
2016,1,25,10,45,800.5,92.5,2.1,12.5,480.5,138.22,80.72
2016,1,25,11,0,813.0,94.0,2.2,13.0,504.0,188.03,115.83
2016,1,25,11,15,485.0,169.0,2.2,13.0,416.0,222.29,159.05
2016,1,25,11,30,157.0,244.0,2.2,13.0,328.0,227.69,177.91
2016,1,25,11,45,87.0,223.5,2.25,13.5,270.5,204.74,162.11
2016,1,25,12,0,17.0,203.0,2.3,14.0,213.0,171.54,136.96
2016,1,25,12,15,17.0,203.5,2.3,14.0,213.5,174.19,139.3
2016,1,25,12,30,17.0,204.0,2.3,14.0,214.0,176.79,141.54
2016,1,25,12,45,16.5,202.0,2.35,14.0,212.0,177.02,141.89
2016,1,25,13,0,16.0,200.0,2.4,14.0,210.0,177.15,142.19
2016,1,25,13,15,240.5,195.0,2.35,14.0,320.0,320.66,260.19
2016,1,25,13,30,465.0,190.0,2.3,14.0,430.0,469.3,379.07
2016,1,25,13,45,472.5,177.5,2.3,14.0,413.0,481.5,389.62
2016,1,25,14,0,480.0,165.0,2.3,14.0,396.0,491.84,399.47
2016,1,25,14,15,499.5,150.0,2.25,13.5,378.0,505.51,412.61
2016,1,25,14,30,519.0,135.0,2.2,13.0,360.0,517.37,424.32
2016,1,25,14,45,498.5,129.5,2.15,13.0,331.5,510.15,419.69
2016,1,25,15,0,478.0,124.0,2.1,13.0,303.0,500.39,412.97
2016,1,25,15,15,582.5,95.0,1.85,12.5,290.5,556.51,459.19
2016,1,25,15,30,687.0,66.0,1.6,12.0,278.0,604.03,496.54
2016,1,25,15,45,644.5,61.0,1.35,12.0,236.5,571.48,469.21
2016,1,25,16,0,602.0,56.0,1.1,12.0,195.0,536.42,439.52
2016,1,25,16,15,532.5,49.0,1.05,11.5,153.0,477.5,391.84
2016,1,25,16,30,463.0,42.0,1.0,11.0,111.0,417.53,340.62
2016,1,25,16,45,350.0,31.5,1.0,10.5,73.0,323.64,256.02
2016,1,25,17,0,237.0,21.0,1.0,10.0,35.0,218.55,91.73
2016,1,25,17,15,118.5,10.5,1.0,9.5,17.5,86.66,0.0
2016,1,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,8.5,0.6,6.5,8.5,0.0,0.0
2016,1,26,7,30,0.0,17.0,0.6,7.0,17.0,14.51,0.0
2016,1,26,7,45,216.5,26.0,0.6,7.5,52.0,21.48,9.85
2016,1,26,8,0,433.0,35.0,0.6,8.0,87.0,28.87,19.78
2016,1,26,8,15,515.5,42.5,0.6,8.0,130.0,34.62,25.62
2016,1,26,8,30,598.0,50.0,0.6,8.0,173.0,40.36,31.18
2016,1,26,8,45,652.5,55.0,0.65,8.5,217.0,43.91,34.54
2016,1,26,9,0,707.0,60.0,0.7,9.0,261.0,51.68,41.59
2016,1,26,9,15,741.0,64.0,0.9,9.5,302.0,54.54,44.07
2016,1,26,9,30,775.0,68.0,1.1,10.0,343.0,57.41,46.51
2016,1,26,9,45,792.0,72.5,1.3,10.5,378.5,60.48,49.08
2016,1,26,10,0,809.0,77.0,1.5,11.0,414.0,63.5,51.58
2016,1,26,10,15,826.0,79.0,1.55,11.5,444.5,64.6,52.35
2016,1,26,10,30,843.0,81.0,1.6,12.0,475.0,84.29,52.89
2016,1,26,10,45,855.5,82.5,1.65,12.5,499.5,136.39,76.75
2016,1,26,11,0,868.0,84.0,1.7,13.0,524.0,189.08,114.05
2016,1,26,11,15,875.5,85.0,1.7,13.0,541.0,240.75,157.43
2016,1,26,11,30,883.0,86.0,1.7,13.0,558.0,292.0,203.31
2016,1,26,11,45,887.0,86.5,1.75,13.0,567.5,341.12,248.49
2016,1,26,12,0,891.0,87.0,1.8,13.0,577.0,389.01,292.45
2016,1,26,12,15,891.5,87.0,1.8,13.0,578.5,433.64,333.07
2016,1,26,12,30,892.0,87.0,1.8,13.0,580.0,476.28,371.19
2016,1,26,12,45,884.0,88.5,1.85,13.5,573.0,514.19,404.23
2016,1,26,13,0,876.0,90.0,1.9,14.0,566.0,549.19,434.11
2016,1,26,13,15,727.5,122.0,1.85,14.0,510.5,534.71,425.66
2016,1,26,13,30,579.0,154.0,1.8,14.0,455.0,502.25,402.57
2016,1,26,13,45,590.0,144.0,1.8,14.0,440.0,527.19,424.0
2016,1,26,14,0,601.0,134.0,1.8,14.0,425.0,544.91,439.46
2016,1,26,14,15,588.5,129.0,1.75,13.5,400.5,550.01,445.53
2016,1,26,14,30,576.0,124.0,1.7,13.0,376.0,552.13,449.28
2016,1,26,14,45,535.5,120.5,1.65,13.0,340.5,527.12,431.11
2016,1,26,15,0,495.0,117.0,1.6,13.0,305.0,505.7,415.35
2016,1,26,15,15,465.0,110.5,1.4,12.5,272.5,485.56,400.39
2016,1,26,15,30,435.0,104.0,1.2,12.0,240.0,463.18,383.1
2016,1,26,15,45,530.5,80.5,1.0,11.5,222.5,513.68,423.69
2016,1,26,16,0,626.0,57.0,0.8,11.0,205.0,556.91,455.2
2016,1,26,16,15,556.5,50.0,0.85,10.5,161.5,497.63,407.66
2016,1,26,16,30,487.0,43.0,0.9,10.0,118.0,437.2,357.27
2016,1,26,16,45,369.5,33.0,0.95,9.5,78.5,339.96,271.13
2016,1,26,17,0,252.0,23.0,1.0,9.0,39.0,233.29,118.67
2016,1,26,17,15,126.0,11.5,1.0,9.0,19.5,92.81,0.0
2016,1,26,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,1.1,6.5,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,1.3,7.0,13.0,11.1,0.0
2016,1,27,7,45,100.0,28.0,1.5,7.5,40.5,21.91,10.63
2016,1,27,8,0,200.0,43.0,1.7,8.0,68.0,32.85,23.27
2016,1,27,8,15,243.5,59.5,1.6,8.0,101.5,44.84,34.76
2016,1,27,8,30,287.0,76.0,1.5,8.0,135.0,56.51,45.76
2016,1,27,8,45,317.0,90.0,1.4,8.5,169.5,66.0,54.51
2016,1,27,9,0,347.0,104.0,1.3,9.0,204.0,75.23,62.82
2016,1,27,9,15,378.5,113.0,1.25,9.5,236.5,80.8,67.68
2016,1,27,9,30,410.0,122.0,1.2,10.0,269.0,86.28,72.35
2016,1,27,9,45,609.0,98.5,1.2,10.5,341.5,72.36,59.67
2016,1,27,10,0,808.0,75.0,1.2,11.0,414.0,61.88,50.11
2016,1,27,10,15,649.5,116.5,1.15,11.5,401.5,83.36,68.98
2016,1,27,10,30,491.0,158.0,1.1,12.0,389.0,120.12,88.14
2016,1,27,10,45,680.5,119.5,1.05,12.5,457.0,143.99,89.35
2016,1,27,11,0,870.0,81.0,1.0,13.0,525.0,188.31,112.93
2016,1,27,11,15,877.5,81.5,0.9,13.0,542.0,239.7,155.86
2016,1,27,11,30,885.0,82.0,0.8,13.0,559.0,294.28,203.79
2016,1,27,11,45,890.5,82.0,0.7,13.5,568.5,342.66,246.82
2016,1,27,12,0,896.0,82.0,0.6,14.0,578.0,389.88,288.21
2016,1,27,12,15,896.5,82.0,0.5,14.0,580.0,433.78,326.49
2016,1,27,12,30,897.0,82.0,0.4,14.0,582.0,475.69,361.98
2016,1,27,12,45,897.0,81.0,0.35,14.5,576.0,514.27,393.51
2016,1,27,13,0,897.0,80.0,0.3,15.0,570.0,550.44,422.19
2016,1,27,13,15,891.5,79.0,0.3,15.0,556.0,581.03,447.31
2016,1,27,13,30,886.0,78.0,0.3,15.0,542.0,608.6,469.72
2016,1,27,13,45,878.5,76.5,0.35,15.0,521.0,631.31,488.88
2016,1,27,14,0,871.0,75.0,0.4,15.0,500.0,655.25,508.56
2016,1,27,14,15,857.5,73.0,0.45,15.0,472.0,667.4,519.72
2016,1,27,14,30,844.0,71.0,0.5,15.0,444.0,675.91,528.28
2016,1,27,14,45,826.0,68.5,0.55,15.0,410.0,677.11,531.03
2016,1,27,15,0,808.0,66.0,0.6,15.0,376.0,674.69,530.94
2016,1,27,15,15,780.5,62.5,0.55,14.5,336.5,660.72,522.02
2016,1,27,15,30,753.0,59.0,0.5,14.0,297.0,643.3,510.37
2016,1,27,15,45,714.0,55.0,0.5,14.0,254.5,613.7,488.9
2016,1,27,16,0,675.0,51.0,0.5,14.0,212.0,581.16,464.21
2016,1,27,16,15,610.5,45.0,0.5,13.5,168.0,525.38,421.2
2016,1,27,16,30,546.0,39.0,0.5,13.0,124.0,467.81,374.21
2016,1,27,16,45,438.5,30.0,0.5,12.5,83.5,385.48,302.56
2016,1,27,17,0,331.0,21.0,0.5,12.0,43.0,287.91,162.87
2016,1,27,17,15,165.5,10.5,0.5,11.5,21.5,118.48,0.0
2016,1,27,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,4.0,0.5,8.0,4.0,0.0,0.0
2016,1,28,7,30,0.0,8.0,0.5,8.0,8.0,6.83,0.0
2016,1,28,7,45,0.0,22.5,0.5,8.5,22.5,18.5,8.47
2016,1,28,8,0,0.0,37.0,0.5,9.0,37.0,29.97,20.78
2016,1,28,8,15,0.0,55.0,0.6,9.0,55.0,43.8,33.78
2016,1,28,8,30,0.0,73.0,0.7,9.0,73.0,57.45,46.47
2016,1,28,8,45,5.0,89.5,0.85,9.5,91.0,69.98,57.89
2016,1,28,9,0,10.0,106.0,1.0,10.0,109.0,82.39,68.98
2016,1,28,9,15,14.5,121.0,0.95,10.0,126.0,93.69,79.02
2016,1,28,9,30,19.0,136.0,0.9,10.0,143.0,104.86,88.81
2016,1,28,9,45,56.5,159.0,0.85,10.5,182.5,116.39,98.61
2016,1,28,10,0,94.0,182.0,0.8,11.0,222.0,131.13,111.05
2016,1,28,10,15,71.0,189.5,0.85,11.5,221.0,136.3,115.08
2016,1,28,10,30,48.0,197.0,0.9,12.0,220.0,143.96,115.08
2016,1,28,10,45,305.5,177.0,1.0,12.5,333.5,153.37,111.38
2016,1,28,11,0,563.0,157.0,1.1,13.0,447.0,195.94,132.69
2016,1,28,11,15,382.0,202.5,1.35,13.0,402.5,229.47,168.63
2016,1,28,11,30,201.0,248.0,1.6,13.0,358.0,242.57,187.85
2016,1,28,11,45,201.0,253.0,1.85,13.5,364.0,261.98,204.63
2016,1,28,12,0,201.0,258.0,2.1,14.0,370.0,281.11,221.14
2016,1,28,12,15,101.0,215.0,2.0,14.0,271.5,222.01,176.51
2016,1,28,12,30,1.0,172.0,1.9,14.0,173.0,143.32,113.94
2016,1,28,12,45,0.5,158.5,1.8,14.5,159.0,132.58,105.1
2016,1,28,13,0,0.0,145.0,1.7,15.0,145.0,121.47,95.84
2016,1,28,13,15,125.5,189.5,1.65,15.0,256.0,245.0,197.55
2016,1,28,13,30,251.0,234.0,1.6,15.0,367.0,379.38,304.67
2016,1,28,13,45,266.5,222.0,1.6,15.0,358.0,390.95,314.26
2016,1,28,14,0,282.0,210.0,1.6,15.0,349.0,401.95,324.18
2016,1,28,14,15,164.0,196.5,1.5,15.0,276.5,309.01,250.41
2016,1,28,14,30,46.0,183.0,1.4,15.0,204.0,209.1,168.91
2016,1,28,14,45,23.0,132.0,1.3,15.0,142.5,141.3,113.66
2016,1,28,15,0,0.0,81.0,1.2,15.0,81.0,67.88,52.08
2016,1,28,15,15,0.0,72.5,1.0,14.5,72.5,60.45,46.09
2016,1,28,15,30,0.0,64.0,0.8,14.0,64.0,53.04,39.94
2016,1,28,15,45,0.0,55.0,0.65,14.0,55.0,45.53,33.55
2016,1,28,16,0,0.0,46.0,0.5,14.0,46.0,38.04,27.08
2016,1,28,16,15,0.0,36.5,0.45,13.5,36.5,30.15,20.23
2016,1,28,16,30,0.0,27.0,0.4,13.0,27.0,22.27,13.31
2016,1,28,16,45,0.0,18.0,0.4,12.5,18.0,14.82,6.65
2016,1,28,17,0,0.0,9.0,0.4,12.0,9.0,7.39,0.0
2016,1,28,17,15,0.0,4.5,0.35,12.0,4.5,3.84,0.0
2016,1,28,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,2.25,12.5,0.5,0.41,0.0
2016,1,29,8,0,0.0,1.0,2.5,13.0,1.0,0.82,0.0
2016,1,29,8,15,0.0,1.5,2.55,13.0,1.5,1.23,0.0
2016,1,29,8,30,0.0,2.0,2.6,13.0,2.0,1.64,0.0
2016,1,29,8,45,0.0,3.0,2.7,13.5,3.0,2.46,0.0
2016,1,29,9,0,0.0,4.0,2.8,14.0,4.0,3.29,0.0
2016,1,29,9,15,0.0,4.5,2.85,14.0,4.5,3.7,0.0
2016,1,29,9,30,0.0,5.0,2.9,14.0,5.0,4.11,0.0
2016,1,29,9,45,0.0,63.5,3.0,14.5,63.5,52.61,41.32
2016,1,29,10,0,0.0,122.0,3.1,15.0,122.0,97.14,80.27
2016,1,29,10,15,0.0,93.0,3.15,15.0,93.0,76.41,61.93
2016,1,29,10,30,0.0,64.0,3.2,15.0,64.0,53.05,39.36
2016,1,29,10,45,0.0,42.5,3.25,15.0,42.5,35.17,24.2
2016,1,29,11,0,0.0,21.0,3.3,15.0,21.0,17.35,9.08
2016,1,29,11,15,0.0,15.5,3.35,15.0,15.5,12.8,5.21
2016,1,29,11,30,0.0,10.0,3.4,15.0,10.0,8.26,1.35
2016,1,29,11,45,0.0,10.0,3.45,15.0,10.0,8.26,1.34
2016,1,29,12,0,0.0,10.0,3.5,15.0,10.0,8.26,1.34
2016,1,29,12,15,0.0,17.0,3.55,15.0,17.0,14.05,6.24
2016,1,29,12,30,0.0,24.0,3.6,15.0,24.0,19.85,11.15
2016,1,29,12,45,0.0,23.5,3.65,15.0,23.5,19.44,10.8
2016,1,29,13,0,0.0,23.0,3.7,15.0,23.0,19.02,10.45
2016,1,29,13,15,0.0,83.5,3.7,15.0,83.5,69.38,52.86
2016,1,29,13,30,0.0,144.0,3.7,15.0,144.0,121.72,96.48
2016,1,29,13,45,0.0,98.0,3.7,15.0,98.0,81.8,63.31
2016,1,29,14,0,0.0,52.0,3.7,15.0,52.0,43.07,30.87
2016,1,29,14,15,0.0,30.5,3.65,14.5,30.5,25.2,15.84
2016,1,29,14,30,0.0,9.0,3.6,14.0,9.0,7.42,0.7
2016,1,29,14,45,18.5,82.0,3.55,14.0,89.5,86.53,68.71
2016,1,29,15,0,37.0,155.0,3.5,14.0,170.0,181.71,149.07
2016,1,29,15,15,33.5,140.0,3.35,14.0,152.5,166.99,136.84
2016,1,29,15,30,30.0,125.0,3.2,14.0,135.0,151.93,124.36
2016,1,29,15,45,24.5,108.0,3.1,14.0,115.5,132.39,107.88
2016,1,29,16,0,19.0,91.0,3.0,14.0,96.0,101.93,81.89
2016,1,29,16,15,11.0,74.0,3.0,13.5,76.5,80.63,63.41
2016,1,29,16,30,3.0,57.0,3.0,13.0,57.0,58.95,44.33
2016,1,29,16,45,1.5,39.0,3.0,13.0,39.0,39.49,27.03
2016,1,29,17,0,0.0,21.0,3.0,13.0,21.0,17.69,6.39
2016,1,29,17,15,0.0,10.5,3.05,13.0,10.5,8.96,0.0
2016,1,29,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,7,15,93.0,7.5,1.5,7.5,10.5,6.4,0.0
2016,1,30,7,30,186.0,15.0,1.8,8.0,21.0,12.8,0.0
2016,1,30,7,45,325.5,25.0,2.1,8.5,58.0,20.58,10.7
2016,1,30,8,0,465.0,35.0,2.4,9.0,95.0,28.75,19.74
2016,1,30,8,15,541.5,41.5,2.45,9.0,138.0,33.69,24.72
2016,1,30,8,30,618.0,48.0,2.5,9.0,181.0,42.07,32.6
2016,1,30,8,45,673.5,51.5,2.6,9.5,225.5,44.72,35.1
2016,1,30,9,0,729.0,55.0,2.7,10.0,270.0,47.46,37.56
2016,1,30,9,15,761.0,58.0,2.7,10.0,311.0,49.64,39.51
2016,1,30,9,30,793.0,61.0,2.7,10.0,352.0,51.84,41.44
2016,1,30,9,45,820.0,62.0,2.75,10.5,389.5,52.48,41.84
2016,1,30,10,0,847.0,63.0,2.8,11.0,427.0,59.87,48.29
2016,1,30,10,15,863.0,65.0,2.8,11.0,458.0,61.69,49.81
2016,1,30,10,30,879.0,67.0,2.8,11.0,489.0,87.48,52.11
2016,1,30,10,45,890.5,67.5,2.85,11.5,514.0,140.09,77.62
2016,1,30,11,0,902.0,68.0,2.9,12.0,539.0,193.01,116.31
2016,1,30,11,15,909.0,69.0,2.9,12.0,556.5,245.52,161.51
2016,1,30,11,30,916.0,70.0,2.9,12.0,574.0,297.47,209.02
2016,1,30,11,45,919.0,71.0,2.95,12.0,583.5,347.41,255.82
2016,1,30,12,0,922.0,72.0,3.0,12.0,593.0,395.97,301.2
2016,1,30,12,15,923.0,72.0,3.0,12.0,595.0,441.23,343.15
2016,1,30,12,30,924.0,72.0,3.0,12.0,597.0,484.49,382.56
2016,1,30,12,45,914.0,75.0,3.0,12.5,589.5,523.15,416.68
2016,1,30,13,0,904.0,78.0,3.0,13.0,582.0,558.77,447.41
2016,1,30,13,15,550.0,162.0,2.95,12.5,466.5,475.27,384.86
2016,1,30,13,30,196.0,246.0,2.9,12.0,351.0,349.72,284.96
2016,1,30,13,45,197.0,235.5,2.85,12.0,337.5,351.56,287.93
2016,1,30,14,0,198.0,225.0,2.8,12.0,324.0,352.48,289.63
2016,1,30,14,15,382.5,178.5,2.8,12.0,356.5,449.87,371.63
2016,1,30,14,30,567.0,132.0,2.8,12.0,389.0,561.08,462.57
2016,1,30,14,45,383.5,149.5,2.8,12.0,317.5,457.88,379.62
2016,1,30,15,0,200.0,167.0,2.8,12.0,246.0,327.18,272.78
2016,1,30,15,15,191.5,151.5,2.55,11.5,221.0,310.4,260.44
2016,1,30,15,30,183.0,136.0,2.3,11.0,196.0,292.51,246.44
2016,1,30,15,45,173.5,118.0,2.05,10.5,168.5,269.44,227.75
2016,1,30,16,0,164.0,100.0,1.8,10.0,141.0,245.22,207.53
2016,1,30,16,15,146.0,81.5,1.65,9.5,113.0,212.91,179.7
2016,1,30,16,30,128.0,63.0,1.5,9.0,85.0,193.48,161.54
2016,1,30,16,45,94.0,45.0,1.35,8.5,58.5,148.22,120.23
2016,1,30,17,0,60.0,27.0,1.2,8.0,32.0,85.57,57.49
2016,1,30,17,15,30.0,13.5,1.2,7.5,16.0,31.66,0.0
2016,1,30,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,0.8,5.0,9.5,8.11,0.0
2016,1,31,7,30,0.0,19.0,0.9,5.0,19.0,15.16,0.0
2016,1,31,7,45,135.5,32.0,1.0,5.5,49.5,24.6,14.47
2016,1,31,8,0,271.0,45.0,1.1,6.0,80.0,34.53,25.25
2016,1,31,8,15,316.0,59.0,1.3,6.0,116.0,44.72,35.09
2016,1,31,8,30,361.0,73.0,1.5,6.0,152.0,54.64,44.52
2016,1,31,8,45,390.5,86.0,1.75,6.5,188.0,63.5,52.71
2016,1,31,9,0,420.0,99.0,2.0,7.0,224.0,72.11,60.5
2016,1,31,9,15,445.0,108.5,2.2,7.0,258.0,78.06,65.86
2016,1,31,9,30,470.0,118.0,2.4,7.0,292.0,83.88,71.02
2016,1,31,9,45,297.5,154.0,2.65,7.5,268.0,108.27,92.68
2016,1,31,10,0,125.0,190.0,2.9,8.0,244.0,131.68,113.15
2016,1,31,10,15,123.0,204.0,3.05,8.0,260.5,139.96,120.23
2016,1,31,10,30,121.0,218.0,3.2,8.0,277.0,154.44,124.44
2016,1,31,10,45,248.5,215.0,3.4,8.5,343.0,173.74,132.61
2016,1,31,11,0,376.0,212.0,3.6,9.0,409.0,211.11,156.43
2016,1,31,11,15,653.5,144.0,3.75,9.0,500.0,245.16,174.02
2016,1,31,11,30,931.0,76.0,3.9,9.0,591.0,308.21,220.36
2016,1,31,11,45,939.5,75.0,4.05,9.5,602.5,359.16,268.23
2016,1,31,12,0,948.0,74.0,4.2,10.0,614.0,409.1,315.0
2016,1,31,12,15,949.0,74.5,4.25,10.0,616.0,456.17,359.23
2016,1,31,12,30,950.0,75.0,4.3,10.0,618.0,501.19,400.89
2016,1,31,12,45,636.5,159.0,4.4,10.0,521.5,468.53,380.53
2016,1,31,13,0,323.0,243.0,4.5,10.0,425.0,397.28,325.63
2016,1,31,13,15,373.5,225.5,4.55,10.0,431.0,427.46,352.34
2016,1,31,13,30,424.0,208.0,4.6,10.0,437.0,469.03,387.86
2016,1,31,13,45,364.0,211.0,4.65,10.0,402.0,442.81,367.85
2016,1,31,14,0,304.0,214.0,4.7,10.0,367.0,422.48,352.1
2016,1,31,14,15,590.5,143.0,4.65,9.5,420.0,574.09,480.61
2016,1,31,14,30,877.0,72.0,4.6,9.0,473.0,710.18,594.11
2016,1,31,14,45,852.5,71.0,4.6,9.0,437.0,709.11,593.64
2016,1,31,15,0,828.0,70.0,4.6,9.0,401.0,704.15,590.9
2016,1,31,15,15,800.0,67.0,4.4,8.5,360.5,690.49,581.33
2016,1,31,15,30,772.0,64.0,4.2,8.0,320.0,673.25,568.62
2016,1,31,15,45,727.0,60.5,4.05,8.0,275.5,639.45,541.34
2016,1,31,16,0,682.0,57.0,3.9,8.0,231.0,602.49,510.74
2016,1,31,16,15,617.5,51.0,3.85,7.5,185.5,552.76,469.41
2016,1,31,16,30,553.0,45.0,3.8,7.0,140.0,495.69,419.61
2016,1,31,16,45,444.0,36.5,3.75,7.0,97.5,403.24,336.42
2016,1,31,17,0,335.0,28.0,3.7,7.0,55.0,310.99,229.93
2016,1,31,17,15,167.5,14.0,3.95,7.0,27.5,124.93,0.0
2016,1,31,17,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,6.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,6.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,5.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,4.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,7,15,166.5,7.5,3.45,3.5,14.5,6.4,0.0
2016,2,1,7,30,333.0,15.0,3.7,4.0,29.0,13.59,0.0
2016,2,1,7,45,466.0,23.5,3.95,5.0,70.5,21.27,11.99
2016,2,1,8,0,599.0,32.0,4.2,6.0,112.0,28.95,20.26
2016,2,1,8,15,669.5,37.0,4.35,6.0,159.0,33.22,24.63
2016,2,1,8,30,740.0,42.0,4.5,6.0,206.0,37.54,28.86
2016,2,1,8,45,784.0,46.0,4.65,6.5,252.5,40.86,31.98
2016,2,1,9,0,828.0,50.0,4.8,7.0,299.0,48.62,39.06
2016,2,1,9,15,856.0,52.5,4.85,7.5,342.5,51.33,41.42
2016,2,1,9,30,884.0,55.0,4.9,8.0,386.0,53.96,43.66
2016,2,1,9,45,893.5,60.5,4.95,8.5,423.0,58.44,47.54
2016,2,1,10,0,903.0,66.0,5.0,9.0,460.0,62.76,51.23
2016,2,1,10,15,916.5,67.5,4.9,9.0,492.0,64.21,52.43
2016,2,1,10,30,930.0,69.0,4.8,9.0,524.0,94.31,55.52
2016,2,1,10,45,937.0,71.5,4.7,9.5,548.5,151.04,85.01
2016,2,1,11,0,944.0,74.0,4.6,10.0,573.0,207.66,127.76
2016,2,1,11,15,949.5,74.5,4.5,10.0,590.0,262.07,175.51
2016,2,1,11,30,955.0,75.0,4.4,10.0,607.0,315.66,225.34
2016,2,1,11,45,955.0,76.5,4.35,10.0,616.5,367.38,274.5
2016,2,1,12,0,955.0,78.0,4.3,10.0,626.0,417.37,321.81
2016,2,1,12,15,955.0,78.0,4.2,10.0,627.0,464.1,365.5
2016,2,1,12,30,955.0,78.0,4.1,10.0,628.0,508.66,406.35
2016,2,1,12,45,949.5,79.0,4.0,10.0,621.0,549.14,442.93
2016,2,1,13,0,944.0,80.0,3.9,10.0,614.0,586.74,476.36
2016,2,1,13,15,938.0,79.0,3.75,10.0,599.5,619.05,504.75
2016,2,1,13,30,932.0,78.0,3.6,10.0,585.0,648.15,529.95
2016,2,1,13,45,923.0,77.0,3.45,10.0,562.5,672.07,550.6
2016,2,1,14,0,914.0,76.0,3.3,10.0,540.0,692.48,568.12
2016,2,1,14,15,900.0,74.0,3.15,10.0,510.5,704.87,579.18
2016,2,1,14,30,886.0,72.0,3.0,10.0,481.0,713.5,586.48
2016,2,1,14,45,870.0,69.0,2.85,10.0,446.0,721.97,593.25
2016,2,1,15,0,854.0,66.0,2.7,10.0,411.0,720.94,592.75
2016,2,1,15,15,827.0,63.0,2.35,9.5,370.0,708.17,583.13
