Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,15,30,800.0,60.0,2.0,9.0,329.0,691.79,570.32
2016,2,1,15,45,762.0,56.0,1.65,8.5,284.5,662.6,546.96
2016,2,1,16,0,724.0,52.0,1.3,8.0,240.0,630.33,520.12
2016,2,1,16,15,664.5,46.5,1.2,7.5,193.5,577.7,478.01
2016,2,1,16,30,605.0,41.0,1.1,7.0,147.0,523.08,432.03
2016,2,1,16,45,508.5,33.0,1.05,7.0,103.5,438.13,358.14
2016,2,1,17,0,412.0,25.0,1.0,7.0,60.0,354.25,264.43
2016,2,1,17,15,206.0,12.5,1.0,6.5,30.0,150.3,0.0
2016,2,1,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,2,7,15,58.5,9.5,1.4,6.0,12.5,8.11,0.0
2016,2,2,7,30,117.0,19.0,1.5,6.0,25.0,14.8,0.0
2016,2,2,7,45,241.5,32.5,1.6,6.0,61.0,25.24,15.5
2016,2,2,8,0,366.0,46.0,1.7,6.0,97.0,37.76,28.23
2016,2,2,8,15,446.5,55.5,1.75,6.0,140.0,44.79,35.21
2016,2,2,8,30,527.0,65.0,1.8,6.0,183.0,51.76,41.92
2016,2,2,8,45,361.5,95.5,1.85,6.5,184.5,69.85,58.52
2016,2,2,9,0,196.0,126.0,1.9,7.0,186.0,89.96,76.67
2016,2,2,9,15,214.5,140.0,1.9,7.0,214.5,98.9,84.65
2016,2,2,9,30,233.0,154.0,1.9,7.0,243.0,107.61,92.32
2016,2,2,9,45,503.0,121.5,1.9,7.0,336.5,85.53,72.28
2016,2,2,10,0,773.0,89.0,1.9,7.0,430.0,71.67,59.67
2016,2,2,10,15,427.5,152.5,1.8,7.0,343.5,102.63,87.35
2016,2,2,10,30,82.0,216.0,1.7,7.0,257.0,157.93,128.23
2016,2,2,10,45,108.0,230.0,1.65,7.5,286.5,178.56,142.25
2016,2,2,11,0,134.0,244.0,1.6,8.0,316.0,198.91,156.95
2016,2,2,11,15,76.5,227.5,1.45,8.0,269.0,191.21,153.13
2016,2,2,11,30,19.0,211.0,1.3,8.0,222.0,174.0,141.23
2016,2,2,11,45,170.5,231.0,1.2,8.5,329.5,238.85,190.16
2016,2,2,12,0,322.0,251.0,1.1,9.0,437.0,323.84,255.87
2016,2,2,12,15,383.0,237.5,1.0,9.0,459.0,359.39,284.69
2016,2,2,12,30,444.0,224.0,0.9,9.0,481.0,403.77,320.76
2016,2,2,12,45,446.5,222.0,0.85,9.0,478.5,428.92,342.08
2016,2,2,13,0,449.0,220.0,0.8,9.0,476.0,452.92,362.22
2016,2,2,13,15,666.0,153.5,0.85,9.0,523.5,543.28,434.56
2016,2,2,13,30,883.0,87.0,0.9,9.0,571.0,634.21,506.35
2016,2,2,13,45,875.0,85.5,0.95,9.5,549.5,657.76,524.9
2016,2,2,14,0,867.0,84.0,1.0,10.0,528.0,677.92,541.41
2016,2,2,14,15,853.5,82.0,1.1,10.0,499.5,690.34,553.57
2016,2,2,14,30,840.0,80.0,1.2,10.0,471.0,699.08,562.81
2016,2,2,14,45,822.5,77.0,1.3,10.0,436.5,700.16,565.64
2016,2,2,15,0,805.0,74.0,1.4,10.0,402.0,697.56,565.81
2016,2,2,15,15,777.0,70.5,1.3,9.5,362.0,683.03,556.12
2016,2,2,15,30,749.0,67.0,1.2,9.0,322.0,664.96,543.57
2016,2,2,15,45,698.0,64.5,1.1,9.0,277.0,632.65,518.77
2016,2,2,16,0,647.0,62.0,1.0,9.0,232.0,593.52,487.97
2016,2,2,16,15,584.5,55.5,1.0,8.5,187.5,538.43,445.09
2016,2,2,16,30,522.0,49.0,1.0,8.0,143.0,481.83,398.6
2016,2,2,16,45,418.5,39.5,1.0,7.5,100.5,391.55,321.89
2016,2,2,17,0,315.0,30.0,1.0,7.0,58.0,303.31,231.63
2016,2,2,17,15,157.5,15.0,1.05,6.5,29.0,152.35,0.0
2016,2,2,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,14.5,1.85,3.0,14.5,12.38,0.0
2016,2,3,7,30,0.0,29.0,1.9,3.0,29.0,21.99,0.0
2016,2,3,7,45,226.0,35.0,1.95,3.5,66.5,27.07,17.47
2016,2,3,8,0,452.0,41.0,2.0,4.0,104.0,33.59,24.76
2016,2,3,8,15,526.0,48.5,2.05,4.5,148.5,39.16,30.31
2016,2,3,8,30,600.0,56.0,2.1,5.0,193.0,44.72,35.64
2016,2,3,8,45,647.5,61.0,2.15,5.5,237.0,48.07,38.79
2016,2,3,9,0,695.0,66.0,2.2,6.0,281.0,51.45,41.84
2016,2,3,9,15,727.5,70.0,2.15,6.5,322.5,58.75,48.39
2016,2,3,9,30,760.0,74.0,2.1,7.0,364.0,61.45,50.65
2016,2,3,9,45,778.0,78.5,2.1,8.0,400.0,64.36,52.98
2016,2,3,10,0,796.0,83.0,2.1,9.0,436.0,67.24,55.24
2016,2,3,10,15,812.5,85.0,2.0,9.0,467.5,68.2,55.97
2016,2,3,10,30,829.0,87.0,1.9,9.0,499.0,99.27,60.13
2016,2,3,10,45,841.0,88.5,1.85,9.5,524.0,151.45,88.31
2016,2,3,11,0,853.0,90.0,1.8,10.0,549.0,204.21,128.2
2016,2,3,11,15,861.0,91.5,1.7,10.5,566.5,256.49,173.15
2016,2,3,11,30,869.0,93.0,1.6,11.0,584.0,308.47,219.78
2016,2,3,11,45,871.5,94.5,1.55,11.5,594.0,358.18,264.97
2016,2,3,12,0,874.0,96.0,1.5,12.0,604.0,406.61,308.35
2016,2,3,12,15,875.5,96.0,1.45,12.0,606.5,451.77,348.7
2016,2,3,12,30,877.0,96.0,1.4,12.0,609.0,495.08,386.52
2016,2,3,12,45,584.0,175.5,1.4,12.0,515.5,457.95,362.61
2016,2,3,13,0,291.0,255.0,1.4,12.0,422.0,393.54,314.59
2016,2,3,13,15,269.0,251.5,1.35,12.0,403.5,395.09,317.33
2016,2,3,13,30,247.0,248.0,1.3,12.0,385.0,384.23,309.82
2016,2,3,13,45,139.0,227.0,1.3,12.0,303.5,307.88,249.57
2016,2,3,14,0,31.0,206.0,1.3,12.0,222.0,212.25,171.82
2016,2,3,14,15,63.5,206.0,1.2,12.0,237.0,239.5,195.38
2016,2,3,14,30,96.0,206.0,1.1,12.0,252.0,268.81,220.06
2016,2,3,14,45,53.0,177.5,1.05,12.0,202.5,212.38,173.69
2016,2,3,15,0,10.0,149.0,1.0,12.0,153.0,142.02,115.07
2016,2,3,15,15,6.5,135.0,0.85,11.5,137.5,127.85,103.73
2016,2,3,15,30,3.0,121.0,0.7,11.0,122.0,113.54,91.94
2016,2,3,15,45,1.5,104.5,0.6,10.5,105.0,97.76,78.78
2016,2,3,16,0,0.0,88.0,0.5,10.0,88.0,81.73,65.18
2016,2,3,16,15,0.0,71.0,0.55,9.5,71.0,65.89,51.54
2016,2,3,16,30,0.0,54.0,0.6,9.0,54.0,49.54,37.21
2016,2,3,16,45,0.0,38.0,0.7,9.0,38.0,33.77,23.14
2016,2,3,17,0,0.0,22.0,0.8,9.0,22.0,18.16,8.85
2016,2,3,17,15,0.0,11.0,0.8,8.5,11.0,9.06,0.0
2016,2,3,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,15.5,1.15,4.5,15.5,13.23,0.0
2016,2,4,7,30,0.0,31.0,1.3,5.0,31.0,23.37,0.0
2016,2,4,7,45,242.5,35.0,1.5,5.5,70.0,27.11,17.57
2016,2,4,8,0,485.0,39.0,1.7,6.0,109.0,31.93,23.12
2016,2,4,8,15,558.0,46.0,1.75,6.0,154.0,37.19,28.37
2016,2,4,8,30,631.0,53.0,1.8,6.0,199.0,42.44,33.44
2016,2,4,8,45,675.0,58.5,1.85,6.5,243.5,50.38,40.77
2016,2,4,9,0,719.0,64.0,1.9,7.0,288.0,54.52,44.48
2016,2,4,9,15,750.0,67.5,1.9,7.0,330.0,56.86,46.56
2016,2,4,9,30,781.0,71.0,1.9,7.0,372.0,59.22,48.62
2016,2,4,9,45,796.0,76.0,1.95,7.5,408.0,62.55,51.43
2016,2,4,10,0,811.0,81.0,2.0,8.0,444.0,65.81,54.15
2016,2,4,10,15,827.0,83.0,1.95,8.0,475.5,66.81,54.93
2016,2,4,10,30,843.0,85.0,1.9,8.0,507.0,100.19,59.91
2016,2,4,10,45,853.5,87.0,1.9,8.5,531.5,153.43,89.48
2016,2,4,11,0,864.0,89.0,1.9,9.0,556.0,207.11,130.62
2016,2,4,11,15,871.0,90.0,1.85,9.5,573.5,259.43,176.05
2016,2,4,11,30,878.0,91.0,1.8,10.0,591.0,311.31,223.06
2016,2,4,11,45,884.0,90.5,1.75,10.5,601.0,360.92,268.43
2016,2,4,12,0,890.0,90.0,1.7,11.0,611.0,411.16,313.52
2016,2,4,12,15,890.5,90.5,1.65,11.0,613.0,456.08,354.04
2016,2,4,12,30,891.0,91.0,1.6,11.0,615.0,499.04,391.95
2016,2,4,12,45,891.0,89.5,1.6,11.5,609.5,537.77,425.07
2016,2,4,13,0,891.0,88.0,1.6,12.0,604.0,574.08,455.4
2016,2,4,13,15,885.5,87.5,1.6,12.0,590.0,605.65,482.22
2016,2,4,13,30,880.0,87.0,1.6,12.0,576.0,637.78,508.8
2016,2,4,13,45,733.5,119.0,1.65,12.0,516.5,609.61,488.99
2016,2,4,14,0,587.0,151.0,1.7,12.0,457.0,568.87,459.12
2016,2,4,14,15,540.5,154.5,1.7,12.0,424.5,553.3,448.94
2016,2,4,14,30,494.0,158.0,1.7,12.0,392.0,540.14,439.9
2016,2,4,14,45,430.0,157.0,1.75,12.0,350.0,505.99,414.48
2016,2,4,15,0,366.0,156.0,1.8,12.0,308.0,452.93,374.06
2016,2,4,15,15,348.5,144.5,1.6,11.5,278.0,435.26,361.38
2016,2,4,15,30,331.0,133.0,1.4,11.0,248.0,415.89,346.74
2016,2,4,15,45,318.0,116.5,1.25,11.0,215.0,391.79,327.65
2016,2,4,16,0,305.0,100.0,1.1,11.0,182.0,365.96,306.58
2016,2,4,16,15,277.0,84.0,1.05,10.0,148.0,328.15,276.0
2016,2,4,16,30,249.0,68.0,1.0,9.0,114.0,305.35,255.88
2016,2,4,16,45,207.0,51.0,1.0,8.5,81.5,254.28,210.53
2016,2,4,17,0,165.0,34.0,1.0,8.0,49.0,203.4,159.22
2016,2,4,17,15,82.5,17.0,1.0,7.5,24.5,103.59,0.0
2016,2,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,7,15,104.5,10.5,1.05,4.5,16.0,8.96,0.0
2016,2,5,7,30,209.0,21.0,1.1,5.0,32.0,17.46,0.0
2016,2,5,7,45,330.5,32.5,1.2,5.5,71.5,26.8,17.51
2016,2,5,8,0,452.0,44.0,1.3,6.0,111.0,36.01,26.85
2016,2,5,8,15,527.0,52.0,1.35,6.5,156.5,41.92,32.65
2016,2,5,8,30,602.0,60.0,1.4,7.0,202.0,47.8,38.22
2016,2,5,8,45,652.0,65.5,1.45,7.5,247.5,51.47,41.6
2016,2,5,9,0,702.0,71.0,1.5,8.0,293.0,55.14,44.87
2016,2,5,9,15,735.5,75.0,1.6,8.5,335.0,57.52,46.89
2016,2,5,9,30,769.0,79.0,1.7,9.0,377.0,65.34,53.75
2016,2,5,9,45,797.0,80.5,1.85,10.0,416.0,65.95,53.96
2016,2,5,10,0,825.0,82.0,2.0,11.0,455.0,66.65,54.25
2016,2,5,10,15,841.5,84.5,1.95,11.5,487.0,68.02,55.23
2016,2,5,10,30,858.0,87.0,1.9,12.0,519.0,104.27,61.14
2016,2,5,10,45,869.0,88.5,1.9,12.5,544.5,158.17,91.07
2016,2,5,11,0,880.0,90.0,1.9,13.0,570.0,212.52,132.36
2016,2,5,11,15,887.0,91.0,1.85,13.0,587.5,265.82,178.42
2016,2,5,11,30,894.0,92.0,1.8,13.0,605.0,318.65,226.1
2016,2,5,11,45,895.5,93.5,1.8,13.5,614.5,369.46,272.15
2016,2,5,12,0,897.0,95.0,1.8,14.0,624.0,418.83,316.28
2016,2,5,12,15,897.0,95.5,1.65,14.0,625.5,465.03,357.01
2016,2,5,12,30,897.0,96.0,1.5,14.0,627.0,509.21,394.88
2016,2,5,12,45,686.0,156.5,1.4,14.5,560.5,500.13,391.02
2016,2,5,13,0,475.0,217.0,1.3,15.0,494.0,468.45,368.22
2016,2,5,13,15,557.5,183.5,1.1,15.0,501.5,509.51,401.08
2016,2,5,13,30,640.0,150.0,0.9,15.0,509.0,558.15,438.29
2016,2,5,13,45,751.5,119.5,0.7,15.0,525.5,624.06,487.09
2016,2,5,14,0,863.0,89.0,0.5,15.0,542.0,689.1,533.52
2016,2,5,14,15,850.0,87.0,0.65,14.5,513.0,701.92,546.88
2016,2,5,14,30,837.0,85.0,0.8,14.0,484.0,711.05,557.89
2016,2,5,14,45,825.5,80.0,0.95,14.0,450.5,714.22,563.1
2016,2,5,15,0,814.0,75.0,1.1,14.0,417.0,713.76,565.68
2016,2,5,15,15,788.5,72.0,1.0,13.5,377.0,701.63,557.91
2016,2,5,15,30,763.0,69.0,0.9,13.0,337.0,685.92,547.41
2016,2,5,15,45,726.5,64.5,0.85,12.5,293.5,656.76,527.18
2016,2,5,16,0,690.0,60.0,0.8,12.0,250.0,624.48,503.84
2016,2,5,16,15,633.0,54.0,0.9,11.0,204.0,579.05,471.53
2016,2,5,16,30,576.0,48.0,1.0,10.0,158.0,526.28,430.93
2016,2,5,16,45,473.0,40.0,1.1,9.5,113.5,436.47,357.1
2016,2,5,17,0,370.0,32.0,1.2,9.0,69.0,348.15,274.54
2016,2,5,17,15,185.0,16.0,1.15,8.5,34.5,178.99,33.7
2016,2,5,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,7,15,129.0,10.5,1.1,4.5,17.5,8.96,0.0
2016,2,6,7,30,258.0,21.0,1.3,5.0,35.0,17.46,1.44
2016,2,6,7,45,375.5,31.0,1.55,6.0,75.0,25.52,16.51
2016,2,6,8,0,493.0,41.0,1.8,7.0,115.0,33.51,24.53
2016,2,6,8,15,563.5,48.0,1.75,7.5,160.5,38.72,29.63
2016,2,6,8,30,634.0,55.0,1.7,8.0,206.0,43.91,34.54
2016,2,6,8,45,683.5,59.0,1.7,8.5,251.5,50.72,40.76
2016,2,6,9,0,733.0,63.0,1.7,9.0,297.0,53.66,43.35
2016,2,6,9,15,763.0,66.0,1.75,9.5,338.5,55.64,44.99
2016,2,6,9,30,793.0,69.0,1.8,10.0,380.0,57.64,46.61
2016,2,6,9,45,812.5,72.0,1.85,11.0,417.0,59.54,48.01
2016,2,6,10,0,832.0,75.0,1.9,12.0,454.0,61.43,49.38
2016,2,6,10,15,846.5,77.0,1.8,12.0,485.5,62.52,50.24
2016,2,6,10,30,861.0,79.0,1.7,12.0,517.0,100.46,56.93
2016,2,6,10,45,871.5,80.5,1.65,12.5,541.5,160.72,92.74
2016,2,6,11,0,882.0,82.0,1.6,13.0,566.0,214.25,133.57
2016,2,6,11,15,888.5,83.0,1.65,13.0,583.5,266.6,179.01
2016,2,6,11,30,895.0,84.0,1.7,13.0,601.0,318.36,225.99
2016,2,6,11,45,901.0,83.0,1.8,13.5,611.0,367.51,270.82
2016,2,6,12,0,907.0,82.0,1.9,14.0,621.0,415.48,314.13
2016,2,6,12,15,907.5,82.5,1.95,14.0,623.0,461.12,355.25
2016,2,6,12,30,908.0,83.0,2.0,14.0,625.0,504.76,393.83
2016,2,6,12,45,739.5,133.5,2.15,14.5,572.0,508.4,400.6
2016,2,6,13,0,571.0,184.0,2.3,15.0,519.0,492.7,390.9
2016,2,6,13,15,729.0,133.0,2.3,15.0,551.0,568.75,452.34
2016,2,6,13,30,887.0,82.0,2.3,15.0,583.0,638.92,508.74
2016,2,6,13,45,879.5,80.5,2.35,15.0,562.0,662.19,528.41
2016,2,6,14,0,872.0,79.0,2.4,15.0,541.0,682.12,545.69
2016,2,6,14,15,833.0,80.0,2.35,15.0,502.5,685.13,549.28
2016,2,6,14,30,794.0,81.0,2.3,15.0,464.0,678.63,545.41
2016,2,6,14,45,658.0,105.5,2.3,15.0,407.5,627.01,507.04
2016,2,6,15,0,522.0,130.0,2.3,15.0,351.0,558.05,454.49
2016,2,6,15,15,502.5,121.0,2.05,14.5,317.5,542.47,444.04
2016,2,6,15,30,483.0,112.0,1.8,14.0,284.0,524.42,430.9
2016,2,6,15,45,591.0,83.5,1.55,13.5,267.0,584.48,478.81
2016,2,6,16,0,699.0,55.0,1.3,13.0,250.0,628.04,510.32
2016,2,6,16,15,644.0,50.0,1.2,12.0,204.5,578.57,472.18
2016,2,6,16,30,589.0,45.0,1.1,11.0,159.0,527.04,431.08
2016,2,6,16,45,501.5,37.0,1.05,10.5,115.5,454.96,370.55
2016,2,6,17,0,414.0,29.0,1.0,10.0,72.0,377.5,297.75
2016,2,6,17,15,207.0,14.5,1.0,9.5,36.0,193.56,64.67
2016,2,6,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,7,7,15,170.0,9.5,1.1,6.5,20.0,8.11,0.0
2016,2,7,7,30,340.0,19.0,1.3,7.0,40.0,17.17,2.96
2016,2,7,7,45,458.0,27.0,1.5,8.0,82.0,24.23,15.36
2016,2,7,8,0,576.0,35.0,1.7,9.0,124.0,31.3,22.39
2016,2,7,8,15,642.0,40.5,1.75,9.5,170.5,35.9,26.87
2016,2,7,8,30,708.0,46.0,1.8,10.0,217.0,40.51,31.19
2016,2,7,8,45,751.0,49.5,1.85,10.5,263.0,43.28,33.72
2016,2,7,9,0,794.0,53.0,1.9,11.0,309.0,46.09,36.17
2016,2,7,9,15,822.0,55.5,1.95,11.5,352.0,53.48,42.69
2016,2,7,9,30,850.0,58.0,2.0,12.0,395.0,56.02,44.77
2016,2,7,9,45,863.5,62.5,2.05,12.5,432.0,59.72,47.87
2016,2,7,10,0,877.0,67.0,2.1,13.0,469.0,63.29,50.82
2016,2,7,10,15,891.0,68.5,2.1,13.5,501.0,64.69,51.83
2016,2,7,10,30,905.0,70.0,2.1,14.0,533.0,105.73,58.81
2016,2,7,10,45,915.0,71.5,2.1,14.5,558.5,161.21,90.37
2016,2,7,11,0,925.0,73.0,2.1,15.0,584.0,216.89,133.08
2016,2,7,11,15,931.0,73.5,2.1,15.0,602.0,270.89,180.0
2016,2,7,11,30,937.0,74.0,2.1,15.0,620.0,324.16,228.3
2016,2,7,11,45,940.0,74.5,2.15,15.5,630.0,375.52,274.97
2016,2,7,12,0,943.0,75.0,2.2,16.0,640.0,425.43,319.73
2016,2,7,12,15,943.5,75.0,2.2,16.0,641.5,472.18,361.53
2016,2,7,12,30,944.0,75.0,2.2,16.0,643.0,516.82,400.64
2016,2,7,12,45,943.5,74.0,2.25,16.5,637.0,557.71,435.28
2016,2,7,13,0,943.0,73.0,2.3,17.0,631.0,596.0,467.04
2016,2,7,13,15,938.0,72.5,2.3,17.0,617.0,629.45,495.09
2016,2,7,13,30,933.0,72.0,2.3,17.0,603.0,659.75,520.24
2016,2,7,13,45,924.5,71.0,2.3,17.0,581.0,684.01,540.52
2016,2,7,14,0,916.0,70.0,2.3,17.0,559.0,704.76,557.95
2016,2,7,14,15,904.0,68.5,2.15,17.0,530.0,718.96,568.67
2016,2,7,14,30,892.0,67.0,2.0,17.0,501.0,729.48,576.2
2016,2,7,14,45,875.0,65.0,1.95,17.0,466.0,732.09,578.79
2016,2,7,15,0,858.0,63.0,1.9,17.0,431.0,731.02,578.83
2016,2,7,15,15,834.0,60.5,1.65,16.5,390.5,720.48,571.43
2016,2,7,15,30,810.0,58.0,1.4,16.0,350.0,713.68,566.44
2016,2,7,15,45,775.5,55.0,1.15,15.5,305.5,687.83,546.93
2016,2,7,16,0,741.0,52.0,0.9,15.0,261.0,658.9,524.41
2016,2,7,16,15,688.5,47.0,0.95,14.5,214.5,611.01,489.8
2016,2,7,16,30,636.0,42.0,1.0,14.0,168.0,561.09,451.38
2016,2,7,16,45,548.5,35.5,1.05,13.5,123.0,482.12,387.58
2016,2,7,17,0,461.0,29.0,1.1,13.0,78.0,403.28,316.23
2016,2,7,17,15,230.5,14.5,1.1,12.5,39.0,211.9,93.26
2016,2,7,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,7,15,138.0,11.0,1.3,8.5,20.0,9.39,0.0
2016,2,8,7,30,276.0,22.0,1.4,9.0,40.0,18.24,4.86
2016,2,8,7,45,393.5,32.5,1.55,10.0,81.5,26.73,17.48
2016,2,8,8,0,511.0,43.0,1.7,11.0,123.0,35.13,25.63
2016,2,8,8,15,582.0,49.5,1.75,11.5,169.5,39.9,30.24
2016,2,8,8,30,653.0,56.0,1.8,12.0,216.0,44.69,34.69
2016,2,8,8,45,696.0,61.0,1.9,13.0,262.0,52.36,41.49
2016,2,8,9,0,739.0,66.0,2.0,14.0,308.0,56.03,44.57
2016,2,8,9,15,769.5,69.5,2.0,14.5,350.5,58.34,46.46
2016,2,8,9,30,800.0,73.0,2.0,15.0,393.0,60.67,48.32
2016,2,8,9,45,829.5,73.5,2.0,15.5,432.5,60.73,48.15
2016,2,8,10,0,859.0,74.0,2.0,16.0,472.0,60.9,48.09
2016,2,8,10,15,873.5,76.0,2.0,16.0,504.0,62.02,48.97
2016,2,8,10,30,888.0,78.0,2.0,16.0,536.0,112.59,63.55
2016,2,8,10,45,897.5,79.5,2.0,16.5,561.0,167.37,95.09
2016,2,8,11,0,907.0,81.0,2.0,17.0,586.0,222.32,137.17
2016,2,8,11,15,913.0,82.0,1.95,17.5,604.0,276.05,183.13
2016,2,8,11,30,919.0,83.0,1.9,18.0,622.0,329.11,230.13
2016,2,8,11,45,922.0,83.5,1.85,18.5,631.5,379.88,275.35
2016,2,8,12,0,925.0,84.0,1.8,19.0,641.0,429.23,318.57
2016,2,8,12,15,925.5,84.0,1.75,19.0,643.0,475.46,358.92
2016,2,8,12,30,926.0,84.0,1.7,19.0,645.0,519.62,396.57
2016,2,8,12,45,930.0,81.0,1.65,19.0,640.0,560.48,430.74
2016,2,8,13,0,934.0,78.0,1.6,19.0,635.0,599.03,462.28
2016,2,8,13,15,929.0,77.5,1.5,19.0,621.0,632.33,488.84
2016,2,8,13,30,924.0,77.0,1.4,19.0,607.0,662.52,512.41
2016,2,8,13,45,915.0,76.0,1.35,19.5,585.0,686.35,530.3
2016,2,8,14,0,906.0,75.0,1.3,20.0,563.0,706.68,545.29
2016,2,8,14,15,894.0,73.5,1.2,20.0,534.0,720.8,555.48
2016,2,8,14,30,882.0,72.0,1.1,20.0,505.0,731.27,562.59
2016,2,8,14,45,864.5,70.5,1.0,20.0,470.0,734.09,564.39
2016,2,8,15,0,847.0,69.0,0.9,20.0,435.0,740.08,568.46
2016,2,8,15,15,823.0,66.0,0.85,19.5,394.5,729.14,562.37
2016,2,8,15,30,799.0,63.0,0.8,19.0,354.0,714.6,553.76
2016,2,8,15,45,763.5,59.5,0.8,18.5,309.5,687.21,536.33
2016,2,8,16,0,728.0,56.0,0.8,18.0,265.0,656.71,515.91
2016,2,8,16,15,675.0,51.0,0.85,17.5,218.5,608.23,481.56
2016,2,8,16,30,622.0,46.0,0.9,17.0,172.0,557.57,443.34
2016,2,8,16,45,534.0,38.5,1.0,16.5,126.5,476.65,379.52
2016,2,8,17,0,446.0,31.0,1.1,16.0,81.0,405.93,316.58
2016,2,8,17,15,223.0,15.5,1.15,15.5,40.5,210.76,108.81
2016,2,8,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,7,15,157.5,11.5,1.3,8.5,22.0,9.82,0.0
2016,2,9,7,30,315.0,23.0,1.4,9.0,44.0,19.13,6.59
2016,2,9,7,45,430.0,32.0,1.5,10.0,86.5,26.33,17.25
2016,2,9,8,0,545.0,41.0,1.6,11.0,129.0,33.52,24.25
2016,2,9,8,15,613.0,47.5,1.7,11.5,176.5,41.79,31.97
2016,2,9,8,30,681.0,54.0,1.8,12.0,224.0,47.06,36.83
2016,2,9,8,45,724.5,58.5,1.9,12.5,270.5,50.41,39.83
2016,2,9,9,0,768.0,63.0,2.0,13.0,317.0,53.77,42.73
2016,2,9,9,15,797.5,66.5,2.0,13.5,360.5,56.18,44.72
2016,2,9,9,30,827.0,70.0,2.0,14.0,404.0,58.59,46.66
2016,2,9,9,45,850.0,71.5,2.05,14.5,443.0,59.41,47.18
2016,2,9,10,0,873.0,73.0,2.1,15.0,482.0,60.28,47.73
2016,2,9,10,15,781.5,96.5,2.05,15.5,480.5,75.55,60.87
2016,2,9,10,30,690.0,120.0,2.0,16.0,479.0,119.67,74.19
2016,2,9,10,45,671.5,133.5,1.95,17.0,496.5,171.07,107.09
2016,2,9,11,0,653.0,147.0,1.9,18.0,514.0,220.39,145.94
2016,2,9,11,15,607.5,167.5,1.85,18.0,517.5,266.76,187.09
2016,2,9,11,30,562.0,188.0,1.8,18.0,521.0,305.42,222.67
2016,2,9,11,45,750.0,135.5,1.75,18.5,586.5,363.19,266.62
2016,2,9,12,0,938.0,83.0,1.7,19.0,652.0,436.08,323.63
2016,2,9,12,15,938.0,83.0,1.6,19.0,653.5,482.75,363.88
2016,2,9,12,30,938.0,83.0,1.5,19.0,655.0,527.26,401.39
2016,2,9,12,45,936.0,82.5,1.4,19.5,649.0,567.97,434.06
2016,2,9,13,0,934.0,82.0,1.3,20.0,643.0,606.0,463.59
2016,2,9,13,15,928.5,81.0,1.15,20.0,628.5,638.66,488.73
2016,2,9,13,30,923.0,80.0,1.0,20.0,614.0,668.13,510.71
2016,2,9,13,45,911.0,80.0,0.9,20.0,591.0,691.15,527.93
2016,2,9,14,0,899.0,80.0,0.8,20.0,568.0,710.54,542.16
2016,2,9,14,15,735.0,113.0,0.8,20.0,498.5,663.66,509.14
2016,2,9,14,30,571.0,146.0,0.8,20.0,429.0,591.78,458.28
2016,2,9,14,45,464.5,156.5,0.8,20.0,376.5,538.74,420.65
2016,2,9,15,0,358.0,167.0,0.8,20.0,324.0,465.33,366.87
2016,2,9,15,15,322.0,155.5,0.8,19.0,286.5,433.41,345.57
2016,2,9,15,30,286.0,144.0,0.8,18.0,249.0,399.59,321.72
2016,2,9,15,45,267.0,129.0,0.8,17.5,217.5,372.91,302.45
2016,2,9,16,0,248.0,114.0,0.8,17.0,186.0,344.96,281.42
2016,2,9,16,15,227.0,96.0,0.85,16.0,153.5,310.08,254.68
2016,2,9,16,30,206.0,78.0,0.9,15.0,121.0,274.07,225.68
2016,2,9,16,45,174.0,59.5,1.0,14.5,89.0,228.04,186.46
2016,2,9,17,0,142.0,41.0,1.1,14.0,57.0,181.08,143.98
2016,2,9,17,15,71.0,24.5,1.1,13.5,32.5,102.3,57.31
2016,2,9,17,30,0.0,8.0,1.1,13.0,8.0,6.83,0.0
2016,2,9,17,45,0.0,4.0,1.1,13.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,9.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,1.0,0.5,9.5,1.0,0.85,0.0
2016,2,10,7,30,0.0,2.0,0.5,10.0,2.0,1.64,0.0
2016,2,10,7,45,0.0,3.5,0.55,10.5,3.5,2.87,0.0
2016,2,10,8,0,0.0,5.0,0.6,11.0,5.0,4.1,0.0
2016,2,10,8,15,0.0,7.5,0.65,11.5,7.5,6.16,0.0
2016,2,10,8,30,0.0,10.0,0.7,12.0,10.0,8.22,1.82
2016,2,10,8,45,0.0,12.0,0.8,12.5,12.0,9.87,3.31
2016,2,10,9,0,0.0,14.0,0.9,13.0,14.0,11.52,4.79
2016,2,10,9,15,269.5,66.5,0.95,13.0,176.5,47.24,36.89
2016,2,10,9,30,539.0,119.0,1.0,13.0,339.0,84.37,69.68
2016,2,10,9,45,517.5,137.5,1.1,13.5,364.5,95.19,78.79
2016,2,10,10,0,496.0,156.0,1.2,14.0,390.0,105.63,87.52
2016,2,10,10,15,680.0,121.0,1.25,14.5,465.0,84.1,68.46
2016,2,10,10,30,864.0,86.0,1.3,15.0,540.0,114.32,64.01
2016,2,10,10,45,873.0,88.0,1.4,15.5,564.5,169.16,97.23
2016,2,10,11,0,882.0,90.0,1.5,16.0,589.0,224.27,140.17
2016,2,10,11,15,889.0,91.0,1.5,16.0,607.0,278.13,186.75
2016,2,10,11,30,896.0,92.0,1.5,16.0,625.0,335.08,237.2
2016,2,10,11,45,899.5,92.5,1.55,16.0,635.0,385.24,282.52
2016,2,10,12,0,903.0,93.0,1.6,16.0,645.0,434.06,326.16
2016,2,10,12,15,904.0,93.0,1.6,16.0,647.0,479.85,366.39
2016,2,10,12,30,905.0,93.0,1.6,16.0,649.0,523.66,404.06
2016,2,10,12,45,904.5,92.0,1.6,16.5,643.5,563.61,437.06
2016,2,10,13,0,904.0,91.0,1.6,17.0,638.0,601.08,467.26
2016,2,10,13,15,899.0,90.0,1.6,17.0,624.0,633.24,493.7
2016,2,10,13,30,894.0,89.0,1.6,17.0,610.0,662.33,517.38
2016,2,10,13,45,887.5,87.0,1.6,17.5,588.5,686.23,535.93
2016,2,10,14,0,881.0,85.0,1.6,18.0,567.0,711.97,555.31
2016,2,10,14,15,665.0,132.5,1.55,18.0,486.0,637.4,500.07
2016,2,10,14,30,449.0,180.0,1.5,18.0,405.0,540.99,427.81
2016,2,10,14,45,521.0,150.0,1.5,18.0,393.0,575.53,457.24
2016,2,10,15,0,593.0,120.0,1.5,18.0,381.0,615.84,489.59
2016,2,10,15,15,542.5,117.0,1.3,17.5,339.0,575.58,460.0
2016,2,10,15,30,492.0,114.0,1.1,17.0,297.0,540.6,434.22
2016,2,10,15,45,457.0,106.0,0.95,16.5,259.5,509.26,411.18
2016,2,10,16,0,422.0,98.0,0.8,16.0,222.0,476.1,385.93
2016,2,10,16,15,387.0,85.0,0.85,15.0,183.5,435.06,355.66
2016,2,10,16,30,352.0,72.0,0.9,14.0,145.0,392.9,322.67
2016,2,10,16,45,301.0,56.5,0.95,13.5,107.5,334.61,273.94
2016,2,10,17,0,250.0,41.0,1.0,13.0,70.0,276.68,221.96
2016,2,10,17,15,125.0,26.5,1.0,12.5,41.0,161.37,101.13
2016,2,10,17,30,0.0,12.0,1.0,12.0,12.0,10.24,0.0
2016,2,10,17,45,0.0,6.0,1.0,12.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,7,15,68.5,13.0,1.1,9.5,18.0,11.1,0.0
2016,2,11,7,30,137.0,26.0,1.2,10.0,36.0,20.1,8.98
2016,2,11,7,45,187.0,43.0,1.35,11.0,68.0,32.79,22.97
2016,2,11,8,0,237.0,60.0,1.5,12.0,100.0,45.13,34.5
2016,2,11,8,15,267.0,77.0,1.45,12.5,135.5,57.0,45.43
2016,2,11,8,30,297.0,94.0,1.4,13.0,171.0,70.08,57.21
2016,2,11,8,45,319.0,108.0,1.35,13.5,204.5,79.65,65.64
2016,2,11,9,0,341.0,122.0,1.3,14.0,238.0,86.14,71.17
2016,2,11,9,15,497.5,108.0,1.15,14.5,301.0,77.35,63.17
2016,2,11,9,30,654.0,94.0,1.0,15.0,364.0,68.63,55.26
2016,2,11,9,45,590.5,122.5,0.9,15.5,383.0,87.09,71.13
2016,2,11,10,0,527.0,151.0,0.8,16.0,402.0,102.72,84.26
2016,2,11,10,15,595.0,141.0,0.75,16.0,442.0,96.74,78.88
2016,2,11,10,30,663.0,131.0,0.7,16.0,482.0,129.28,81.24
2016,2,11,10,45,562.5,172.0,0.65,16.5,479.5,187.64,124.24
2016,2,11,11,0,462.0,213.0,0.6,17.0,477.0,235.29,165.18
2016,2,11,11,15,551.0,189.5,0.55,17.0,513.5,271.3,191.74
2016,2,11,11,30,640.0,166.0,0.5,17.0,550.0,316.44,227.3
2016,2,11,11,45,629.0,175.5,0.5,17.0,558.0,359.23,264.41
2016,2,11,12,0,618.0,185.0,0.5,17.0,566.0,400.1,299.26
2016,2,11,12,15,580.0,196.5,0.5,17.0,555.0,425.6,322.12
2016,2,11,12,30,542.0,208.0,0.5,17.0,544.0,449.68,343.0
2016,2,11,12,45,489.0,224.0,0.55,17.5,525.0,465.59,356.69
2016,2,11,13,0,436.0,240.0,0.6,18.0,506.0,476.33,365.85
2016,2,11,13,15,379.0,247.5,0.6,18.0,475.0,463.79,357.96
2016,2,11,13,30,322.0,255.0,0.6,18.0,444.0,454.34,351.9
2016,2,11,13,45,387.0,230.5,0.6,18.0,449.5,489.78,380.33
2016,2,11,14,0,452.0,206.0,0.6,18.0,455.0,539.31,418.26
2016,2,11,14,15,529.5,172.0,0.6,17.5,449.5,577.09,448.75
2016,2,11,14,30,607.0,138.0,0.6,17.0,444.0,621.22,483.8
2016,2,11,14,45,652.5,124.0,0.6,17.0,432.0,655.36,509.92
2016,2,11,15,0,698.0,110.0,0.6,17.0,420.0,687.52,534.32
2016,2,11,15,15,669.0,105.0,0.6,16.5,380.5,669.83,523.48
2016,2,11,15,30,640.0,100.0,0.6,16.0,341.0,648.74,510.64
2016,2,11,15,45,600.5,93.0,0.65,16.0,297.5,614.09,487.19
2016,2,11,16,0,561.0,86.0,0.7,16.0,254.0,576.58,460.86
2016,2,11,16,15,503.5,77.5,0.75,15.5,209.0,521.05,420.44
2016,2,11,16,30,446.0,69.0,0.8,15.0,164.0,463.61,376.36
2016,2,11,16,45,363.0,56.5,0.85,14.5,121.0,381.82,310.22
2016,2,11,17,0,280.0,44.0,0.9,14.0,78.0,304.05,243.15
2016,2,11,17,15,140.0,28.0,0.9,13.5,45.0,176.82,117.21
2016,2,11,17,30,0.0,12.0,0.9,13.0,12.0,10.24,0.0
2016,2,11,17,45,0.0,6.0,0.95,13.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
