Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,7,15,131.0,14.0,0.75,10.0,24.5,11.95,0.0
2016,2,12,7,30,262.0,28.0,0.8,10.0,49.0,23.25,12.03
2016,2,12,7,45,369.0,39.5,0.85,10.5,91.0,32.39,22.78
2016,2,12,8,0,476.0,51.0,0.9,11.0,133.0,41.39,31.39
2016,2,12,8,15,543.0,58.5,0.9,11.5,179.0,46.68,36.44
2016,2,12,8,30,610.0,66.0,0.9,12.0,225.0,51.95,41.27
2016,2,12,8,45,640.5,68.0,0.9,12.5,263.0,52.61,41.82
2016,2,12,9,0,671.0,70.0,0.9,13.0,301.0,53.42,42.42
2016,2,12,9,15,607.0,96.0,0.9,13.0,324.5,70.86,57.84
2016,2,12,9,30,543.0,122.0,0.9,13.0,348.0,86.17,71.17
2016,2,12,9,45,492.5,147.0,0.95,13.5,366.5,100.69,83.52
2016,2,12,10,0,442.0,172.0,1.0,14.0,385.0,114.63,95.21
2016,2,12,10,15,636.5,134.0,1.1,14.5,462.5,92.06,75.29
2016,2,12,10,30,831.0,96.0,1.2,15.0,540.0,124.13,71.39
2016,2,12,10,45,839.0,98.5,1.3,15.5,564.0,177.73,105.1
2016,2,12,11,0,847.0,101.0,1.4,16.0,588.0,231.54,147.55
2016,2,12,11,15,853.5,102.5,1.5,16.0,606.0,284.2,193.3
2016,2,12,11,30,860.0,104.0,1.6,16.0,624.0,336.43,240.06
2016,2,12,11,45,860.5,106.0,1.7,16.0,633.0,386.38,285.19
2016,2,12,12,0,861.0,108.0,1.8,16.0,642.0,434.88,328.5
2016,2,12,12,15,861.5,108.0,1.8,16.0,644.0,479.95,367.97
2016,2,12,12,30,862.0,108.0,1.8,16.0,646.0,523.1,404.95
2016,2,12,12,45,856.5,108.5,1.8,16.0,639.0,561.46,437.42
2016,2,12,13,0,851.0,109.0,1.8,16.0,632.0,597.08,467.05
2016,2,12,13,15,845.0,108.0,1.8,15.5,618.0,628.07,493.55
2016,2,12,13,30,839.0,107.0,1.8,15.0,604.0,656.01,517.41
2016,2,12,13,45,827.5,106.5,1.8,15.0,581.5,677.66,535.34
2016,2,12,14,0,816.0,106.0,1.8,15.0,559.0,695.8,550.49
2016,2,12,14,15,691.0,129.5,1.7,15.0,499.5,657.95,522.23
2016,2,12,14,30,566.0,153.0,1.6,15.0,440.0,602.0,480.6
2016,2,12,14,45,460.0,163.5,1.5,15.0,387.0,548.15,440.06
2016,2,12,15,0,354.0,174.0,1.4,15.0,334.0,473.87,383.27
2016,2,12,15,15,471.0,136.5,1.25,14.5,328.5,546.98,443.01
2016,2,12,15,30,588.0,99.0,1.1,14.0,323.0,609.44,492.19
2016,2,12,15,45,536.5,97.0,0.95,14.0,282.5,570.64,461.89
2016,2,12,16,0,485.0,95.0,0.8,14.0,242.0,524.43,426.1
2016,2,12,16,15,440.0,83.5,0.8,13.5,200.0,476.72,390.18
2016,2,12,16,30,395.0,72.0,0.8,13.0,158.0,427.96,351.57
2016,2,12,16,45,326.5,58.5,0.8,12.5,118.0,358.26,293.96
2016,2,12,17,0,258.0,45.0,0.8,12.0,78.0,289.85,234.17
2016,2,12,17,15,129.0,29.5,0.8,12.0,46.0,173.79,120.67
2016,2,12,17,30,0.0,14.0,0.8,12.0,14.0,11.95,0.0
2016,2,12,17,45,0.0,7.0,0.8,12.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,7,15,176.0,13.0,1.3,8.5,27.5,11.1,0.0
2016,2,13,7,30,352.0,26.0,1.4,9.0,55.0,21.56,11.33
2016,2,13,7,45,461.0,35.0,1.55,9.5,100.0,28.71,19.7
2016,2,13,8,0,570.0,44.0,1.7,10.0,145.0,35.84,26.58
2016,2,13,8,15,633.5,50.0,1.7,10.5,193.0,43.81,34.01
2016,2,13,8,30,697.0,56.0,1.7,11.0,241.0,48.58,38.39
2016,2,13,8,45,741.0,59.5,1.75,11.5,288.5,51.08,40.6
2016,2,13,9,0,785.0,63.0,1.8,12.0,336.0,53.65,42.77
2016,2,13,9,15,812.5,66.0,1.85,12.5,379.5,55.66,44.4
2016,2,13,9,30,840.0,69.0,1.9,13.0,423.0,57.69,46.0
2016,2,13,9,45,869.0,68.5,2.0,13.5,463.0,64.19,51.53
2016,2,13,10,0,898.0,68.0,2.1,14.0,503.0,64.44,51.51
2016,2,13,10,15,911.5,69.5,2.15,14.5,536.0,65.8,52.49
2016,2,13,10,30,925.0,71.0,2.2,15.0,569.0,122.47,66.25
2016,2,13,10,45,937.0,71.5,2.25,15.5,595.5,179.16,102.1
2016,2,13,11,0,949.0,72.0,2.3,16.0,622.0,236.22,147.6
2016,2,13,11,15,955.0,73.0,2.3,16.0,640.5,292.38,197.08
2016,2,13,11,30,961.0,74.0,2.3,16.0,659.0,347.83,247.33
2016,2,13,11,45,967.0,73.0,2.35,16.5,670.0,400.61,294.92
2016,2,13,12,0,973.0,72.0,2.4,17.0,681.0,452.1,340.57
2016,2,13,12,15,974.0,72.5,2.4,17.0,683.0,501.24,383.84
2016,2,13,12,30,975.0,73.0,2.4,17.0,685.0,548.27,424.33
2016,2,13,12,45,967.0,75.5,2.45,17.5,678.0,590.17,459.25
2016,2,13,13,0,959.0,78.0,2.5,18.0,671.0,628.97,490.86
2016,2,13,13,15,954.5,77.5,2.55,18.0,656.5,663.66,519.66
2016,2,13,13,30,950.0,77.0,2.6,18.0,642.0,695.16,545.62
2016,2,13,13,45,941.0,76.0,2.65,18.0,619.5,719.83,566.22
2016,2,13,14,0,932.0,75.0,2.7,18.0,597.0,740.88,583.57
2016,2,13,14,15,920.0,73.5,2.75,17.5,567.5,755.55,596.43
2016,2,13,14,30,908.0,72.0,2.8,17.0,538.0,766.44,606.78
2016,2,13,14,45,890.5,70.5,2.9,17.0,501.5,769.45,610.72
2016,2,13,15,0,873.0,69.0,3.0,17.0,465.0,768.69,612.05
2016,2,13,15,15,850.0,66.0,2.7,16.5,423.5,765.48,610.52
2016,2,13,15,30,827.0,63.0,2.4,16.0,382.0,751.49,600.83
2016,2,13,15,45,791.5,60.5,2.1,15.5,336.0,724.82,581.43
2016,2,13,16,0,756.0,58.0,1.8,15.0,290.0,694.94,558.98
2016,2,13,16,15,706.0,53.0,1.65,14.0,242.0,647.71,524.5
2016,2,13,16,30,656.0,48.0,1.5,13.0,194.0,598.22,486.42
2016,2,13,16,45,570.0,41.5,1.35,12.5,146.0,517.89,421.19
2016,2,13,17,0,484.0,35.0,1.2,12.0,98.0,446.91,359.16
2016,2,13,17,15,242.0,28.0,1.2,11.5,59.5,255.99,185.72
2016,2,13,17,30,0.0,21.0,1.2,11.0,21.0,17.92,0.0
2016,2,13,17,45,0.0,10.5,1.2,10.5,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,7,15,201.5,12.5,1.4,9.5,29.5,10.67,0.0
2016,2,14,7,30,403.0,25.0,1.6,10.0,59.0,22.59,12.53
2016,2,14,7,45,497.5,32.5,1.85,10.5,103.0,29.02,19.94
2016,2,14,8,0,592.0,40.0,2.1,11.0,147.0,35.45,26.15
2016,2,14,8,15,650.0,45.0,2.15,11.5,194.0,39.47,29.99
2016,2,14,8,30,708.0,50.0,2.2,12.0,241.0,43.52,33.69
2016,2,14,8,45,744.0,54.0,2.3,13.0,287.0,46.55,36.29
2016,2,14,9,0,780.0,58.0,2.4,14.0,333.0,49.57,38.78
2016,2,14,9,15,592.0,105.5,2.6,14.5,329.0,77.49,63.32
2016,2,14,9,30,404.0,153.0,2.8,15.0,325.0,104.4,86.57
2016,2,14,9,45,233.0,180.5,3.0,15.5,282.0,122.81,102.13
2016,2,14,10,0,62.0,208.0,3.2,16.0,239.0,148.1,123.43
2016,2,14,10,15,230.5,210.5,3.35,16.5,334.5,140.01,115.98
2016,2,14,10,30,399.0,213.0,3.5,17.0,430.0,173.95,124.63
2016,2,14,10,45,390.5,226.5,3.7,17.5,446.5,210.27,149.93
2016,2,14,11,0,382.0,240.0,3.9,18.0,463.0,245.79,178.45
2016,2,14,11,15,311.0,262.0,3.95,18.0,447.5,271.15,203.07
2016,2,14,11,30,240.0,284.0,4.0,18.0,432.0,290.43,222.47
2016,2,14,11,45,358.5,260.5,4.05,18.5,485.0,333.12,254.9
2016,2,14,12,0,477.0,237.0,4.1,19.0,538.0,388.66,298.53
2016,2,14,12,15,698.0,159.5,4.1,19.0,601.0,456.24,352.26
2016,2,14,12,30,919.0,82.0,4.1,19.0,664.0,532.61,414.13
2016,2,14,12,45,918.0,82.0,4.1,19.0,658.5,573.71,449.29
2016,2,14,13,0,917.0,82.0,4.1,19.0,653.0,612.29,481.87
2016,2,14,13,15,913.5,81.5,4.05,19.0,640.0,646.17,510.16
2016,2,14,13,30,910.0,81.0,4.0,19.0,627.0,677.06,535.67
2016,2,14,13,45,900.5,81.0,3.95,19.0,605.5,701.35,555.83
2016,2,14,14,0,891.0,81.0,3.9,19.0,584.0,722.17,572.95
2016,2,14,14,15,734.0,116.5,3.8,19.0,517.5,680.44,541.42
2016,2,14,14,30,577.0,152.0,3.7,19.0,451.0,613.39,490.57
2016,2,14,14,45,606.0,133.0,3.6,19.0,428.0,637.09,510.7
2016,2,14,15,0,635.0,114.0,3.5,19.0,405.0,651.27,523.33
2016,2,14,15,15,464.5,133.5,3.3,18.5,336.0,541.91,439.37
2016,2,14,15,30,294.0,153.0,3.1,18.0,267.0,421.15,344.26
2016,2,14,15,45,276.0,137.5,2.9,17.5,235.0,394.42,324.62
2016,2,14,16,0,258.0,122.0,2.7,17.0,203.0,366.33,302.91
2016,2,14,16,15,239.0,104.0,2.55,16.5,169.5,332.74,276.13
2016,2,14,16,30,220.0,86.0,2.4,16.0,136.0,298.0,247.4
2016,2,14,16,45,189.5,67.0,2.25,15.5,103.0,251.83,207.86
2016,2,14,17,0,159.0,48.0,2.1,15.0,70.0,204.75,165.96
2016,2,14,17,15,79.5,31.5,2.05,14.5,42.5,126.58,91.54
2016,2,14,17,30,0.0,15.0,2.0,14.0,15.0,12.8,0.0
2016,2,14,17,45,0.0,7.5,2.0,14.0,7.5,6.4,0.0
2016,2,14,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,7,15,223.0,13.0,1.6,11.5,33.0,11.52,0.0
2016,2,15,7,30,446.0,26.0,1.8,12.0,66.0,23.59,13.57
2016,2,15,7,45,543.5,33.0,2.05,12.5,112.0,29.59,20.32
2016,2,15,8,0,641.0,40.0,2.3,13.0,158.0,35.65,26.12
2016,2,15,8,15,697.5,44.5,2.35,13.5,207.0,39.31,29.6
2016,2,15,8,30,754.0,49.0,2.4,14.0,256.0,43.0,32.95
2016,2,15,8,45,790.5,52.5,2.45,14.5,303.0,45.73,35.32
2016,2,15,9,0,827.0,56.0,2.5,15.0,350.0,53.84,42.4
2016,2,15,9,15,852.0,58.5,2.45,15.0,394.0,56.38,44.55
2016,2,15,9,30,877.0,61.0,2.4,15.0,438.0,58.83,46.6
2016,2,15,9,45,894.5,62.5,2.4,15.5,476.5,60.41,47.76
2016,2,15,10,0,912.0,64.0,2.4,16.0,515.0,61.92,48.87
2016,2,15,10,15,924.0,65.5,2.4,16.5,547.0,68.55,54.42
2016,2,15,10,30,936.0,67.0,2.4,17.0,579.0,126.02,66.53
2016,2,15,10,45,944.5,68.0,2.45,17.5,604.5,183.3,103.96
2016,2,15,11,0,953.0,69.0,2.5,18.0,630.0,240.59,150.15
2016,2,15,11,15,958.0,69.5,2.5,18.0,647.5,296.39,199.4
2016,2,15,11,30,963.0,70.0,2.5,18.0,665.0,351.34,249.12
2016,2,15,11,45,965.5,70.5,2.55,18.5,675.0,404.32,296.64
2016,2,15,12,0,968.0,71.0,2.6,19.0,685.0,455.75,341.92
2016,2,15,12,15,968.5,71.0,2.65,19.0,687.0,504.06,384.35
2016,2,15,12,30,969.0,71.0,2.7,19.0,689.0,550.18,424.04
2016,2,15,12,45,961.0,74.0,2.75,19.0,682.0,592.31,459.72
2016,2,15,13,0,953.0,77.0,2.8,19.0,675.0,631.36,492.25
2016,2,15,13,15,948.5,76.5,2.8,19.0,660.5,665.84,520.59
2016,2,15,13,30,944.0,76.0,2.8,19.0,646.0,697.15,546.07
2016,2,15,13,45,935.5,75.0,2.8,19.5,624.0,721.93,565.34
2016,2,15,14,0,927.0,74.0,2.8,20.0,602.0,743.12,580.93
2016,2,15,14,15,916.0,73.0,2.65,19.5,572.5,758.89,593.36
2016,2,15,14,30,905.0,72.0,2.5,19.0,543.0,770.95,603.22
2016,2,15,14,45,888.0,70.5,2.45,19.0,507.0,774.17,606.36
2016,2,15,15,0,871.0,69.0,2.4,19.0,471.0,773.63,606.97
2016,2,15,15,15,849.0,66.5,2.1,18.5,430.0,771.76,606.0
2016,2,15,15,30,827.0,64.0,1.8,18.0,389.0,759.03,596.92
2016,2,15,15,45,794.5,60.5,1.55,18.0,343.5,733.2,577.38
2016,2,15,16,0,762.0,57.0,1.3,18.0,298.0,704.16,555.01
2016,2,15,16,15,715.0,53.0,1.25,17.0,250.0,660.17,524.7
2016,2,15,16,30,668.0,49.0,1.2,16.0,202.0,613.81,490.8
2016,2,15,16,45,593.0,42.5,1.15,15.5,154.5,541.12,433.6
2016,2,15,17,0,518.0,36.0,1.1,15.0,107.0,467.76,372.08
2016,2,15,17,15,380.5,26.0,1.1,14.5,66.5,357.43,266.77
2016,2,15,17,30,243.0,16.0,1.1,14.0,26.0,218.5,0.0
2016,2,15,17,45,121.5,8.0,1.1,14.0,13.0,89.69,0.0
2016,2,15,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,7,15,210.0,14.0,1.0,10.5,33.5,11.38,0.0
2016,2,16,7,30,420.0,28.0,1.1,11.0,67.0,23.25,13.68
2016,2,16,7,45,516.0,35.5,1.2,12.0,113.0,31.72,22.32
2016,2,16,8,0,612.0,43.0,1.3,13.0,159.0,38.1,28.36
2016,2,16,8,15,669.0,48.5,1.3,13.5,207.5,42.49,32.48
2016,2,16,8,30,726.0,54.0,1.3,14.0,256.0,46.88,36.44
2016,2,16,8,45,762.5,58.0,1.3,14.5,303.0,49.84,39.0
2016,2,16,9,0,799.0,62.0,1.3,15.0,350.0,52.79,41.47
2016,2,16,9,15,824.5,65.0,1.35,15.5,393.5,54.83,43.08
2016,2,16,9,30,850.0,68.0,1.4,16.0,437.0,56.85,44.66
2016,2,16,9,45,871.5,69.0,1.45,16.5,476.0,64.66,51.26
2016,2,16,10,0,893.0,70.0,1.5,17.0,515.0,65.81,52.02
2016,2,16,10,15,905.0,71.5,1.5,17.5,547.0,75.04,59.77
2016,2,16,10,30,917.0,73.0,1.5,18.0,579.0,131.68,70.63
2016,2,16,10,45,924.0,75.0,1.5,18.5,604.0,188.66,108.3
2016,2,16,11,0,931.0,77.0,1.5,19.0,629.0,245.55,153.98
2016,2,16,11,15,806.0,119.5,1.5,19.0,607.5,296.72,203.46
2016,2,16,11,30,681.0,162.0,1.5,19.0,586.0,335.9,242.74
2016,2,16,11,45,813.0,121.0,1.5,19.5,635.0,393.5,288.5
2016,2,16,12,0,945.0,80.0,1.5,20.0,684.0,457.73,339.84
2016,2,16,12,15,945.5,80.0,1.5,20.0,685.5,505.24,380.38
2016,2,16,12,30,946.0,80.0,1.5,20.0,687.0,550.63,418.28
2016,2,16,12,45,945.5,79.0,1.55,20.5,681.0,592.22,451.83
2016,2,16,13,0,945.0,78.0,1.6,21.0,675.0,631.18,482.58
2016,2,16,13,15,940.5,77.5,1.65,21.0,661.0,665.41,510.14
2016,2,16,13,30,936.0,77.0,1.7,21.0,647.0,696.48,534.99
2016,2,16,13,45,703.5,145.0,1.75,21.0,565.0,647.1,499.1
2016,2,16,14,0,471.0,213.0,1.8,21.0,483.0,568.47,441.15
2016,2,16,14,15,685.0,142.5,1.75,21.0,514.0,677.77,525.66
2016,2,16,14,30,899.0,72.0,1.7,21.0,545.0,769.84,592.39
2016,2,16,14,45,884.5,70.0,1.7,21.0,509.5,774.21,595.75
2016,2,16,15,0,870.0,68.0,1.7,21.0,474.0,774.88,597.52
2016,2,16,15,15,848.5,65.5,1.5,20.5,432.5,765.79,591.74
2016,2,16,15,30,827.0,63.0,1.3,20.0,391.0,760.88,588.75
2016,2,16,15,45,795.5,60.0,1.1,19.5,346.0,736.35,571.53
2016,2,16,16,0,764.0,57.0,0.9,19.0,301.0,708.64,551.58
2016,2,16,16,15,718.5,52.5,0.95,18.5,253.0,665.01,522.25
2016,2,16,16,30,673.0,48.0,1.0,18.0,205.0,619.08,489.4
2016,2,16,16,45,595.5,42.0,1.05,17.5,157.0,544.82,432.79
2016,2,16,17,0,518.0,36.0,1.1,17.0,109.0,470.01,371.76
2016,2,16,17,15,259.0,32.0,1.1,16.5,68.5,276.05,207.96
2016,2,16,17,30,0.0,28.0,1.1,16.0,28.0,41.36,0.0
2016,2,16,17,45,0.0,14.0,1.15,15.5,14.0,11.95,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,7,15,20.0,17.0,3.45,14.0,19.0,13.85,0.0
2016,2,17,7,30,40.0,34.0,3.6,14.0,38.0,26.85,16.65
2016,2,17,7,45,59.0,54.0,3.8,14.0,63.5,41.56,30.71
2016,2,17,8,0,78.0,74.0,4.0,14.0,89.0,55.92,43.97
2016,2,17,8,15,91.5,94.5,4.1,14.5,117.0,70.21,56.89
2016,2,17,8,30,105.0,115.0,4.2,15.0,145.0,84.12,69.24
2016,2,17,8,45,116.0,134.5,4.35,15.5,172.5,97.07,80.48
2016,2,17,9,0,127.0,154.0,4.5,16.0,200.0,109.67,91.22
2016,2,17,9,15,202.5,167.5,4.65,16.0,251.5,119.34,99.44
2016,2,17,9,30,278.0,181.0,4.8,16.0,303.0,123.89,103.15
2016,2,17,9,45,226.0,204.0,4.95,16.5,309.0,141.71,118.07
2016,2,17,10,0,174.0,227.0,5.1,17.0,315.0,153.92,128.02
2016,2,17,10,15,322.5,215.5,5.25,17.0,390.5,148.12,114.27
2016,2,17,10,30,471.0,204.0,5.4,17.0,466.0,173.2,120.52
2016,2,17,10,45,499.5,204.0,5.55,17.0,492.5,210.82,146.04
2016,2,17,11,0,528.0,204.0,5.7,17.0,519.0,251.16,178.16
2016,2,17,11,15,408.0,245.0,5.8,17.0,493.0,287.4,214.52
2016,2,17,11,30,288.0,286.0,5.9,17.0,467.0,308.38,237.51
2016,2,17,11,45,253.0,296.5,6.0,17.0,457.0,325.83,254.25
2016,2,17,12,0,218.0,307.0,6.1,17.0,447.0,338.55,266.6
2016,2,17,12,15,232.0,306.0,6.1,17.0,456.0,361.17,285.87
2016,2,17,12,30,246.0,305.0,6.1,17.0,465.0,384.39,305.58
2016,2,17,12,45,233.0,306.5,6.15,17.0,456.5,395.63,315.7
2016,2,17,13,0,220.0,308.0,6.2,17.0,448.0,405.32,324.4
2016,2,17,13,15,318.0,278.5,6.1,16.5,476.0,463.03,372.73
2016,2,17,13,30,416.0,249.0,6.0,16.0,504.0,516.99,418.4
2016,2,17,13,45,397.5,248.5,5.95,16.0,485.5,523.22,424.25
2016,2,17,14,0,379.0,248.0,5.9,16.0,467.0,527.18,428.32
2016,2,17,14,15,426.5,219.0,5.75,15.5,454.0,561.18,457.86
2016,2,17,14,30,474.0,190.0,5.6,15.0,441.0,582.58,477.79
2016,2,17,14,45,476.5,175.0,5.5,15.0,413.5,582.27,479.06
2016,2,17,15,0,479.0,160.0,5.4,15.0,386.0,579.44,478.42
2016,2,17,15,15,449.5,150.0,5.25,14.5,347.5,554.3,460.23
2016,2,17,15,30,420.0,140.0,5.1,14.0,309.0,526.58,439.73
2016,2,17,15,45,388.5,130.5,4.95,14.0,273.0,495.68,415.37
2016,2,17,16,0,357.0,121.0,4.8,14.0,237.0,463.03,389.07
2016,2,17,16,15,325.0,105.0,4.7,13.5,198.0,420.66,355.02
2016,2,17,16,30,293.0,89.0,4.6,13.0,159.0,377.09,318.71
2016,2,17,16,45,244.5,72.0,4.6,13.0,121.0,302.54,254.87
2016,2,17,17,0,196.0,55.0,4.6,13.0,83.0,244.86,202.93
2016,2,17,17,15,98.0,38.0,4.75,13.0,52.0,151.82,117.07
2016,2,17,17,30,0.0,21.0,4.9,13.0,21.0,22.69,0.0
2016,2,17,17,45,0.0,10.5,5.1,13.0,10.5,8.96,0.0
2016,2,17,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,16.0,2.9,9.5,16.0,13.21,0.0
2016,2,18,7,30,0.0,32.0,3.0,10.0,32.0,25.9,16.41
2016,2,18,7,45,9.5,52.5,3.1,10.5,54.0,41.6,31.29
2016,2,18,8,0,19.0,73.0,3.2,11.0,76.0,56.1,44.73
2016,2,18,8,15,29.0,93.0,3.3,11.0,100.5,70.47,57.95
2016,2,18,8,30,39.0,113.0,3.4,11.0,125.0,84.56,70.71
2016,2,18,8,45,49.5,131.5,3.55,11.5,149.0,97.5,82.08
2016,2,18,9,0,60.0,150.0,3.7,12.0,173.0,110.18,93.02
2016,2,18,9,15,110.0,172.0,3.75,12.0,219.0,120.88,102.24
2016,2,18,9,30,160.0,194.0,3.8,12.0,265.0,134.6,114.0
2016,2,18,9,45,462.5,154.0,3.85,12.0,383.5,103.7,86.61
2016,2,18,10,0,765.0,114.0,3.9,12.0,502.0,80.14,65.69
2016,2,18,10,15,382.5,135.5,3.9,12.0,329.5,95.67,71.01
2016,2,18,10,30,0.0,157.0,3.9,12.0,157.0,125.41,100.4
2016,2,18,10,45,42.5,216.0,3.9,12.5,241.5,169.09,134.22
2016,2,18,11,0,85.0,275.0,3.9,13.0,326.0,222.45,175.56
2016,2,18,11,15,190.0,281.0,3.85,13.0,400.0,260.44,202.81
2016,2,18,11,30,295.0,287.0,3.8,13.0,474.0,312.41,242.87
2016,2,18,11,45,287.0,296.5,3.8,13.0,480.5,339.47,266.65
2016,2,18,12,0,279.0,306.0,3.8,13.0,487.0,365.63,289.42
2016,2,18,12,15,146.5,268.0,3.75,13.0,363.5,292.68,234.05
2016,2,18,12,30,14.0,230.0,3.7,13.0,240.0,198.09,158.58
2016,2,18,12,45,71.0,268.0,3.65,13.0,314.5,268.68,216.4
2016,2,18,13,0,128.0,306.0,3.6,13.0,389.0,350.41,282.32
2016,2,18,13,15,271.5,278.0,3.55,13.0,448.0,434.78,351.22
2016,2,18,13,30,415.0,250.0,3.5,13.0,507.0,518.87,419.55
2016,2,18,13,45,327.0,258.0,3.45,13.0,456.5,485.6,393.31
2016,2,18,14,0,239.0,266.0,3.4,13.0,406.0,433.73,352.52
2016,2,18,14,15,324.5,236.5,3.3,13.0,416.0,492.12,401.18
2016,2,18,14,30,410.0,207.0,3.2,13.0,426.0,553.26,451.1
2016,2,18,14,45,594.5,152.0,3.15,13.0,446.5,657.34,535.66
2016,2,18,15,0,779.0,97.0,3.1,13.0,467.0,751.0,608.49
2016,2,18,15,15,753.5,93.5,2.85,12.5,426.0,742.2,602.42
2016,2,18,15,30,728.0,90.0,2.6,12.0,385.0,725.5,591.04
2016,2,18,15,45,699.5,83.5,2.35,12.0,341.0,699.41,571.27
2016,2,18,16,0,671.0,77.0,2.1,12.0,297.0,670.32,548.77
2016,2,18,16,15,619.5,71.0,1.85,11.5,249.5,620.79,510.76
2016,2,18,16,30,568.0,65.0,1.6,11.0,202.0,569.25,469.73
2016,2,18,16,45,495.0,55.5,1.35,10.5,155.5,495.44,409.14
2016,2,18,17,0,422.0,46.0,1.1,10.0,109.0,421.61,345.66
2016,2,18,17,15,292.5,33.5,1.1,9.5,69.5,304.49,240.79
2016,2,18,17,30,163.0,21.0,1.1,9.0,30.0,173.86,28.21
2016,2,18,17,45,81.5,10.5,1.1,9.0,15.0,65.3,0.0
2016,2,18,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,7,15,188.5,16.5,2.75,8.5,36.5,13.33,0.0
2016,2,19,7,30,377.0,33.0,3.0,9.0,73.0,27.23,17.81
2016,2,19,7,45,464.5,42.5,3.25,9.5,118.0,34.56,25.22
2016,2,19,8,0,552.0,52.0,3.5,10.0,163.0,41.79,32.11
2016,2,19,8,15,609.5,58.0,3.6,10.5,210.5,45.93,36.0
2016,2,19,8,30,667.0,64.0,3.7,11.0,258.0,50.06,39.74
2016,2,19,8,45,449.5,108.0,3.85,11.5,248.5,77.82,64.54
2016,2,19,9,0,232.0,152.0,4.0,12.0,239.0,106.4,89.68
2016,2,19,9,15,414.5,136.0,4.0,12.0,313.0,93.92,78.4
2016,2,19,9,30,597.0,120.0,4.0,12.0,387.0,85.18,70.48
2016,2,19,9,45,566.5,141.5,4.05,12.5,412.0,97.08,80.65
2016,2,19,10,0,536.0,163.0,4.1,13.0,437.0,108.9,90.64
2016,2,19,10,15,437.0,201.0,4.1,13.0,433.5,139.48,105.58
2016,2,19,10,30,338.0,239.0,4.1,13.0,430.0,191.38,141.39
2016,2,19,10,45,354.0,247.0,4.15,13.0,455.0,225.02,165.73
2016,2,19,11,0,370.0,255.0,4.2,13.0,480.0,260.34,194.39
2016,2,19,11,15,226.5,274.0,4.15,13.0,413.0,266.15,206.24
2016,2,19,11,30,83.0,293.0,4.1,13.0,346.0,254.14,201.99
2016,2,19,11,45,52.0,270.0,4.05,13.0,303.5,234.99,187.7
2016,2,19,12,0,21.0,247.0,4.0,13.0,261.0,210.36,168.44
2016,2,19,12,15,10.5,203.5,3.85,12.5,210.5,172.97,138.45
2016,2,19,12,30,0.0,160.0,3.7,12.0,160.0,133.08,105.93
2016,2,19,12,45,0.0,143.0,3.55,12.0,143.0,119.29,94.58
2016,2,19,13,0,0.0,126.0,3.4,12.0,126.0,105.22,82.94
2016,2,19,13,15,0.0,126.0,3.2,12.0,126.0,105.41,83.17
2016,2,19,13,30,0.0,126.0,3.0,12.0,126.0,105.63,83.42
2016,2,19,13,45,17.5,182.5,2.9,12.0,193.0,167.98,135.66
2016,2,19,14,0,35.0,239.0,2.8,12.0,260.0,247.3,200.96
2016,2,19,14,15,17.5,176.5,2.8,12.0,187.0,165.81,134.1
2016,2,19,14,30,0.0,114.0,2.8,12.0,114.0,96.19,75.97
2016,2,19,14,45,0.0,115.0,2.8,12.0,115.0,97.57,77.39
2016,2,19,15,0,0.0,116.0,2.8,12.0,116.0,99.21,78.96
2016,2,19,15,15,0.0,71.5,2.55,11.5,71.5,59.3,45.36
2016,2,19,15,30,0.0,27.0,2.3,11.0,27.0,22.28,13.69
2016,2,19,15,45,0.0,23.5,2.1,11.0,23.5,19.38,11.22
2016,2,19,16,0,0.0,20.0,1.9,11.0,20.0,16.47,8.72
2016,2,19,16,15,0.0,17.0,1.65,10.5,17.0,13.99,6.59
2016,2,19,16,30,0.0,14.0,1.4,10.0,14.0,11.51,4.42
2016,2,19,16,45,0.0,10.5,1.15,10.0,10.5,8.62,1.85
2016,2,19,17,0,0.0,7.0,0.9,10.0,7.0,5.74,0.0
2016,2,19,17,15,0.0,4.5,0.85,9.5,4.5,3.69,0.0
2016,2,19,17,30,0.0,2.0,0.8,9.0,2.0,1.64,0.0
2016,2,19,17,45,0.0,1.0,0.8,9.0,1.0,0.85,0.0
2016,2,19,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,7,15,125.0,19.5,1.25,4.5,33.5,15.15,2.61
2016,2,20,7,30,250.0,39.0,1.3,5.0,67.0,30.08,20.85
2016,2,20,7,45,312.5,54.5,1.4,5.5,107.5,41.54,32.07
2016,2,20,8,0,375.0,70.0,1.5,6.0,148.0,52.72,42.67
2016,2,20,8,15,419.5,82.5,1.45,6.5,190.0,61.36,50.74
2016,2,20,8,30,464.0,95.0,1.4,7.0,232.0,69.77,58.37
2016,2,20,8,45,511.0,99.0,1.4,8.0,273.0,72.2,60.3
2016,2,20,9,0,558.0,103.0,1.4,9.0,314.0,75.77,63.15
2016,2,20,9,15,572.5,113.5,1.3,9.5,352.0,81.84,68.3
2016,2,20,9,30,587.0,124.0,1.2,10.0,390.0,87.71,73.18
2016,2,20,9,45,607.0,130.0,1.2,10.5,425.0,90.23,75.07
2016,2,20,10,0,627.0,136.0,1.2,11.0,460.0,92.76,76.95
2016,2,20,10,15,747.5,117.5,1.15,11.0,527.0,98.08,65.47
2016,2,20,10,30,868.0,99.0,1.1,11.0,594.0,150.45,86.98
2016,2,20,10,45,872.0,103.0,1.05,11.5,618.5,207.4,128.11
2016,2,20,11,0,876.0,107.0,1.0,12.0,643.0,264.14,175.5
2016,2,20,11,15,718.5,158.0,0.95,12.0,606.5,309.83,222.28
2016,2,20,11,30,561.0,209.0,0.9,12.0,570.0,341.65,256.21
2016,2,20,11,45,478.0,243.0,0.9,12.0,553.5,372.89,285.79
2016,2,20,12,0,395.0,277.0,0.9,12.0,537.0,394.0,305.87
2016,2,20,12,15,377.5,282.5,0.95,12.0,531.5,416.3,325.48
2016,2,20,12,30,360.0,288.0,1.0,12.0,526.0,436.38,342.85
2016,2,20,12,45,456.5,252.5,1.1,12.5,551.5,488.62,384.34
2016,2,20,13,0,553.0,217.0,1.2,13.0,577.0,540.75,425.59
2016,2,20,13,15,730.5,155.5,1.2,13.0,620.5,628.31,493.62
2016,2,20,13,30,908.0,94.0,1.2,13.0,664.0,709.49,556.17
2016,2,20,13,45,901.0,92.5,1.3,13.0,641.5,734.16,576.31
2016,2,20,14,0,894.0,91.0,1.4,13.0,619.0,755.38,593.56
2016,2,20,14,15,883.0,89.0,1.4,13.0,590.0,776.0,609.0
2016,2,20,14,30,872.0,87.0,1.4,13.0,561.0,787.04,617.76
2016,2,20,14,45,859.0,84.0,1.45,13.0,525.5,791.6,622.74
2016,2,20,15,0,846.0,81.0,1.5,13.0,490.0,792.38,625.24
2016,2,20,15,15,825.0,78.0,1.4,12.5,449.0,783.02,620.05
2016,2,20,15,30,804.0,75.0,1.3,12.0,408.0,769.98,612.26
2016,2,20,15,45,777.5,70.0,1.25,12.0,362.5,746.54,596.25
2016,2,20,16,0,751.0,65.0,1.2,12.0,317.0,719.84,577.49
2016,2,20,16,15,706.0,60.0,1.15,11.0,268.5,675.21,546.69
2016,2,20,16,30,661.0,55.0,1.1,10.0,220.0,628.16,512.44
2016,2,20,16,45,592.5,48.0,1.05,9.5,171.5,566.07,463.37
2016,2,20,17,0,524.0,41.0,1.0,9.0,123.0,497.34,405.87
2016,2,20,17,15,400.5,30.5,1.0,8.5,80.0,384.07,306.75
2016,2,20,17,30,277.0,20.0,1.0,8.0,37.0,261.17,112.94
2016,2,20,17,45,138.5,10.0,1.05,8.0,18.5,105.13,0.0
2016,2,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,7,15,224.0,17.0,1.2,6.5,42.5,13.71,2.98
2016,2,21,7,30,448.0,34.0,1.4,7.0,85.0,28.12,19.09
2016,2,21,7,45,539.5,41.5,1.6,8.0,134.0,33.86,24.9
2016,2,21,8,0,631.0,49.0,1.8,9.0,183.0,43.14,33.55
2016,2,21,8,15,685.5,54.5,1.85,9.5,233.0,47.38,37.52
2016,2,21,8,30,740.0,60.0,1.9,10.0,283.0,51.62,41.33
2016,2,21,8,45,779.0,63.5,2.0,10.5,332.0,54.07,43.42
2016,2,21,9,0,818.0,67.0,2.1,11.0,381.0,56.54,45.46
2016,2,21,9,15,843.0,70.0,2.1,11.5,425.5,58.47,46.97
2016,2,21,9,30,868.0,73.0,2.1,12.0,470.0,60.4,48.46
2016,2,21,9,45,887.5,75.0,2.1,12.5,510.0,69.09,55.91
2016,2,21,10,0,907.0,77.0,2.1,13.0,550.0,70.81,57.17
2016,2,21,10,15,919.5,78.5,2.1,13.0,583.0,95.18,58.03
2016,2,21,10,30,932.0,80.0,2.1,13.0,616.0,153.34,85.74
2016,2,21,10,45,941.0,81.0,2.1,13.5,642.5,211.3,127.75
2016,2,21,11,0,950.0,82.0,2.1,14.0,669.0,269.31,176.66
2016,2,21,11,15,955.5,83.0,2.1,14.0,687.0,326.23,227.84
2016,2,21,11,30,961.0,84.0,2.1,14.0,705.0,382.37,278.9
2016,2,21,11,45,964.0,84.5,2.15,14.0,715.0,436.14,327.67
2016,2,21,12,0,967.0,85.0,2.2,14.0,725.0,488.41,374.22
2016,2,21,12,15,967.0,85.0,2.2,14.0,727.0,537.08,416.71
2016,2,21,12,30,967.0,85.0,2.2,14.0,729.0,583.52,456.32
2016,2,21,12,45,965.0,85.0,2.25,14.5,722.5,626.41,491.56
2016,2,21,13,0,963.0,85.0,2.3,15.0,716.0,666.55,523.79
2016,2,21,13,15,958.0,84.5,2.35,15.0,701.0,701.38,552.39
2016,2,21,13,30,953.0,84.0,2.4,15.0,686.0,732.93,578.14
2016,2,21,13,45,942.5,84.0,2.5,15.0,662.5,757.8,598.83
2016,2,21,14,0,932.0,84.0,2.6,15.0,639.0,778.97,615.46
2016,2,21,14,15,921.0,82.5,2.6,14.5,609.0,794.38,628.62
2016,2,21,14,30,910.0,81.0,2.6,14.0,579.0,806.0,639.27
2016,2,21,14,45,892.0,79.5,2.6,14.0,542.0,808.37,642.23
2016,2,21,15,0,874.0,78.0,2.6,14.0,505.0,814.54,648.17
2016,2,21,15,15,789.0,80.5,2.4,13.5,441.5,760.01,609.56
2016,2,21,15,30,704.0,83.0,2.2,13.0,378.0,705.48,570.82
2016,2,21,15,45,736.0,74.0,2.0,13.0,352.0,720.39,582.36
2016,2,21,16,0,768.0,65.0,1.8,13.0,326.0,736.62,593.71
2016,2,21,16,15,722.0,60.0,1.65,12.0,276.5,690.9,560.85
2016,2,21,16,30,676.0,55.0,1.5,11.0,227.0,642.75,525.04
2016,2,21,16,45,605.0,48.5,1.4,10.5,177.5,578.69,474.18
2016,2,21,17,0,534.0,42.0,1.3,10.0,128.0,508.2,415.13
2016,2,21,17,15,410.5,32.0,1.3,9.5,84.0,394.79,316.68
2016,2,21,17,30,287.0,22.0,1.3,9.0,40.0,273.54,141.48
2016,2,21,17,45,143.5,11.0,1.3,8.5,20.0,109.91,0.0
2016,2,21,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,6,45,85.5,5.5,1.0,6.5,7.0,0.0,0.0
2016,2,22,7,0,171.0,11.0,1.0,7.0,14.0,9.39,0.0
2016,2,22,7,15,329.5,22.0,1.25,7.5,52.5,18.2,6.95
2016,2,22,7,30,488.0,33.0,1.5,8.0,91.0,29.75,20.54
2016,2,22,7,45,571.0,40.0,1.75,9.0,139.5,35.57,26.37
2016,2,22,8,0,654.0,47.0,2.0,10.0,188.0,41.42,31.88
2016,2,22,8,15,706.0,52.0,2.1,10.5,238.0,45.31,35.51
2016,2,22,8,30,758.0,57.0,2.2,11.0,288.0,49.22,39.0
2016,2,22,8,45,791.5,61.0,2.35,11.5,336.5,52.12,41.48
2016,2,22,9,0,825.0,65.0,2.5,12.0,385.0,54.99,43.87
2016,2,22,9,15,849.0,68.0,2.6,12.5,429.5,56.97,45.42
2016,2,22,9,30,873.0,71.0,2.7,13.0,474.0,66.02,53.22
2016,2,22,9,45,889.0,73.5,2.85,13.5,513.0,68.11,54.81
2016,2,22,10,0,905.0,76.0,3.0,14.0,552.0,70.12,56.32
2016,2,22,10,15,917.5,77.5,3.0,14.0,585.5,97.62,58.11
2016,2,22,10,30,930.0,79.0,3.0,14.0,619.0,155.71,86.9
2016,2,22,10,45,937.5,81.0,3.05,14.5,645.0,214.09,129.94
2016,2,22,11,0,945.0,83.0,3.1,15.0,671.0,272.42,179.51
2016,2,22,11,15,951.0,84.0,3.15,15.0,689.0,329.28,230.9
2016,2,22,11,30,957.0,85.0,3.2,15.0,707.0,385.42,282.24
2016,2,22,11,45,959.0,85.5,3.25,15.5,717.5,438.69,330.26
