Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,12,0,961.0,86.0,3.3,16.0,728.0,490.34,375.83
2016,2,22,12,15,962.0,86.5,3.35,16.0,730.0,539.71,419.12
2016,2,22,12,30,963.0,87.0,3.4,16.0,732.0,586.96,459.69
2016,2,22,12,45,958.0,88.0,3.45,16.5,725.0,629.01,494.45
2016,2,22,13,0,953.0,89.0,3.5,17.0,718.0,668.12,526.08
2016,2,22,13,15,949.0,88.5,3.5,17.0,703.5,703.32,554.95
2016,2,22,13,30,945.0,88.0,3.5,17.0,689.0,735.35,580.97
2016,2,22,13,45,814.0,119.5,3.5,17.0,624.5,713.16,565.06
2016,2,22,14,0,683.0,151.0,3.5,17.0,560.0,679.87,540.54
2016,2,22,14,15,650.5,151.5,3.4,16.5,526.5,677.57,541.07
2016,2,22,14,30,618.0,152.0,3.3,16.0,493.0,671.18,538.21
2016,2,22,14,45,653.0,130.5,3.2,16.0,471.0,691.5,555.7
2016,2,22,15,0,688.0,109.0,3.1,16.0,449.0,708.53,569.21
2016,2,22,15,15,621.0,115.0,2.8,15.5,402.0,671.25,542.18
2016,2,22,15,30,554.0,121.0,2.5,15.0,355.0,629.52,511.77
2016,2,22,15,45,670.0,93.5,2.2,14.5,345.5,698.22,564.59
2016,2,22,16,0,786.0,66.0,1.9,14.0,336.0,755.56,606.41
2016,2,22,16,15,743.0,61.0,1.75,13.0,286.0,711.99,575.1
2016,2,22,16,30,700.0,56.0,1.6,12.0,236.0,665.83,541.2
2016,2,22,16,45,630.0,49.5,1.45,11.5,185.5,594.37,484.84
2016,2,22,17,0,560.0,43.0,1.3,11.0,135.0,531.52,431.94
2016,2,22,17,15,438.0,33.0,1.3,10.5,89.5,418.13,334.8
2016,2,22,17,30,316.0,23.0,1.3,10.0,44.0,298.86,173.29
2016,2,22,17,45,158.0,11.5,1.35,10.0,22.0,120.98,0.0
2016,2,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.0,0.6,7.0,7.0,0.0,0.0
2016,2,23,7,0,0.0,14.0,0.6,7.0,14.0,11.95,0.0
2016,2,23,7,15,180.0,27.0,0.6,7.5,49.5,20.96,9.9
2016,2,23,7,30,360.0,40.0,0.6,8.0,85.0,32.85,23.43
2016,2,23,7,45,436.5,50.0,0.6,8.5,129.0,40.31,30.79
2016,2,23,8,0,513.0,60.0,0.6,9.0,173.0,47.66,37.74
2016,2,23,8,15,559.5,68.0,0.65,9.0,218.5,53.03,42.78
2016,2,23,8,30,606.0,76.0,0.7,9.0,264.0,58.28,47.57
2016,2,23,8,45,654.5,76.0,0.75,9.5,308.0,57.45,46.65
2016,2,23,9,0,703.0,76.0,0.8,10.0,352.0,56.92,45.98
2016,2,23,9,15,792.0,76.0,0.9,10.5,420.0,62.19,50.47
2016,2,23,9,30,881.0,76.0,1.0,11.0,488.0,62.6,50.58
2016,2,23,9,45,900.0,78.0,1.1,12.0,528.0,71.31,57.94
2016,2,23,10,0,919.0,80.0,1.2,13.0,568.0,73.0,59.03
2016,2,23,10,15,931.0,82.0,1.2,13.5,601.5,104.52,61.88
2016,2,23,10,30,943.0,84.0,1.2,14.0,635.0,163.9,92.18
2016,2,23,10,45,951.5,85.0,1.3,14.5,661.5,222.66,135.51
2016,2,23,11,0,960.0,86.0,1.4,15.0,688.0,281.41,185.06
2016,2,23,11,15,965.0,87.0,1.35,15.5,706.0,338.96,235.78
2016,2,23,11,30,970.0,88.0,1.3,16.0,724.0,395.66,285.78
2016,2,23,11,45,971.0,89.0,1.3,16.5,733.5,449.76,332.96
2016,2,23,12,0,972.0,90.0,1.3,17.0,743.0,502.14,377.44
2016,2,23,12,15,972.0,90.0,1.2,17.0,744.5,551.25,418.21
2016,2,23,12,30,972.0,90.0,1.1,17.0,746.0,598.1,455.83
2016,2,23,12,45,966.5,91.0,1.05,17.5,738.5,640.33,488.31
2016,2,23,13,0,961.0,92.0,1.0,18.0,731.0,679.56,517.52
2016,2,23,13,15,956.0,91.0,0.9,18.0,715.5,714.0,542.92
2016,2,23,13,30,951.0,90.0,0.8,18.0,700.0,745.15,565.25
2016,2,23,13,45,941.0,90.0,0.75,18.0,676.5,770.4,583.35
2016,2,23,14,0,931.0,90.0,0.7,18.0,653.0,791.97,597.69
2016,2,23,14,15,920.0,88.0,0.65,18.0,622.5,806.89,607.61
2016,2,23,14,30,909.0,86.0,0.6,18.0,592.0,817.99,615.13
2016,2,23,14,45,892.5,84.0,0.55,18.0,554.5,828.43,622.36
2016,2,23,15,0,876.0,82.0,0.5,18.0,517.0,827.82,622.31
2016,2,23,15,15,854.5,79.0,0.5,17.5,474.0,818.06,618.46
2016,2,23,15,30,833.0,76.0,0.5,17.0,431.0,804.49,612.14
2016,2,23,15,45,800.5,72.5,0.55,16.5,383.5,777.62,597.42
2016,2,23,16,0,768.0,69.0,0.6,16.0,336.0,747.37,579.89
2016,2,23,16,15,723.0,64.0,0.7,15.5,286.0,702.02,551.35
2016,2,23,16,30,678.0,59.0,0.8,15.0,236.0,661.16,524.24
2016,2,23,16,45,600.0,53.0,0.9,14.5,185.0,585.16,468.52
2016,2,23,17,0,522.0,47.0,1.0,14.0,134.0,508.94,408.82
2016,2,23,17,15,402.5,36.0,1.0,13.5,89.5,396.27,314.68
2016,2,23,17,30,283.0,25.0,1.0,13.0,45.0,279.75,173.84
2016,2,23,17,45,141.5,12.5,1.05,13.0,22.5,110.65,0.0
2016,2,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,6,45,58.5,6.0,0.8,8.0,8.0,0.0,0.0
2016,2,24,7,0,117.0,12.0,0.8,8.0,16.0,10.24,0.0
2016,2,24,7,15,256.5,25.5,0.9,8.5,53.5,20.94,10.57
2016,2,24,7,30,396.0,39.0,1.0,9.0,91.0,31.95,22.61
2016,2,24,7,45,483.5,48.0,1.1,9.5,138.5,38.72,29.25
2016,2,24,8,0,571.0,57.0,1.2,10.0,186.0,45.43,35.57
2016,2,24,8,15,625.0,63.5,1.1,10.5,235.0,49.83,39.63
2016,2,24,8,30,679.0,70.0,1.0,11.0,284.0,54.2,43.5
2016,2,24,8,45,720.5,73.5,0.95,11.5,332.0,56.17,45.12
2016,2,24,9,0,762.0,77.0,0.9,12.0,380.0,63.42,51.39
2016,2,24,9,15,787.5,80.5,0.9,12.5,423.5,65.44,52.92
2016,2,24,9,30,813.0,84.0,0.9,13.0,467.0,67.45,54.44
2016,2,24,9,45,834.5,85.5,0.9,14.0,506.5,67.95,54.51
2016,2,24,10,0,856.0,87.0,0.9,15.0,546.0,68.52,54.64
2016,2,24,10,15,868.5,89.0,0.85,15.5,578.5,101.44,58.59
2016,2,24,10,30,881.0,91.0,0.8,16.0,611.0,158.24,88.69
2016,2,24,10,45,890.0,92.5,0.8,16.5,636.5,221.32,135.7
2016,2,24,11,0,899.0,94.0,0.8,17.0,662.0,277.34,182.27
2016,2,24,11,15,904.5,95.0,0.7,17.0,679.5,331.92,229.8
2016,2,24,11,30,910.0,96.0,0.6,17.0,697.0,385.79,276.6
2016,2,24,11,45,912.0,97.0,0.55,17.5,706.5,437.38,320.32
2016,2,24,12,0,914.0,98.0,0.5,18.0,716.0,487.48,361.42
2016,2,24,12,15,914.0,98.0,0.5,18.0,717.5,534.06,399.65
2016,2,24,12,30,914.0,98.0,0.5,18.0,719.0,578.51,435.19
2016,2,24,12,45,911.0,98.0,0.5,18.5,712.5,618.96,466.02
2016,2,24,13,0,908.0,98.0,0.5,19.0,706.0,656.7,494.03
2016,2,24,13,15,903.0,97.5,0.6,19.0,691.0,689.83,520.44
2016,2,24,13,30,898.0,97.0,0.7,19.0,676.0,719.84,544.4
2016,2,24,13,45,891.0,95.0,0.8,19.0,654.0,743.68,563.82
2016,2,24,14,0,884.0,93.0,0.9,19.0,632.0,764.06,579.64
2016,2,24,14,15,872.5,91.5,0.95,18.5,602.5,784.76,596.31
2016,2,24,14,30,861.0,90.0,1.0,18.0,573.0,795.63,606.44
2016,2,24,14,45,845.0,87.5,1.05,18.0,536.5,798.0,609.91
2016,2,24,15,0,829.0,85.0,1.1,18.0,500.0,796.56,610.99
2016,2,24,15,15,807.0,82.0,1.05,17.5,458.5,785.89,605.59
2016,2,24,15,30,785.0,79.0,1.0,17.0,417.0,771.56,597.73
2016,2,24,15,45,753.0,75.0,1.0,17.0,371.0,744.27,580.18
2016,2,24,16,0,721.0,71.0,1.0,17.0,325.0,713.77,560.01
2016,2,24,16,15,676.5,66.0,1.0,16.0,276.5,675.01,535.09
2016,2,24,16,30,632.0,61.0,1.0,15.0,228.0,628.95,503.3
2016,2,24,16,45,563.0,53.5,1.0,14.5,179.5,558.41,450.02
2016,2,24,17,0,494.0,46.0,1.0,14.0,131.0,487.75,393.48
2016,2,24,17,15,383.0,35.0,1.0,13.5,87.5,381.71,304.76
2016,2,24,17,30,272.0,24.0,1.0,13.0,44.0,274.05,180.94
2016,2,24,17,45,136.0,12.0,1.05,12.5,22.0,106.76,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,6,45,53.5,7.0,0.4,10.0,9.0,0.0,0.0
2016,2,25,7,0,107.0,14.0,0.4,10.0,18.0,11.95,0.0
2016,2,25,7,15,238.5,28.0,0.35,10.5,55.0,23.01,12.7
2016,2,25,7,30,370.0,42.0,0.3,11.0,92.0,34.35,24.66
2016,2,25,7,45,446.5,53.0,0.25,11.5,138.0,42.63,32.6
2016,2,25,8,0,523.0,64.0,0.2,12.0,184.0,50.73,40.12
2016,2,25,8,15,577.5,71.5,0.25,12.5,232.5,55.66,44.57
2016,2,25,8,30,632.0,79.0,0.3,13.0,281.0,60.53,48.81
2016,2,25,8,45,664.5,85.5,0.35,13.5,327.0,64.35,52.0
2016,2,25,9,0,697.0,92.0,0.4,14.0,373.0,68.07,55.04
2016,2,25,9,15,724.0,96.5,0.5,14.5,416.0,70.23,56.66
2016,2,25,9,30,751.0,101.0,0.6,15.0,459.0,72.37,58.25
2016,2,25,9,45,772.0,103.5,0.7,16.0,497.0,73.07,58.47
2016,2,25,10,0,793.0,106.0,0.8,17.0,535.0,80.91,64.84
2016,2,25,10,15,806.5,108.5,0.8,17.0,567.0,115.18,69.51
2016,2,25,10,30,820.0,111.0,0.8,17.0,599.0,169.24,99.19
2016,2,25,10,45,835.0,111.0,0.85,17.5,625.0,222.79,138.73
2016,2,25,11,0,850.0,111.0,0.9,18.0,651.0,277.28,183.84
2016,2,25,11,15,657.0,184.5,0.85,18.0,609.0,325.97,232.58
2016,2,25,11,30,464.0,258.0,0.8,18.0,567.0,356.14,264.14
2016,2,25,11,45,466.0,261.0,0.8,18.5,575.5,391.37,293.11
2016,2,25,12,0,468.0,264.0,0.8,19.0,584.0,426.06,320.99
2016,2,25,12,15,671.5,188.0,0.75,19.0,647.5,496.29,374.19
2016,2,25,12,30,875.0,112.0,0.7,19.0,711.0,575.15,433.64
2016,2,25,12,45,883.5,107.0,0.65,19.5,707.0,614.94,463.18
2016,2,25,13,0,892.0,102.0,0.6,20.0,703.0,654.22,491.75
2016,2,25,13,15,887.5,101.0,0.55,20.0,688.5,686.69,515.62
2016,2,25,13,30,883.0,100.0,0.5,20.0,674.0,716.1,536.87
2016,2,25,13,45,874.5,99.0,0.45,20.0,652.0,745.1,557.22
2016,2,25,14,0,866.0,98.0,0.4,20.0,630.0,765.76,570.71
2016,2,25,14,15,855.0,96.5,0.3,20.0,601.0,780.39,579.41
2016,2,25,14,30,844.0,95.0,0.2,20.0,572.0,791.33,585.9
2016,2,25,14,45,824.5,93.5,0.15,20.0,535.5,791.77,586.5
2016,2,25,15,0,805.0,92.0,0.1,20.0,499.0,788.35,584.93
2016,2,25,15,15,783.5,89.0,0.15,19.5,458.0,777.83,581.21
2016,2,25,15,30,762.0,86.0,0.2,19.0,417.0,763.68,575.2
2016,2,25,15,45,728.0,82.0,0.3,19.0,371.0,740.01,562.32
2016,2,25,16,0,694.0,78.0,0.4,19.0,325.0,708.56,543.75
2016,2,25,16,15,649.0,72.0,0.5,18.0,277.0,662.79,516.13
2016,2,25,16,30,604.0,66.0,0.6,17.0,229.0,614.97,485.22
2016,2,25,16,45,541.5,57.5,0.75,16.5,181.0,548.36,437.42
2016,2,25,17,0,479.0,49.0,0.9,16.0,133.0,481.4,385.66
2016,2,25,17,15,371.0,37.5,0.9,15.5,89.5,376.81,299.31
2016,2,25,17,30,263.0,26.0,0.9,15.0,46.0,272.6,186.47
2016,2,25,17,45,131.5,13.0,0.95,14.5,23.0,104.82,0.0
2016,2,25,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.8,10.5,6.5,5.55,0.0
2016,2,26,7,0,0.0,13.0,0.8,11.0,13.0,11.1,0.0
2016,2,26,7,15,47.0,32.0,0.95,11.5,38.5,25.27,14.9
2016,2,26,7,30,94.0,51.0,1.1,12.0,64.0,39.51,29.09
2016,2,26,7,45,117.0,72.0,1.3,12.5,95.0,54.67,43.1
2016,2,26,8,0,140.0,93.0,1.5,13.0,126.0,69.47,56.55
2016,2,26,8,15,155.5,114.5,1.5,13.0,158.5,84.15,69.75
2016,2,26,8,30,171.0,136.0,1.5,13.0,191.0,98.44,82.36
2016,2,26,8,45,187.0,153.5,1.5,13.5,222.5,110.09,92.26
2016,2,26,9,0,203.0,171.0,1.5,14.0,254.0,121.43,101.71
2016,2,26,9,15,281.0,179.5,1.6,14.5,307.5,123.0,102.59
2016,2,26,9,30,359.0,188.0,1.7,15.0,361.0,128.64,106.99
2016,2,26,9,45,470.0,174.5,1.8,15.5,419.5,114.91,94.72
2016,2,26,10,0,581.0,161.0,1.9,16.0,478.0,106.91,87.48
2016,2,26,10,15,461.5,208.5,1.95,16.0,469.5,157.1,111.99
2016,2,26,10,30,342.0,256.0,2.0,16.0,461.0,212.18,153.97
2016,2,26,10,45,361.0,263.5,2.05,16.5,487.5,247.08,179.62
2016,2,26,11,0,380.0,271.0,2.1,17.0,514.0,284.0,208.99
2016,2,26,11,15,380.0,279.0,2.1,17.0,528.0,317.75,237.76
2016,2,26,11,30,380.0,287.0,2.1,17.0,542.0,351.27,266.42
2016,2,26,11,45,399.5,287.5,2.15,17.0,558.5,386.52,295.92
2016,2,26,12,0,419.0,288.0,2.2,17.0,575.0,422.95,326.13
2016,2,26,12,15,646.5,202.5,2.25,17.0,647.0,498.78,385.7
2016,2,26,12,30,874.0,117.0,2.3,17.0,719.0,582.65,452.08
2016,2,26,12,45,874.0,115.5,2.4,17.0,713.0,623.25,485.54
2016,2,26,13,0,874.0,114.0,2.5,17.0,707.0,661.38,516.8
2016,2,26,13,15,868.5,113.0,2.55,17.0,691.5,693.75,543.07
2016,2,26,13,30,863.0,112.0,2.6,17.0,676.0,722.97,566.66
2016,2,26,13,45,628.0,183.0,2.7,17.0,587.0,658.21,518.07
2016,2,26,14,0,393.0,254.0,2.8,17.0,498.0,556.9,441.09
2016,2,26,14,15,375.0,245.0,2.8,16.5,469.0,549.81,438.3
2016,2,26,14,30,357.0,236.0,2.8,16.0,440.0,540.26,432.99
2016,2,26,14,45,577.0,165.0,2.85,16.0,469.5,669.93,537.01
2016,2,26,15,0,797.0,94.0,2.9,16.0,499.0,787.25,625.69
2016,2,26,15,15,774.0,90.5,2.85,15.5,457.5,774.74,618.0
2016,2,26,15,30,751.0,87.0,2.8,15.0,416.0,758.62,608.68
2016,2,26,15,45,725.5,81.0,2.8,15.0,371.0,739.35,596.04
2016,2,26,16,0,700.0,75.0,2.8,15.0,326.0,712.2,577.18
2016,2,26,16,15,656.0,69.5,2.55,14.5,278.0,667.67,544.28
2016,2,26,16,30,612.0,64.0,2.3,14.0,230.0,621.12,508.65
2016,2,26,16,45,549.5,56.0,2.1,13.5,182.5,554.83,456.12
2016,2,26,17,0,487.0,48.0,1.9,13.0,135.0,488.25,400.69
2016,2,26,17,15,377.0,37.5,1.65,12.5,92.0,382.74,310.68
2016,2,26,17,30,267.0,27.0,1.4,12.0,49.0,279.84,201.13
2016,2,26,17,45,133.5,13.5,1.2,11.5,24.5,107.09,0.0
2016,2,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.5,0.85,8.5,12.5,10.67,0.0
2016,2,27,7,0,0.0,25.0,0.9,9.0,25.0,19.29,0.0
2016,2,27,7,15,231.0,32.5,1.0,9.5,65.5,25.2,15.39
2016,2,27,7,30,462.0,40.0,1.1,10.0,106.0,32.7,23.41
2016,2,27,7,45,543.5,47.5,1.25,10.5,155.0,38.27,28.85
2016,2,27,8,0,625.0,55.0,1.4,11.0,204.0,43.84,34.06
2016,2,27,8,15,674.0,60.0,1.4,11.5,253.5,51.38,40.87
2016,2,27,8,30,723.0,65.0,1.4,12.0,303.0,55.01,44.03
2016,2,27,8,45,758.0,68.5,1.45,12.5,351.0,57.28,45.88
2016,2,27,9,0,793.0,72.0,1.5,13.0,399.0,59.56,47.69
2016,2,27,9,15,816.5,75.0,1.5,13.0,443.0,61.33,49.12
2016,2,27,9,30,840.0,78.0,1.5,13.0,487.0,63.08,50.52
2016,2,27,9,45,856.5,80.5,1.55,13.5,525.5,64.37,51.41
2016,2,27,10,0,873.0,83.0,1.6,14.0,564.0,74.22,59.79
2016,2,27,10,15,885.0,85.0,1.6,14.5,596.5,117.43,67.33
2016,2,27,10,30,897.0,87.0,1.6,15.0,629.0,174.5,100.48
2016,2,27,10,45,904.5,89.0,1.6,15.5,654.5,231.48,144.49
2016,2,27,11,0,912.0,91.0,1.6,16.0,680.0,288.43,193.22
2016,2,27,11,15,917.0,91.5,1.6,16.0,697.5,343.27,242.29
2016,2,27,11,30,922.0,92.0,1.6,16.0,715.0,397.28,290.66
2016,2,27,11,45,656.0,194.0,1.6,16.0,640.5,420.86,318.57
2016,2,27,12,0,390.0,296.0,1.6,16.0,566.0,418.06,322.23
2016,2,27,12,15,420.5,286.5,1.65,16.0,578.0,455.12,352.62
2016,2,27,12,30,451.0,277.0,1.7,16.0,590.0,491.76,382.28
2016,2,27,12,45,535.0,243.0,1.75,16.0,611.0,539.64,420.64
2016,2,27,13,0,619.0,209.0,1.8,16.0,632.0,594.61,464.06
2016,2,27,13,15,755.5,155.5,1.8,16.0,661.5,665.56,519.27
2016,2,27,13,30,892.0,102.0,1.8,16.0,691.0,731.33,570.4
2016,2,27,13,45,888.5,99.5,1.85,16.0,669.5,757.06,590.27
2016,2,27,14,0,885.0,97.0,1.9,16.0,648.0,785.9,611.75
2016,2,27,14,15,874.5,95.0,1.9,16.0,618.0,800.68,622.93
2016,2,27,14,30,864.0,93.0,1.9,16.0,588.0,811.71,631.74
2016,2,27,14,45,853.0,89.0,1.9,16.0,553.0,816.27,636.19
2016,2,27,15,0,842.0,85.0,1.9,16.0,518.0,817.05,638.19
2016,2,27,15,15,821.0,82.0,1.7,15.5,476.0,807.0,631.88
2016,2,27,15,30,800.0,79.0,1.5,15.0,434.0,793.27,622.93
2016,2,27,15,45,775.5,74.0,1.35,15.0,388.0,770.67,606.88
2016,2,27,16,0,751.0,69.0,1.2,15.0,342.0,744.79,588.24
2016,2,27,16,15,709.5,64.5,1.1,14.0,293.0,702.35,559.67
2016,2,27,16,30,668.0,60.0,1.0,13.0,244.0,663.94,532.83
2016,2,27,16,45,610.0,52.5,0.95,12.5,195.0,600.93,485.22
2016,2,27,17,0,552.0,45.0,0.9,12.0,146.0,537.44,434.43
2016,2,27,17,15,443.0,36.0,0.9,11.5,100.5,432.99,348.32
2016,2,27,17,30,334.0,27.0,0.9,11.0,55.0,333.05,244.64
2016,2,27,17,45,167.0,13.5,0.95,11.0,27.5,131.58,0.0
2016,2,27,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.0,1.25,8.5,7.0,5.97,0.0
2016,2,28,7,0,0.0,14.0,1.3,9.0,14.0,11.55,0.0
2016,2,28,7,15,13.0,33.5,1.5,9.5,35.5,26.79,17.02
2016,2,28,7,30,26.0,53.0,1.7,10.0,57.0,41.45,31.2
2016,2,28,7,45,39.0,74.0,1.95,10.5,82.5,56.8,45.45
2016,2,28,8,0,52.0,95.0,2.2,11.0,108.0,71.88,59.22
2016,2,28,8,15,59.5,116.5,2.2,11.0,134.5,86.93,72.8
2016,2,28,8,30,67.0,138.0,2.2,11.0,161.0,101.66,85.87
2016,2,28,8,45,75.0,157.0,2.25,11.5,185.5,114.67,97.03
2016,2,28,9,0,83.0,176.0,2.3,12.0,210.0,127.39,107.76
2016,2,28,9,15,42.5,167.5,2.3,12.5,185.0,123.58,103.91
2016,2,28,9,30,2.0,159.0,2.3,13.0,160.0,124.22,103.98
2016,2,28,9,45,112.5,205.0,2.3,13.5,267.5,141.7,118.61
2016,2,28,10,0,223.0,251.0,2.3,14.0,375.0,168.27,140.78
2016,2,28,10,15,211.0,268.0,2.3,14.0,390.5,193.5,148.43
2016,2,28,10,30,199.0,285.0,2.3,14.0,406.0,221.25,168.2
2016,2,28,10,45,273.5,284.5,2.35,14.5,458.0,247.68,185.37
2016,2,28,11,0,348.0,284.0,2.4,15.0,510.0,288.34,215.62
2016,2,28,11,15,377.5,284.5,2.45,15.0,536.0,324.15,245.27
2016,2,28,11,30,407.0,285.0,2.5,15.0,562.0,362.51,277.38
2016,2,28,11,45,474.5,263.0,2.6,15.5,590.0,402.16,309.67
2016,2,28,12,0,542.0,241.0,2.7,16.0,618.0,447.33,346.48
2016,2,28,12,15,478.0,267.0,2.7,16.0,600.5,470.11,366.71
2016,2,28,12,30,414.0,293.0,2.7,16.0,583.0,481.92,377.65
2016,2,28,12,45,417.5,289.0,2.75,16.0,579.0,505.78,397.7
2016,2,28,13,0,421.0,285.0,2.8,16.0,575.0,528.55,416.62
2016,2,28,13,15,431.5,275.0,2.75,16.0,567.0,558.53,440.49
2016,2,28,13,30,442.0,265.0,2.7,16.0,559.0,579.59,457.59
2016,2,28,13,45,476.0,242.5,2.65,16.0,549.5,604.58,478.13
2016,2,28,14,0,510.0,220.0,2.6,16.0,540.0,628.46,497.81
2016,2,28,14,15,437.5,229.5,2.55,15.5,494.5,600.15,477.4
2016,2,28,14,30,365.0,239.0,2.5,15.0,449.0,552.6,442.64
2016,2,28,14,45,304.5,233.0,2.45,15.0,401.0,509.45,410.07
2016,2,28,15,0,244.0,227.0,2.4,15.0,353.0,463.41,374.65
2016,2,28,15,15,224.5,209.5,2.15,14.5,318.5,418.61,341.24
2016,2,28,15,30,205.0,192.0,1.9,14.0,284.0,389.22,319.17
2016,2,28,15,45,191.0,175.0,1.7,14.0,253.5,363.9,299.57
2016,2,28,16,0,177.0,158.0,1.5,14.0,223.0,337.71,278.94
2016,2,28,16,15,166.0,136.5,1.35,13.5,191.0,306.85,254.91
2016,2,28,16,30,155.0,115.0,1.2,13.0,159.0,274.87,229.28
2016,2,28,16,45,136.5,93.5,1.1,13.0,126.5,235.67,196.34
2016,2,28,17,0,118.0,72.0,1.0,13.0,94.0,195.49,161.6
2016,2,28,17,15,84.0,51.5,1.0,12.5,65.0,143.93,116.25
2016,2,28,17,30,50.0,31.0,1.0,12.0,36.0,90.69,65.45
2016,2,28,17,45,25.0,15.5,1.0,11.5,18.0,31.28,0.0
2016,2,28,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,45,104.5,10.0,1.0,7.5,15.5,8.54,0.0
2016,2,29,7,0,209.0,20.0,1.0,8.0,31.0,16.45,1.3
2016,2,29,7,15,338.5,31.5,1.15,8.5,73.0,25.75,16.67
2016,2,29,7,30,468.0,43.0,1.3,9.0,115.0,34.93,25.69
2016,2,29,7,45,555.0,49.5,1.45,10.0,165.0,39.66,30.25
2016,2,29,8,0,642.0,56.0,1.6,11.0,215.0,44.45,34.65
2016,2,29,8,15,689.5,61.0,1.6,11.5,265.5,52.03,41.46
2016,2,29,8,30,737.0,66.0,1.6,12.0,316.0,55.64,44.57
2016,2,29,8,45,773.0,69.0,1.65,12.5,364.5,57.53,46.06
2016,2,29,9,0,809.0,72.0,1.7,13.0,413.0,59.46,47.55
2016,2,29,9,15,831.0,75.0,1.75,13.5,457.0,61.21,48.86
2016,2,29,9,30,853.0,78.0,1.8,14.0,501.0,62.95,50.14
2016,2,29,9,45,863.5,82.5,1.85,14.5,539.0,65.53,52.16
2016,2,29,10,0,874.0,87.0,1.9,15.0,577.0,68.02,54.09
2016,2,29,10,15,885.5,89.0,1.85,15.5,609.5,130.39,73.91
2016,2,29,10,30,897.0,91.0,1.8,16.0,642.0,187.73,109.81
2016,2,29,10,45,902.0,93.5,1.8,16.5,666.5,244.83,155.17
2016,2,29,11,0,907.0,96.0,1.8,17.0,691.0,301.65,204.24
2016,2,29,11,15,912.5,96.5,1.75,17.0,708.5,356.6,253.25
2016,2,29,11,30,918.0,97.0,1.7,17.0,726.0,410.79,301.34
2016,2,29,11,45,926.5,94.5,1.7,17.0,736.5,462.78,346.87
2016,2,29,12,0,935.0,92.0,1.7,17.0,747.0,513.69,390.45
2016,2,29,12,15,935.5,92.0,1.75,17.0,749.0,561.44,430.73
2016,2,29,12,30,936.0,92.0,1.8,17.0,751.0,607.04,468.37
2016,2,29,12,45,939.0,90.0,1.85,17.5,745.5,649.93,502.21
2016,2,29,13,0,942.0,88.0,1.9,18.0,740.0,690.4,533.46
2016,2,29,13,15,938.0,87.0,1.9,18.0,725.0,724.55,560.17
2016,2,29,13,30,934.0,86.0,1.9,18.0,710.0,755.5,584.01
2016,2,29,13,45,925.5,86.0,1.9,18.5,687.5,780.88,601.13
2016,2,29,14,0,917.0,86.0,1.9,19.0,665.0,802.68,615.81
2016,2,29,14,15,906.5,84.5,1.8,19.0,634.5,817.64,626.06
2016,2,29,14,30,896.0,83.0,1.7,19.0,604.0,828.85,633.83
2016,2,29,14,45,874.5,83.0,1.6,19.0,566.0,829.04,634.12
2016,2,29,15,0,853.0,83.0,1.5,19.0,528.0,833.68,637.67
2016,2,29,15,15,832.5,80.5,1.35,18.5,486.0,824.39,632.23
2016,2,29,15,30,812.0,78.0,1.2,18.0,444.0,811.41,624.31
2016,2,29,15,45,777.0,75.5,1.05,18.0,396.5,782.56,604.09
2016,2,29,16,0,742.0,73.0,0.9,18.0,349.0,750.43,581.41
2016,2,29,16,15,700.5,68.0,0.9,17.5,299.5,712.56,557.15
2016,2,29,16,30,659.0,63.0,0.9,17.0,250.0,667.57,526.55
2016,2,29,16,45,588.0,57.0,0.9,16.5,200.0,595.34,474.05
2016,2,29,17,0,517.0,51.0,0.9,16.0,150.0,522.87,418.4
2016,2,29,17,15,413.0,41.0,0.9,15.5,104.5,420.21,335.75
2016,2,29,17,30,309.0,31.0,0.9,15.0,59.0,321.38,244.48
2016,2,29,17,45,154.5,15.5,0.95,15.0,29.5,161.64,0.0
2016,2,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,6,45,129.0,10.5,1.15,10.5,18.0,8.96,0.0
2016,3,1,7,0,258.0,21.0,1.1,11.0,36.0,17.33,3.82
2016,3,1,7,15,386.0,31.5,1.35,11.5,79.5,25.79,16.61
2016,3,1,7,30,514.0,42.0,1.6,12.0,123.0,34.18,24.74
2016,3,1,7,45,591.0,49.0,1.85,12.5,174.0,39.37,29.7
2016,3,1,8,0,668.0,56.0,2.1,13.0,225.0,48.5,37.98
2016,3,1,8,15,714.0,61.0,2.15,13.5,276.0,52.14,41.21
2016,3,1,8,30,760.0,66.0,2.2,14.0,327.0,55.77,44.3
2016,3,1,8,45,761.0,69.0,2.3,14.5,362.0,57.29,45.46
2016,3,1,9,0,762.0,72.0,2.4,15.0,397.0,58.77,46.53
2016,3,1,9,15,815.5,74.5,2.45,15.0,455.0,60.54,47.94
2016,3,1,9,30,869.0,77.0,2.5,15.0,513.0,62.38,49.42
2016,3,1,9,45,766.0,109.5,2.65,15.5,515.0,75.72,60.8
2016,3,1,10,0,663.0,142.0,2.8,16.0,517.0,94.29,76.56
2016,3,1,10,15,796.5,111.5,2.8,16.0,587.0,134.86,79.32
2016,3,1,10,30,930.0,81.0,2.8,16.0,657.0,188.77,109.2
2016,3,1,10,45,938.0,82.0,2.85,16.5,682.5,247.06,156.16
2016,3,1,11,0,946.0,83.0,2.9,17.0,708.0,305.31,207.07
2016,3,1,11,15,951.0,84.0,2.9,17.0,726.0,362.36,258.64
2016,3,1,11,30,956.0,85.0,2.9,17.0,744.0,418.56,309.25
2016,3,1,11,45,959.5,85.0,2.9,17.0,754.0,472.23,356.97
2016,3,1,12,0,963.0,85.0,2.9,17.0,764.0,524.4,402.32
2016,3,1,12,15,963.5,85.0,2.85,17.0,765.5,573.3,443.84
2016,3,1,12,30,964.0,85.0,2.8,17.0,767.0,619.99,482.51
2016,3,1,12,45,962.5,84.5,2.8,17.5,760.5,662.61,516.38
2016,3,1,13,0,961.0,84.0,2.8,18.0,754.0,702.44,547.3
2016,3,1,13,15,957.0,83.5,2.8,17.5,739.0,737.65,576.29
2016,3,1,13,30,953.0,83.0,2.8,17.0,724.0,769.62,602.08
2016,3,1,13,45,947.0,81.5,2.8,17.0,701.5,795.7,621.23
2016,3,1,14,0,941.0,80.0,2.8,17.0,679.0,818.19,637.93
2016,3,1,14,15,931.0,79.0,2.8,16.5,648.5,834.43,651.56
2016,3,1,14,30,921.0,78.0,2.8,16.0,618.0,846.87,662.74
2016,3,1,14,45,907.5,76.0,2.8,16.0,581.0,851.46,667.32
2016,3,1,15,0,894.0,74.0,2.8,16.0,544.0,852.21,669.38
2016,3,1,15,15,874.5,71.5,2.65,15.5,501.0,843.51,665.01
2016,3,1,15,30,855.0,69.0,2.5,15.0,458.0,831.15,658.08
2016,3,1,15,45,829.0,65.5,2.45,15.0,410.5,817.19,649.49
2016,3,1,16,0,803.0,62.0,2.4,15.0,363.0,791.24,631.96
2016,3,1,16,15,763.5,58.0,2.1,14.5,312.5,750.14,602.13
2016,3,1,16,30,724.0,54.0,1.8,14.0,262.0,706.57,569.4
2016,3,1,16,45,663.0,49.0,1.5,13.5,211.0,641.92,519.15
2016,3,1,17,0,602.0,44.0,1.2,13.0,160.0,576.26,465.64
2016,3,1,17,15,501.0,35.5,1.15,12.5,112.5,474.93,383.07
2016,3,1,17,30,400.0,27.0,1.1,12.0,65.0,386.63,299.21
2016,3,1,17,45,200.0,13.5,1.05,11.5,32.5,193.43,0.0
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,45,136.0,10.5,0.8,10.5,19.0,8.96,0.0
2016,3,2,7,0,272.0,21.0,0.9,11.0,38.0,17.26,5.37
2016,3,2,7,15,394.0,31.0,1.05,11.5,81.5,25.28,16.32
2016,3,2,7,30,516.0,41.0,1.2,12.0,125.0,33.25,23.98
2016,3,2,7,45,393.5,68.0,1.4,12.5,145.0,51.29,40.38
2016,3,2,8,0,271.0,95.0,1.6,13.0,165.0,70.59,57.69
2016,3,2,8,15,293.0,112.0,1.6,13.5,202.0,82.04,67.76
2016,3,2,8,30,315.0,129.0,1.6,14.0,239.0,93.14,77.31
2016,3,2,8,45,332.0,146.5,1.6,15.0,277.0,104.13,86.4
2016,3,2,9,0,349.0,164.0,1.6,16.0,315.0,114.75,94.99
2016,3,2,9,15,596.0,122.0,1.6,16.0,411.0,85.0,68.97
2016,3,2,9,30,843.0,80.0,1.6,16.0,507.0,64.01,50.58
2016,3,2,9,45,857.5,83.0,1.6,16.5,545.0,65.55,51.7
2016,3,2,10,0,872.0,86.0,1.6,17.0,583.0,80.15,64.06
2016,3,2,10,15,884.0,87.5,1.65,17.0,615.5,136.31,76.1
2016,3,2,10,30,896.0,89.0,1.7,17.0,648.0,193.36,113.43
2016,3,2,10,45,741.5,149.5,1.8,17.5,624.5,249.46,165.19
2016,3,2,11,0,587.0,210.0,1.9,18.0,601.0,301.36,215.03
2016,3,2,11,15,753.5,152.5,1.95,18.0,667.5,349.86,252.47
2016,3,2,11,30,920.0,95.0,2.0,18.0,734.0,417.35,306.74
2016,3,2,11,45,715.0,177.5,2.15,18.5,678.0,445.67,336.19
2016,3,2,12,0,510.0,260.0,2.3,19.0,622.0,456.64,349.18
2016,3,2,12,15,717.5,179.0,2.4,18.5,689.5,531.75,409.37
2016,3,2,12,30,925.0,98.0,2.5,18.0,757.0,613.86,475.34
2016,3,2,12,45,684.5,190.5,2.6,18.0,676.0,599.11,465.49
2016,3,2,13,0,444.0,283.0,2.7,18.0,595.0,556.9,433.87
2016,3,2,13,15,421.0,292.0,2.75,18.0,582.5,565.12,441.6
2016,3,2,13,30,398.0,301.0,2.8,18.0,570.0,579.13,452.94
2016,3,2,13,45,441.5,268.5,2.85,18.0,558.0,611.67,479.34
2016,3,2,14,0,485.0,236.0,2.9,18.0,546.0,633.6,498.08
2016,3,2,14,15,496.0,220.5,2.9,17.5,525.0,645.18,509.28
2016,3,2,14,30,507.0,205.0,2.9,17.0,504.0,654.51,518.99
2016,3,2,14,45,389.5,217.0,2.9,16.5,439.0,566.7,453.68
2016,3,2,15,0,272.0,229.0,2.9,16.0,374.0,492.57,396.95
2016,3,2,15,15,267.0,210.5,2.85,15.5,343.0,476.1,386.59
2016,3,2,15,30,262.0,192.0,2.8,15.0,312.0,457.82,374.38
2016,3,2,15,45,190.0,175.5,2.8,15.0,258.0,364.7,300.54
2016,3,2,16,0,118.0,159.0,2.8,15.0,204.0,288.83,238.56
2016,3,2,16,15,102.5,140.0,2.65,14.5,175.0,257.66,213.82
2016,3,2,16,30,87.0,121.0,2.5,14.0,146.0,210.07,174.83
2016,3,2,16,45,77.5,98.5,2.4,13.5,118.0,193.54,160.89
2016,3,2,17,0,68.0,76.0,2.3,13.0,90.0,159.79,131.88
2016,3,2,17,15,45.5,55.0,2.1,12.5,63.0,103.11,82.57
2016,3,2,17,30,23.0,34.0,1.9,12.0,36.0,59.14,42.88
2016,3,2,17,45,11.5,17.0,1.75,12.0,18.0,26.02,0.0
2016,3,2,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,0.9,10.5,8.5,7.26,0.0
2016,3,3,7,0,0.0,17.0,0.9,11.0,17.0,14.02,4.22
2016,3,3,7,15,0.0,36.0,0.95,11.5,36.0,29.24,19.87
2016,3,3,7,30,0.0,55.0,1.0,12.0,55.0,43.94,33.53
2016,3,3,7,45,5.5,75.0,1.05,12.5,76.5,59.21,47.47
2016,3,3,8,0,11.0,95.0,1.1,13.0,98.0,74.34,61.03
2016,3,3,8,15,17.5,114.0,1.0,13.0,120.0,88.67,73.73
2016,3,3,8,30,24.0,133.0,0.9,13.0,142.0,102.88,86.08
2016,3,3,8,45,184.5,150.5,0.8,13.5,230.0,109.35,91.29
2016,3,3,9,0,345.0,168.0,0.7,14.0,318.0,117.06,97.48
2016,3,3,9,15,216.5,196.5,0.6,14.0,294.0,137.73,114.88
2016,3,3,9,30,88.0,225.0,0.5,14.0,270.0,158.86,132.33
2016,3,3,9,45,62.5,229.5,0.45,14.5,263.0,162.32,134.49
2016,3,3,10,0,37.0,234.0,0.4,15.0,256.0,166.38,137.22
2016,3,3,10,15,89.0,265.5,0.5,15.0,321.0,196.13,151.51
2016,3,3,10,30,141.0,297.0,0.6,15.0,386.0,225.91,171.68
2016,3,3,10,45,166.5,309.5,0.7,15.0,418.5,254.13,192.71
2016,3,3,11,0,192.0,322.0,0.8,15.0,451.0,285.45,216.99
2016,3,3,11,15,222.5,327.5,1.05,15.0,480.5,316.72,242.02
2016,3,3,11,30,253.0,333.0,1.3,15.0,510.0,349.5,268.67
2016,3,3,11,45,257.5,334.0,1.55,15.5,516.5,374.06,289.07
2016,3,3,12,0,262.0,335.0,1.8,16.0,523.0,398.57,309.24
2016,3,3,12,15,247.5,341.0,1.9,16.0,518.5,413.79,322.34
2016,3,3,12,30,233.0,347.0,2.0,16.0,514.0,428.99,335.14
2016,3,3,12,45,155.0,337.5,2.1,16.0,448.5,390.89,306.68
2016,3,3,13,0,77.0,328.0,2.2,16.0,383.0,337.02,265.24
2016,3,3,13,15,78.0,321.0,2.05,16.0,375.5,339.39,267.59
2016,3,3,13,30,79.0,314.0,1.9,16.0,368.0,341.41,269.44
2016,3,3,13,45,73.0,301.5,1.8,16.0,350.5,332.45,262.76
2016,3,3,14,0,67.0,289.0,1.7,16.0,333.0,322.53,255.38
2016,3,3,14,15,33.5,204.5,1.6,15.5,226.5,215.87,171.75
2016,3,3,14,30,0.0,120.0,1.5,15.0,120.0,101.21,78.66
2016,3,3,14,45,11.5,162.0,1.45,15.0,168.5,150.17,119.66
2016,3,3,15,0,23.0,204.0,1.4,15.0,217.0,203.75,163.65
2016,3,3,15,15,32.5,195.5,1.3,15.0,211.5,222.75,179.5
2016,3,3,15,30,42.0,187.0,1.2,15.0,206.0,226.96,183.62
2016,3,3,15,45,39.5,168.5,1.1,15.0,185.0,208.6,169.18
2016,3,3,16,0,37.0,150.0,1.0,15.0,164.0,189.8,154.3
2016,3,3,16,15,30.5,130.5,0.9,14.5,141.0,165.81,135.02
2016,3,3,16,30,24.0,111.0,0.8,14.0,118.0,141.4,115.0
2016,3,3,16,45,15.5,91.0,0.7,14.0,95.0,102.3,81.95
2016,3,3,17,0,7.0,71.0,0.6,14.0,72.0,76.12,59.28
2016,3,3,17,15,3.5,50.5,0.6,13.5,51.0,52.46,38.71
