Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,17,30,0.0,30.0,0.6,13.0,30.0,27.04,16.36
2016,3,3,17,45,0.0,15.0,0.65,13.0,15.0,12.38,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,6,45,18.0,12.5,1.2,11.5,14.0,10.67,0.0
2016,3,4,7,0,36.0,25.0,1.3,12.0,28.0,20.12,9.38
2016,3,4,7,15,73.5,45.0,1.35,12.0,56.0,35.16,25.06
2016,3,4,7,30,111.0,65.0,1.4,12.0,84.0,49.89,38.84
2016,3,4,7,45,127.5,86.5,1.5,12.5,115.0,65.13,52.75
2016,3,4,8,0,144.0,108.0,1.6,13.0,146.0,79.97,66.04
2016,3,4,8,15,158.0,128.0,1.75,13.5,178.0,93.53,77.9
2016,3,4,8,30,172.0,148.0,1.9,14.0,210.0,106.72,89.19
2016,3,4,8,45,105.5,162.0,2.05,14.5,201.5,115.19,96.18
2016,3,4,9,0,39.0,176.0,2.2,15.0,193.0,128.18,106.97
2016,3,4,9,15,56.5,200.0,2.35,15.0,228.0,143.48,119.82
2016,3,4,9,30,74.0,224.0,2.5,15.0,263.0,158.35,132.2
2016,3,4,9,45,45.0,217.5,2.65,15.5,241.5,155.63,129.3
2016,3,4,10,0,16.0,211.0,2.8,16.0,220.0,162.19,128.31
2016,3,4,10,15,26.5,236.0,2.8,16.0,252.0,183.32,144.28
2016,3,4,10,30,37.0,261.0,2.8,16.0,284.0,197.16,154.4
2016,3,4,10,45,18.5,205.0,2.85,16.0,216.5,167.33,131.09
2016,3,4,11,0,0.0,149.0,2.9,16.0,149.0,122.0,95.06
2016,3,4,11,15,3.0,174.5,2.8,16.0,176.5,143.41,112.3
2016,3,4,11,30,6.0,200.0,2.7,16.0,204.0,165.42,129.87
2016,3,4,11,45,3.0,151.5,2.65,16.0,153.5,126.48,98.4
2016,3,4,12,0,0.0,103.0,2.6,16.0,103.0,85.79,65.29
2016,3,4,12,15,0.0,97.5,2.65,16.0,97.5,81.27,61.62
2016,3,4,12,30,0.0,92.0,2.7,16.0,92.0,76.69,57.87
2016,3,4,12,45,0.0,112.5,2.75,16.0,112.5,93.85,71.95
2016,3,4,13,0,0.0,133.0,2.8,16.0,133.0,111.22,86.15
2016,3,4,13,15,0.0,130.5,2.8,15.5,130.5,109.28,84.78
2016,3,4,13,30,0.0,128.0,2.8,15.0,128.0,107.32,83.42
2016,3,4,13,45,0.0,105.0,2.85,15.0,105.0,87.69,67.39
2016,3,4,14,0,0.0,82.0,2.9,15.0,82.0,68.22,51.39
2016,3,4,14,15,0.0,93.0,2.7,15.0,93.0,77.41,59.12
2016,3,4,14,30,0.0,104.0,2.5,15.0,104.0,87.02,67.21
2016,3,4,14,45,9.5,151.5,2.35,15.0,157.0,138.56,110.26
2016,3,4,15,0,19.0,199.0,2.2,15.0,210.0,195.08,156.89
2016,3,4,15,15,9.5,173.0,1.95,14.5,178.5,163.33,131.1
2016,3,4,15,30,0.0,147.0,1.7,14.0,147.0,131.01,104.67
2016,3,4,15,45,0.0,95.5,1.45,14.0,95.5,81.17,63.36
2016,3,4,16,0,0.0,44.0,1.2,14.0,44.0,36.37,25.58
2016,3,4,16,15,0.0,37.5,1.1,13.5,37.5,30.97,21.09
2016,3,4,16,30,0.0,31.0,1.0,13.0,31.0,25.57,16.51
2016,3,4,16,45,0.0,25.0,0.95,13.0,25.0,20.6,12.19
2016,3,4,17,0,0.0,19.0,0.9,13.0,19.0,15.63,7.82
2016,3,4,17,15,0.0,13.5,0.95,13.0,13.5,11.09,3.79
2016,3,4,17,30,0.0,8.0,1.0,13.0,8.0,6.56,0.0
2016,3,4,17,45,0.0,4.0,1.1,13.0,4.0,3.28,0.0
2016,3,4,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,2.0,2.8,12.5,2.0,1.71,0.0
2016,3,5,7,0,0.0,4.0,3.1,13.0,4.0,3.28,0.0
2016,3,5,7,15,0.0,8.0,3.2,13.0,8.0,6.56,0.08
2016,3,5,7,30,0.0,12.0,3.3,13.0,12.0,9.86,3.14
2016,3,5,7,45,0.0,16.5,3.45,13.5,16.5,13.57,6.54
2016,3,5,8,0,0.0,21.0,3.6,14.0,21.0,17.29,9.91
2016,3,5,8,15,0.0,25.5,3.6,14.0,25.5,21.02,13.26
2016,3,5,8,30,0.0,30.0,3.6,14.0,30.0,24.75,16.57
2016,3,5,8,45,0.0,83.5,3.65,14.5,83.5,68.82,55.6
2016,3,5,9,0,0.0,137.0,3.7,15.0,137.0,108.17,89.74
2016,3,5,9,15,0.0,116.5,3.75,15.0,116.5,94.29,77.36
2016,3,5,9,30,0.0,96.0,3.8,15.0,96.0,79.28,64.08
2016,3,5,9,45,0.0,86.0,3.9,15.0,86.0,71.48,57.13
2016,3,5,10,0,0.0,76.0,4.0,15.0,76.0,63.15,47.42
2016,3,5,10,15,0.0,92.5,4.25,15.5,92.5,76.98,58.72
2016,3,5,10,30,0.0,109.0,4.5,16.0,109.0,90.12,69.33
2016,3,5,10,45,11.5,184.0,4.75,16.5,192.0,150.51,117.94
2016,3,5,11,0,23.0,259.0,5.0,17.0,275.0,210.98,165.89
2016,3,5,11,15,17.5,246.0,5.1,17.0,258.0,202.91,159.54
2016,3,5,11,30,12.0,233.0,5.2,17.0,241.0,193.46,152.12
2016,3,5,11,45,8.5,213.0,5.3,17.5,219.0,178.12,139.61
2016,3,5,12,0,5.0,193.0,5.4,18.0,197.0,161.71,126.23
2016,3,5,12,15,4.0,182.5,5.35,17.5,185.5,153.53,119.9
2016,3,5,12,30,3.0,172.0,5.3,17.0,174.0,145.01,113.26
2016,3,5,12,45,1.5,141.0,5.3,17.0,142.0,118.67,91.93
2016,3,5,13,0,0.0,110.0,5.3,17.0,110.0,91.82,70.06
2016,3,5,13,15,0.0,107.5,5.35,16.5,107.5,89.75,68.58
2016,3,5,13,30,0.0,105.0,5.4,16.0,105.0,87.67,67.07
2016,3,5,13,45,63.0,208.0,5.5,16.0,249.5,234.84,188.94
2016,3,5,14,0,126.0,311.0,5.6,16.0,394.0,405.54,326.24
2016,3,5,14,15,63.0,177.5,5.85,15.5,219.0,213.11,172.3
2016,3,5,14,30,0.0,44.0,6.1,15.0,44.0,36.48,25.01
2016,3,5,14,45,0.0,43.5,6.35,15.0,43.5,36.05,24.74
2016,3,5,15,0,0.0,43.0,6.6,15.0,43.0,35.61,24.45
2016,3,5,15,15,0.0,30.5,6.75,14.5,30.5,25.22,15.77
2016,3,5,15,30,0.0,18.0,6.9,14.0,18.0,14.86,7.03
2016,3,5,15,45,0.0,13.0,7.05,14.0,13.0,10.72,3.52
2016,3,5,16,0,0.0,8.0,7.2,14.0,8.0,6.59,0.0
2016,3,5,16,15,0.0,7.0,7.25,14.0,7.0,5.76,0.0
2016,3,5,16,30,0.0,6.0,7.3,14.0,6.0,4.93,0.0
2016,3,5,16,45,0.0,4.5,7.35,14.0,4.5,3.69,0.0
2016,3,5,17,0,0.0,3.0,7.4,14.0,3.0,2.46,0.0
2016,3,5,17,15,0.0,2.0,7.3,13.5,2.0,1.64,0.0
2016,3,5,17,30,0.0,1.0,7.2,13.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,7.1,13.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,6,45,78.0,17.5,1.5,9.5,24.0,14.94,0.0
2016,3,6,7,0,156.0,35.0,1.6,10.0,48.0,26.92,16.17
2016,3,6,7,15,272.0,49.5,1.8,10.0,91.5,37.84,27.83
2016,3,6,7,30,388.0,64.0,2.0,10.0,135.0,48.64,38.14
2016,3,6,7,45,469.0,73.5,2.25,10.5,185.5,58.06,46.9
2016,3,6,8,0,550.0,83.0,2.5,11.0,236.0,64.42,52.66
2016,3,6,8,15,376.5,117.0,2.6,11.0,231.0,83.35,69.6
2016,3,6,8,30,203.0,151.0,2.7,11.0,226.0,109.1,92.36
2016,3,6,8,45,205.5,172.5,2.85,11.5,257.0,122.59,103.81
2016,3,6,9,0,208.0,194.0,3.0,12.0,288.0,135.65,114.73
2016,3,6,9,15,104.0,161.0,3.05,12.0,208.0,115.93,97.16
2016,3,6,9,30,0.0,128.0,3.1,12.0,128.0,103.22,85.81
2016,3,6,9,45,38.0,196.0,3.2,12.5,218.0,143.4,120.32
2016,3,6,10,0,76.0,264.0,3.3,13.0,308.0,185.94,148.15
2016,3,6,10,15,457.5,194.0,3.3,13.0,486.5,167.25,115.8
2016,3,6,10,30,839.0,124.0,3.3,13.0,665.0,217.1,136.9
2016,3,6,10,45,485.0,227.0,3.35,13.0,542.5,261.1,189.32
2016,3,6,11,0,131.0,330.0,3.4,13.0,420.0,277.51,217.32
2016,3,6,11,15,273.5,315.5,3.4,13.0,509.5,325.6,252.83
2016,3,6,11,30,416.0,301.0,3.4,13.0,599.0,392.18,304.71
2016,3,6,11,45,223.5,298.0,3.45,13.0,458.5,336.16,265.52
2016,3,6,12,0,31.0,295.0,3.5,13.0,318.0,256.5,204.27
2016,3,6,12,15,238.5,295.5,3.55,13.0,470.5,379.13,302.71
2016,3,6,12,30,446.0,296.0,3.6,13.0,623.0,522.53,415.78
2016,3,6,12,45,272.5,320.0,3.7,13.5,519.5,457.5,364.64
2016,3,6,13,0,99.0,344.0,3.8,14.0,416.0,366.85,292.26
2016,3,6,13,15,97.5,338.0,3.85,13.5,407.5,369.6,295.85
2016,3,6,13,30,96.0,332.0,3.9,13.0,399.0,371.84,298.73
2016,3,6,13,45,165.5,320.5,3.95,13.0,431.5,435.04,350.65
2016,3,6,14,0,235.0,309.0,4.0,13.0,464.0,489.78,395.66
2016,3,6,14,15,233.0,294.5,4.05,13.0,442.0,485.67,393.42
2016,3,6,14,30,231.0,280.0,4.1,13.0,420.0,480.13,390.36
2016,3,6,14,45,178.0,264.0,4.15,13.0,368.5,428.31,349.58
2016,3,6,15,0,125.0,248.0,4.2,13.0,317.0,373.84,306.07
2016,3,6,15,15,62.5,178.5,4.1,12.5,213.0,228.86,188.4
2016,3,6,15,30,0.0,109.0,4.0,12.0,109.0,93.07,73.71
2016,3,6,15,45,0.0,106.5,3.95,12.0,106.5,91.72,72.91
2016,3,6,16,0,0.0,104.0,3.9,12.0,104.0,90.8,72.34
2016,3,6,16,15,0.0,90.0,3.75,11.5,90.0,78.29,61.95
2016,3,6,16,30,0.0,76.0,3.6,11.0,76.0,65.66,51.29
2016,3,6,16,45,0.0,61.0,3.45,11.0,61.0,51.79,39.3
2016,3,6,17,0,0.0,46.0,3.3,11.0,46.0,38.06,27.27
2016,3,6,17,15,0.0,32.5,3.3,10.5,32.5,26.84,17.36
2016,3,6,17,30,0.0,19.0,3.3,10.0,19.0,15.65,7.4
2016,3,6,17,45,0.0,9.5,3.3,10.0,9.5,7.81,0.0
2016,3,6,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,6,45,19.5,15.0,1.7,7.5,16.5,12.27,0.0
2016,3,7,7,0,39.0,30.0,1.8,8.0,33.0,23.96,14.35
2016,3,7,7,15,63.5,50.5,1.95,8.0,60.5,39.2,29.37
2016,3,7,7,30,88.0,71.0,2.1,8.0,88.0,54.08,43.41
2016,3,7,7,45,102.0,93.0,2.3,8.0,118.0,69.47,57.72
2016,3,7,8,0,116.0,115.0,2.5,8.0,148.0,84.44,71.41
2016,3,7,8,15,126.0,136.0,2.6,8.0,178.0,98.39,83.93
2016,3,7,8,30,136.0,157.0,2.7,8.0,208.0,111.93,95.9
2016,3,7,8,45,148.0,178.5,2.85,8.5,240.5,125.37,107.41
2016,3,7,9,0,160.0,200.0,3.0,9.0,273.0,138.38,118.39
2016,3,7,9,15,134.0,219.5,3.0,9.0,284.5,149.37,127.67
2016,3,7,9,30,108.0,239.0,3.0,9.0,296.0,167.49,143.11
2016,3,7,9,45,98.0,254.5,3.0,9.0,309.5,176.94,150.91
2016,3,7,10,0,88.0,270.0,3.0,9.0,323.0,190.46,153.5
2016,3,7,10,15,46.5,230.0,3.0,9.0,258.5,173.85,139.21
2016,3,7,10,30,5.0,190.0,3.0,9.0,194.0,152.38,122.9
2016,3,7,10,45,54.5,259.5,3.05,9.5,297.5,207.95,166.22
2016,3,7,11,0,104.0,329.0,3.1,10.0,401.0,275.24,218.8
2016,3,7,11,15,74.0,319.5,3.15,10.0,372.0,270.44,216.22
2016,3,7,11,30,44.0,310.0,3.2,10.0,343.0,261.21,209.8
2016,3,7,11,45,64.0,328.5,3.3,10.0,376.0,290.84,233.74
2016,3,7,12,0,84.0,347.0,3.4,10.0,409.0,323.23,259.91
2016,3,7,12,15,71.0,340.0,3.45,10.0,392.5,320.14,257.83
2016,3,7,12,30,58.0,333.0,3.5,10.0,376.0,315.2,254.21
2016,3,7,12,45,49.0,320.0,3.6,10.0,356.0,305.86,247.07
2016,3,7,13,0,40.0,307.0,3.7,10.0,336.0,294.98,238.62
2016,3,7,13,15,25.0,264.5,3.7,10.0,282.5,242.81,196.6
2016,3,7,13,30,10.0,222.0,3.7,10.0,229.0,196.63,158.94
2016,3,7,13,45,135.0,265.0,3.7,10.0,354.5,357.77,293.29
2016,3,7,14,0,260.0,308.0,3.7,10.0,480.0,523.87,426.83
2016,3,7,14,15,131.5,244.0,3.7,10.0,331.0,350.86,288.06
2016,3,7,14,30,3.0,180.0,3.7,10.0,182.0,158.43,128.02
2016,3,7,14,45,48.0,213.0,3.7,10.5,240.0,244.99,201.56
2016,3,7,15,0,93.0,246.0,3.7,11.0,298.0,326.67,269.42
2016,3,7,15,15,397.0,182.5,3.5,11.0,376.5,580.24,480.02
2016,3,7,15,30,701.0,119.0,3.3,11.0,455.0,789.68,643.36
2016,3,7,15,45,680.0,110.5,3.15,11.0,409.5,765.51,624.56
2016,3,7,16,0,659.0,102.0,3.0,11.0,364.0,738.22,605.02
2016,3,7,16,15,615.0,95.0,2.55,10.5,314.5,689.83,568.42
2016,3,7,16,30,571.0,88.0,2.1,10.0,265.0,639.23,529.15
2016,3,7,16,45,520.0,77.0,1.7,9.5,216.0,576.55,479.24
2016,3,7,17,0,469.0,66.0,1.3,9.0,167.0,513.03,426.55
2016,3,7,17,15,371.0,54.0,1.25,8.5,120.5,408.2,340.15
2016,3,7,17,30,273.0,42.0,1.2,8.0,74.0,312.42,255.62
2016,3,7,17,45,136.5,21.0,1.15,8.0,37.0,165.03,100.17
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,6,45,167.0,15.5,1.2,6.0,31.0,12.61,0.0
2016,3,8,7,0,334.0,31.0,1.2,7.0,62.0,25.57,16.14
2016,3,8,7,15,441.0,41.0,1.3,7.5,109.5,33.34,24.31
2016,3,8,7,30,548.0,51.0,1.4,8.0,157.0,41.04,31.71
2016,3,8,7,45,603.5,59.5,1.5,8.5,207.5,47.1,37.4
2016,3,8,8,0,659.0,68.0,1.6,9.0,258.0,53.01,42.77
2016,3,8,8,15,700.0,73.0,1.6,9.5,309.0,56.01,45.36
2016,3,8,8,30,741.0,78.0,1.6,10.0,360.0,64.34,52.66
2016,3,8,8,45,754.5,87.0,1.6,10.5,405.5,64.38,52.43
2016,3,8,9,0,768.0,96.0,1.6,11.0,451.0,69.51,56.72
2016,3,8,9,15,788.5,99.5,1.6,11.0,494.5,77.5,63.62
2016,3,8,9,30,809.0,103.0,1.6,11.0,538.0,78.97,64.71
2016,3,8,9,45,669.5,151.0,1.65,11.0,528.0,99.62,82.66
2016,3,8,10,0,530.0,199.0,1.7,11.0,518.0,144.32,104.86
2016,3,8,10,15,577.5,194.5,1.75,11.0,558.5,184.24,124.66
2016,3,8,10,30,625.0,190.0,1.8,11.0,599.0,228.92,156.35
2016,3,8,10,45,609.0,205.5,1.9,11.5,616.5,278.78,198.97
2016,3,8,11,0,593.0,221.0,2.0,12.0,634.0,325.98,240.7
2016,3,8,11,15,525.5,253.5,2.0,12.0,625.5,366.66,278.63
2016,3,8,11,30,458.0,286.0,2.0,12.0,617.0,400.46,309.68
2016,3,8,11,45,253.5,305.5,2.0,12.0,489.0,357.23,280.99
2016,3,8,12,0,49.0,325.0,2.0,12.0,361.0,289.42,229.79
2016,3,8,12,15,80.0,342.0,1.95,12.0,401.5,327.03,259.94
2016,3,8,12,30,111.0,359.0,1.9,12.0,442.0,368.28,292.45
2016,3,8,12,45,96.5,351.0,1.85,12.0,422.5,362.8,288.28
2016,3,8,13,0,82.0,343.0,1.8,12.0,403.0,355.45,282.79
2016,3,8,13,15,41.5,254.0,1.85,11.5,284.5,253.57,203.18
2016,3,8,13,30,1.0,165.0,1.9,11.0,166.0,140.0,111.25
2016,3,8,13,45,210.0,218.5,2.0,11.0,358.5,382.67,312.46
2016,3,8,14,0,419.0,272.0,2.1,11.0,551.0,628.4,503.35
2016,3,8,14,15,252.0,276.0,2.15,11.0,441.5,499.11,401.95
2016,3,8,14,30,85.0,280.0,2.2,11.0,332.0,342.77,277.68
2016,3,8,14,45,42.5,174.5,2.3,11.0,200.5,199.83,163.06
2016,3,8,15,0,0.0,69.0,2.4,11.0,69.0,57.27,43.24
2016,3,8,15,15,17.0,130.0,2.2,10.5,138.5,126.91,103.26
2016,3,8,15,30,34.0,191.0,2.0,10.0,208.0,223.6,184.76
2016,3,8,15,45,17.0,148.5,1.8,10.0,157.0,149.65,122.77
2016,3,8,16,0,0.0,106.0,1.6,10.0,106.0,92.57,74.2
2016,3,8,16,15,0.0,92.0,1.35,9.5,92.0,80.07,63.89
2016,3,8,16,30,0.0,78.0,1.1,9.0,78.0,67.46,53.24
2016,3,8,16,45,0.0,63.5,0.85,9.0,63.5,54.17,41.72
2016,3,8,17,0,0.0,49.0,0.6,9.0,49.0,40.66,29.86
2016,3,8,17,15,0.0,35.5,0.55,8.5,35.5,29.33,19.8
2016,3,8,17,30,0.0,22.0,0.5,8.0,22.0,18.14,9.74
2016,3,8,17,45,0.0,11.0,0.5,8.0,11.0,9.04,0.48
2016,3,8,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,6.0,1.75,8.5,6.0,4.92,0.0
2016,3,9,7,0,0.0,12.0,1.9,9.0,12.0,9.86,2.8
2016,3,9,7,15,0.0,21.5,1.95,9.0,21.5,17.71,10.23
2016,3,9,7,30,0.0,31.0,2.0,9.0,31.0,25.57,17.6
2016,3,9,7,45,0.0,41.5,2.15,9.5,41.5,34.29,25.63
2016,3,9,8,0,0.0,52.0,2.3,10.0,52.0,43.02,33.55
2016,3,9,8,15,0.0,62.0,2.35,10.0,62.0,51.36,41.06
2016,3,9,8,30,0.0,72.0,2.4,10.0,72.0,59.71,48.48
2016,3,9,8,45,0.0,102.5,2.5,10.5,102.5,83.23,69.24
2016,3,9,9,0,0.0,133.0,2.6,11.0,133.0,105.83,88.85
2016,3,9,9,15,25.5,180.5,2.6,11.5,194.5,132.69,111.88
2016,3,9,9,30,51.0,228.0,2.6,12.0,256.0,161.2,135.95
2016,3,9,9,45,81.5,254.0,2.6,12.5,302.0,176.86,148.69
2016,3,9,10,0,112.0,280.0,2.6,13.0,348.0,198.75,156.81
2016,3,9,10,15,103.0,293.5,2.6,13.0,358.5,218.48,170.67
2016,3,9,10,30,94.0,307.0,2.6,13.0,369.0,237.25,185.46
2016,3,9,10,45,106.0,321.5,2.6,13.5,394.0,260.49,203.24
2016,3,9,11,0,118.0,336.0,2.6,14.0,419.0,280.42,218.73
2016,3,9,11,15,172.5,344.5,2.6,14.5,469.0,318.66,247.8
2016,3,9,11,30,227.0,353.0,2.6,15.0,519.0,362.87,281.93
2016,3,9,11,45,188.5,360.0,2.6,15.5,498.5,370.35,288.79
2016,3,9,12,0,150.0,367.0,2.6,16.0,478.0,373.8,292.01
2016,3,9,12,15,107.0,354.5,2.6,16.0,434.0,352.26,276.11
2016,3,9,12,30,64.0,342.0,2.6,16.0,390.0,326.94,256.78
2016,3,9,12,45,40.0,298.5,2.65,16.0,328.5,282.04,222.11
2016,3,9,13,0,16.0,255.0,2.7,16.0,267.0,226.1,178.11
2016,3,9,13,15,12.0,234.5,2.65,16.0,244.0,207.49,163.56
2016,3,9,13,30,8.0,214.0,2.6,16.0,221.0,188.11,148.22
2016,3,9,13,45,45.5,261.5,2.6,16.5,293.5,273.32,216.82
2016,3,9,14,0,83.0,309.0,2.6,17.0,366.0,356.42,282.12
2016,3,9,14,15,77.0,293.0,2.55,17.0,343.5,342.58,271.51
2016,3,9,14,30,71.0,277.0,2.5,17.0,321.0,327.79,260.52
2016,3,9,14,45,54.5,251.5,2.45,17.0,284.5,292.55,233.15
2016,3,9,15,0,38.0,226.0,2.4,17.0,248.0,255.81,204.3
2016,3,9,15,15,19.5,190.5,2.2,16.5,202.0,189.37,151.34
2016,3,9,15,30,1.0,155.0,2.0,16.0,156.0,139.24,110.52
2016,3,9,15,45,0.5,118.5,1.85,16.0,119.0,103.76,81.61
2016,3,9,16,0,0.0,82.0,1.7,16.0,82.0,68.71,52.56
2016,3,9,16,15,0.0,71.0,1.5,15.5,71.0,58.9,44.57
2016,3,9,16,30,0.0,60.0,1.3,15.0,60.0,49.69,36.92
2016,3,9,16,45,0.0,49.5,1.1,14.5,49.5,40.95,29.53
2016,3,9,17,0,0.0,39.0,0.9,14.0,39.0,32.22,22.02
2016,3,9,17,15,0.0,28.5,0.9,13.5,28.5,23.51,14.4
2016,3,9,17,30,0.0,18.0,0.9,13.0,18.0,14.82,6.73
2016,3,9,17,45,0.0,10.0,0.9,12.5,10.0,8.22,0.09
2016,3,9,18,0,0.0,2.0,0.9,12.0,2.0,1.71,0.0
2016,3,9,18,15,0.0,1.0,0.9,11.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,6.0,2.5,11.0,6.0,4.92,0.0
2016,3,10,7,0,0.0,12.0,2.7,12.0,12.0,9.86,2.78
2016,3,10,7,15,0.0,21.0,2.8,12.0,21.0,17.29,9.71
2016,3,10,7,30,0.0,30.0,2.9,12.0,30.0,24.74,16.62
2016,3,10,7,45,0.0,39.5,3.0,12.5,39.5,32.62,23.8
2016,3,10,8,0,0.0,49.0,3.1,13.0,49.0,40.52,30.88
2016,3,10,8,15,0.0,58.5,3.3,13.5,58.5,48.44,37.85
2016,3,10,8,30,0.0,68.0,3.5,14.0,68.0,56.37,44.72
2016,3,10,8,45,10.5,122.5,3.7,14.5,127.5,97.85,81.0
2016,3,10,9,0,21.0,177.0,3.9,15.0,187.0,135.92,113.6
2016,3,10,9,15,38.5,204.5,4.0,15.0,225.5,146.91,122.69
2016,3,10,9,30,56.0,232.0,4.1,15.0,264.0,163.64,136.67
2016,3,10,9,45,263.0,229.0,4.2,15.5,389.0,148.18,122.88
2016,3,10,10,0,470.0,226.0,4.3,16.0,514.0,162.12,116.82
2016,3,10,10,15,316.5,272.0,4.3,16.0,470.0,214.59,157.29
2016,3,10,10,30,163.0,318.0,4.3,16.0,426.0,248.98,190.35
2016,3,10,10,45,280.0,309.0,4.3,16.5,503.0,281.27,211.52
2016,3,10,11,0,397.0,300.0,4.3,17.0,580.0,332.83,249.86
2016,3,10,11,15,216.0,301.5,4.2,17.0,454.5,305.28,235.29
2016,3,10,11,30,35.0,303.0,4.1,17.0,329.0,253.69,198.82
2016,3,10,11,45,35.0,306.0,4.1,17.0,332.5,262.15,205.76
2016,3,10,12,0,35.0,309.0,4.1,17.0,336.0,270.56,212.53
2016,3,10,12,15,162.5,332.0,4.05,17.0,454.5,368.49,289.84
2016,3,10,12,30,290.0,355.0,4.0,17.0,573.0,482.29,378.42
2016,3,10,12,45,148.5,279.5,3.95,17.0,391.5,341.83,270.17
2016,3,10,13,0,7.0,204.0,3.9,17.0,210.0,176.34,138.0
2016,3,10,13,15,14.5,236.0,3.75,16.5,247.0,210.62,166.22
2016,3,10,13,30,22.0,268.0,3.6,16.0,284.0,246.66,195.49
2016,3,10,13,45,11.0,184.0,3.45,16.0,192.0,165.07,130.14
2016,3,10,14,0,0.0,100.0,3.3,16.0,100.0,83.45,63.57
2016,3,10,14,15,0.0,81.0,3.1,16.0,81.0,67.39,50.49
2016,3,10,14,30,0.0,62.0,2.9,16.0,62.0,51.49,37.41
2016,3,10,14,45,0.0,41.0,2.75,16.0,41.0,33.98,22.89
2016,3,10,15,0,0.0,20.0,2.6,16.0,20.0,16.54,8.3
2016,3,10,15,15,0.0,49.5,2.35,15.5,49.5,41.01,29.02
2016,3,10,15,30,0.0,79.0,2.1,15.0,79.0,65.59,49.88
2016,3,10,15,45,0.0,64.5,1.9,15.0,64.5,53.46,39.79
2016,3,10,16,0,0.0,50.0,1.7,15.0,50.0,41.37,29.68
2016,3,10,16,15,0.0,43.5,1.5,14.5,43.5,35.95,25.22
2016,3,10,16,30,0.0,37.0,1.3,14.0,37.0,30.55,20.69
2016,3,10,16,45,0.0,30.0,1.15,14.0,30.0,24.74,15.7
2016,3,10,17,0,0.0,23.0,1.0,14.0,23.0,18.94,10.66
2016,3,10,17,15,0.0,17.0,1.05,13.5,17.0,13.98,6.3
2016,3,10,17,30,0.0,11.0,1.1,13.0,11.0,9.03,1.91
2016,3,10,17,45,0.0,6.0,1.2,13.0,6.0,4.92,0.0
2016,3,10,18,0,0.0,1.0,1.3,13.0,1.0,0.85,0.0
2016,3,10,18,15,0.0,0.5,1.4,13.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.5,4.8,11.0,4.5,3.69,0.0
2016,3,11,7,0,0.0,9.0,5.0,11.0,9.0,7.39,0.72
2016,3,11,7,15,0.0,15.0,4.9,11.0,15.0,12.33,5.35
2016,3,11,7,30,0.0,21.0,4.8,11.0,21.0,17.29,9.97
2016,3,11,7,45,0.0,28.0,4.7,11.0,28.0,23.08,15.3
2016,3,11,8,0,0.0,35.0,4.6,11.0,35.0,28.89,20.59
2016,3,11,8,15,0.0,41.5,4.55,11.0,41.5,34.29,25.44
2016,3,11,8,30,0.0,48.0,4.5,11.0,48.0,39.7,30.25
2016,3,11,8,45,0.0,40.5,4.45,11.0,40.5,33.48,24.56
2016,3,11,9,0,0.0,33.0,4.4,11.0,33.0,27.28,18.9
2016,3,11,9,15,0.0,44.0,4.45,11.0,44.0,36.43,27.02
2016,3,11,9,30,0.0,55.0,4.5,11.0,55.0,45.6,35.11
2016,3,11,9,45,0.0,83.5,4.6,11.0,83.5,69.42,56.1
2016,3,11,10,0,0.0,112.0,4.7,11.0,112.0,92.17,72.56
2016,3,11,10,15,1.5,146.5,4.9,11.0,148.0,119.0,94.79
2016,3,11,10,30,3.0,181.0,5.1,11.0,184.0,145.93,116.93
2016,3,11,10,45,64.5,262.5,5.3,11.5,309.0,214.21,170.23
2016,3,11,11,0,126.0,344.0,5.5,12.0,434.0,289.59,229.29
2016,3,11,11,15,68.5,289.5,5.55,12.0,339.0,249.68,199.22
2016,3,11,11,30,11.0,235.0,5.6,12.0,244.0,195.44,156.44
2016,3,11,11,45,5.5,181.0,5.65,12.5,185.5,151.7,120.49
2016,3,11,12,0,0.0,127.0,5.7,13.0,127.0,105.61,82.39
2016,3,11,12,15,146.5,242.5,5.6,13.0,353.0,287.63,231.89
2016,3,11,12,30,293.0,358.0,5.5,13.0,579.0,487.94,391.51
2016,3,11,12,45,192.5,356.5,5.4,13.0,501.5,437.2,351.09
2016,3,11,13,0,92.0,355.0,5.3,13.0,424.0,374.1,300.4
2016,3,11,13,15,143.0,352.5,5.4,12.5,456.5,427.78,345.27
2016,3,11,13,30,194.0,350.0,5.5,12.0,489.0,475.99,385.76
2016,3,11,13,45,97.0,224.5,5.65,12.0,294.0,290.72,237.35
2016,3,11,14,0,0.0,99.0,5.8,12.0,99.0,82.59,63.85
2016,3,11,14,15,16.0,175.5,5.7,11.5,186.0,163.79,132.53
2016,3,11,14,30,32.0,252.0,5.6,11.0,273.0,267.91,219.29
2016,3,11,14,45,119.5,255.0,5.55,11.0,324.0,369.92,305.77
2016,3,11,15,0,207.0,258.0,5.5,11.0,375.0,458.59,380.53
2016,3,11,15,15,103.5,186.0,5.25,10.5,244.5,291.05,242.86
2016,3,11,15,30,0.0,114.0,5.0,10.0,114.0,97.5,77.95
2016,3,11,15,45,0.0,106.5,4.8,10.0,106.5,91.27,73.0
2016,3,11,16,0,0.0,99.0,4.6,10.0,99.0,85.13,67.96
2016,3,11,16,15,0.0,86.0,4.35,9.5,86.0,73.52,58.27
2016,3,11,16,30,0.0,73.0,4.1,9.0,73.0,61.83,48.36
2016,3,11,16,45,0.0,59.5,3.9,9.0,59.5,49.51,37.66
2016,3,11,17,0,0.0,46.0,3.7,9.0,46.0,38.05,27.57
2016,3,11,17,15,0.0,34.0,3.55,8.5,34.0,28.08,18.71
2016,3,11,17,30,0.0,22.0,3.4,8.0,22.0,18.13,9.8
2016,3,11,17,45,0.0,12.5,3.3,8.0,12.5,10.28,2.12
2016,3,11,18,0,0.0,3.0,3.2,8.0,3.0,2.56,0.0
2016,3,11,18,15,0.0,1.5,3.25,8.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,13.5,1.85,7.5,13.5,11.12,1.45
2016,3,12,7,0,0.0,27.0,2.1,8.0,27.0,22.3,13.95
2016,3,12,7,15,0.0,46.0,2.25,8.0,46.0,37.44,28.16
2016,3,12,7,30,0.0,65.0,2.4,8.0,65.0,52.17,41.92
2016,3,12,7,45,0.0,85.5,2.6,8.5,85.5,67.77,56.18
2016,3,12,8,0,0.0,106.0,2.8,9.0,106.0,83.18,70.01
2016,3,12,8,15,5.5,124.5,2.9,9.0,126.5,97.15,82.44
2016,3,12,8,30,11.0,143.0,3.0,9.0,147.0,110.99,94.57
2016,3,12,8,45,163.5,169.0,3.2,9.5,247.5,120.85,102.84
2016,3,12,9,0,316.0,195.0,3.4,10.0,348.0,132.0,112.16
2016,3,12,9,15,167.5,200.5,3.45,10.0,282.0,140.06,118.88
2016,3,12,9,30,19.0,206.0,3.5,10.0,216.0,157.63,133.85
2016,3,12,9,45,15.0,208.0,3.6,10.5,216.5,159.95,135.25
2016,3,12,10,0,11.0,210.0,3.7,11.0,217.0,163.73,131.64
2016,3,12,10,15,5.5,147.5,3.75,11.0,151.0,120.31,95.51
2016,3,12,10,30,0.0,85.0,3.8,11.0,85.0,70.76,54.24
2016,3,12,10,45,0.0,117.5,3.85,11.0,117.5,97.15,76.27
2016,3,12,11,0,0.0,150.0,3.9,11.0,150.0,123.1,97.71
2016,3,12,11,15,0.0,139.5,3.9,11.0,139.5,115.12,90.97
2016,3,12,11,30,0.0,129.0,3.9,11.0,129.0,106.91,84.09
2016,3,12,11,45,0.0,115.5,3.9,11.5,115.5,96.06,74.89
2016,3,12,12,0,0.0,102.0,3.9,12.0,102.0,85.02,65.58
2016,3,12,12,15,0.0,122.0,3.95,12.0,122.0,101.64,79.36
2016,3,12,12,30,0.0,142.0,4.0,12.0,142.0,118.43,93.22
2016,3,12,12,45,10.5,210.0,4.05,12.0,217.5,182.66,146.08
2016,3,12,13,0,21.0,278.0,4.1,12.0,293.0,249.58,200.44
2016,3,12,13,15,10.5,216.5,4.2,12.0,224.0,190.86,152.84
2016,3,12,13,30,0.0,155.0,4.3,12.0,155.0,130.59,103.43
2016,3,12,13,45,0.0,151.0,4.4,12.0,151.0,127.48,101.06
2016,3,12,14,0,0.0,147.0,4.5,12.0,147.0,124.35,98.62
2016,3,12,14,15,2.0,166.0,4.5,12.0,167.5,143.51,114.74
2016,3,12,14,30,4.0,185.0,4.5,12.0,188.0,163.69,131.71
2016,3,12,14,45,2.0,147.0,4.5,12.0,148.5,127.69,102.04
2016,3,12,15,0,0.0,109.0,4.5,12.0,109.0,91.75,72.15
2016,3,12,15,15,0.0,92.5,4.3,12.0,92.5,77.13,60.03
2016,3,12,15,30,0.0,76.0,4.1,12.0,76.0,63.08,48.3
2016,3,12,15,45,0.0,90.0,3.9,12.0,90.0,75.49,59.03
2016,3,12,16,0,0.0,104.0,3.7,12.0,104.0,90.03,71.58
2016,3,12,16,15,0.0,90.5,3.55,11.5,90.5,77.98,61.61
2016,3,12,16,30,0.0,77.0,3.4,11.0,77.0,65.83,51.42
2016,3,12,16,45,0.0,63.0,3.25,11.0,63.0,53.04,40.41
2016,3,12,17,0,0.0,49.0,3.1,11.0,49.0,40.55,29.51
2016,3,12,17,15,0.0,36.0,3.05,11.0,36.0,29.74,19.95
2016,3,12,17,30,0.0,23.0,3.0,11.0,23.0,18.96,10.37
2016,3,12,17,45,0.0,13.0,3.0,11.0,13.0,10.69,2.52
2016,3,12,18,0,0.0,3.0,3.0,11.0,3.0,2.56,0.0
2016,3,12,18,15,0.0,1.5,3.0,11.0,1.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,2.7,11.5,0.5,0.41,0.0
2016,3,13,7,0,0.0,1.0,2.9,12.0,1.0,0.82,0.0
2016,3,13,7,15,0.0,2.5,2.9,12.0,2.5,2.05,0.0
2016,3,13,7,30,0.0,4.0,2.9,12.0,4.0,3.28,0.0
2016,3,13,7,45,0.0,5.0,2.95,12.0,5.0,4.11,0.0
2016,3,13,8,0,0.0,6.0,3.0,12.0,6.0,4.93,0.0
2016,3,13,8,15,0.0,7.0,3.0,12.0,7.0,5.76,0.0
2016,3,13,8,30,0.0,8.0,3.0,12.0,8.0,6.59,0.3
2016,3,13,8,45,0.0,47.0,3.05,12.0,47.0,38.89,29.3
2016,3,13,9,0,0.0,86.0,3.1,12.0,86.0,71.38,58.06
2016,3,13,9,15,0.5,127.0,3.15,12.0,127.5,102.5,85.23
2016,3,13,9,30,1.0,168.0,3.2,12.0,169.0,132.16,110.78
2016,3,13,9,45,0.5,139.0,3.3,12.0,139.5,112.08,93.05
2016,3,13,10,0,0.0,110.0,3.4,12.0,110.0,90.69,70.92
2016,3,13,10,15,0.0,113.5,3.45,12.0,113.5,93.64,73.25
2016,3,13,10,30,0.0,117.0,3.5,12.0,117.0,96.59,75.57
2016,3,13,10,45,0.0,124.0,3.6,12.0,124.0,102.32,80.21
2016,3,13,11,0,0.0,131.0,3.7,12.0,131.0,108.1,84.9
2016,3,13,11,15,0.0,141.5,3.75,12.0,141.5,116.74,91.94
2016,3,13,11,30,0.0,152.0,3.8,12.0,152.0,125.49,99.07
2016,3,13,11,45,2.0,165.0,3.9,12.5,167.0,137.29,108.5
2016,3,13,12,0,4.0,178.0,4.0,13.0,182.0,149.45,118.21
2016,3,13,12,15,8.5,214.0,4.05,13.0,221.5,182.31,144.96
2016,3,13,12,30,13.0,250.0,4.1,13.0,261.0,216.26,172.46
2016,3,13,12,45,11.0,236.0,4.2,13.0,245.0,205.01,163.45
2016,3,13,13,0,9.0,222.0,4.3,13.0,229.0,193.23,154.06
2016,3,13,13,15,4.5,171.5,4.25,13.0,175.0,147.66,117.01
2016,3,13,13,30,0.0,121.0,4.2,13.0,121.0,101.36,78.96
2016,3,13,13,45,7.0,179.0,4.2,13.0,184.0,157.58,125.61
2016,3,13,14,0,14.0,237.0,4.2,13.0,247.0,216.97,174.32
2016,3,13,14,15,7.0,183.0,4.1,13.0,188.0,163.13,130.4
2016,3,13,14,30,0.0,129.0,4.0,13.0,129.0,109.07,85.84
2016,3,13,14,45,0.0,86.5,3.9,13.0,86.5,71.94,55.09
2016,3,13,15,0,0.0,44.0,3.8,13.0,44.0,36.46,25.33
2016,3,13,15,15,0.0,64.0,3.65,13.0,64.0,53.09,39.52
2016,3,13,15,30,0.0,84.0,3.5,13.0,84.0,69.78,53.77
2016,3,13,15,45,0.0,86.5,3.4,13.0,86.5,72.2,55.99
2016,3,13,16,0,0.0,89.0,3.3,13.0,89.0,75.17,58.69
2016,3,13,16,15,0.0,77.5,3.1,12.5,77.5,64.93,50.23
2016,3,13,16,30,0.0,66.0,2.9,12.0,66.0,54.7,41.66
2016,3,13,16,45,0.0,54.0,2.75,12.0,54.0,44.7,33.07
2016,3,13,17,0,0.0,42.0,2.6,12.0,42.0,34.71,24.38
2016,3,13,17,15,0.0,31.0,2.55,12.0,31.0,25.58,16.32
2016,3,13,17,30,0.0,20.0,2.5,12.0,20.0,16.47,8.25
2016,3,13,17,45,0.0,11.5,2.5,12.0,11.5,9.45,1.68
2016,3,13,18,0,0.0,3.0,2.5,12.0,3.0,2.56,0.0
2016,3,13,18,15,0.0,1.5,2.45,12.0,1.5,1.28,0.0
2016,3,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.45,8.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.6,8.0,10.0,8.54,0.0
