Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,6,45,74.5,29.0,1.8,8.5,38.5,22.59,11.43
2016,3,14,7,0,149.0,48.0,2.0,9.0,67.0,36.81,26.84
2016,3,14,7,15,206.5,67.5,2.1,9.0,106.5,51.04,40.35
2016,3,14,7,30,264.0,87.0,2.2,9.0,146.0,64.95,53.35
2016,3,14,7,45,300.5,105.5,2.3,9.5,189.0,77.72,64.94
2016,3,14,8,0,337.0,124.0,2.4,10.0,232.0,90.13,75.93
2016,3,14,8,15,389.0,130.0,2.45,10.0,274.5,91.02,76.59
2016,3,14,8,30,441.0,136.0,2.5,10.0,317.0,94.13,79.14
2016,3,14,8,45,517.0,134.5,2.55,10.5,371.5,92.73,77.51
2016,3,14,9,0,593.0,133.0,2.6,11.0,426.0,91.4,75.95
2016,3,14,9,15,537.5,166.5,2.6,11.0,450.0,110.02,92.07
2016,3,14,9,30,482.0,200.0,2.6,11.0,474.0,127.48,107.01
2016,3,14,9,45,434.0,230.0,2.6,11.5,488.5,142.13,119.18
2016,3,14,10,0,386.0,260.0,2.6,12.0,503.0,193.17,142.99
2016,3,14,10,15,399.0,271.0,2.6,12.0,533.0,231.34,168.29
2016,3,14,10,30,412.0,282.0,2.6,12.0,563.0,271.19,199.41
2016,3,14,10,45,413.0,293.5,2.6,12.0,583.5,310.0,232.29
2016,3,14,11,0,414.0,305.0,2.6,12.0,604.0,349.0,265.95
2016,3,14,11,15,330.5,334.0,2.6,12.0,576.5,369.91,287.05
2016,3,14,11,30,247.0,363.0,2.6,12.0,549.0,384.41,301.6
2016,3,14,11,45,382.5,322.5,2.6,12.5,614.5,437.51,343.14
2016,3,14,12,0,518.0,282.0,2.6,13.0,680.0,505.2,396.31
2016,3,14,12,15,401.5,324.0,2.6,13.0,632.0,503.17,396.15
2016,3,14,12,30,285.0,366.0,2.6,13.0,584.0,493.84,389.41
2016,3,14,12,45,182.0,360.5,2.65,13.5,499.5,436.54,345.19
2016,3,14,13,0,79.0,355.0,2.7,14.0,415.0,366.3,289.78
2016,3,14,13,15,44.0,287.0,2.75,14.0,320.0,286.57,227.78
2016,3,14,13,30,9.0,219.0,2.8,14.0,225.0,193.37,153.3
2016,3,14,13,45,157.5,266.5,2.85,14.0,375.0,380.75,306.48
2016,3,14,14,0,306.0,314.0,2.9,14.0,525.0,574.83,457.76
2016,3,14,14,15,348.5,288.5,2.9,13.5,519.0,599.17,478.14
2016,3,14,14,30,391.0,263.0,2.9,13.0,513.0,622.66,499.11
2016,3,14,14,45,374.0,255.0,2.95,13.0,483.0,612.09,492.25
2016,3,14,15,0,357.0,247.0,3.0,13.0,453.0,599.46,484.03
2016,3,14,15,15,218.0,232.5,2.95,12.5,355.5,448.83,366.96
2016,3,14,15,30,79.0,218.0,2.9,12.0,258.0,295.54,242.78
2016,3,14,15,45,377.0,162.0,2.9,12.0,325.0,560.57,463.87
2016,3,14,16,0,675.0,106.0,2.9,12.0,392.0,773.13,629.19
2016,3,14,16,15,633.5,99.5,2.65,11.5,341.5,726.17,593.47
2016,3,14,16,30,592.0,93.0,2.4,11.0,291.0,676.94,557.23
2016,3,14,16,45,530.5,84.5,2.15,10.5,239.5,606.23,503.05
2016,3,14,17,0,469.0,76.0,1.9,10.0,188.0,534.66,446.14
2016,3,14,17,15,379.5,64.0,1.8,9.5,140.0,435.65,365.1
2016,3,14,17,30,290.0,52.0,1.7,9.0,92.0,343.97,285.67
2016,3,14,17,45,145.0,35.0,1.65,8.5,55.0,206.85,159.57
2016,3,14,18,0,0.0,18.0,1.6,8.0,18.0,18.62,0.0
2016,3,14,18,15,0.0,9.0,1.6,8.0,9.0,7.68,0.0
2016,3,14,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,6,15,30.5,6.0,1.05,5.5,7.0,0.0,0.0
2016,3,15,6,30,61.0,12.0,1.1,6.0,14.0,10.24,0.0
2016,3,15,6,45,207.5,27.0,1.15,6.5,51.0,21.0,11.11
2016,3,15,7,0,354.0,42.0,1.2,7.0,88.0,34.28,24.97
2016,3,15,7,15,445.0,52.0,1.25,7.5,136.5,41.69,32.24
2016,3,15,7,30,536.0,62.0,1.3,8.0,185.0,49.0,39.16
2016,3,15,7,45,602.0,67.5,1.4,8.5,238.0,52.45,42.34
2016,3,15,8,0,668.0,73.0,1.5,9.0,291.0,55.95,45.42
2016,3,15,8,15,706.5,78.0,1.6,9.5,342.0,58.82,47.81
2016,3,15,8,30,745.0,83.0,1.7,10.0,393.0,67.28,55.16
2016,3,15,8,45,775.5,86.0,1.8,11.0,441.5,68.69,56.02
2016,3,15,9,0,806.0,89.0,1.9,12.0,490.0,70.13,56.88
2016,3,15,9,15,825.5,92.0,1.95,12.5,534.0,71.41,57.71
2016,3,15,9,30,845.0,95.0,2.0,13.0,578.0,72.66,58.53
2016,3,15,9,45,861.0,96.5,2.15,13.5,616.5,72.85,58.42
2016,3,15,10,0,877.0,98.0,2.3,14.0,655.0,135.82,78.53
2016,3,15,10,15,887.0,100.0,2.35,14.0,687.0,193.22,115.09
2016,3,15,10,30,897.0,102.0,2.4,14.0,719.0,251.28,161.82
2016,3,15,10,45,905.5,102.5,2.5,14.5,743.5,308.35,211.71
2016,3,15,11,0,914.0,103.0,2.6,15.0,768.0,365.4,262.75
2016,3,15,11,15,918.5,104.0,2.65,15.0,785.0,421.14,312.99
2016,3,15,11,30,923.0,105.0,2.7,15.0,802.0,476.0,361.58
2016,3,15,11,45,926.0,105.0,2.75,15.0,811.0,528.24,407.01
2016,3,15,12,0,929.0,105.0,2.8,15.0,820.0,578.97,450.06
2016,3,15,12,15,929.5,105.0,2.85,15.0,821.0,626.54,489.65
2016,3,15,12,30,930.0,105.0,2.9,15.0,822.0,671.94,526.65
2016,3,15,12,45,933.0,102.0,2.95,15.5,815.5,713.88,559.36
2016,3,15,13,0,936.0,99.0,3.0,16.0,809.0,753.31,589.52
2016,3,15,13,15,932.0,98.0,3.0,16.0,793.5,786.85,614.82
2016,3,15,13,30,928.0,97.0,3.0,16.0,778.0,817.16,636.8
2016,3,15,13,45,922.5,96.0,3.0,16.0,754.5,842.92,655.61
2016,3,15,14,0,917.0,95.0,3.0,16.0,731.0,865.18,672.05
2016,3,15,14,15,908.0,93.0,2.95,16.0,700.0,879.83,682.94
2016,3,15,14,30,899.0,91.0,2.9,16.0,669.0,890.71,691.37
2016,3,15,14,45,886.5,89.0,2.9,16.0,632.0,894.76,695.57
2016,3,15,15,0,874.0,87.0,2.9,16.0,595.0,895.03,697.35
2016,3,15,15,15,856.5,84.5,2.7,15.5,551.5,896.07,699.64
2016,3,15,15,30,839.0,82.0,2.5,15.0,508.0,884.08,692.74
2016,3,15,15,45,816.0,78.5,2.4,15.0,460.5,862.29,678.54
2016,3,15,16,0,793.0,75.0,2.3,15.0,413.0,837.15,661.92
2016,3,15,16,15,759.0,70.5,2.0,14.0,362.0,797.81,635.39
2016,3,15,16,30,725.0,66.0,1.7,13.0,311.0,755.86,606.12
2016,3,15,16,45,675.5,60.5,1.45,12.5,259.0,696.96,562.35
2016,3,15,17,0,626.0,55.0,1.2,12.0,207.0,644.17,521.27
2016,3,15,17,15,545.5,47.0,1.2,11.5,156.5,555.63,452.42
2016,3,15,17,30,465.0,39.0,1.2,11.0,106.0,469.17,380.77
2016,3,15,17,45,322.5,27.5,1.2,10.5,64.5,333.94,258.71
2016,3,15,18,0,180.0,16.0,1.2,10.0,23.0,183.06,0.0
2016,3,15,18,15,90.0,8.0,1.2,9.5,11.5,70.56,0.0
2016,3,15,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,16,6,15,61.0,6.5,0.9,6.5,8.5,0.0,0.0
2016,3,16,6,30,122.0,13.0,0.9,7.0,17.0,11.1,0.0
2016,3,16,6,45,272.5,26.0,0.95,8.0,56.5,21.22,11.74
2016,3,16,7,0,423.0,39.0,1.0,9.0,96.0,31.78,22.64
2016,3,16,7,15,510.0,48.0,1.2,9.5,146.5,38.54,29.2
2016,3,16,7,30,597.0,57.0,1.4,10.0,197.0,45.23,35.46
2016,3,16,7,45,651.5,63.0,1.6,10.5,249.5,49.23,39.1
2016,3,16,8,0,706.0,69.0,1.8,11.0,302.0,53.21,42.57
2016,3,16,8,15,742.5,73.5,1.9,11.5,354.0,60.85,49.23
2016,3,16,8,30,779.0,78.0,2.0,12.0,406.0,63.68,51.5
2016,3,16,8,45,805.5,81.5,2.1,12.5,454.5,65.6,52.93
2016,3,16,9,0,832.0,85.0,2.2,13.0,503.0,67.48,54.31
2016,3,16,9,15,850.5,88.0,2.25,13.5,547.5,68.86,55.23
2016,3,16,9,30,869.0,91.0,2.3,14.0,592.0,70.2,56.14
2016,3,16,9,45,883.0,93.0,2.35,14.5,630.5,81.54,65.71
2016,3,16,10,0,897.0,95.0,2.4,15.0,669.0,139.29,79.16
2016,3,16,10,15,906.5,96.5,2.4,15.0,701.0,197.43,116.96
2016,3,16,10,30,916.0,98.0,2.4,15.0,733.0,256.13,164.5
2016,3,16,10,45,923.0,99.0,2.45,15.5,757.5,314.19,215.26
2016,3,16,11,0,930.0,100.0,2.5,16.0,782.0,372.06,266.82
2016,3,16,11,15,934.0,101.0,2.5,16.0,798.5,428.42,317.26
2016,3,16,11,30,938.0,102.0,2.5,16.0,815.0,483.82,365.89
2016,3,16,11,45,940.5,102.0,2.55,16.5,824.0,536.51,410.56
2016,3,16,12,0,943.0,102.0,2.6,17.0,833.0,587.59,452.62
2016,3,16,12,15,942.5,102.0,2.6,17.0,833.0,635.15,491.51
2016,3,16,12,30,942.0,102.0,2.6,17.0,833.0,680.39,527.7
2016,3,16,12,45,944.5,99.0,2.6,17.5,826.0,722.39,559.7
2016,3,16,13,0,947.0,96.0,2.6,18.0,819.0,761.79,589.07
2016,3,16,13,15,943.0,95.0,2.6,18.0,802.5,795.58,613.78
2016,3,16,13,30,939.0,94.0,2.6,18.0,786.0,826.09,635.52
2016,3,16,13,45,932.5,92.5,2.6,18.0,762.0,850.7,653.18
2016,3,16,14,0,926.0,91.0,2.6,18.0,738.0,871.68,668.45
2016,3,16,14,15,916.5,89.5,2.55,18.0,706.5,886.45,679.16
2016,3,16,14,30,907.0,88.0,2.5,18.0,675.0,897.42,687.44
2016,3,16,14,45,894.0,86.0,2.5,18.0,637.0,900.94,691.21
2016,3,16,15,0,881.0,84.0,2.5,18.0,599.0,900.65,692.59
2016,3,16,15,15,863.5,81.5,2.35,17.5,555.5,891.98,688.34
2016,3,16,15,30,846.0,79.0,2.2,17.0,512.0,889.35,688.41
2016,3,16,15,45,822.5,76.0,2.05,17.0,464.0,867.56,673.77
2016,3,16,16,0,799.0,73.0,1.9,17.0,416.0,842.45,656.87
2016,3,16,16,15,765.5,68.5,1.65,16.5,365.0,803.34,629.92
2016,3,16,16,30,732.0,64.0,1.4,16.0,314.0,761.64,600.45
2016,3,16,16,45,682.5,59.0,1.2,15.5,261.5,703.15,558.16
2016,3,16,17,0,633.0,54.0,1.0,15.0,209.0,650.29,518.16
2016,3,16,17,15,555.0,46.5,1.0,14.0,158.5,564.12,453.38
2016,3,16,17,30,477.0,39.0,1.0,13.0,108.0,479.91,385.55
2016,3,16,17,45,339.0,27.5,1.0,12.5,66.5,347.24,268.62
2016,3,16,18,0,201.0,16.0,1.0,12.0,25.0,200.57,0.0
2016,3,16,18,15,100.5,8.0,1.0,12.0,12.5,78.19,0.0
2016,3,16,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,6,15,90.0,7.0,0.95,9.5,10.5,5.97,0.0
2016,3,17,6,30,180.0,14.0,1.0,10.0,21.0,11.39,0.0
2016,3,17,6,45,326.5,26.0,1.05,10.5,62.5,21.26,12.0
2016,3,17,7,0,473.0,38.0,1.1,11.0,104.0,31.01,21.84
2016,3,17,7,15,555.5,45.5,1.15,11.5,155.0,36.64,27.29
2016,3,17,7,30,638.0,53.0,1.2,12.0,206.0,45.98,35.86
2016,3,17,7,45,689.5,58.5,1.3,12.5,259.5,50.07,39.54
2016,3,17,8,0,741.0,64.0,1.4,13.0,313.0,54.13,43.05
2016,3,17,8,15,775.5,68.5,1.45,13.5,365.0,57.17,45.56
2016,3,17,8,30,810.0,73.0,1.5,14.0,417.0,60.15,47.96
2016,3,17,8,45,834.5,76.0,1.6,15.0,466.5,61.84,49.08
2016,3,17,9,0,859.0,79.0,1.7,16.0,516.0,63.5,50.17
2016,3,17,9,15,876.5,82.0,1.65,16.5,560.5,73.63,58.68
2016,3,17,9,30,894.0,85.0,1.6,17.0,605.0,75.75,60.2
2016,3,17,9,45,906.5,87.0,1.6,17.5,643.5,82.2,65.45
2016,3,17,10,0,919.0,89.0,1.6,18.0,682.0,141.14,77.72
2016,3,17,10,15,928.0,90.5,1.55,18.0,714.0,200.38,116.54
2016,3,17,10,30,937.0,92.0,1.5,18.0,746.0,260.12,164.54
2016,3,17,10,45,943.0,93.5,1.45,18.5,770.5,319.36,215.41
2016,3,17,11,0,949.0,95.0,1.4,19.0,795.0,378.3,266.59
2016,3,17,11,15,953.0,95.5,1.3,19.0,812.0,435.2,315.85
2016,3,17,11,30,957.0,96.0,1.2,19.0,829.0,491.07,362.9
2016,3,17,11,45,958.5,96.5,1.2,19.5,837.0,544.5,406.34
2016,3,17,12,0,960.0,97.0,1.2,20.0,845.0,596.21,446.97
2016,3,17,12,15,960.0,97.0,1.2,20.0,845.5,644.68,484.82
2016,3,17,12,30,960.0,97.0,1.2,20.0,846.0,690.85,519.97
2016,3,17,12,45,958.0,96.5,1.2,20.5,837.5,732.74,550.23
2016,3,17,13,0,956.0,96.0,1.2,21.0,829.0,771.77,577.73
2016,3,17,13,15,951.5,95.5,1.2,21.0,812.5,805.94,601.18
2016,3,17,13,30,947.0,95.0,1.2,21.0,796.0,836.8,621.95
2016,3,17,13,45,940.5,94.0,1.25,21.0,772.0,862.11,639.77
2016,3,17,14,0,934.0,93.0,1.3,21.0,748.0,883.8,655.36
2016,3,17,14,15,924.5,91.5,1.3,21.0,716.5,898.71,665.98
2016,3,17,14,30,915.0,90.0,1.3,21.0,685.0,909.79,674.31
2016,3,17,14,45,901.5,88.0,1.3,21.0,646.5,912.95,677.66
2016,3,17,15,0,888.0,86.0,1.3,21.0,608.0,912.24,678.74
2016,3,17,15,15,871.0,83.0,1.25,20.5,564.0,903.4,675.19
2016,3,17,15,30,854.0,80.0,1.2,20.0,520.0,900.62,675.86
2016,3,17,15,45,830.0,77.0,1.2,20.0,471.5,878.25,662.92
2016,3,17,16,0,806.0,74.0,1.2,20.0,423.0,852.52,647.8
2016,3,17,16,15,772.5,70.0,1.1,19.5,371.5,813.85,623.28
2016,3,17,16,30,739.0,66.0,1.0,19.0,320.0,772.54,596.33
2016,3,17,16,45,690.5,60.5,0.95,18.5,267.0,713.95,556.65
2016,3,17,17,0,642.0,55.0,0.9,18.0,214.0,661.06,519.1
2016,3,17,17,15,564.0,47.5,0.95,17.0,163.0,574.4,455.73
2016,3,17,17,30,486.0,40.0,1.0,16.0,112.0,489.63,389.08
2016,3,17,17,45,350.5,28.5,1.05,15.5,69.5,358.14,276.02
2016,3,17,18,0,215.0,17.0,1.1,15.0,27.0,214.29,12.36
2016,3,17,18,15,107.5,8.5,1.1,14.5,13.5,83.8,0.0
2016,3,17,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,6,15,90.5,8.0,1.3,8.5,12.0,6.83,0.0
2016,3,18,6,30,181.0,16.0,1.5,9.0,24.0,13.07,0.0
2016,3,18,6,45,321.0,28.5,1.75,10.0,65.5,23.31,14.03
2016,3,18,7,0,461.0,41.0,2.0,11.0,107.0,33.39,23.98
2016,3,18,7,15,543.0,49.0,2.0,11.0,158.5,39.31,29.76
2016,3,18,7,30,625.0,57.0,2.0,11.0,210.0,45.19,35.3
2016,3,18,7,45,312.5,65.0,2.0,11.5,141.5,47.63,37.49
2016,3,18,8,0,0.0,73.0,2.0,12.0,73.0,60.18,48.63
2016,3,18,8,15,0.0,92.5,1.95,12.0,92.5,75.31,61.98
2016,3,18,8,30,0.0,112.0,1.9,12.0,112.0,90.2,74.95
2016,3,18,8,45,2.5,140.0,1.9,12.5,141.0,110.88,92.66
2016,3,18,9,0,5.0,168.0,1.9,13.0,170.0,131.05,109.65
2016,3,18,9,15,102.0,218.5,1.9,13.0,278.0,149.28,124.97
2016,3,18,9,30,199.0,269.0,1.9,13.0,386.0,177.6,148.72
2016,3,18,9,45,203.0,287.5,1.9,13.5,413.5,190.47,150.16
2016,3,18,10,0,207.0,306.0,1.9,14.0,441.0,220.51,167.77
2016,3,18,10,15,326.5,292.0,1.9,14.0,516.5,241.15,176.98
2016,3,18,10,30,446.0,278.0,1.9,14.0,592.0,277.39,201.14
2016,3,18,10,45,688.0,191.5,1.9,14.5,693.5,315.64,225.29
2016,3,18,11,0,930.0,105.0,1.9,15.0,795.0,383.56,276.72
2016,3,18,11,15,934.0,106.0,1.85,15.0,812.0,440.0,326.67
2016,3,18,11,30,938.0,107.0,1.8,15.0,829.0,495.47,374.66
2016,3,18,11,45,938.0,109.0,1.8,15.5,837.5,548.62,418.9
2016,3,18,12,0,938.0,111.0,1.8,16.0,846.0,600.01,460.28
2016,3,18,12,15,938.0,111.0,1.8,16.0,846.0,647.75,498.59
2016,3,18,12,30,938.0,111.0,1.8,16.0,846.0,693.25,534.24
2016,3,18,12,45,927.0,115.5,1.85,16.0,836.0,733.0,565.19
2016,3,18,13,0,916.0,120.0,1.9,16.0,826.0,769.46,593.22
2016,3,18,13,15,911.5,119.0,1.9,16.0,809.5,802.3,617.43
2016,3,18,13,30,907.0,118.0,1.9,16.0,793.0,831.91,638.28
2016,3,18,13,45,899.0,117.0,1.95,16.0,768.5,855.39,655.43
2016,3,18,14,0,891.0,116.0,2.0,16.0,744.0,883.85,676.19
2016,3,18,14,15,881.0,114.0,2.05,16.0,712.5,897.93,687.16
2016,3,18,14,30,871.0,112.0,2.1,16.0,681.0,908.17,695.82
2016,3,18,14,45,859.5,108.0,2.15,16.0,643.5,910.98,699.61
2016,3,18,15,0,848.0,104.0,2.2,16.0,606.0,909.9,700.98
2016,3,18,15,15,829.5,101.0,2.2,15.5,562.0,899.81,697.1
2016,3,18,15,30,811.0,98.0,2.2,15.0,518.0,885.98,690.77
2016,3,18,15,45,629.5,122.0,2.2,14.5,430.0,758.25,602.71
2016,3,18,16,0,448.0,146.0,2.2,14.0,342.0,614.09,498.34
2016,3,18,16,15,416.0,135.5,2.0,13.5,300.5,573.42,469.45
2016,3,18,16,30,384.0,125.0,1.8,13.0,259.0,531.5,438.0
2016,3,18,16,45,359.0,107.0,1.6,12.5,216.5,485.26,402.54
2016,3,18,17,0,334.0,89.0,1.4,12.0,174.0,437.96,364.83
2016,3,18,17,15,287.5,71.5,1.3,11.5,132.5,372.74,310.89
2016,3,18,17,30,241.0,54.0,1.2,11.0,91.0,308.49,255.28
2016,3,18,17,45,120.5,38.5,1.1,10.5,57.0,174.1,137.71
2016,3,18,18,0,0.0,23.0,1.0,10.0,23.0,26.01,0.63
2016,3,18,18,15,0.0,11.5,1.0,9.5,11.5,9.82,0.0
2016,3,18,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,1.05,9.5,9.0,7.68,0.0
2016,3,19,6,30,0.0,18.0,1.2,10.0,18.0,14.73,0.0
2016,3,19,6,45,71.0,36.0,1.35,10.5,47.0,28.44,18.61
2016,3,19,7,0,142.0,54.0,1.5,11.0,76.0,41.26,31.02
2016,3,19,7,15,170.5,75.0,1.55,11.0,111.0,56.17,44.89
2016,3,19,7,30,199.0,96.0,1.6,11.0,146.0,70.62,58.14
2016,3,19,7,45,224.0,115.0,1.65,11.5,183.0,83.3,69.42
2016,3,19,8,0,249.0,134.0,1.7,12.0,220.0,95.57,80.08
2016,3,19,8,15,253.5,156.0,1.75,12.5,255.5,108.99,91.53
2016,3,19,8,30,258.0,178.0,1.8,13.0,291.0,121.86,102.29
2016,3,19,8,45,154.5,196.5,1.85,13.5,266.0,136.92,114.78
2016,3,19,9,0,51.0,215.0,1.9,14.0,241.0,153.2,128.15
2016,3,19,9,15,164.0,238.0,1.9,14.5,333.0,160.74,133.92
2016,3,19,9,30,277.0,261.0,1.9,15.0,425.0,165.34,137.17
2016,3,19,9,45,568.0,180.5,1.95,15.5,543.5,122.51,89.27
2016,3,19,10,0,859.0,100.0,2.0,16.0,662.0,150.71,86.27
2016,3,19,10,15,868.5,102.0,2.0,16.0,693.0,207.07,125.28
2016,3,19,10,30,878.0,104.0,2.0,16.0,724.0,264.03,172.22
2016,3,19,10,45,882.0,106.5,2.05,16.0,747.5,320.27,221.91
2016,3,19,11,0,886.0,109.0,2.1,16.0,771.0,376.08,271.9
2016,3,19,11,15,890.0,110.0,2.1,16.0,787.0,430.15,319.91
2016,3,19,11,30,894.0,111.0,2.1,16.0,803.0,483.32,366.12
2016,3,19,11,45,895.5,111.5,2.15,16.0,811.5,533.77,409.21
2016,3,19,12,0,897.0,112.0,2.2,16.0,820.0,582.63,449.93
2016,3,19,12,15,897.5,112.0,2.2,16.0,820.5,628.69,487.3
2016,3,19,12,30,898.0,112.0,2.2,16.0,821.0,672.65,522.18
2016,3,19,12,45,676.0,211.5,2.2,16.5,742.5,660.73,511.49
2016,3,19,13,0,454.0,311.0,2.2,17.0,664.0,621.96,480.39
2016,3,19,13,15,675.0,208.5,2.2,16.5,720.0,723.74,560.68
2016,3,19,13,30,896.0,106.0,2.2,16.0,776.0,814.96,629.69
2016,3,19,13,45,890.5,104.5,2.2,16.0,753.0,839.2,646.49
2016,3,19,14,0,885.0,103.0,2.2,16.0,730.0,860.0,661.62
2016,3,19,14,15,876.5,101.0,2.15,16.0,700.0,874.2,671.87
2016,3,19,14,30,868.0,99.0,2.1,16.0,670.0,884.75,679.78
2016,3,19,14,45,859.0,95.5,2.1,16.0,634.0,889.53,684.39
2016,3,19,15,0,850.0,92.0,2.1,16.0,598.0,900.32,693.4
2016,3,19,15,15,833.5,89.5,2.1,15.5,555.5,892.38,690.85
2016,3,19,15,30,817.0,87.0,2.1,15.0,513.0,880.79,686.05
2016,3,19,15,45,591.0,125.5,2.15,15.0,419.0,728.9,579.73
2016,3,19,16,0,365.0,164.0,2.2,15.0,325.0,540.69,439.33
2016,3,19,16,15,348.5,147.0,2.15,14.5,286.0,507.23,416.73
2016,3,19,16,30,332.0,130.0,2.1,14.0,247.0,472.36,391.25
2016,3,19,16,45,319.0,110.0,2.05,13.5,207.5,435.01,363.09
2016,3,19,17,0,306.0,90.0,2.0,13.0,168.0,415.9,347.81
2016,3,19,17,15,270.0,71.5,1.85,12.5,129.0,358.49,299.78
2016,3,19,17,30,234.0,53.0,1.7,12.0,90.0,301.27,249.87
2016,3,19,17,45,166.0,36.0,1.6,11.5,57.0,222.36,177.6
2016,3,19,18,0,98.0,19.0,1.5,11.0,24.0,129.09,41.72
2016,3,19,18,15,49.0,9.5,1.45,10.5,12.0,43.19,0.0
2016,3,19,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.5,1.2,9.5,10.5,8.96,0.0
2016,3,20,6,30,0.0,21.0,1.4,10.0,21.0,17.0,1.15
2016,3,20,6,45,81.5,38.0,1.65,11.0,51.0,29.36,19.57
2016,3,20,7,0,163.0,55.0,1.9,12.0,81.0,42.1,31.7
2016,3,20,7,15,191.5,76.0,2.0,12.0,117.0,57.02,45.51
2016,3,20,7,30,220.0,97.0,2.1,12.0,153.0,71.46,58.69
2016,3,20,7,45,241.0,116.0,2.25,12.5,190.0,84.11,69.88
2016,3,20,8,0,262.0,135.0,2.4,13.0,227.0,96.32,80.45
2016,3,20,8,15,221.0,161.5,2.45,13.5,247.5,111.9,93.75
2016,3,20,8,30,180.0,188.0,2.5,14.0,268.0,131.68,110.48
2016,3,20,8,45,218.0,206.5,2.65,14.5,313.5,143.37,119.98
2016,3,20,9,0,256.0,225.0,2.8,15.0,359.0,147.35,122.78
2016,3,20,9,15,542.0,161.5,2.9,15.0,475.5,105.7,86.67
2016,3,20,9,30,828.0,98.0,3.0,15.0,592.0,73.56,58.71
2016,3,20,9,45,838.5,101.5,3.15,15.5,628.5,91.34,58.23
2016,3,20,10,0,849.0,105.0,3.3,16.0,665.0,148.17,83.89
2016,3,20,10,15,618.5,204.5,3.4,16.0,623.0,227.5,152.83
2016,3,20,10,30,388.0,304.0,3.5,16.0,581.0,291.89,214.68
2016,3,20,10,45,234.5,328.5,3.65,16.5,497.5,296.04,224.99
2016,3,20,11,0,81.0,353.0,3.8,17.0,414.0,293.81,228.33
2016,3,20,11,15,40.5,250.0,3.9,17.0,281.0,214.2,167.1
2016,3,20,11,30,0.0,147.0,4.0,17.0,148.0,121.62,93.77
2016,3,20,11,45,11.0,221.5,4.1,17.0,230.5,187.5,146.69
2016,3,20,12,0,22.0,296.0,4.2,17.0,313.0,255.1,200.15
2016,3,20,12,15,34.5,322.5,4.25,17.0,350.0,289.8,227.44
2016,3,20,12,30,47.0,349.0,4.3,17.0,387.0,326.01,255.94
2016,3,20,12,45,27.5,279.5,4.35,17.0,301.5,259.44,203.91
2016,3,20,13,0,8.0,210.0,4.4,17.0,216.0,182.57,142.91
2016,3,20,13,15,9.5,223.5,4.35,16.5,231.0,196.52,154.61
2016,3,20,13,30,11.0,237.0,4.3,16.0,246.0,210.99,166.65
2016,3,20,13,45,17.0,253.5,4.3,16.0,266.5,232.47,184.18
2016,3,20,14,0,23.0,270.0,4.3,16.0,287.0,255.11,202.63
2016,3,20,14,15,21.5,257.5,4.2,15.5,273.0,244.86,195.09
2016,3,20,14,30,20.0,245.0,4.1,15.0,259.0,234.35,187.37
2016,3,20,14,45,10.0,128.5,4.05,15.0,135.5,117.83,92.8
2016,3,20,15,0,0.0,12.0,4.0,15.0,12.0,9.92,2.71
2016,3,20,15,15,0.0,17.5,3.85,14.5,17.5,14.47,6.61
2016,3,20,15,30,0.0,23.0,3.7,14.0,23.0,19.01,10.53
2016,3,20,15,45,39.5,105.0,3.55,14.0,122.5,134.18,109.52
2016,3,20,16,0,79.0,187.0,3.4,14.0,222.0,270.58,223.48
2016,3,20,16,15,74.0,165.5,3.15,14.0,195.5,245.53,203.08
2016,3,20,16,30,69.0,144.0,2.9,14.0,169.0,219.88,182.32
2016,3,20,16,45,61.0,122.0,2.7,14.0,141.0,190.24,157.76
2016,3,20,17,0,53.0,100.0,2.5,14.0,113.0,159.99,132.17
2016,3,20,17,15,40.5,78.0,2.3,13.5,87.0,125.15,102.16
2016,3,20,17,30,28.0,56.0,2.1,13.0,61.0,89.23,70.66
2016,3,20,17,45,14.0,36.0,1.95,13.0,38.5,54.04,39.05
2016,3,20,18,0,0.0,16.0,1.8,13.0,16.0,13.2,0.29
2016,3,20,18,15,0.0,8.0,1.75,12.5,8.0,6.83,0.0
2016,3,20,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,6,15,10.5,10.5,1.3,9.5,11.0,8.96,0.0
2016,3,21,6,30,21.0,21.0,1.5,10.0,22.0,17.18,3.7
2016,3,21,6,45,74.5,41.5,1.75,10.5,52.0,32.44,22.45
2016,3,21,7,0,128.0,62.0,2.0,11.0,82.0,46.76,36.03
2016,3,21,7,15,161.0,83.0,2.15,11.0,118.5,61.51,49.74
2016,3,21,7,30,194.0,104.0,2.3,11.0,155.0,75.81,62.82
2016,3,21,7,45,229.0,120.5,2.5,11.5,193.0,86.86,72.61
2016,3,21,8,0,264.0,137.0,2.7,12.0,231.0,97.58,81.87
2016,3,21,8,15,278.0,157.5,2.8,12.0,270.0,110.14,92.73
2016,3,21,8,30,292.0,178.0,2.9,12.0,309.0,122.21,103.03
2016,3,21,8,45,321.0,194.5,3.05,12.5,352.5,131.71,110.78
2016,3,21,9,0,350.0,211.0,3.2,13.0,396.0,140.87,118.16
2016,3,21,9,15,573.5,164.5,3.35,13.0,497.0,107.62,89.02
2016,3,21,9,30,797.0,118.0,3.5,13.0,598.0,86.43,70.39
2016,3,21,9,45,455.0,215.0,3.65,13.0,492.5,144.62,107.3
2016,3,21,10,0,113.0,312.0,3.8,13.0,387.0,228.4,178.57
2016,3,21,10,15,101.5,324.5,3.9,13.0,394.5,247.12,193.09
2016,3,21,10,30,90.0,337.0,4.0,13.0,402.0,264.53,207.55
2016,3,21,10,45,209.5,342.0,4.1,13.5,499.0,305.65,236.34
2016,3,21,11,0,329.0,347.0,4.2,14.0,596.0,362.76,279.46
2016,3,21,11,15,171.5,303.5,4.35,14.0,433.5,301.93,236.84
2016,3,21,11,30,14.0,260.0,4.5,14.0,271.0,217.59,172.28
2016,3,21,11,45,19.0,283.0,4.65,14.5,298.5,240.49,190.46
2016,3,21,12,0,24.0,306.0,4.8,15.0,326.0,264.39,209.2
2016,3,21,12,15,24.0,306.0,4.9,15.0,326.0,267.59,211.86
2016,3,21,12,30,24.0,306.0,5.0,15.0,326.0,270.71,214.52
2016,3,21,12,45,26.5,311.0,5.1,15.0,332.5,286.31,227.15
2016,3,21,13,0,29.0,316.0,5.2,15.0,339.0,297.76,236.5
2016,3,21,13,15,29.0,309.0,5.1,14.5,332.0,296.72,236.32
2016,3,21,13,30,29.0,302.0,5.0,14.0,325.0,295.38,235.96
2016,3,21,13,45,20.5,267.0,4.95,14.0,283.0,247.63,197.93
2016,3,21,14,0,12.0,232.0,4.9,14.0,241.0,210.69,168.28
2016,3,21,14,15,8.5,212.0,4.8,14.0,218.5,190.94,152.47
2016,3,21,14,30,5.0,192.0,4.7,14.0,196.0,170.72,136.17
2016,3,21,14,45,3.0,180.5,4.6,14.0,183.0,159.45,127.17
2016,3,21,15,0,1.0,169.0,4.5,14.0,170.0,148.04,118.01
2016,3,21,15,15,0.5,103.0,4.35,13.5,103.5,86.9,67.69
2016,3,21,15,30,0.0,37.0,4.2,13.0,37.0,30.62,20.46
2016,3,21,15,45,0.0,27.0,4.1,13.0,27.0,22.31,13.45
2016,3,21,16,0,0.0,17.0,4.0,13.0,17.0,14.02,6.4
2016,3,21,16,15,0.0,15.0,3.75,12.5,15.0,12.36,5.02
2016,3,21,16,30,0.0,13.0,3.5,12.0,13.0,10.7,3.63
2016,3,21,16,45,200.0,55.0,3.25,12.0,107.5,271.5,233.22
2016,3,21,17,0,400.0,97.0,3.0,12.0,202.0,507.92,427.86
2016,3,21,17,15,320.5,82.0,2.75,11.5,154.0,416.79,350.38
2016,3,21,17,30,241.0,67.0,2.5,11.0,106.0,313.72,262.41
2016,3,21,17,45,171.0,46.0,2.3,10.5,68.5,227.89,184.95
2016,3,21,18,0,101.0,25.0,2.1,10.0,31.0,131.88,65.67
2016,3,21,18,15,50.5,12.5,2.0,9.5,15.5,47.02,0.0
2016,3,21,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,106.0,12.0,1.2,6.5,18.5,10.24,0.0
2016,3,22,6,30,212.0,24.0,1.4,7.0,37.0,19.81,7.24
2016,3,22,6,45,344.5,35.5,1.65,8.0,81.5,28.97,19.84
2016,3,22,7,0,477.0,47.0,1.9,9.0,126.0,38.03,28.59
2016,3,22,7,15,553.5,55.0,2.05,9.0,178.5,43.78,34.18
2016,3,22,7,30,630.0,63.0,2.2,9.0,231.0,49.47,39.52
2016,3,22,7,45,681.5,68.5,2.35,9.5,284.5,52.97,42.63
2016,3,22,8,0,733.0,74.0,2.5,10.0,338.0,61.53,50.18
2016,3,22,8,15,766.0,78.0,2.55,10.5,390.5,63.88,52.03
2016,3,22,8,30,799.0,82.0,2.6,11.0,443.0,66.19,53.82
2016,3,22,8,45,827.0,84.0,2.65,11.5,492.5,66.96,54.21
2016,3,22,9,0,855.0,86.0,2.7,12.0,542.0,67.76,54.63
2016,3,22,9,15,872.0,88.5,2.75,12.0,586.0,68.74,55.33
2016,3,22,9,30,889.0,91.0,2.8,12.0,630.0,79.29,64.42
2016,3,22,9,45,906.0,91.0,2.85,12.0,669.5,104.53,64.41
2016,3,22,10,0,923.0,91.0,2.9,12.0,709.0,162.81,92.76
2016,3,22,10,15,931.5,92.5,2.9,12.0,740.5,222.29,136.93
2016,3,22,10,30,940.0,94.0,2.9,12.0,772.0,282.19,188.39
2016,3,22,10,45,947.5,94.5,2.95,12.5,796.5,341.29,241.51
2016,3,22,11,0,955.0,95.0,3.0,13.0,821.0,400.2,294.72
2016,3,22,11,15,958.5,95.5,3.0,13.0,837.5,457.1,346.11
2016,3,22,11,30,962.0,96.0,3.0,13.0,854.0,512.91,395.4
2016,3,22,11,45,964.0,96.0,3.05,13.5,862.0,566.24,440.75
2016,3,22,12,0,966.0,96.0,3.1,14.0,870.0,617.84,483.36
2016,3,22,12,15,965.5,96.0,3.15,14.0,869.5,666.02,523.1
2016,3,22,12,30,965.0,96.0,3.2,14.0,869.0,711.82,560.14
2016,3,22,12,45,622.0,236.5,3.25,14.0,733.5,653.6,514.66
2016,3,22,13,0,279.0,377.0,3.3,14.0,598.0,551.65,434.18
2016,3,22,13,15,191.0,371.5,3.35,14.0,521.5,488.59,386.52
2016,3,22,13,30,103.0,366.0,3.4,14.0,445.0,415.17,329.32
2016,3,22,13,45,104.0,354.0,3.5,14.0,431.5,413.44,329.11
2016,3,22,14,0,105.0,342.0,3.6,14.0,418.0,411.1,328.16
2016,3,22,14,15,511.0,216.5,3.6,13.5,561.5,693.26,555.81
2016,3,22,14,30,917.0,91.0,3.6,13.0,705.0,927.95,730.74
2016,3,22,14,45,905.5,89.0,3.65,13.0,666.5,932.37,733.77
2016,3,22,15,0,894.0,87.0,3.7,13.0,628.0,932.97,736.19
2016,3,22,15,15,531.0,163.0,3.6,13.0,478.0,702.11,567.67
2016,3,22,15,30,168.0,239.0,3.5,13.0,328.0,421.99,344.59
2016,3,22,15,45,84.0,185.0,3.45,13.0,229.5,265.59,218.95
2016,3,22,16,0,0.0,131.0,3.4,13.0,131.0,116.36,93.06
2016,3,22,16,15,114.5,136.5,3.15,12.5,178.0,261.87,219.85
2016,3,22,16,30,229.0,142.0,2.9,12.0,225.0,397.72,334.56
2016,3,22,16,45,442.5,100.0,2.65,11.5,228.5,553.15,463.71
2016,3,22,17,0,656.0,58.0,2.4,11.0,232.0,685.31,565.03
2016,3,22,17,15,582.0,51.0,2.15,10.5,180.0,601.11,496.43
2016,3,22,17,30,508.0,44.0,1.9,10.0,128.0,518.44,427.12
2016,3,22,17,45,380.0,33.5,1.7,9.5,83.0,391.19,317.13
2016,3,22,18,0,252.0,23.0,1.5,9.0,38.0,260.23,149.21
2016,3,22,18,15,126.0,11.5,1.5,8.5,19.0,100.74,0.0
2016,3,22,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,6,15,63.0,12.0,1.2,5.5,16.5,10.24,0.0
2016,3,23,6,30,126.0,24.0,1.4,6.0,33.0,18.55,7.74
2016,3,23,6,45,195.0,41.5,1.6,7.0,68.5,31.68,22.45
2016,3,23,7,0,264.0,59.0,1.8,8.0,104.0,44.45,34.55
2016,3,23,7,15,304.5,76.5,1.9,8.5,145.5,56.68,45.96
2016,3,23,7,30,345.0,94.0,2.0,9.0,187.0,68.47,56.72
2016,3,23,7,45,379.5,107.0,2.15,9.5,229.5,76.68,64.01
2016,3,23,8,0,414.0,120.0,2.3,10.0,272.0,84.59,70.85
2016,3,23,8,15,426.5,138.0,2.35,10.5,314.0,95.2,79.94
2016,3,23,8,30,439.0,156.0,2.4,11.0,356.0,105.31,88.44
2016,3,23,8,45,434.5,176.5,2.5,11.5,392.5,116.24,97.56
2016,3,23,9,0,430.0,197.0,2.6,12.0,429.0,126.59,106.07
2016,3,23,9,15,656.5,146.5,2.65,12.5,532.0,95.97,78.96
2016,3,23,9,30,883.0,96.0,2.7,13.0,635.0,72.72,58.38
2016,3,23,9,45,896.5,97.5,2.8,13.5,674.0,112.08,68.39
2016,3,23,10,0,910.0,99.0,2.9,14.0,713.0,170.58,98.22
2016,3,23,10,15,732.5,172.0,2.9,14.0,680.5,232.59,152.85
2016,3,23,10,30,555.0,245.0,2.9,14.0,648.0,291.29,209.35
2016,3,23,10,45,749.5,174.5,2.9,14.5,736.5,335.91,241.93
2016,3,23,11,0,944.0,104.0,2.9,15.0,825.0,407.03,298.41
2016,3,23,11,15,947.5,104.5,2.85,15.0,841.5,463.51,348.69
2016,3,23,11,30,951.0,105.0,2.8,15.0,858.0,518.9,396.88
2016,3,23,11,45,952.5,105.5,2.75,15.5,866.0,571.98,441.09
2016,3,23,12,0,954.0,106.0,2.7,16.0,874.0,623.35,482.47
2016,3,23,12,15,806.5,176.5,2.7,16.0,825.5,645.27,500.58
2016,3,23,12,30,659.0,247.0,2.7,16.0,777.0,654.15,507.61
2016,3,23,12,45,797.0,180.0,2.7,16.5,815.0,726.49,563.19
2016,3,23,13,0,935.0,113.0,2.7,17.0,853.0,793.94,614.42
2016,3,23,13,15,930.5,112.5,2.65,17.0,836.0,827.35,637.52
2016,3,23,13,30,926.0,112.0,2.6,17.0,819.0,857.5,658.54
2016,3,23,13,45,798.0,157.0,2.6,17.0,753.5,836.32,644.2
2016,3,23,14,0,670.0,202.0,2.6,17.0,688.0,804.68,621.98
2016,3,23,14,15,777.0,155.5,2.55,16.5,696.0,871.78,672.27
2016,3,23,14,30,884.0,109.0,2.5,16.0,704.0,931.07,714.86
2016,3,23,14,45,868.0,107.5,2.5,16.0,664.5,932.25,716.55
2016,3,23,15,0,852.0,106.0,2.5,16.0,625.0,929.48,716.29
2016,3,23,15,15,715.5,129.0,2.4,15.5,544.0,845.85,660.0
2016,3,23,15,30,579.0,152.0,2.3,15.0,463.0,751.22,595.06
2016,3,23,15,45,673.5,121.5,2.2,15.0,451.0,808.14,638.17
2016,3,23,16,0,768.0,91.0,2.1,15.0,439.0,852.26,670.24
2016,3,23,16,15,546.5,111.5,1.85,14.5,345.0,677.36,543.73
2016,3,23,16,30,325.0,132.0,1.6,14.0,251.0,470.99,386.83
2016,3,23,16,45,289.5,117.5,1.4,13.5,211.0,421.38,349.39
2016,3,23,17,0,254.0,103.0,1.2,13.0,171.0,372.14,309.79
2016,3,23,17,15,219.0,82.5,1.2,12.0,132.5,314.42,263.06
2016,3,23,17,30,184.0,62.0,1.2,11.0,94.0,256.71,214.1
2016,3,23,17,45,122.5,43.0,1.2,10.5,61.0,181.0,146.72
2016,3,23,18,0,61.0,24.0,1.2,10.0,28.0,99.49,58.67
2016,3,23,18,15,30.5,12.0,1.15,9.5,14.0,32.31,0.0
2016,3,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,6,15,100.0,13.0,1.25,7.5,20.5,11.1,0.0
2016,3,24,6,30,200.0,26.0,1.5,8.0,41.0,20.23,9.8
2016,3,24,6,45,310.5,39.5,1.75,9.0,84.0,32.04,22.68
2016,3,24,7,0,421.0,53.0,2.0,10.0,127.0,42.54,32.61
2016,3,24,7,15,494.5,62.5,2.05,10.5,178.0,49.23,38.93
2016,3,24,7,30,568.0,72.0,2.1,11.0,229.0,55.79,44.9
2016,3,24,7,45,623.0,72.0,2.2,11.5,276.5,54.79,43.91
2016,3,24,8,0,678.0,72.0,2.3,12.0,324.0,54.18,43.18
2016,3,24,8,15,699.0,87.0,2.35,12.5,378.5,63.84,51.56
2016,3,24,8,30,720.0,102.0,2.4,13.0,433.0,73.05,59.42
2016,3,24,8,45,726.5,113.5,2.45,13.5,478.0,79.22,64.5
2016,3,24,9,0,733.0,125.0,2.5,14.0,523.0,85.02,69.22
2016,3,24,9,15,753.0,129.5,2.55,14.5,566.5,86.19,69.89
2016,3,24,9,30,773.0,134.0,2.6,15.0,610.0,87.32,70.54
2016,3,24,9,45,784.0,139.0,2.65,15.5,647.0,119.82,74.88
2016,3,24,10,0,795.0,144.0,2.7,16.0,684.0,183.69,112.12
