Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,10,15,806.5,146.5,2.7,16.0,715.0,238.48,153.15
2016,3,24,10,30,818.0,149.0,2.7,16.0,746.0,294.36,200.32
2016,3,24,10,45,834.0,146.5,2.7,16.5,772.0,348.72,247.71
2016,3,24,11,0,850.0,144.0,2.7,17.0,798.0,404.06,295.99
2016,3,24,11,15,855.0,145.5,2.7,17.0,814.5,458.74,343.78
2016,3,24,11,30,860.0,147.0,2.7,17.0,831.0,512.78,389.92
2016,3,24,11,45,855.0,152.0,2.75,17.0,838.0,563.72,432.67
2016,3,24,12,0,850.0,157.0,2.8,17.0,845.0,612.69,472.76
2016,3,24,12,15,850.5,157.0,2.8,17.0,845.0,658.63,509.48
2016,3,24,12,30,851.0,157.0,2.8,17.0,845.0,702.55,543.87
2016,3,24,12,45,873.0,142.5,2.85,17.5,842.5,746.03,576.86
2016,3,24,13,0,895.0,128.0,2.9,18.0,840.0,781.75,603.94
2016,3,24,13,15,891.0,127.0,2.9,18.0,823.5,813.96,627.3
2016,3,24,13,30,887.0,126.0,2.9,18.0,807.0,843.05,648.05
2016,3,24,13,45,881.5,123.5,2.9,18.0,783.0,874.81,670.71
2016,3,24,14,0,876.0,121.0,2.9,18.0,759.0,895.08,685.42
2016,3,24,14,15,866.0,119.0,2.9,17.5,727.5,908.32,696.81
2016,3,24,14,30,856.0,117.0,2.9,17.0,696.0,917.76,705.83
2016,3,24,14,45,838.5,116.0,2.9,17.0,657.0,917.71,707.16
2016,3,24,15,0,821.0,115.0,2.9,17.0,618.0,913.75,706.04
2016,3,24,15,15,802.0,112.0,2.85,16.5,574.5,902.35,700.84
2016,3,24,15,30,783.0,109.0,2.8,16.0,531.0,887.26,693.19
2016,3,24,15,45,743.5,109.0,2.75,16.0,481.0,860.18,675.76
2016,3,24,16,0,704.0,109.0,2.7,16.0,431.0,823.86,651.64
2016,3,24,16,15,668.5,102.5,2.5,15.5,379.5,780.54,622.26
2016,3,24,16,30,633.0,96.0,2.3,15.0,328.0,734.87,590.46
2016,3,24,16,45,595.0,85.5,2.15,14.5,277.0,680.25,551.26
2016,3,24,17,0,557.0,75.0,2.0,14.0,226.0,624.28,509.4
2016,3,24,17,15,484.0,64.5,1.9,13.5,175.5,537.7,441.84
2016,3,24,17,30,411.0,54.0,1.8,13.0,125.0,452.47,371.95
2016,3,24,17,45,314.5,39.0,1.7,12.5,82.5,346.93,281.25
2016,3,24,18,0,218.0,24.0,1.6,12.0,40.0,240.36,156.28
2016,3,24,18,15,109.0,12.0,1.6,11.5,20.0,89.29,0.0
2016,3,24,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,120.5,14.5,1.0,8.0,23.5,12.38,0.0
2016,3,25,6,30,241.0,29.0,1.1,8.0,47.0,23.95,13.45
2016,3,25,6,45,342.0,42.5,1.25,8.5,91.5,34.64,25.14
2016,3,25,7,0,443.0,56.0,1.4,9.0,136.0,45.05,35.07
2016,3,25,7,15,297.5,85.0,1.5,9.0,146.5,62.53,51.22
2016,3,25,7,30,152.0,114.0,1.6,9.0,157.0,84.05,70.77
2016,3,25,7,45,172.5,133.5,1.7,9.5,191.5,97.37,82.5
2016,3,25,8,0,193.0,153.0,1.8,10.0,226.0,110.35,93.7
2016,3,25,8,15,471.5,124.5,1.9,10.5,335.5,86.63,72.21
2016,3,25,8,30,750.0,96.0,2.0,11.0,445.0,69.14,56.36
2016,3,25,8,45,784.5,96.0,2.15,12.0,494.5,74.6,60.79
2016,3,25,9,0,819.0,96.0,2.3,13.0,544.0,73.74,59.59
2016,3,25,9,15,836.0,99.0,2.3,13.5,587.5,74.78,60.2
2016,3,25,9,30,853.0,102.0,2.3,14.0,631.0,75.78,60.79
2016,3,25,9,45,868.0,103.0,2.35,14.5,669.0,112.35,65.27
2016,3,25,10,0,883.0,104.0,2.4,15.0,707.0,178.46,104.14
2016,3,25,10,15,892.0,106.0,2.4,15.5,738.5,236.25,147.99
2016,3,25,10,30,901.0,108.0,2.4,16.0,770.0,294.55,197.55
2016,3,25,10,45,904.5,111.0,2.4,16.5,793.5,352.24,248.53
2016,3,25,11,0,908.0,114.0,2.4,17.0,817.0,409.43,298.9
2016,3,25,11,15,912.5,115.0,2.4,17.0,833.5,464.84,347.47
2016,3,25,11,30,917.0,116.0,2.4,17.0,850.0,519.36,394.12
2016,3,25,11,45,920.0,116.0,2.45,17.5,858.0,571.22,436.84
2016,3,25,12,0,923.0,116.0,2.5,18.0,866.0,621.56,477.1
2016,3,25,12,15,923.0,116.0,2.5,18.0,866.0,668.33,514.32
2016,3,25,12,30,923.0,116.0,2.5,18.0,866.0,712.89,549.01
2016,3,25,12,45,931.0,110.0,2.55,18.0,859.5,755.24,581.84
2016,3,25,13,0,939.0,104.0,2.6,18.0,853.0,795.24,611.88
2016,3,25,13,15,935.0,103.0,2.6,18.0,836.5,828.28,635.14
2016,3,25,13,30,931.0,102.0,2.6,18.0,820.0,858.05,656.15
2016,3,25,13,45,926.5,100.0,2.65,18.0,796.0,883.0,674.27
2016,3,25,14,0,922.0,98.0,2.7,18.0,772.0,904.41,690.11
2016,3,25,14,15,913.0,96.0,2.7,18.0,740.0,918.25,700.52
2016,3,25,14,30,904.0,94.0,2.7,18.0,708.0,928.29,708.56
2016,3,25,14,45,892.0,92.0,2.7,18.0,670.0,931.81,712.34
2016,3,25,15,0,880.0,90.0,2.7,18.0,632.0,931.54,713.78
2016,3,25,15,15,863.5,87.0,2.65,17.5,588.0,922.2,710.06
2016,3,25,15,30,847.0,84.0,2.6,17.0,544.0,919.46,711.14
2016,3,25,15,45,820.5,82.0,2.6,17.0,494.5,894.95,696.14
2016,3,25,16,0,794.0,80.0,2.6,17.0,445.0,867.16,678.9
2016,3,25,16,15,762.5,76.0,2.45,16.0,393.5,829.19,655.4
2016,3,25,16,30,731.0,72.0,2.3,15.0,342.0,788.6,629.36
2016,3,25,16,45,679.0,67.5,2.2,14.5,288.5,733.24,590.57
2016,3,25,17,0,627.0,63.0,2.1,14.0,235.0,671.45,545.29
2016,3,25,17,15,555.5,55.0,1.95,13.0,183.5,587.88,481.46
2016,3,25,17,30,484.0,47.0,1.8,12.0,132.0,505.77,415.08
2016,3,25,17,45,361.0,36.0,1.7,11.5,87.0,381.36,309.93
2016,3,25,18,0,238.0,25.0,1.6,11.0,42.0,259.07,176.92
2016,3,25,18,15,119.0,12.5,1.6,10.5,21.0,97.19,0.0
2016,3,25,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,6,15,165.0,12.5,1.55,8.5,26.5,10.67,0.0
2016,3,26,6,30,330.0,25.0,1.8,9.0,53.0,20.49,11.11
2016,3,26,6,45,437.5,34.5,2.05,10.0,99.5,27.99,19.17
2016,3,26,7,0,545.0,44.0,2.3,11.0,146.0,35.43,26.21
2016,3,26,7,15,609.0,50.5,2.4,11.5,197.5,43.67,33.82
2016,3,26,7,30,673.0,57.0,2.5,12.0,249.0,48.72,38.38
2016,3,26,7,45,714.5,61.5,2.6,12.5,301.5,51.88,41.11
2016,3,26,8,0,756.0,66.0,2.7,13.0,354.0,55.01,43.71
2016,3,26,8,15,785.0,69.5,2.8,13.5,405.0,57.19,45.41
2016,3,26,8,30,814.0,73.0,2.9,14.0,456.0,59.33,47.05
2016,3,26,8,45,833.5,76.5,3.0,14.5,503.5,61.27,48.5
2016,3,26,9,0,853.0,80.0,3.1,15.0,551.0,71.93,57.54
2016,3,26,9,15,868.5,82.5,3.1,15.5,594.0,73.67,58.75
2016,3,26,9,30,884.0,85.0,3.1,16.0,637.0,75.31,59.88
2016,3,26,9,45,892.0,88.5,3.15,16.5,673.5,117.86,67.04
2016,3,26,10,0,900.0,92.0,3.2,17.0,710.0,176.57,100.76
2016,3,26,10,15,908.0,93.0,3.15,17.0,740.5,234.24,145.28
2016,3,26,10,30,916.0,94.0,3.1,17.0,771.0,292.27,195.34
2016,3,26,10,45,921.5,95.5,3.1,17.5,794.5,350.04,246.66
2016,3,26,11,0,927.0,97.0,3.1,18.0,818.0,407.45,297.48
2016,3,26,11,15,930.0,97.5,3.05,18.0,833.0,462.5,346.04
2016,3,26,11,30,933.0,98.0,3.0,18.0,848.0,516.43,392.45
2016,3,26,11,45,936.0,97.5,3.0,18.5,856.0,568.22,435.22
2016,3,26,12,0,939.0,97.0,3.0,19.0,864.0,618.41,475.43
2016,3,26,12,15,938.0,97.0,3.0,19.0,863.0,664.77,512.56
2016,3,26,12,30,937.0,97.0,3.0,19.0,862.0,708.78,547.08
2016,3,26,12,45,924.0,102.5,3.0,19.0,850.5,746.92,576.45
2016,3,26,13,0,911.0,108.0,3.0,19.0,839.0,781.67,602.3
2016,3,26,13,15,906.5,107.0,2.95,19.0,822.5,813.35,624.52
2016,3,26,13,30,902.0,106.0,2.9,19.0,806.0,841.8,644.46
2016,3,26,13,45,713.5,183.5,2.9,19.0,726.5,805.91,619.46
2016,3,26,14,0,525.0,261.0,2.9,19.0,647.0,739.36,569.64
2016,3,26,14,15,685.5,186.5,2.9,19.0,668.0,831.21,640.25
2016,3,26,14,30,846.0,112.0,2.9,19.0,689.0,908.57,694.55
2016,3,26,14,45,711.0,150.0,2.9,19.0,617.0,849.73,654.34
2016,3,26,15,0,576.0,188.0,2.9,19.0,545.0,769.89,599.36
2016,3,26,15,15,590.0,168.0,2.85,18.5,511.5,778.2,608.69
2016,3,26,15,30,604.0,148.0,2.8,18.0,478.0,775.61,609.32
2016,3,26,15,45,525.5,153.0,2.8,17.5,421.5,702.28,558.67
2016,3,26,16,0,447.0,158.0,2.8,17.0,365.0,637.32,512.32
2016,3,26,16,15,516.5,125.0,2.7,16.5,338.0,661.44,534.21
2016,3,26,16,30,586.0,92.0,2.6,16.0,311.0,690.24,557.69
2016,3,26,16,45,570.0,82.0,2.55,15.5,268.5,656.43,533.79
2016,3,26,17,0,554.0,72.0,2.5,15.0,226.0,620.66,507.58
2016,3,26,17,15,481.0,63.0,2.4,14.5,176.5,535.71,441.07
2016,3,26,17,30,408.0,54.0,2.3,14.0,127.0,452.13,372.52
2016,3,26,17,45,294.5,41.0,2.2,13.5,84.0,331.61,270.35
2016,3,26,18,0,181.0,28.0,2.1,13.0,41.0,220.17,154.37
2016,3,26,18,15,90.5,14.0,2.05,12.5,20.5,77.91,0.0
2016,3,26,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,6,15,146.5,14.5,2.35,9.5,27.5,11.78,0.0
2016,3,27,6,30,293.0,29.0,2.5,10.0,55.0,23.78,14.14
2016,3,27,6,45,400.0,40.0,2.65,10.5,101.5,32.38,23.07
2016,3,27,7,0,507.0,51.0,2.8,11.0,148.0,40.85,31.09
2016,3,27,7,15,574.5,58.5,2.8,11.0,200.5,46.09,36.08
2016,3,27,7,30,642.0,66.0,2.8,11.0,253.0,51.27,40.84
2016,3,27,7,45,321.0,88.5,2.85,11.5,182.0,63.06,51.3
2016,3,27,8,0,0.0,111.0,2.9,12.0,111.0,88.65,73.84
2016,3,27,8,15,5.5,139.0,2.95,12.0,141.5,109.22,91.75
2016,3,27,8,30,11.0,167.0,3.0,12.0,172.0,129.36,109.06
2016,3,27,8,45,129.5,206.0,3.05,12.5,277.5,142.47,119.85
2016,3,27,9,0,248.0,245.0,3.1,13.0,383.0,157.34,132.04
2016,3,27,9,15,158.5,262.0,3.2,13.0,352.5,173.52,145.49
2016,3,27,9,30,69.0,279.0,3.3,13.0,322.0,191.72,160.58
2016,3,27,9,45,140.5,304.0,3.4,13.5,399.0,207.49,161.48
2016,3,27,10,0,212.0,329.0,3.5,14.0,476.0,246.01,186.77
2016,3,27,10,15,346.0,305.5,3.55,14.0,557.0,268.1,198.12
2016,3,27,10,30,480.0,282.0,3.6,14.0,638.0,306.96,225.61
2016,3,27,10,45,486.5,289.5,3.7,14.5,660.5,349.62,262.06
2016,3,27,11,0,493.0,297.0,3.8,15.0,683.0,392.95,298.95
2016,3,27,11,15,708.0,208.5,3.8,15.0,774.5,452.74,346.34
2016,3,27,11,30,923.0,120.0,3.8,15.0,866.0,532.39,410.81
2016,3,27,11,45,924.5,120.5,3.85,15.0,874.0,584.17,454.96
2016,3,27,12,0,926.0,121.0,3.9,15.0,882.0,634.29,496.8
2016,3,27,12,15,926.5,121.5,3.85,15.0,882.0,681.93,535.45
2016,3,27,12,30,927.0,122.0,3.8,15.0,882.0,727.41,571.56
2016,3,27,12,45,928.5,120.0,3.8,15.0,874.5,769.05,604.33
2016,3,27,13,0,930.0,118.0,3.8,15.0,867.0,808.1,634.18
2016,3,27,13,15,926.5,117.0,3.8,15.0,850.5,841.44,658.38
2016,3,27,13,30,923.0,116.0,3.8,15.0,834.0,871.56,680.3
2016,3,27,13,45,913.5,116.0,3.8,15.0,809.0,894.33,697.05
2016,3,27,14,0,904.0,116.0,3.8,15.0,784.0,913.43,711.36
2016,3,27,14,15,769.5,157.0,3.8,14.5,709.0,877.01,687.68
2016,3,27,14,30,635.0,198.0,3.8,14.0,634.0,817.87,647.25
2016,3,27,14,45,679.5,168.0,3.8,14.0,611.5,842.59,667.45
2016,3,27,15,0,724.0,138.0,3.8,14.0,589.0,863.05,683.66
2016,3,27,15,15,583.5,169.0,3.75,13.5,516.0,774.94,621.54
2016,3,27,15,30,443.0,200.0,3.7,13.0,443.0,676.35,547.96
2016,3,27,15,45,437.0,181.0,3.7,13.0,403.0,653.58,533.31
2016,3,27,16,0,431.0,162.0,3.7,13.0,363.0,628.23,516.04
2016,3,27,16,15,281.0,159.0,3.5,12.5,284.0,465.76,387.75
2016,3,27,16,30,131.0,156.0,3.3,12.0,205.0,309.16,258.87
2016,3,27,16,45,111.0,135.5,3.15,11.5,172.5,269.44,226.91
2016,3,27,17,0,91.0,115.0,3.0,11.0,140.0,229.66,193.65
2016,3,27,17,15,74.5,91.5,2.85,10.5,109.5,187.85,157.89
2016,3,27,17,30,58.0,68.0,2.7,10.0,79.0,130.19,107.84
2016,3,27,17,45,29.5,47.0,2.55,10.0,52.5,82.1,64.52
2016,3,27,18,0,1.0,26.0,2.4,10.0,26.0,25.95,13.79
2016,3,27,18,15,0.5,13.0,2.45,9.5,13.0,11.46,0.0
2016,3,27,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,6,15,184.0,15.0,3.15,6.5,32.0,12.18,0.0
2016,3,28,6,30,368.0,30.0,3.4,7.0,64.0,24.75,15.47
2016,3,28,6,45,483.5,38.5,3.7,7.5,114.0,31.35,22.51
2016,3,28,7,0,599.0,47.0,4.0,8.0,164.0,37.99,28.91
2016,3,28,7,15,661.5,53.0,4.15,8.0,218.5,46.0,36.45
2016,3,28,7,30,724.0,59.0,4.3,8.0,273.0,50.63,40.74
2016,3,28,7,45,766.5,62.5,4.45,8.5,328.0,53.02,42.78
2016,3,28,8,0,809.0,66.0,4.6,9.0,383.0,55.44,44.77
2016,3,28,8,15,836.5,69.5,4.6,9.0,436.0,57.67,46.64
2016,3,28,8,30,864.0,73.0,4.6,9.0,489.0,67.37,55.18
2016,3,28,8,45,884.5,76.0,4.6,9.5,538.0,69.81,57.05
2016,3,28,9,0,905.0,79.0,4.6,10.0,587.0,72.12,58.81
2016,3,28,9,15,919.0,81.0,4.6,10.0,631.0,73.56,59.9
2016,3,28,9,30,933.0,83.0,4.6,10.0,675.0,74.9,60.93
2016,3,28,9,45,943.5,85.0,4.6,10.5,713.0,126.94,71.61
2016,3,28,10,0,954.0,87.0,4.6,11.0,751.0,187.96,109.55
2016,3,28,10,15,961.5,88.5,4.6,11.0,782.5,248.94,159.05
2016,3,28,10,30,969.0,90.0,4.6,11.0,814.0,310.19,213.89
2016,3,28,10,45,973.0,91.0,4.65,11.5,837.5,370.04,268.96
2016,3,28,11,0,977.0,92.0,4.7,12.0,861.0,429.28,323.24
2016,3,28,11,15,980.0,93.0,4.65,12.0,876.5,487.25,375.91
2016,3,28,11,30,983.0,94.0,4.6,12.0,892.0,544.05,426.26
2016,3,28,11,45,983.0,94.5,4.6,12.0,899.5,597.46,472.75
2016,3,28,12,0,983.0,95.0,4.6,12.0,907.0,648.91,516.46
2016,3,28,12,15,522.0,237.5,4.55,12.0,669.0,536.77,429.93
2016,3,28,12,30,61.0,380.0,4.5,12.0,431.0,363.77,289.86
2016,3,28,12,45,44.5,350.5,4.5,12.0,387.5,334.59,267.43
2016,3,28,13,0,28.0,321.0,4.5,12.0,344.0,302.52,242.01
2016,3,28,13,15,238.5,318.0,4.4,12.0,505.0,491.61,396.17
2016,3,28,13,30,449.0,315.0,4.3,12.0,666.0,687.55,549.2
2016,3,28,13,45,224.5,233.5,4.25,12.0,409.0,426.04,345.73
2016,3,28,14,0,0.0,152.0,4.2,12.0,152.0,128.66,101.42
2016,3,28,14,15,112.0,239.0,4.1,12.0,316.5,337.39,275.29
2016,3,28,14,30,224.0,326.0,4.0,12.0,481.0,538.57,435.23
2016,3,28,14,45,233.5,305.5,3.9,12.0,459.5,535.54,433.35
2016,3,28,15,0,243.0,285.0,3.8,12.0,438.0,531.13,431.47
2016,3,28,15,15,121.5,192.5,3.65,12.0,269.0,318.64,262.16
2016,3,28,15,30,0.0,100.0,3.5,12.0,100.0,83.86,65.41
2016,3,28,15,45,355.5,95.5,3.4,12.0,262.5,471.37,395.95
2016,3,28,16,0,711.0,91.0,3.3,12.0,425.0,814.55,660.87
2016,3,28,16,15,723.0,84.0,3.0,11.5,390.5,813.89,659.09
2016,3,28,16,30,735.0,77.0,2.7,11.0,356.0,803.69,652.61
2016,3,28,16,45,692.5,70.5,2.4,11.0,302.5,754.12,614.98
2016,3,28,17,0,650.0,64.0,2.1,11.0,249.0,697.09,570.7
2016,3,28,17,15,580.5,56.5,1.95,10.0,196.0,614.77,507.86
2016,3,28,17,30,511.0,49.0,1.8,9.0,143.0,533.71,442.41
2016,3,28,17,45,398.5,38.5,1.65,8.5,97.0,416.5,342.99
2016,3,28,18,0,286.0,28.0,1.5,8.0,51.0,306.24,229.6
2016,3,28,18,15,143.0,14.0,1.5,8.0,25.5,116.67,0.0
2016,3,28,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,6,15,183.5,15.0,0.95,5.5,33.5,12.11,0.0
2016,3,29,6,30,367.0,30.0,1.0,6.0,67.0,24.62,15.74
2016,3,29,6,45,478.5,38.5,1.1,7.0,116.5,31.23,22.57
2016,3,29,7,0,590.0,47.0,1.2,8.0,166.0,37.84,28.88
2016,3,29,7,15,651.5,53.0,1.35,8.5,220.0,45.83,36.28
2016,3,29,7,30,713.0,59.0,1.5,9.0,274.0,50.44,40.44
2016,3,29,7,45,758.0,62.5,1.65,9.5,329.0,52.85,42.48
2016,3,29,8,0,803.0,66.0,1.8,10.0,384.0,55.29,44.47
2016,3,29,8,15,830.5,69.5,1.8,10.5,436.5,57.52,46.22
2016,3,29,8,30,858.0,73.0,1.8,11.0,489.0,67.31,54.67
2016,3,29,8,45,879.0,75.5,1.85,11.5,538.5,69.4,56.21
2016,3,29,9,0,900.0,78.0,1.9,12.0,588.0,71.38,57.66
2016,3,29,9,15,915.0,80.0,1.9,12.0,632.0,72.83,58.76
2016,3,29,9,30,930.0,82.0,1.9,12.0,676.0,74.19,59.79
2016,3,29,9,45,940.5,84.0,1.9,12.5,714.5,130.1,72.18
2016,3,29,10,0,951.0,86.0,1.9,13.0,753.0,190.91,110.43
2016,3,29,10,15,958.5,87.5,1.9,13.0,784.0,251.67,159.3
2016,3,29,10,30,966.0,89.0,1.9,13.0,815.0,312.7,212.89
2016,3,29,10,45,971.0,90.0,1.95,13.5,839.0,372.62,266.55
2016,3,29,11,0,976.0,91.0,2.0,14.0,863.0,432.04,319.27
2016,3,29,11,15,979.0,92.0,2.05,14.0,879.0,489.89,370.2
2016,3,29,11,30,982.0,93.0,2.1,14.0,895.0,546.55,418.83
2016,3,29,11,45,755.5,204.0,2.2,14.0,825.0,568.57,439.82
2016,3,29,12,0,529.0,315.0,2.3,14.0,755.0,570.79,443.24
2016,3,29,12,15,755.5,204.5,2.35,14.0,831.0,656.7,511.52
2016,3,29,12,30,982.0,94.0,2.4,14.0,907.0,746.18,581.9
2016,3,29,12,45,587.5,250.5,2.45,14.5,735.5,657.9,512.79
2016,3,29,13,0,193.0,407.0,2.5,15.0,564.0,512.91,399.31
2016,3,29,13,15,149.0,394.5,2.5,15.0,514.5,482.29,377.08
2016,3,29,13,30,105.0,382.0,2.5,15.0,465.0,434.49,340.87
2016,3,29,13,45,106.0,369.5,2.55,15.0,451.0,432.49,340.39
2016,3,29,14,0,107.0,357.0,2.6,15.0,437.0,429.83,339.22
2016,3,29,14,15,53.5,195.0,2.55,14.5,235.0,226.23,180.86
2016,3,29,14,30,0.0,33.0,2.5,14.0,33.0,27.39,17.32
2016,3,29,14,45,69.0,163.5,2.5,14.0,206.5,229.93,186.9
2016,3,29,15,0,138.0,294.0,2.5,14.0,380.0,443.62,356.51
2016,3,29,15,15,417.0,208.5,2.45,14.0,445.0,657.19,526.48
2016,3,29,15,30,696.0,123.0,2.4,14.0,510.0,838.9,662.28
2016,3,29,15,45,384.0,161.0,2.35,14.0,371.5,582.02,470.25
2016,3,29,16,0,72.0,199.0,2.3,14.0,233.0,277.39,225.95
2016,3,29,16,15,412.5,135.5,2.1,13.5,297.0,581.26,477.8
2016,3,29,16,30,753.0,72.0,1.9,13.0,361.0,815.75,652.6
2016,3,29,16,45,708.0,67.0,1.7,12.5,306.5,758.62,609.11
2016,3,29,17,0,663.0,62.0,1.5,12.0,252.0,707.03,571.26
2016,3,29,17,15,595.5,55.0,1.4,11.0,199.5,626.67,511.38
2016,3,29,17,30,528.0,48.0,1.3,10.0,147.0,547.51,448.87
2016,3,29,17,45,413.0,38.0,1.25,9.5,100.0,428.21,349.94
2016,3,29,18,0,298.0,28.0,1.2,9.0,53.0,315.96,239.38
2016,3,29,18,15,149.0,14.0,1.2,8.5,26.5,121.32,0.0
2016,3,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,6,15,138.5,18.0,1.6,7.5,32.5,14.03,0.18
2016,3,30,6,30,277.0,36.0,1.8,8.0,65.0,29.51,19.98
2016,3,30,6,45,376.0,48.5,2.05,8.5,112.0,39.14,29.52
2016,3,30,7,0,475.0,61.0,2.3,9.0,159.0,48.55,38.43
2016,3,30,7,15,298.0,93.5,2.3,9.5,161.0,68.04,56.2
2016,3,30,7,30,121.0,126.0,2.3,10.0,163.0,91.72,77.39
2016,3,30,7,45,136.5,147.0,2.3,10.5,196.0,105.61,89.47
2016,3,30,8,0,152.0,168.0,2.3,11.0,229.0,119.11,100.97
2016,3,30,8,15,231.0,182.5,2.3,11.0,289.5,124.04,104.95
2016,3,30,8,30,310.0,197.0,2.3,11.0,350.0,132.96,112.39
2016,3,30,8,45,564.0,150.5,2.3,11.5,460.5,100.57,83.54
2016,3,30,9,0,818.0,104.0,2.3,12.0,571.0,78.45,63.81
2016,3,30,9,15,834.5,106.5,2.35,12.0,614.0,78.92,64.07
2016,3,30,9,30,851.0,109.0,2.4,12.0,657.0,79.59,64.49
2016,3,30,9,45,866.0,110.5,2.45,12.5,695.0,135.84,78.16
2016,3,30,10,0,881.0,112.0,2.5,13.0,733.0,202.05,122.4
2016,3,30,10,15,890.0,113.5,2.55,13.0,764.0,259.48,168.99
2016,3,30,10,30,899.0,115.0,2.6,13.0,795.0,317.4,220.03
2016,3,30,10,45,905.5,116.0,2.65,13.5,818.5,374.45,271.17
2016,3,30,11,0,912.0,117.0,2.7,14.0,842.0,431.25,321.63
2016,3,30,11,15,916.0,118.0,2.7,14.0,858.0,486.51,370.35
2016,3,30,11,30,920.0,119.0,2.7,14.0,874.0,540.82,417.03
2016,3,30,11,45,922.0,119.0,2.75,14.5,881.5,592.12,459.47
2016,3,30,12,0,924.0,119.0,2.8,15.0,889.0,641.78,499.37
2016,3,30,12,15,924.0,119.0,2.8,15.0,888.0,688.34,536.61
2016,3,30,12,30,924.0,119.0,2.8,15.0,887.0,732.69,571.35
2016,3,30,12,45,925.5,116.5,2.8,15.0,879.0,773.48,602.87
2016,3,30,13,0,927.0,114.0,2.8,15.0,871.0,811.65,630.96
2016,3,30,13,15,922.5,113.0,2.8,15.0,854.0,843.72,653.8
2016,3,30,13,30,918.0,112.0,2.8,15.0,837.0,872.52,674.37
2016,3,30,13,45,912.5,110.5,2.85,15.0,812.0,896.61,692.09
2016,3,30,14,0,907.0,109.0,2.9,15.0,787.0,917.16,707.52
2016,3,30,14,15,897.5,107.0,2.9,15.0,755.0,930.03,717.39
2016,3,30,14,30,888.0,105.0,2.9,15.0,723.0,939.13,724.88
2016,3,30,14,45,875.5,102.5,2.9,15.0,684.5,941.14,727.68
2016,3,30,15,0,863.0,100.0,2.9,15.0,646.0,949.97,735.47
2016,3,30,15,15,845.5,97.0,2.9,14.5,601.5,939.37,731.22
2016,3,30,15,30,828.0,94.0,2.9,14.0,557.0,925.07,724.63
2016,3,30,15,45,805.0,90.5,2.95,14.0,508.0,901.41,710.51
2016,3,30,16,0,782.0,87.0,3.0,14.0,459.0,874.46,693.96
2016,3,30,16,15,750.5,82.5,3.0,13.5,407.5,835.27,669.15
2016,3,30,16,30,719.0,78.0,3.0,13.0,356.0,799.72,646.43
2016,3,30,16,45,673.0,72.5,3.0,12.5,302.5,742.11,606.15
2016,3,30,17,0,627.0,67.0,3.0,12.0,249.0,683.45,563.4
2016,3,30,17,15,559.0,59.5,2.8,11.0,197.0,602.53,500.98
2016,3,30,17,30,491.0,52.0,2.6,10.0,145.0,522.75,436.07
2016,3,30,17,45,378.0,41.0,2.4,9.5,99.0,404.42,335.38
2016,3,30,18,0,265.0,30.0,2.2,9.0,53.0,292.89,226.84
2016,3,30,18,15,132.5,15.0,2.1,8.5,26.5,144.17,0.0
2016,3,30,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,6,15,151.0,19.0,1.75,9.0,35.5,14.81,2.51
2016,3,31,6,30,302.0,38.0,1.8,9.0,71.0,31.21,21.55
2016,3,31,6,45,393.0,50.5,1.9,9.5,118.0,40.78,30.93
2016,3,31,7,0,484.0,63.0,2.0,10.0,165.0,50.11,39.71
2016,3,31,7,15,246.0,86.5,1.95,10.0,139.0,64.82,53.2
2016,3,31,7,30,8.0,110.0,1.9,10.0,113.0,85.98,72.24
2016,3,31,7,45,14.0,129.5,1.9,10.5,135.5,100.68,85.04
2016,3,31,8,0,20.0,149.0,1.9,11.0,158.0,115.25,97.49
2016,3,31,8,15,42.0,178.0,1.9,11.0,198.5,129.71,109.83
2016,3,31,8,30,64.0,207.0,1.9,11.0,239.0,148.04,125.39
2016,3,31,8,45,64.0,227.5,1.9,11.5,262.0,160.91,135.81
2016,3,31,9,0,64.0,248.0,1.9,12.0,285.0,173.44,145.82
2016,3,31,9,15,153.0,272.5,1.95,12.5,370.0,178.9,149.76
2016,3,31,9,30,242.0,297.0,2.0,13.0,455.0,194.53,162.29
2016,3,31,9,45,251.0,314.5,2.05,13.5,485.5,215.47,162.5
2016,3,31,10,0,260.0,332.0,2.1,14.0,516.0,249.73,186.43
2016,3,31,10,15,590.0,219.0,2.15,14.0,661.0,260.68,181.54
2016,3,31,10,30,920.0,106.0,2.2,14.0,806.0,320.41,220.9
2016,3,31,10,45,927.5,106.0,2.3,14.5,829.5,378.05,272.37
2016,3,31,11,0,935.0,106.0,2.4,15.0,853.0,435.48,323.17
2016,3,31,11,15,938.5,107.0,2.45,15.0,868.5,491.5,372.32
2016,3,31,11,30,942.0,108.0,2.5,15.0,884.0,546.46,419.36
2016,3,31,11,45,944.5,107.5,2.6,15.5,891.5,598.43,462.21
2016,3,31,12,0,947.0,107.0,2.7,16.0,899.0,648.72,502.54
2016,3,31,12,15,946.5,107.0,2.8,16.0,898.0,695.67,540.31
2016,3,31,12,30,946.0,107.0,2.9,16.0,897.0,740.29,575.59
2016,3,31,12,45,950.0,103.0,3.05,16.0,889.5,781.98,608.54
2016,3,31,13,0,954.0,99.0,3.2,16.0,882.0,821.08,637.48
2016,3,31,13,15,950.0,98.5,3.25,16.0,864.5,854.47,661.58
2016,3,31,13,30,946.0,98.0,3.3,16.0,847.0,884.56,683.42
2016,3,31,13,45,939.0,97.0,3.4,16.0,822.0,908.18,701.15
2016,3,31,14,0,932.0,96.0,3.5,16.0,797.0,928.13,716.5
2016,3,31,14,15,923.5,94.5,3.55,15.5,765.0,942.49,729.18
2016,3,31,14,30,915.0,93.0,3.6,15.0,733.0,953.06,739.48
2016,3,31,14,45,902.0,91.5,3.65,15.0,694.0,955.66,743.06
2016,3,31,15,0,889.0,90.0,3.7,15.0,655.0,954.46,744.22
2016,3,31,15,15,873.5,87.5,3.7,14.5,611.0,945.99,741.51
2016,3,31,15,30,858.0,85.0,3.7,14.0,567.0,944.43,743.91
2016,3,31,15,45,835.0,82.5,3.7,14.0,518.0,921.79,729.91
2016,3,31,16,0,812.0,80.0,3.7,14.0,469.0,895.83,713.61
2016,3,31,16,15,783.0,76.5,3.55,13.5,417.5,859.88,690.23
2016,3,31,16,30,754.0,73.0,3.4,13.0,366.0,821.25,664.4
2016,3,31,16,45,711.0,68.0,3.3,12.5,312.0,765.62,625.21
2016,3,31,17,0,668.0,63.0,3.2,12.0,258.0,715.44,588.66
2016,3,31,17,15,603.5,56.0,2.85,11.5,205.5,637.17,527.12
2016,3,31,17,30,539.0,49.0,2.5,11.0,153.0,559.94,463.44
2016,3,31,17,45,429.5,39.0,2.15,10.5,106.0,444.17,365.47
2016,3,31,18,0,320.0,29.0,1.8,10.0,59.0,334.92,260.38
2016,3,31,18,15,160.0,14.5,1.7,9.5,29.5,165.32,0.0
2016,3,31,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,6,15,181.0,17.5,2.45,8.5,38.5,14.02,3.42
2016,4,1,6,30,362.0,35.0,2.5,9.0,77.0,28.6,19.4
2016,4,1,6,45,453.5,45.5,2.55,9.5,125.5,36.64,27.27
2016,4,1,7,0,545.0,56.0,2.6,10.0,174.0,44.52,34.71
2016,4,1,7,15,272.5,73.0,2.6,10.0,132.0,53.24,42.76
2016,4,1,7,30,0.0,90.0,2.6,10.0,90.0,72.25,59.93
2016,4,1,7,45,0.0,107.0,2.65,10.5,107.0,85.33,71.39
2016,4,1,8,0,0.0,124.0,2.7,11.0,124.0,98.3,82.55
2016,4,1,8,15,3.0,145.0,2.65,11.5,146.5,113.92,95.86
2016,4,1,8,30,6.0,166.0,2.6,12.0,169.0,129.34,108.79
2016,4,1,8,45,16.5,195.0,2.6,12.5,204.5,149.92,126.0
2016,4,1,9,0,27.0,224.0,2.6,13.0,240.0,170.09,142.6
2016,4,1,9,15,50.0,258.0,2.6,13.0,290.0,179.99,150.59
2016,4,1,9,30,73.0,292.0,2.6,13.0,340.0,200.66,167.65
2016,4,1,9,45,73.5,309.0,2.6,13.5,359.5,220.75,173.09
2016,4,1,10,0,74.0,326.0,2.6,14.0,379.0,241.19,188.04
2016,4,1,10,15,127.0,350.5,2.55,14.0,446.0,267.82,206.63
2016,4,1,10,30,180.0,375.0,2.5,14.0,513.0,311.78,239.68
2016,4,1,10,45,271.5,368.5,2.5,14.5,583.5,348.59,266.53
2016,4,1,11,0,363.0,362.0,2.5,15.0,654.0,403.15,308.19
2016,4,1,11,15,646.5,236.5,2.45,15.0,767.5,460.99,352.19
2016,4,1,11,30,930.0,111.0,2.4,15.0,881.0,546.44,419.59
2016,4,1,11,45,932.0,111.0,2.35,15.0,888.5,597.93,461.97
2016,4,1,12,0,934.0,111.0,2.3,15.0,896.0,647.76,502.02
2016,4,1,12,15,934.0,111.0,2.25,15.0,895.0,694.44,538.62
2016,4,1,12,30,934.0,111.0,2.2,15.0,894.0,738.88,572.62
2016,4,1,12,45,935.5,108.5,2.2,15.5,886.0,779.7,602.56
2016,4,1,13,0,937.0,106.0,2.2,16.0,878.0,817.87,628.41
2016,4,1,13,15,933.5,105.0,2.2,16.0,861.0,850.68,651.3
2016,4,1,13,30,930.0,104.0,2.2,16.0,844.0,880.24,671.98
2016,4,1,13,45,924.5,102.5,2.25,16.0,819.5,904.25,689.37
2016,4,1,14,0,919.0,101.0,2.3,16.0,795.0,924.68,704.51
2016,4,1,14,15,910.5,99.5,2.3,15.5,763.0,938.8,716.36
2016,4,1,14,30,902.0,98.0,2.3,15.0,731.0,949.17,725.93
2016,4,1,14,45,890.5,95.5,2.35,15.0,692.5,951.88,729.66
2016,4,1,15,0,879.0,93.0,2.4,15.0,654.0,950.8,731.06
2016,4,1,15,15,863.5,90.5,2.4,14.5,610.5,942.24,728.37
2016,4,1,15,30,848.0,88.0,2.4,14.0,567.0,940.76,730.81
2016,4,1,15,45,827.0,84.5,2.45,14.0,518.5,918.67,718.03
2016,4,1,16,0,806.0,81.0,2.5,14.0,470.0,893.25,702.99
2016,4,1,16,15,777.0,77.0,2.45,13.5,418.0,856.59,680.09
2016,4,1,16,30,748.0,73.0,2.4,13.0,366.0,817.28,654.77
2016,4,1,16,45,706.0,68.0,2.4,13.0,313.0,762.53,616.36
2016,4,1,17,0,664.0,63.0,2.4,13.0,260.0,713.1,580.5
2016,4,1,17,15,600.5,56.0,2.15,12.0,207.5,635.61,521.69
2016,4,1,17,30,537.0,49.0,1.9,11.0,155.0,559.16,460.53
2016,4,1,17,45,433.0,39.5,1.65,10.5,107.5,448.32,367.64
2016,4,1,18,0,329.0,30.0,1.4,10.0,60.0,343.46,268.56
2016,4,1,18,15,164.5,15.0,1.3,9.5,30.0,170.91,0.0
2016,4,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,6,15,177.0,19.0,0.8,8.0,40.0,15.22,5.25
2016,4,2,6,30,354.0,38.0,0.8,8.0,80.0,31.06,21.84
2016,4,2,6,45,439.0,49.0,0.85,8.5,128.0,39.38,29.97
2016,4,2,7,0,524.0,60.0,0.9,9.0,176.0,47.52,37.64
2016,4,2,7,15,269.5,88.0,0.85,9.5,148.5,66.05,54.46
2016,4,2,7,30,15.0,116.0,0.8,10.0,121.0,90.38,76.11
2016,4,2,7,45,20.0,136.0,0.75,10.5,144.0,105.36,89.01
2016,4,2,8,0,25.0,156.0,0.7,11.0,167.0,120.22,101.54
2016,4,2,8,15,75.0,188.5,0.7,11.5,225.5,136.49,115.08
2016,4,2,8,30,125.0,221.0,0.7,12.0,284.0,150.22,126.21
2016,4,2,8,45,462.5,167.5,0.7,12.5,433.0,108.76,89.94
2016,4,2,9,0,800.0,114.0,0.7,13.0,582.0,84.53,68.68
2016,4,2,9,15,817.0,117.0,0.7,13.5,625.0,85.07,68.87
2016,4,2,9,30,834.0,120.0,0.7,14.0,668.0,97.14,66.42
2016,4,2,9,45,836.0,128.0,0.7,14.5,703.0,155.73,91.41
2016,4,2,10,0,838.0,136.0,0.7,15.0,738.0,214.72,131.95
2016,4,2,10,15,847.5,138.0,0.75,15.5,768.5,271.31,177.34
2016,4,2,10,30,857.0,140.0,0.8,16.0,799.0,328.63,226.06
2016,4,2,10,45,858.5,144.5,0.85,16.5,821.0,385.69,275.2
2016,4,2,11,0,860.0,149.0,0.9,17.0,843.0,442.23,323.06
2016,4,2,11,15,864.0,150.0,0.95,17.0,858.0,496.44,368.56
2016,4,2,11,30,868.0,151.0,1.0,17.0,873.0,549.86,412.24
2016,4,2,11,45,870.5,151.0,1.1,17.5,880.5,600.64,452.35
2016,4,2,12,0,873.0,151.0,1.2,18.0,888.0,649.96,490.28
2016,4,2,12,15,872.5,150.5,1.25,18.0,886.5,695.27,524.93
2016,4,2,12,30,872.0,150.0,1.3,18.0,885.0,738.39,557.32
2016,4,2,12,45,883.5,141.0,1.4,18.5,878.5,773.59,583.57
2016,4,2,13,0,895.0,132.0,1.5,19.0,872.0,812.56,611.18
2016,4,2,13,15,890.0,131.0,1.55,19.0,854.5,843.34,632.55
2016,4,2,13,30,885.0,130.0,1.6,19.0,837.0,870.91,651.89
2016,4,2,13,45,698.5,202.5,1.7,19.0,750.5,828.21,623.99
2016,4,2,14,0,512.0,275.0,1.8,19.0,664.0,753.87,571.38
2016,4,2,14,15,561.0,245.0,1.85,18.5,654.5,786.29,598.8
2016,4,2,14,30,610.0,215.0,1.9,18.0,645.0,823.3,628.36
2016,4,2,14,45,613.5,198.5,1.95,18.0,611.5,824.33,631.13
2016,4,2,15,0,617.0,182.0,2.0,18.0,578.0,822.01,631.7
2016,4,2,15,15,646.0,157.5,2.0,17.5,547.0,831.95,641.45
2016,4,2,15,30,675.0,133.0,2.0,17.0,516.0,837.68,648.35
2016,4,2,15,45,695.0,121.5,2.05,17.0,486.5,846.12,656.62
2016,4,2,16,0,715.0,110.0,2.1,17.0,457.0,851.08,662.55
2016,4,2,16,15,682.0,104.5,2.1,16.5,406.0,810.03,636.69
2016,4,2,16,30,649.0,99.0,2.1,16.0,355.0,766.63,608.87
2016,4,2,16,45,596.5,92.5,2.1,15.5,302.0,702.17,564.47
2016,4,2,17,0,544.0,86.0,2.1,15.0,249.0,636.68,517.53
2016,4,2,17,15,477.0,75.5,2.0,14.0,198.0,553.65,454.98
2016,4,2,17,30,410.0,65.0,1.9,13.0,147.0,469.41,388.12
2016,4,2,17,45,304.0,51.0,1.8,12.5,101.5,356.56,293.73
2016,4,2,18,0,198.0,37.0,1.7,12.0,56.0,250.91,196.97
2016,4,2,18,15,99.0,18.5,1.65,11.5,28.0,125.97,0.0
2016,4,2,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,5,45,30.0,5.5,1.0,6.5,6.0,0.0,0.0
2016,4,3,6,0,60.0,11.0,1.1,7.0,12.0,9.39,0.0
2016,4,3,6,15,200.5,26.0,1.15,7.5,48.0,20.23,9.79
2016,4,3,6,30,341.0,41.0,1.2,8.0,84.0,33.5,24.08
2016,4,3,6,45,435.5,51.5,1.3,8.5,133.0,41.34,31.75
2016,4,3,7,0,530.0,62.0,1.4,9.0,182.0,49.05,39.03
2016,4,3,7,15,265.0,75.0,1.4,9.5,135.0,54.42,43.95
2016,4,3,7,30,0.0,88.0,1.4,10.0,88.0,71.02,58.8
2016,4,3,7,45,0.0,104.5,1.4,10.5,104.5,83.77,69.93
2016,4,3,8,0,0.0,121.0,1.4,11.0,121.0,96.41,80.76
2016,4,3,8,15,6.5,150.0,1.4,11.5,153.0,117.61,98.9
2016,4,3,8,30,13.0,179.0,1.4,12.0,185.0,138.35,116.31
2016,4,3,8,45,22.5,205.5,1.4,12.5,218.0,157.11,131.76
2016,4,3,9,0,32.0,232.0,1.4,13.0,251.0,164.68,137.5
2016,4,3,9,15,125.0,270.0,1.4,13.5,351.5,177.24,147.43
2016,4,3,9,30,218.0,308.0,1.4,14.0,452.0,203.7,158.51
2016,4,3,9,45,552.0,211.5,1.45,14.5,603.5,179.57,120.57
2016,4,3,10,0,886.0,115.0,1.5,15.0,755.0,219.29,133.99
2016,4,3,10,15,894.5,117.0,1.5,15.0,786.0,277.19,181.71
2016,4,3,10,30,903.0,119.0,1.5,15.0,817.0,335.51,232.62
2016,4,3,10,45,907.0,121.5,1.55,15.5,840.0,392.91,283.05
2016,4,3,11,0,911.0,124.0,1.6,16.0,863.0,449.83,332.27
2016,4,3,11,15,915.0,125.0,1.65,16.0,878.5,504.97,379.52
2016,4,3,11,30,919.0,126.0,1.7,16.0,894.0,559.14,424.76
2016,4,3,11,45,750.0,215.5,1.75,16.5,846.0,588.9,449.16
2016,4,3,12,0,581.0,305.0,1.8,17.0,798.0,604.21,460.81
2016,4,3,12,15,553.0,315.0,1.85,17.0,783.5,630.85,481.84
2016,4,3,12,30,525.0,325.0,1.9,17.0,769.0,653.99,499.73
2016,4,3,12,45,542.0,314.5,1.95,17.0,769.0,688.9,526.42
2016,4,3,13,0,559.0,304.0,2.0,17.0,769.0,722.9,552.15
2016,4,3,13,15,365.5,351.5,2.1,17.0,653.5,629.57,483.75
2016,4,3,13,30,172.0,399.0,2.2,17.0,538.0,521.35,402.42
