Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,13,45,384.0,324.0,2.3,17.0,620.5,657.71,509.33
2016,4,3,14,0,596.0,249.0,2.4,17.0,703.0,803.91,618.75
2016,4,3,14,15,722.5,190.0,2.45,16.5,718.0,885.32,679.32
2016,4,3,14,30,849.0,131.0,2.5,16.0,733.0,951.69,727.17
2016,4,3,14,45,835.0,128.5,2.55,16.0,694.0,952.14,728.75
2016,4,3,15,0,821.0,126.0,2.6,16.0,655.0,948.75,728.54
2016,4,3,15,15,803.0,122.0,2.6,15.5,610.5,936.12,723.04
2016,4,3,15,30,785.0,118.0,2.6,15.0,566.0,926.65,719.91
2016,4,3,15,45,768.0,111.0,2.65,15.0,518.5,904.63,707.12
2016,4,3,16,0,751.0,104.0,2.7,15.0,471.0,879.34,692.02
2016,4,3,16,15,719.0,99.0,2.6,14.5,419.0,839.43,666.29
2016,4,3,16,30,687.0,94.0,2.5,14.0,367.0,797.09,638.33
2016,4,3,16,45,648.5,86.0,2.45,13.5,314.5,742.94,601.07
2016,4,3,17,0,610.0,78.0,2.4,13.0,262.0,687.39,561.27
2016,4,3,17,15,544.0,69.0,2.15,12.0,209.5,605.68,499.13
2016,4,3,17,30,478.0,60.0,1.9,11.0,157.0,524.87,434.58
2016,4,3,17,45,377.5,47.5,1.65,10.5,110.0,413.96,341.72
2016,4,3,18,0,277.0,35.0,1.4,10.0,63.0,308.67,245.57
2016,4,3,18,15,138.5,17.5,1.3,9.5,31.5,153.95,19.99
2016,4,3,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,2.5,1.85,8.5,2.5,0.0,0.0
2016,4,4,6,0,0.0,5.0,2.0,9.0,5.0,4.27,0.0
2016,4,4,6,15,0.0,19.5,2.15,9.5,19.5,16.09,7.06
2016,4,4,6,30,0.0,34.0,2.3,10.0,34.0,27.98,19.08
2016,4,4,6,45,0.0,53.5,2.45,10.5,53.5,43.21,33.18
2016,4,4,7,0,0.0,73.0,2.6,11.0,73.0,58.24,46.96
2016,4,4,7,15,2.0,93.5,2.55,11.5,94.0,73.83,60.98
2016,4,4,7,30,4.0,114.0,2.5,12.0,115.0,89.27,74.58
2016,4,4,7,45,9.0,133.0,2.5,12.5,136.5,103.6,86.92
2016,4,4,8,0,14.0,152.0,2.5,13.0,158.0,117.81,98.92
2016,4,4,8,15,55.0,187.5,2.55,13.5,215.5,136.02,114.2
2016,4,4,8,30,96.0,223.0,2.6,14.0,273.0,157.98,132.47
2016,4,4,8,45,223.5,233.5,2.65,14.5,363.0,159.33,132.91
2016,4,4,9,0,351.0,244.0,2.7,15.0,453.0,157.48,130.7
2016,4,4,9,15,616.5,175.5,2.8,15.0,573.5,109.81,89.72
2016,4,4,9,30,882.0,107.0,2.9,15.0,694.0,97.59,61.16
2016,4,4,9,45,892.0,109.5,3.0,15.5,731.0,164.95,95.31
2016,4,4,10,0,902.0,112.0,3.1,16.0,768.0,223.53,136.78
2016,4,4,10,15,910.5,114.0,3.05,16.0,798.5,282.28,185.8
2016,4,4,10,30,919.0,116.0,3.0,16.0,829.0,341.44,238.02
2016,4,4,10,45,923.0,118.0,3.0,16.5,852.0,399.3,289.38
2016,4,4,11,0,927.0,120.0,3.0,17.0,875.0,456.64,339.48
2016,4,4,11,15,930.5,121.0,3.0,17.0,890.0,512.28,387.68
2016,4,4,11,30,934.0,122.0,3.0,17.0,905.0,566.88,433.74
2016,4,4,11,45,934.0,123.0,3.0,17.5,911.5,618.31,475.26
2016,4,4,12,0,934.0,124.0,3.0,18.0,918.0,667.93,514.1
2016,4,4,12,15,933.5,124.0,3.0,18.0,917.0,714.4,550.54
2016,4,4,12,30,933.0,124.0,3.0,18.0,916.0,758.57,584.5
2016,4,4,12,45,935.5,120.5,3.0,18.0,907.5,799.39,615.49
2016,4,4,13,0,938.0,117.0,3.0,18.0,899.0,837.57,642.5
2016,4,4,13,15,934.0,116.0,3.0,18.0,881.5,870.06,665.31
2016,4,4,13,30,930.0,115.0,3.0,18.0,864.0,899.28,685.87
2016,4,4,13,45,921.5,114.5,3.0,18.0,838.0,921.73,701.85
2016,4,4,14,0,913.0,114.0,3.0,18.0,812.0,940.51,715.47
2016,4,4,14,15,903.5,112.0,3.05,18.0,779.0,953.13,725.44
2016,4,4,14,30,894.0,110.0,3.1,18.0,746.0,961.96,733.05
2016,4,4,14,45,878.5,108.5,3.2,18.0,706.0,972.78,742.65
2016,4,4,15,0,863.0,107.0,3.3,18.0,666.0,969.22,742.55
2016,4,4,15,15,717.0,137.0,3.4,17.5,580.5,879.87,684.02
2016,4,4,15,30,571.0,167.0,3.5,17.0,495.0,769.89,609.15
2016,4,4,15,45,673.5,131.5,3.6,16.5,485.5,840.5,664.94
2016,4,4,16,0,776.0,96.0,3.7,16.0,476.0,888.31,702.93
2016,4,4,16,15,744.0,91.0,3.5,15.5,424.0,854.01,680.07
2016,4,4,16,30,712.0,86.0,3.3,15.0,372.0,811.29,651.19
2016,4,4,16,45,664.0,81.0,3.15,14.5,318.0,751.87,609.34
2016,4,4,17,0,616.0,76.0,3.0,14.0,264.0,691.36,565.23
2016,4,4,17,15,548.5,68.0,2.55,13.0,211.0,609.38,502.11
2016,4,4,17,30,481.0,60.0,2.1,12.0,158.0,528.33,436.76
2016,4,4,17,45,373.5,48.5,1.7,11.5,111.0,412.47,339.86
2016,4,4,18,0,266.0,37.0,1.3,11.0,64.0,302.94,241.25
2016,4,4,18,15,133.0,18.5,1.2,10.5,32.0,152.99,40.04
2016,4,4,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,45,64.5,7.0,1.2,7.5,9.0,0.0,0.0
2016,4,5,6,0,129.0,14.0,1.2,8.0,18.0,11.95,0.0
2016,4,5,6,15,281.5,26.5,1.3,8.5,57.5,21.69,12.07
2016,4,5,6,30,434.0,39.0,1.4,9.0,97.0,31.82,22.66
2016,4,5,6,45,516.0,48.0,1.55,10.0,148.0,38.56,29.15
2016,4,5,7,0,598.0,57.0,1.7,11.0,199.0,45.2,35.28
2016,4,5,7,15,654.0,63.5,1.75,11.5,253.5,49.57,39.24
2016,4,5,7,30,710.0,70.0,1.8,12.0,308.0,53.89,43.0
2016,4,5,7,45,751.5,73.5,1.9,12.5,363.0,60.79,48.96
2016,4,5,8,0,793.0,77.0,2.0,13.0,418.0,62.88,50.55
2016,4,5,8,15,819.0,81.0,2.0,13.5,470.0,65.13,52.26
2016,4,5,8,30,845.0,85.0,2.0,14.0,522.0,67.31,53.87
2016,4,5,8,45,866.5,87.0,2.0,14.5,571.0,67.96,54.15
2016,4,5,9,0,888.0,89.0,2.0,15.0,620.0,78.08,62.65
2016,4,5,9,15,901.5,91.5,2.1,15.5,663.5,79.58,63.62
2016,4,5,9,30,915.0,94.0,2.2,16.0,707.0,104.67,64.05
2016,4,5,9,45,925.0,96.0,2.35,16.5,744.0,163.6,91.73
2016,4,5,10,0,935.0,98.0,2.5,17.0,781.0,223.53,134.64
2016,4,5,10,15,942.0,99.5,2.6,17.5,811.5,283.24,184.35
2016,4,5,10,30,949.0,101.0,2.7,18.0,842.0,343.16,236.79
2016,4,5,10,45,954.0,102.0,2.85,18.5,864.5,402.01,288.85
2016,4,5,11,0,959.0,103.0,3.0,19.0,887.0,460.37,339.72
2016,4,5,11,15,962.0,103.5,3.05,19.0,902.0,516.73,388.35
2016,4,5,11,30,965.0,104.0,3.1,19.0,917.0,571.91,434.77
2016,4,5,11,45,966.5,104.0,3.2,19.5,924.0,624.46,477.22
2016,4,5,12,0,968.0,104.0,3.3,20.0,931.0,675.21,517.09
2016,4,5,12,15,967.5,104.0,3.25,20.0,929.5,722.67,553.94
2016,4,5,12,30,967.0,104.0,3.2,20.0,928.0,767.73,588.16
2016,4,5,12,45,965.0,103.0,3.2,20.5,918.5,808.21,616.91
2016,4,5,13,0,963.0,102.0,3.2,21.0,909.0,845.76,641.88
2016,4,5,13,15,959.0,101.5,3.15,21.0,891.0,879.09,664.73
2016,4,5,13,30,955.0,101.0,3.1,21.0,873.0,909.09,685.26
2016,4,5,13,45,948.5,99.5,3.05,21.0,847.0,932.46,701.31
2016,4,5,14,0,942.0,98.0,3.0,21.0,821.0,952.14,714.97
2016,4,5,14,15,933.0,96.5,2.9,21.0,788.5,965.79,724.29
2016,4,5,14,30,924.0,95.0,2.8,21.0,756.0,975.6,731.18
2016,4,5,14,45,912.0,93.5,2.7,21.0,716.5,978.77,733.78
2016,4,5,15,0,900.0,92.0,2.6,21.0,677.0,978.12,734.04
2016,4,5,15,15,884.0,89.5,2.45,20.5,632.0,968.72,729.53
2016,4,5,15,30,868.0,87.0,2.3,20.0,587.0,955.68,722.71
2016,4,5,15,45,846.0,84.0,2.2,20.0,537.5,943.55,715.76
2016,4,5,16,0,824.0,81.0,2.1,20.0,488.0,917.28,699.21
2016,4,5,16,15,795.5,77.0,1.85,19.5,435.5,880.46,675.1
2016,4,5,16,30,767.0,73.0,1.6,19.0,383.0,840.96,648.71
2016,4,5,16,45,725.5,68.5,1.4,18.5,328.5,786.51,611.64
2016,4,5,17,0,684.0,64.0,1.2,18.0,274.0,730.5,572.25
2016,4,5,17,15,622.5,57.5,1.15,17.0,220.5,660.88,523.68
2016,4,5,17,30,561.0,51.0,1.1,16.0,167.0,585.59,467.71
2016,4,5,17,45,459.5,41.5,1.1,15.5,118.5,475.09,380.54
2016,4,5,18,0,358.0,32.0,1.1,15.0,70.0,370.2,289.85
2016,4,5,18,15,179.0,16.0,1.1,14.5,35.0,189.2,69.18
2016,4,5,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,5,45,61.5,7.5,1.1,11.5,9.5,6.4,0.0
2016,4,6,6,0,123.0,15.0,1.1,12.0,19.0,11.72,0.0
2016,4,6,6,15,267.0,28.0,1.15,13.0,58.5,22.85,13.12
2016,4,6,6,30,411.0,41.0,1.2,14.0,98.0,33.32,23.55
2016,4,6,6,45,498.5,50.0,1.25,15.0,149.0,40.0,29.84
2016,4,6,7,0,586.0,59.0,1.3,16.0,200.0,46.59,35.8
2016,4,6,7,15,641.0,65.5,1.35,16.5,254.5,50.89,39.6
2016,4,6,7,30,696.0,72.0,1.4,17.0,309.0,55.12,43.2
2016,4,6,7,45,734.5,76.5,1.5,17.5,363.0,62.85,49.76
2016,4,6,8,0,773.0,81.0,1.6,18.0,417.0,65.56,51.84
2016,4,6,8,15,800.0,85.0,1.65,18.5,469.0,67.68,53.39
2016,4,6,8,30,827.0,89.0,1.7,19.0,521.0,69.75,54.86
2016,4,6,8,45,846.5,92.5,1.8,19.5,569.5,71.26,55.86
2016,4,6,9,0,866.0,96.0,1.9,20.0,618.0,72.71,56.8
2016,4,6,9,15,880.5,98.5,1.95,20.5,661.0,83.38,65.55
2016,4,6,9,30,895.0,101.0,2.0,21.0,704.0,111.72,66.82
2016,4,6,9,45,905.0,103.5,2.05,21.5,741.0,169.89,94.97
2016,4,6,10,0,915.0,106.0,2.1,22.0,778.0,229.08,137.05
2016,4,6,10,15,922.5,107.5,2.05,22.0,808.5,287.84,185.35
2016,4,6,10,30,930.0,109.0,2.0,22.0,839.0,346.87,236.18
2016,4,6,10,45,933.5,111.0,1.95,22.5,861.0,404.93,286.02
2016,4,6,11,0,937.0,113.0,1.9,23.0,883.0,462.4,334.31
2016,4,6,11,15,939.5,114.0,1.8,23.0,898.0,517.85,380.15
2016,4,6,11,30,942.0,115.0,1.7,23.0,913.0,572.14,423.55
2016,4,6,11,45,941.5,116.0,1.65,23.5,919.0,623.38,462.64
2016,4,6,12,0,941.0,117.0,1.6,24.0,925.0,672.74,498.95
2016,4,6,12,15,940.0,117.0,1.55,24.0,923.0,718.87,532.8
2016,4,6,12,30,939.0,117.0,1.5,24.0,921.0,762.64,564.09
2016,4,6,12,45,932.0,119.0,1.45,24.5,910.0,801.24,589.75
2016,4,6,13,0,925.0,121.0,1.4,25.0,899.0,836.76,611.37
2016,4,6,13,15,920.5,120.0,1.3,25.0,880.5,868.32,630.74
2016,4,6,13,30,916.0,119.0,1.2,25.0,862.0,896.62,647.79
2016,4,6,13,45,908.0,118.0,1.15,25.5,836.0,918.51,660.1
2016,4,6,14,0,900.0,117.0,1.1,26.0,810.0,936.78,670.15
2016,4,6,14,15,890.0,115.0,1.05,26.0,777.5,948.54,677.5
2016,4,6,14,30,880.0,113.0,1.0,26.0,745.0,956.54,682.67
2016,4,6,14,45,695.5,168.0,0.95,26.0,651.0,876.56,632.45
2016,4,6,15,0,511.0,223.0,0.9,26.0,557.0,763.4,558.44
2016,4,6,15,15,475.5,218.5,0.85,26.0,513.0,732.97,539.91
2016,4,6,15,30,440.0,214.0,0.8,26.0,469.0,699.99,518.52
2016,4,6,15,45,415.0,199.0,0.8,26.0,423.5,663.13,495.36
2016,4,6,16,0,390.0,184.0,0.8,26.0,378.0,624.17,470.4
2016,4,6,16,15,406.5,159.5,0.75,25.5,342.5,611.53,464.85
2016,4,6,16,30,423.0,135.0,0.7,25.0,307.0,595.71,456.6
2016,4,6,16,45,385.5,123.0,0.7,24.5,263.0,543.11,420.84
2016,4,6,17,0,348.0,111.0,0.7,24.0,219.0,490.28,383.84
2016,4,6,17,15,312.0,93.0,0.75,23.0,176.0,431.0,341.45
2016,4,6,17,30,276.0,75.0,0.8,22.0,133.0,372.05,296.77
2016,4,6,17,45,218.0,56.5,0.85,21.5,94.5,295.16,234.5
2016,4,6,18,0,160.0,38.0,0.9,21.0,56.0,220.87,170.28
2016,4,6,18,15,80.0,19.0,0.85,20.5,28.0,100.57,41.65
2016,4,6,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,2.35,12.5,5.0,4.27,0.0
2016,4,7,6,0,0.0,10.0,2.5,13.0,10.0,8.23,0.0
2016,4,7,6,15,4.5,29.5,2.7,13.0,30.0,24.01,14.35
2016,4,7,6,30,9.0,49.0,2.9,13.0,50.0,39.14,28.78
2016,4,7,6,45,22.0,70.5,3.1,13.5,75.5,54.64,43.01
2016,4,7,7,0,35.0,92.0,3.3,14.0,101.0,70.22,57.09
2016,4,7,7,15,46.5,113.5,3.4,14.0,128.0,85.52,70.75
2016,4,7,7,30,58.0,135.0,3.5,14.0,155.0,100.54,83.92
2016,4,7,7,45,200.5,149.5,3.6,14.5,235.0,104.43,86.95
2016,4,7,8,0,343.0,164.0,3.7,15.0,315.0,114.63,95.39
2016,4,7,8,15,486.0,147.5,3.65,15.0,388.5,99.48,81.88
2016,4,7,8,30,629.0,131.0,3.6,15.0,462.0,88.41,71.99
2016,4,7,8,45,548.5,175.0,3.6,15.5,482.5,113.61,93.39
2016,4,7,9,0,468.0,219.0,3.6,16.0,503.0,135.84,111.9
2016,4,7,9,15,495.5,224.5,3.55,16.0,544.0,136.77,112.35
2016,4,7,9,30,523.0,230.0,3.5,16.0,585.0,159.64,113.69
2016,4,7,9,45,513.0,249.0,3.45,16.5,612.5,207.09,142.14
2016,4,7,10,0,503.0,268.0,3.4,17.0,640.0,254.07,177.61
2016,4,7,10,15,494.5,284.0,3.35,17.0,662.0,298.94,214.94
2016,4,7,10,30,486.0,300.0,3.3,17.0,684.0,343.27,252.91
2016,4,7,10,45,681.0,218.5,3.3,17.0,771.5,388.92,287.67
2016,4,7,11,0,876.0,137.0,3.3,17.0,859.0,458.18,343.08
2016,4,7,11,15,673.0,239.0,3.25,17.0,800.5,489.42,373.38
2016,4,7,11,30,470.0,341.0,3.2,17.0,742.0,506.4,389.49
2016,4,7,11,45,477.5,336.5,3.15,17.0,746.5,541.16,417.6
2016,4,7,12,0,485.0,332.0,3.1,17.0,751.0,575.55,444.84
2016,4,7,12,15,470.5,341.5,3.05,17.0,747.5,606.19,468.45
2016,4,7,12,30,456.0,351.0,3.0,17.0,744.0,634.72,490.04
2016,4,7,12,45,498.5,335.0,3.0,17.0,759.5,681.72,525.92
2016,4,7,13,0,541.0,319.0,3.0,17.0,775.0,729.6,562.01
2016,4,7,13,15,680.0,240.5,3.0,17.0,802.5,802.17,617.85
2016,4,7,13,30,819.0,162.0,3.0,17.0,830.0,868.33,667.17
2016,4,7,13,45,676.0,219.5,3.0,17.0,760.0,835.34,643.15
2016,4,7,14,0,533.0,277.0,3.0,17.0,690.0,782.2,603.72
2016,4,7,14,15,487.0,280.5,3.0,16.5,646.0,762.25,591.36
2016,4,7,14,30,441.0,284.0,3.0,16.0,602.0,738.44,575.78
2016,4,7,14,45,303.5,296.0,3.0,16.0,510.0,616.0,484.81
2016,4,7,15,0,166.0,308.0,3.0,16.0,418.0,487.89,386.8
2016,4,7,15,15,107.5,275.0,2.95,15.5,344.5,381.2,305.52
2016,4,7,15,30,49.0,242.0,2.9,15.0,271.0,292.59,235.46
2016,4,7,15,45,74.0,229.0,2.85,15.0,268.5,307.79,249.66
2016,4,7,16,0,99.0,216.0,2.8,15.0,266.0,322.88,263.48
2016,4,7,16,15,102.5,193.5,2.65,14.5,240.0,304.54,250.24
2016,4,7,16,30,106.0,171.0,2.5,14.0,214.0,304.46,251.52
2016,4,7,16,45,92.0,149.5,2.4,14.0,183.5,250.45,207.89
2016,4,7,17,0,78.0,128.0,2.3,14.0,153.0,215.41,179.05
2016,4,7,17,15,64.5,105.0,2.15,13.5,123.0,178.24,148.01
2016,4,7,17,30,51.0,82.0,2.0,13.0,93.0,140.52,115.66
2016,4,7,17,45,31.5,60.0,1.85,13.0,66.0,98.72,78.79
2016,4,7,18,0,12.0,38.0,1.7,13.0,39.0,55.41,40.31
2016,4,7,18,15,6.0,19.0,1.6,12.5,19.5,23.95,7.5
2016,4,7,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,0.95,10.5,4.0,3.41,0.0
2016,4,8,6,0,0.0,8.0,1.0,11.0,8.0,6.57,0.0
2016,4,8,6,15,0.0,22.5,1.2,11.5,22.5,18.57,10.12
2016,4,8,6,30,0.0,37.0,1.4,12.0,37.0,30.53,21.42
2016,4,8,6,45,0.0,55.0,1.6,12.5,55.0,44.7,34.42
2016,4,8,7,0,0.0,73.0,1.8,13.0,73.0,58.71,47.1
2016,4,8,7,15,0.0,92.0,1.8,13.0,92.0,73.29,60.15
2016,4,8,7,30,0.0,111.0,1.8,13.0,111.0,87.74,72.86
2016,4,8,7,45,26.5,145.0,1.8,13.5,156.5,108.15,90.43
2016,4,8,8,0,53.0,179.0,1.8,14.0,202.0,130.09,108.99
2016,4,8,8,15,26.5,127.5,1.8,14.0,139.0,98.85,81.49
2016,4,8,8,30,0.0,76.0,1.8,14.0,76.0,63.1,50.09
2016,4,8,8,45,29.5,169.5,1.85,14.5,187.5,127.21,105.34
2016,4,8,9,0,59.0,263.0,1.9,15.0,299.0,182.55,151.57
2016,4,8,9,15,29.5,204.5,1.9,15.0,222.5,149.73,123.38
2016,4,8,9,30,0.0,146.0,1.9,15.0,146.0,118.25,92.23
2016,4,8,9,45,11.5,213.0,1.9,15.0,222.0,169.23,132.82
2016,4,8,10,0,23.0,280.0,1.9,15.0,298.0,220.6,172.78
2016,4,8,10,15,17.0,259.0,1.95,15.0,272.5,208.18,162.9
2016,4,8,10,30,11.0,238.0,2.0,15.0,247.0,193.72,151.61
2016,4,8,10,45,29.0,302.0,2.05,15.0,326.0,242.21,189.42
2016,4,8,11,0,47.0,366.0,2.1,15.0,405.0,300.4,234.34
2016,4,8,11,15,75.5,394.0,2.15,15.0,458.0,341.6,265.86
2016,4,8,11,30,104.0,422.0,2.2,15.0,511.0,386.91,300.6
2016,4,8,11,45,108.0,426.5,2.25,15.5,519.5,404.58,313.77
2016,4,8,12,0,112.0,431.0,2.3,16.0,528.0,422.57,327.22
2016,4,8,12,15,143.5,434.0,2.3,16.0,558.5,461.31,357.0
2016,4,8,12,30,175.0,437.0,2.3,16.0,589.0,501.09,387.38
2016,4,8,12,45,117.0,413.5,2.3,16.0,514.5,453.96,351.74
2016,4,8,13,0,59.0,390.0,2.3,16.0,440.0,390.31,303.35
2016,4,8,13,15,77.0,393.0,2.35,16.0,457.0,415.7,323.79
2016,4,8,13,30,95.0,396.0,2.4,16.0,474.0,442.42,344.83
2016,4,8,13,45,88.0,380.5,2.45,16.0,451.0,430.13,335.97
2016,4,8,14,0,81.0,365.0,2.5,16.0,428.0,416.64,326.36
2016,4,8,14,15,47.5,303.5,2.5,16.0,340.0,330.01,259.89
2016,4,8,14,30,14.0,242.0,2.5,16.0,252.0,225.39,177.71
2016,4,8,14,45,58.0,273.0,2.5,16.0,312.0,318.8,253.6
2016,4,8,15,0,102.0,304.0,2.5,16.0,372.0,401.83,319.59
2016,4,8,15,15,56.5,250.5,2.5,15.5,287.5,303.53,242.76
2016,4,8,15,30,11.0,197.0,2.5,15.0,203.0,187.49,149.67
2016,4,8,15,45,5.5,153.0,2.5,15.0,156.0,139.96,111.37
2016,4,8,16,0,0.0,109.0,2.5,15.0,109.0,92.92,72.59
2016,4,8,16,15,0.0,120.5,2.45,14.5,120.5,105.55,83.61
2016,4,8,16,30,0.0,132.0,2.4,14.0,132.0,120.52,96.58
2016,4,8,16,45,0.0,112.5,2.35,14.0,112.5,102.54,81.73
2016,4,8,17,0,0.0,93.0,2.3,14.0,93.0,84.27,66.46
2016,4,8,17,15,0.0,74.5,2.15,13.5,74.5,66.8,51.72
2016,4,8,17,30,0.0,56.0,2.0,13.0,56.0,48.89,36.33
2016,4,8,17,45,0.0,39.5,1.9,13.0,39.5,32.86,22.3
2016,4,8,18,0,0.0,23.0,1.8,13.0,23.0,18.97,10.05
2016,4,8,18,15,0.0,11.5,1.75,12.5,11.5,9.46,0.0
2016,4,8,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,1.55,11.5,3.0,2.56,0.0
2016,4,9,6,0,0.0,6.0,1.6,12.0,6.0,4.92,0.0
2016,4,9,6,15,0.0,15.0,1.75,12.0,15.0,12.34,4.9
2016,4,9,6,30,0.0,24.0,1.9,12.0,24.0,19.78,11.93
2016,4,9,6,45,0.0,36.0,2.05,12.0,36.0,29.73,21.11
2016,4,9,7,0,0.0,48.0,2.2,12.0,48.0,39.7,30.24
2016,4,9,7,15,0.0,60.0,2.2,12.0,60.0,49.7,39.27
2016,4,9,7,30,0.0,72.0,2.2,12.0,72.0,59.55,48.04
2016,4,9,7,45,0.0,70.0,2.25,12.5,70.0,58.04,46.45
2016,4,9,8,0,0.0,68.0,2.3,13.0,68.0,56.38,44.72
2016,4,9,8,15,0.0,97.0,2.25,13.0,97.0,79.83,65.24
2016,4,9,8,30,0.0,126.0,2.2,13.0,126.0,101.87,84.24
2016,4,9,8,45,1.0,149.5,2.2,13.5,150.0,119.42,98.95
2016,4,9,9,0,2.0,173.0,2.2,14.0,174.0,136.65,113.2
2016,4,9,9,15,1.0,153.5,2.15,14.0,154.0,123.24,101.41
2016,4,9,9,30,0.0,134.0,2.1,14.0,134.0,109.29,85.29
2016,4,9,9,45,7.0,192.0,2.1,14.0,197.5,153.81,121.09
2016,4,9,10,0,14.0,250.0,2.1,14.0,261.0,198.46,156.31
2016,4,9,10,15,12.0,239.0,2.1,14.0,249.0,192.71,151.5
2016,4,9,10,30,10.0,228.0,2.1,14.0,237.0,186.07,146.17
2016,4,9,10,45,17.0,273.0,2.1,14.5,288.0,224.29,175.97
2016,4,9,11,0,24.0,318.0,2.1,15.0,339.0,263.78,206.31
2016,4,9,11,15,26.0,329.0,2.05,15.0,351.5,271.96,212.5
2016,4,9,11,30,28.0,340.0,2.0,15.0,364.0,287.02,224.15
2016,4,9,11,45,23.0,322.0,1.95,15.0,342.0,276.67,216.11
2016,4,9,12,0,18.0,304.0,1.9,15.0,320.0,262.16,204.88
2016,4,9,12,15,21.0,316.0,1.85,15.0,334.5,276.64,216.24
2016,4,9,12,30,24.0,328.0,1.8,15.0,349.0,291.64,227.89
2016,4,9,12,45,25.5,330.5,1.8,15.0,352.5,305.43,238.64
2016,4,9,13,0,27.0,333.0,1.8,15.0,356.0,314.04,245.44
2016,4,9,13,15,20.0,296.0,1.8,15.0,313.0,269.26,210.93
2016,4,9,13,30,13.0,259.0,1.8,15.0,270.0,232.76,182.66
2016,4,9,13,45,21.0,283.5,1.8,15.0,300.5,263.71,207.53
2016,4,9,14,0,29.0,308.0,1.8,15.0,331.0,312.44,245.78
2016,4,9,14,15,14.5,212.0,1.8,15.0,223.5,196.28,154.63
2016,4,9,14,30,0.0,116.0,1.8,15.0,116.0,97.47,74.95
2016,4,9,14,45,10.5,180.5,1.85,15.0,187.5,165.89,131.37
2016,4,9,15,0,21.0,245.0,1.9,15.0,259.0,239.9,191.16
2016,4,9,15,15,10.5,190.5,1.9,14.5,197.5,178.19,141.88
2016,4,9,15,30,0.0,136.0,1.9,14.0,136.0,116.85,92.06
2016,4,9,15,45,0.0,106.0,1.9,14.0,106.0,89.45,69.72
2016,4,9,16,0,0.0,76.0,1.9,14.0,76.0,63.09,47.87
2016,4,9,16,15,0.0,45.5,1.7,13.5,45.5,37.65,26.57
2016,4,9,16,30,0.0,15.0,1.5,13.0,15.0,12.36,5.02
2016,4,9,16,45,0.0,12.5,1.35,13.0,12.5,10.29,3.26
2016,4,9,17,0,0.0,10.0,1.2,13.0,10.0,8.23,1.48
2016,4,9,17,15,0.0,8.0,1.05,12.5,8.0,6.57,0.06
2016,4,9,17,30,0.0,6.0,0.9,12.0,6.0,4.92,0.0
2016,4,9,17,45,0.0,4.0,0.8,12.0,4.0,3.28,0.0
2016,4,9,18,0,0.0,2.0,0.7,12.0,2.0,1.64,0.0
2016,4,9,18,15,0.0,1.0,0.65,12.0,1.0,0.82,0.0
2016,4,9,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.5,11.0,1.0,0.85,0.0
2016,4,10,6,0,0.0,2.0,1.6,11.0,2.0,1.64,0.0
2016,4,10,6,15,0.0,5.0,1.65,11.0,5.0,4.1,0.0
2016,4,10,6,30,0.0,8.0,1.7,11.0,8.0,6.56,0.22
2016,4,10,6,45,0.0,11.5,1.8,11.5,11.5,9.45,2.89
2016,4,10,7,0,0.0,15.0,1.9,12.0,15.0,12.34,5.54
2016,4,10,7,15,0.0,19.0,1.9,12.0,19.0,15.65,8.55
2016,4,10,7,30,0.0,23.0,1.9,12.0,23.0,18.96,11.53
2016,4,10,7,45,0.0,23.0,1.95,12.0,23.0,18.97,11.49
2016,4,10,8,0,0.0,23.0,2.0,12.0,23.0,18.99,11.45
2016,4,10,8,15,0.0,25.0,2.0,12.0,25.0,20.66,12.89
2016,4,10,8,30,0.0,27.0,2.0,12.0,27.0,22.33,14.33
2016,4,10,8,45,0.0,50.0,2.05,12.5,50.0,41.46,31.19
2016,4,10,9,0,0.0,73.0,2.1,13.0,73.0,60.67,47.86
2016,4,10,9,15,0.0,84.5,2.15,13.0,84.5,70.32,56.13
2016,4,10,9,30,0.0,96.0,2.2,13.0,96.0,79.91,61.38
2016,4,10,9,45,0.0,93.5,2.25,13.0,93.5,77.95,59.61
2016,4,10,10,0,0.0,91.0,2.3,13.0,91.0,75.9,57.79
2016,4,10,10,15,0.0,102.0,2.35,13.0,102.0,84.83,65.08
2016,4,10,10,30,0.0,113.0,2.4,13.0,113.0,93.75,72.31
2016,4,10,10,45,1.0,131.5,2.45,13.5,132.5,109.1,84.61
2016,4,10,11,0,2.0,150.0,2.5,14.0,152.0,124.65,96.99
2016,4,10,11,15,4.0,165.5,2.55,14.0,169.5,138.49,108.1
2016,4,10,11,30,6.0,181.0,2.6,14.0,187.0,152.68,119.5
2016,4,10,11,45,8.5,205.5,2.7,14.0,213.5,174.86,137.31
2016,4,10,12,0,11.0,230.0,2.8,14.0,240.0,197.58,155.49
2016,4,10,12,15,13.0,254.5,2.85,14.0,266.0,220.6,173.82
2016,4,10,12,30,15.0,279.0,2.9,14.0,292.0,244.26,192.6
2016,4,10,12,45,17.0,290.0,2.95,14.0,305.0,257.14,202.88
2016,4,10,13,0,19.0,301.0,3.0,14.0,318.0,270.46,213.55
2016,4,10,13,15,18.0,291.0,3.05,14.0,307.0,263.27,208.08
2016,4,10,13,30,17.0,281.0,3.1,14.0,296.0,255.77,202.43
2016,4,10,13,45,12.5,245.0,3.15,14.0,256.0,221.49,175.42
2016,4,10,14,0,8.0,209.0,3.2,14.0,216.0,186.45,147.56
2016,4,10,14,15,17.0,245.0,3.15,13.5,258.0,228.99,182.67
2016,4,10,14,30,26.0,281.0,3.1,13.0,300.0,273.99,219.48
2016,4,10,14,45,14.5,228.5,3.1,13.0,239.5,214.96,172.15
2016,4,10,15,0,3.0,176.0,3.1,13.0,179.0,155.53,123.88
2016,4,10,15,15,1.5,159.0,3.0,12.5,160.5,139.08,110.92
2016,4,10,15,30,0.0,142.0,2.9,12.0,142.0,122.49,97.62
2016,4,10,15,45,1.5,151.5,2.85,12.0,152.5,134.42,107.96
2016,4,10,16,0,3.0,161.0,2.8,12.0,163.0,147.73,119.46
2016,4,10,16,15,9.5,155.5,2.65,12.0,160.0,151.32,123.14
2016,4,10,16,30,16.0,150.0,2.5,12.0,157.0,155.57,127.4
2016,4,10,16,45,10.0,130.5,2.45,12.0,134.5,132.24,107.88
2016,4,10,17,0,4.0,111.0,2.4,12.0,112.0,108.87,88.06
2016,4,10,17,15,2.0,90.0,2.15,11.5,90.5,87.04,69.55
2016,4,10,17,30,0.0,69.0,1.9,11.0,69.0,64.68,50.21
2016,4,10,17,45,0.0,49.5,1.7,11.0,49.5,45.21,33.1
2016,4,10,18,0,0.0,30.0,1.5,11.0,30.0,24.8,15.12
2016,4,10,18,15,0.0,16.5,1.4,10.5,16.5,13.6,3.58
2016,4,10,18,30,0.0,3.0,1.3,10.0,3.0,2.56,0.0
2016,4,10,18,45,0.0,1.5,1.2,10.0,1.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,45,51.0,12.0,0.85,9.5,15.0,10.24,0.0
2016,4,11,6,0,102.0,24.0,0.9,10.0,30.0,18.92,5.82
2016,4,11,6,15,208.5,41.0,1.05,10.0,69.5,31.41,21.73
2016,4,11,6,30,315.0,58.0,1.2,10.0,109.0,44.06,33.84
2016,4,11,6,45,395.5,69.5,1.35,10.5,158.0,52.35,41.67
2016,4,11,7,0,476.0,81.0,1.5,11.0,207.0,60.51,49.13
2016,4,11,7,15,529.5,89.5,1.55,11.5,258.5,67.88,55.65
2016,4,11,7,30,583.0,98.0,1.6,12.0,310.0,72.76,59.79
2016,4,11,7,45,620.0,105.5,1.65,12.5,361.5,76.56,62.85
2016,4,11,8,0,657.0,113.0,1.7,13.0,413.0,80.2,65.71
2016,4,11,8,15,360.5,171.5,1.7,13.0,339.0,111.91,93.19
2016,4,11,8,30,64.0,230.0,1.7,13.0,265.0,162.53,136.4
2016,4,11,8,45,165.0,253.5,1.75,13.5,354.0,169.17,141.23
2016,4,11,9,0,266.0,277.0,1.8,14.0,443.0,172.4,143.28
2016,4,11,9,15,176.0,298.0,1.8,14.0,411.0,192.19,159.52
2016,4,11,9,30,86.0,319.0,1.8,14.0,379.0,223.53,174.58
2016,4,11,9,45,80.5,333.5,1.85,14.5,392.0,242.58,187.96
2016,4,11,10,0,75.0,348.0,1.9,15.0,405.0,261.14,201.97
2016,4,11,10,15,197.5,360.0,1.9,15.0,517.5,299.38,227.22
2016,4,11,10,30,320.0,372.0,1.9,15.0,630.0,353.86,266.73
2016,4,11,10,45,323.5,382.5,1.9,15.0,649.0,388.98,295.56
2016,4,11,11,0,327.0,393.0,1.9,15.0,668.0,424.68,324.59
2016,4,11,11,15,258.0,414.5,1.9,15.0,633.5,434.65,334.27
2016,4,11,11,30,189.0,436.0,1.9,15.0,599.0,440.61,339.91
2016,4,11,11,45,110.0,395.5,1.95,15.5,491.0,383.57,297.17
2016,4,11,12,0,31.0,355.0,2.0,16.0,383.0,313.06,242.98
2016,4,11,12,15,22.0,307.0,2.0,16.0,327.0,270.09,210.31
2016,4,11,12,30,13.0,259.0,2.0,16.0,271.0,226.13,176.26
2016,4,11,12,45,15.5,277.0,2.05,16.0,290.5,245.01,191.34
2016,4,11,13,0,18.0,295.0,2.1,16.0,310.0,264.54,206.7
2016,4,11,13,15,18.0,289.0,2.1,16.0,304.0,261.56,204.53
2016,4,11,13,30,18.0,283.0,2.1,16.0,298.0,258.45,202.37
2016,4,11,13,45,17.0,275.0,2.1,16.0,289.5,252.53,198.0
2016,4,11,14,0,16.0,267.0,2.1,16.0,281.0,246.43,193.52
2016,4,11,14,15,15.0,257.0,2.1,15.5,269.5,238.31,187.83
2016,4,11,14,30,14.0,247.0,2.1,15.0,258.0,230.04,182.0
2016,4,11,14,45,400.0,189.5,2.15,15.0,457.0,614.95,490.3
2016,4,11,15,0,786.0,132.0,2.2,15.0,656.0,936.27,721.29
2016,4,11,15,15,768.5,128.0,2.15,15.0,613.0,929.95,714.7
2016,4,11,15,30,751.0,124.0,2.1,15.0,570.0,913.81,705.05
2016,4,11,15,45,724.5,120.5,2.1,15.0,521.5,886.27,688.16
2016,4,11,16,0,698.0,117.0,2.1,15.0,473.0,855.77,669.17
2016,4,11,16,15,666.0,111.5,2.05,14.5,422.5,814.84,643.27
2016,4,11,16,30,634.0,106.0,2.0,14.0,372.0,771.64,615.22
2016,4,11,16,45,596.5,97.0,1.95,14.0,321.0,717.18,576.98
2016,4,11,17,0,559.0,88.0,1.9,14.0,270.0,661.45,536.63
2016,4,11,17,15,498.0,78.5,1.7,13.5,219.0,583.48,477.64
2016,4,11,17,30,437.0,69.0,1.5,13.0,168.0,506.24,416.74
2016,4,11,17,45,357.0,56.0,1.35,12.5,122.5,408.43,336.75
2016,4,11,18,0,277.0,43.0,1.2,12.0,77.0,320.21,259.97
2016,4,11,18,15,156.5,26.5,1.15,11.5,44.0,195.32,132.53
2016,4,11,18,30,36.0,10.0,1.1,11.0,11.0,34.33,0.0
2016,4,11,18,45,18.0,5.0,1.1,11.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,5,45,52.5,12.5,1.75,9.5,16.0,10.67,0.0
2016,4,12,6,0,105.0,25.0,2.0,10.0,32.0,19.71,7.71
2016,4,12,6,15,204.5,42.5,2.15,10.0,71.5,32.49,22.76
2016,4,12,6,30,304.0,60.0,2.3,10.0,111.0,45.42,35.08
2016,4,12,6,45,152.0,43.0,2.45,10.5,68.5,31.72,23.1
2016,4,12,7,0,0.0,26.0,2.6,11.0,26.0,21.43,13.83
2016,4,12,7,15,0.0,32.5,2.55,11.0,32.5,26.82,18.73
2016,4,12,7,30,0.0,39.0,2.5,11.0,39.0,32.22,23.58
2016,4,12,7,45,0.0,44.5,2.5,11.5,44.5,36.8,27.56
2016,4,12,8,0,0.0,50.0,2.5,12.0,50.0,41.39,31.5
2016,4,12,8,15,0.0,57.0,2.5,12.0,57.0,47.24,36.58
2016,4,12,8,30,0.0,64.0,2.5,12.0,64.0,53.1,41.63
2016,4,12,8,45,0.0,87.5,2.5,12.5,87.5,72.77,58.69
2016,4,12,9,0,0.0,111.0,2.5,13.0,111.0,91.37,74.56
2016,4,12,9,15,0.0,114.5,2.55,13.0,114.5,94.21,76.8
2016,4,12,9,30,0.0,118.0,2.6,13.0,118.0,97.13,75.6
2016,4,12,9,45,4.0,165.5,2.65,13.0,168.5,134.2,105.71
2016,4,12,10,0,8.0,213.0,2.7,13.0,219.0,171.28,135.41
2016,4,12,10,15,14.5,253.5,2.75,13.0,265.0,204.35,161.53
2016,4,12,10,30,21.0,294.0,2.8,13.0,311.0,238.53,188.42
2016,4,12,10,45,18.5,289.0,2.9,13.5,304.5,237.27,187.06
2016,4,12,11,0,16.0,284.0,3.0,14.0,298.0,235.35,185.26
2016,4,12,11,15,58.0,355.0,3.05,14.0,406.0,306.9,241.26
2016,4,12,11,30,100.0,426.0,3.1,14.0,514.0,390.0,305.49
2016,4,12,11,45,111.5,433.0,3.2,14.0,531.0,413.71,323.95
2016,4,12,12,0,123.0,440.0,3.3,14.0,548.0,440.16,344.73
2016,4,12,12,15,126.5,436.5,3.3,14.0,547.5,454.39,355.99
2016,4,12,12,30,130.0,433.0,3.3,14.0,547.0,468.38,367.09
2016,4,12,12,45,190.5,426.0,3.35,14.0,591.0,521.89,409.33
2016,4,12,13,0,251.0,419.0,3.4,14.0,635.0,588.96,461.18
2016,4,12,13,15,248.5,412.5,3.4,14.0,622.5,599.95,469.71
2016,4,12,13,30,246.0,406.0,3.4,14.0,610.0,609.5,477.49
2016,4,12,13,45,276.5,386.0,3.45,14.0,609.0,633.51,497.19
2016,4,12,14,0,307.0,366.0,3.5,14.0,608.0,656.98,516.5
2016,4,12,14,15,376.0,326.5,3.55,14.0,611.0,695.03,547.96
2016,4,12,14,30,445.0,287.0,3.6,14.0,614.0,750.64,591.82
2016,4,12,14,45,498.5,250.5,3.65,14.0,599.0,776.81,614.04
2016,4,12,15,0,552.0,214.0,3.7,14.0,584.0,799.83,634.36
2016,4,12,15,15,534.5,204.0,3.7,13.5,543.0,780.12,622.53
2016,4,12,15,30,517.0,194.0,3.7,13.0,502.0,757.68,608.91
2016,4,12,15,45,554.0,165.0,3.7,13.0,470.5,763.38,616.05
2016,4,12,16,0,591.0,136.0,3.7,13.0,439.0,775.61,627.11
2016,4,12,16,15,549.5,130.0,3.6,12.5,389.0,725.66,592.09
2016,4,12,16,30,508.0,124.0,3.5,12.0,339.0,665.67,548.99
2016,4,12,16,45,442.0,123.0,3.45,12.0,292.0,598.59,498.41
2016,4,12,17,0,376.0,122.0,3.4,12.0,245.0,532.28,445.84
2016,4,12,17,15,327.5,105.5,3.15,11.5,199.0,463.03,390.31
2016,4,12,17,30,279.0,89.0,2.9,11.0,153.0,377.56,319.85
2016,4,12,17,45,215.0,69.5,2.65,10.5,111.5,295.0,248.64
2016,4,12,18,0,151.0,50.0,2.4,10.0,70.0,215.34,177.44
2016,4,12,18,15,75.5,29.5,2.35,10.0,39.5,124.09,86.15
2016,4,12,18,30,0.0,9.0,2.3,10.0,9.0,7.68,0.0
2016,4,12,18,45,0.0,4.5,2.3,10.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,5,45,8.5,12.0,1.75,8.5,13.0,10.24,0.0
2016,4,13,6,0,17.0,24.0,1.9,9.0,26.0,19.59,8.7
2016,4,13,6,15,61.5,45.0,2.1,9.5,55.0,35.06,25.18
2016,4,13,6,30,106.0,66.0,2.3,10.0,84.0,50.48,39.66
2016,4,13,6,45,140.0,88.0,2.55,10.5,120.5,66.19,54.13
2016,4,13,7,0,174.0,110.0,2.8,11.0,157.0,81.56,68.01
2016,4,13,7,15,205.0,127.5,2.8,11.5,195.0,91.06,76.33
2016,4,13,7,30,236.0,145.0,2.8,12.0,233.0,102.18,85.88
2016,4,13,7,45,473.5,125.0,2.85,12.5,334.5,87.1,72.13
2016,4,13,8,0,711.0,105.0,2.9,13.0,436.0,74.89,61.0
2016,4,13,8,15,524.0,164.0,2.9,13.0,422.5,109.29,90.94
2016,4,13,8,30,337.0,223.0,2.9,13.0,409.0,146.89,123.14
2016,4,13,8,45,571.5,173.0,2.9,13.5,520.0,111.58,92.06
2016,4,13,9,0,806.0,123.0,2.9,14.0,631.0,88.49,71.73
2016,4,13,9,15,821.0,126.0,2.85,14.0,673.0,88.71,71.75
2016,4,13,9,30,836.0,129.0,2.8,14.0,715.0,140.17,83.33
2016,4,13,9,45,860.5,124.0,2.8,14.5,754.5,192.78,115.15
2016,4,13,10,0,885.0,119.0,2.8,15.0,794.0,255.81,164.43
2016,4,13,10,15,892.5,121.0,2.8,15.0,823.0,313.03,214.22
2016,4,13,10,30,900.0,123.0,2.8,15.0,852.0,370.54,265.6
2016,4,13,10,45,903.5,125.0,2.85,15.5,873.5,426.66,315.28
2016,4,13,11,0,907.0,127.0,2.9,16.0,895.0,482.21,363.4
2016,4,13,11,15,910.0,128.0,2.9,16.0,909.0,536.03,409.47
2016,4,13,11,30,913.0,129.0,2.9,16.0,923.0,588.8,453.42
2016,4,13,11,45,912.5,130.5,2.95,16.0,928.5,638.66,494.18
2016,4,13,12,0,912.0,132.0,3.0,16.0,934.0,686.74,532.58
2016,4,13,12,15,911.5,131.5,3.05,16.0,932.5,731.25,567.55
2016,4,13,12,30,911.0,131.0,3.1,16.0,931.0,773.5,600.21
2016,4,13,12,45,905.5,132.5,3.15,16.0,920.0,811.27,628.55
2016,4,13,13,0,900.0,134.0,3.2,16.0,909.0,846.15,653.56
2016,4,13,13,15,896.0,133.0,3.2,16.0,891.5,876.99,675.42
2016,4,13,13,30,892.0,132.0,3.2,16.0,874.0,904.68,695.11
2016,4,13,13,45,879.5,133.5,3.25,16.0,847.0,923.98,709.41
2016,4,13,14,0,867.0,135.0,3.3,16.0,820.0,950.93,729.2
2016,4,13,14,15,857.5,133.0,3.3,15.5,788.0,962.71,739.59
2016,4,13,14,30,848.0,131.0,3.3,15.0,756.0,970.74,747.72
2016,4,13,14,45,627.5,201.0,3.3,15.0,650.5,856.87,669.06
2016,4,13,15,0,407.0,271.0,3.3,15.0,545.0,701.92,554.2
2016,4,13,15,15,486.0,224.5,3.2,14.5,530.5,756.6,599.8
2016,4,13,15,30,565.0,178.0,3.1,14.0,516.0,786.95,626.32
2016,4,13,15,45,644.0,148.0,3.05,14.0,503.5,842.44,668.06
2016,4,13,16,0,723.0,118.0,3.0,14.0,491.0,883.6,699.04
2016,4,13,16,15,692.0,112.5,2.9,13.5,440.0,843.21,672.31
2016,4,13,16,30,661.0,107.0,2.8,13.0,389.0,800.44,644.04
2016,4,13,16,45,617.0,100.0,2.7,13.0,335.5,741.68,601.95
2016,4,13,17,0,573.0,93.0,2.6,13.0,282.0,681.69,557.81
2016,4,13,17,15,512.5,83.5,2.3,12.0,230.0,603.41,498.78
2016,4,13,17,30,452.0,74.0,2.0,11.0,178.0,522.5,435.03
2016,4,13,17,45,353.5,61.5,1.7,10.5,130.0,414.4,345.66
2016,4,13,18,0,255.0,49.0,1.4,10.0,82.0,312.51,256.73
2016,4,13,18,15,142.5,30.5,1.4,9.5,47.0,195.55,141.72
2016,4,13,18,30,30.0,12.0,1.4,9.0,12.0,31.81,0.0
