Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,18,45,15.0,6.0,1.4,9.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,5,45,82.0,15.0,1.65,8.5,21.0,12.8,0.0
2016,4,14,6,0,164.0,30.0,1.8,9.0,42.0,23.19,12.2
2016,4,14,6,15,284.5,44.5,2.0,9.0,86.0,34.22,24.6
2016,4,14,6,30,405.0,59.0,2.2,9.0,130.0,47.64,37.32
2016,4,14,6,45,481.0,69.0,2.4,9.5,182.0,54.52,43.87
2016,4,14,7,0,557.0,79.0,2.6,10.0,234.0,61.28,50.03
2016,4,14,7,15,642.0,70.0,2.7,10.0,284.5,53.42,42.92
2016,4,14,7,30,727.0,61.0,2.8,10.0,335.0,50.93,40.58
2016,4,14,7,45,720.5,74.0,2.9,10.5,378.5,59.86,48.38
2016,4,14,8,0,714.0,87.0,3.0,11.0,422.0,68.28,55.61
2016,4,14,8,15,681.0,110.5,3.05,11.5,458.5,76.07,62.19
2016,4,14,8,30,648.0,134.0,3.1,12.0,495.0,88.92,73.13
2016,4,14,8,45,528.0,192.0,3.15,12.5,502.0,121.79,101.33
2016,4,14,9,0,408.0,250.0,3.2,13.0,509.0,150.44,125.43
2016,4,14,9,15,292.5,293.0,3.25,13.0,485.0,179.01,149.38
2016,4,14,9,30,177.0,336.0,3.3,13.0,461.0,229.39,177.11
2016,4,14,9,45,350.0,304.0,3.4,13.5,566.5,241.97,177.08
2016,4,14,10,0,523.0,272.0,3.5,14.0,672.0,274.87,195.66
2016,4,14,10,15,705.0,203.5,3.55,14.0,764.5,311.69,221.32
2016,4,14,10,30,887.0,135.0,3.6,14.0,857.0,377.39,273.43
2016,4,14,10,45,516.5,280.0,3.7,14.0,703.5,390.07,297.11
2016,4,14,11,0,146.0,425.0,3.8,14.0,550.0,379.38,296.23
2016,4,14,11,15,101.5,412.5,3.85,14.0,500.5,370.12,290.21
2016,4,14,11,30,57.0,400.0,3.9,14.0,451.0,348.84,274.18
2016,4,14,11,45,56.0,402.0,3.95,14.5,452.0,358.58,281.53
2016,4,14,12,0,55.0,404.0,4.0,15.0,453.0,368.14,288.59
2016,4,14,12,15,258.0,382.0,4.1,15.0,609.5,503.06,395.54
2016,4,14,12,30,461.0,360.0,4.2,15.0,766.0,656.06,513.6
2016,4,14,12,45,473.5,349.5,4.35,15.0,762.5,685.96,536.99
2016,4,14,13,0,486.0,339.0,4.5,15.0,759.0,714.73,560.16
2016,4,14,13,15,329.5,378.0,4.55,15.0,660.5,636.47,500.06
2016,4,14,13,30,173.0,417.0,4.6,15.0,562.0,544.88,428.59
2016,4,14,13,45,293.0,374.5,4.65,15.0,611.0,638.18,503.44
2016,4,14,14,0,413.0,332.0,4.7,15.0,660.0,735.53,579.56
2016,4,14,14,15,459.5,298.5,4.7,14.5,649.5,762.89,603.1
2016,4,14,14,30,506.0,265.0,4.7,14.0,639.0,788.09,625.64
2016,4,14,14,45,657.0,201.0,4.7,14.0,660.5,886.6,702.68
2016,4,14,15,0,808.0,137.0,4.7,14.0,682.0,967.66,762.12
2016,4,14,15,15,790.0,133.0,4.65,13.5,637.5,953.96,754.61
2016,4,14,15,30,772.0,129.0,4.6,13.0,593.0,944.47,750.92
2016,4,14,15,45,760.5,120.0,4.6,13.0,546.0,924.56,738.7
2016,4,14,16,0,749.0,111.0,4.6,13.0,499.0,901.29,724.09
2016,4,14,16,15,718.5,106.0,4.5,12.5,447.0,861.67,697.86
2016,4,14,16,30,688.0,101.0,4.4,12.0,395.0,819.66,669.45
2016,4,14,16,45,652.0,93.0,4.3,12.0,342.5,766.69,630.79
2016,4,14,17,0,616.0,85.0,4.2,12.0,290.0,712.27,590.01
2016,4,14,17,15,556.0,76.5,3.9,11.5,237.5,634.87,530.11
2016,4,14,17,30,496.0,68.0,3.6,11.0,185.0,558.07,468.37
2016,4,14,17,45,405.5,57.0,3.35,10.5,136.5,454.39,381.93
2016,4,14,18,0,315.0,46.0,3.1,10.0,88.0,354.91,294.99
2016,4,14,18,15,157.5,30.5,2.95,9.5,51.5,207.9,154.97
2016,4,14,18,30,0.0,15.0,2.8,9.0,15.0,12.8,0.0
2016,4,14,18,45,0.0,7.5,2.65,9.0,7.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,5,45,129.0,14.0,1.6,6.5,24.0,11.95,0.0
2016,4,15,6,0,258.0,28.0,1.7,7.0,48.0,23.06,12.88
2016,4,15,6,15,375.5,39.5,2.05,7.5,94.0,32.13,23.0
2016,4,15,6,30,493.0,51.0,2.4,8.0,140.0,41.06,31.59
2016,4,15,6,45,562.5,59.0,2.8,8.5,193.0,46.67,36.94
2016,4,15,7,0,632.0,67.0,3.2,9.0,246.0,52.2,42.01
2016,4,15,7,15,679.5,73.0,3.4,9.5,301.0,55.92,45.26
2016,4,15,7,30,727.0,79.0,3.6,10.0,356.0,59.56,48.34
2016,4,15,7,45,755.5,85.5,3.8,10.5,409.5,69.02,56.56
2016,4,15,8,0,784.0,92.0,4.0,11.0,463.0,72.87,59.67
2016,4,15,8,15,809.0,96.0,4.0,11.5,514.5,74.67,60.93
2016,4,15,8,30,834.0,100.0,4.0,12.0,566.0,76.39,62.12
2016,4,15,8,45,849.0,104.5,4.0,12.5,613.5,78.2,63.38
2016,4,15,9,0,864.0,109.0,4.0,13.0,661.0,79.88,64.53
2016,4,15,9,15,878.0,111.5,3.95,13.5,703.5,83.81,67.64
2016,4,15,9,30,892.0,114.0,3.9,14.0,746.0,150.78,88.2
2016,4,15,9,45,906.5,114.0,3.9,14.5,783.5,207.78,125.05
2016,4,15,10,0,921.0,114.0,3.9,15.0,821.0,266.18,171.93
2016,4,15,10,15,928.0,115.5,3.9,15.0,851.0,324.84,223.62
2016,4,15,10,30,935.0,117.0,3.9,15.0,881.0,383.67,276.65
2016,4,15,10,45,942.0,117.0,3.95,15.5,903.5,441.42,328.03
2016,4,15,11,0,949.0,117.0,4.0,16.0,926.0,498.87,378.03
2016,4,15,11,15,951.5,117.5,4.05,16.0,940.0,553.98,425.67
2016,4,15,11,30,954.0,118.0,4.1,16.0,954.0,607.88,471.1
2016,4,15,11,45,958.0,116.5,4.2,16.5,960.5,659.67,512.96
2016,4,15,12,0,962.0,115.0,4.3,17.0,967.0,709.87,552.57
2016,4,15,12,15,960.5,115.0,4.35,17.0,964.5,755.78,588.95
2016,4,15,12,30,959.0,115.0,4.4,17.0,962.0,799.25,622.86
2016,4,15,12,45,960.5,112.0,4.45,17.0,952.0,839.71,652.59
2016,4,15,13,0,962.0,109.0,4.5,17.0,942.0,877.4,679.89
2016,4,15,13,15,957.0,108.0,4.55,17.0,923.0,908.64,702.63
2016,4,15,13,30,952.0,107.0,4.6,17.0,904.0,936.48,723.06
2016,4,15,13,45,947.5,104.5,4.65,17.0,878.0,959.73,740.4
2016,4,15,14,0,943.0,102.0,4.7,17.0,852.0,979.35,755.35
2016,4,15,14,15,934.0,100.5,4.7,17.0,818.5,992.13,765.29
2016,4,15,14,30,925.0,99.0,4.7,17.0,785.0,1001.08,772.78
2016,4,15,14,45,912.5,97.0,4.7,17.0,745.0,1002.3,775.08
2016,4,15,15,0,900.0,95.0,4.7,17.0,705.0,999.68,774.95
2016,4,15,15,15,885.0,92.5,4.55,17.0,660.0,990.31,768.95
2016,4,15,15,30,870.0,90.0,4.4,17.0,615.0,977.33,760.59
2016,4,15,15,45,849.5,87.0,4.25,17.0,565.5,966.11,753.92
2016,4,15,16,0,829.0,84.0,4.1,17.0,516.0,940.34,737.2
2016,4,15,16,15,802.5,80.5,3.8,16.5,464.0,905.06,714.17
2016,4,15,16,30,776.0,77.0,3.5,16.0,412.0,867.1,688.89
2016,4,15,16,45,741.5,71.5,3.25,15.5,358.0,816.7,654.21
2016,4,15,17,0,707.0,66.0,3.0,15.0,304.0,764.59,617.26
2016,4,15,17,15,654.0,60.0,2.75,14.0,250.5,700.65,570.91
2016,4,15,17,30,601.0,54.0,2.5,13.0,197.0,631.29,517.92
2016,4,15,17,45,520.0,45.5,2.25,12.5,147.0,536.08,440.69
2016,4,15,18,0,439.0,37.0,2.0,12.0,97.0,444.72,362.27
2016,4,15,18,15,295.5,25.0,1.9,11.5,58.0,306.72,231.32
2016,4,15,18,30,152.0,13.0,1.8,11.0,19.0,120.7,0.0
2016,4,15,18,45,76.0,6.5,1.7,11.0,9.5,5.55,0.0
2016,4,15,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,45,137.5,14.0,1.25,8.5,25.5,11.95,0.0
2016,4,16,6,0,275.0,28.0,1.3,9.0,51.0,22.98,13.16
2016,4,16,6,15,384.0,39.5,1.4,9.5,97.0,32.04,22.81
2016,4,16,6,30,493.0,51.0,1.5,10.0,143.0,40.93,31.28
2016,4,16,6,45,560.5,59.5,1.6,10.5,195.5,46.94,36.93
2016,4,16,7,0,628.0,68.0,1.7,11.0,248.0,52.83,42.26
2016,4,16,7,15,674.0,74.0,1.7,11.5,302.0,56.5,45.43
2016,4,16,7,30,720.0,80.0,1.7,12.0,356.0,60.09,48.43
2016,4,16,7,45,752.5,84.5,1.7,13.0,410.0,68.08,55.16
2016,4,16,8,0,785.0,89.0,1.7,14.0,464.0,70.51,56.86
2016,4,16,8,15,809.0,93.0,1.75,14.5,515.0,72.37,58.17
2016,4,16,8,30,833.0,97.0,1.8,15.0,566.0,74.15,59.4
2016,4,16,8,45,850.5,100.0,1.85,15.5,613.5,75.06,59.88
2016,4,16,9,0,868.0,103.0,1.9,16.0,661.0,75.91,60.31
2016,4,16,9,15,881.5,105.5,1.95,16.5,703.5,93.89,75.4
2016,4,16,9,30,895.0,108.0,2.0,17.0,746.0,150.73,85.9
2016,4,16,9,45,906.5,109.0,2.1,18.0,782.5,207.93,122.91
2016,4,16,10,0,918.0,110.0,2.2,19.0,819.0,266.22,168.94
2016,4,16,10,15,925.0,111.5,2.25,19.0,848.5,324.56,219.3
2016,4,16,10,30,932.0,113.0,2.3,19.0,878.0,383.08,270.79
2016,4,16,10,45,939.0,113.0,2.35,19.5,900.5,440.52,320.48
2016,4,16,11,0,946.0,113.0,2.4,20.0,923.0,497.65,368.72
2016,4,16,11,15,948.5,113.5,2.45,20.0,937.0,552.43,414.6
2016,4,16,11,30,951.0,114.0,2.5,20.0,951.0,606.0,458.29
2016,4,16,11,45,955.0,113.0,2.55,20.5,957.5,657.85,498.6
2016,4,16,12,0,959.0,112.0,2.6,21.0,964.0,708.15,536.6
2016,4,16,12,15,958.0,111.5,2.6,21.0,962.0,753.67,571.0
2016,4,16,12,30,957.0,111.0,2.6,21.0,960.0,796.78,602.96
2016,4,16,12,45,955.5,110.0,2.65,21.0,949.5,836.45,630.65
2016,4,16,13,0,954.0,109.0,2.7,21.0,939.0,873.27,656.15
2016,4,16,13,15,950.0,108.5,2.65,21.0,921.0,905.45,677.72
2016,4,16,13,30,946.0,108.0,2.6,21.0,903.0,934.35,697.04
2016,4,16,13,45,940.0,106.5,2.6,21.0,877.0,957.05,712.69
2016,4,16,14,0,934.0,105.0,2.6,21.0,851.0,976.12,726.08
2016,4,16,14,15,925.5,103.5,2.55,21.0,818.0,989.18,735.16
2016,4,16,14,30,917.0,102.0,2.5,21.0,785.0,998.46,741.94
2016,4,16,14,45,907.0,99.5,2.45,21.0,746.0,1001.42,744.74
2016,4,16,15,0,897.0,97.0,2.4,21.0,707.0,1000.6,745.28
2016,4,16,15,15,882.5,94.5,2.3,21.0,662.5,991.67,740.11
2016,4,16,15,30,868.0,92.0,2.2,21.0,618.0,979.15,732.78
2016,4,16,15,45,850.0,88.5,2.1,21.0,569.0,969.8,727.71
2016,4,16,16,0,832.0,85.0,2.0,21.0,520.0,945.77,712.84
2016,4,16,16,15,805.5,81.0,1.8,20.5,467.5,909.73,690.12
2016,4,16,16,30,779.0,77.0,1.6,20.0,415.0,871.0,665.29
2016,4,16,16,45,738.0,73.5,1.45,19.5,360.5,816.95,629.85
2016,4,16,17,0,697.0,70.0,1.3,19.0,306.0,767.91,596.96
2016,4,16,17,15,644.0,63.5,1.25,18.0,252.5,697.53,549.37
2016,4,16,17,30,591.0,57.0,1.2,17.0,199.0,627.54,499.37
2016,4,16,17,45,489.5,50.0,1.15,16.0,147.5,517.36,415.58
2016,4,16,18,0,388.0,43.0,1.1,15.0,96.0,411.54,330.13
2016,4,16,18,15,194.0,31.5,1.1,14.5,58.0,236.06,177.02
2016,4,16,18,30,0.0,20.0,1.1,14.0,20.0,22.97,0.0
2016,4,16,18,45,0.0,10.0,1.1,14.0,10.0,8.54,0.0
2016,4,16,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,45,116.5,15.5,0.8,12.0,26.0,12.1,0.0
2016,4,17,6,0,233.0,31.0,0.8,12.0,52.0,24.07,14.22
2016,4,17,6,15,335.5,44.5,0.85,12.5,96.5,36.06,26.12
2016,4,17,6,30,438.0,58.0,0.9,13.0,141.0,46.41,35.8
2016,4,17,6,45,503.0,68.0,0.95,13.5,192.0,53.33,42.19
2016,4,17,7,0,568.0,78.0,1.0,14.0,243.0,60.06,48.18
2016,4,17,7,15,615.0,85.0,1.0,14.5,296.0,64.1,51.61
2016,4,17,7,30,662.0,92.0,1.0,15.0,349.0,68.04,54.83
2016,4,17,7,45,695.5,98.0,1.05,15.5,402.0,70.97,57.1
2016,4,17,8,0,729.0,104.0,1.1,16.0,455.0,73.78,59.23
2016,4,17,8,15,754.0,108.5,1.15,16.5,505.0,75.35,60.25
2016,4,17,8,30,779.0,113.0,1.2,17.0,555.0,84.35,67.65
2016,4,17,8,45,798.5,116.5,1.3,17.5,602.0,85.15,67.98
2016,4,17,9,0,818.0,120.0,1.4,18.0,649.0,85.9,68.29
2016,4,17,9,15,832.0,123.0,1.45,18.5,690.5,96.28,65.38
2016,4,17,9,30,846.0,126.0,1.5,19.0,732.0,151.46,86.59
2016,4,17,9,45,863.0,125.5,1.6,20.0,769.5,206.6,122.43
2016,4,17,10,0,880.0,125.0,1.7,21.0,807.0,270.95,172.64
2016,4,17,10,15,887.5,126.5,1.75,21.0,836.0,327.42,220.76
2016,4,17,10,30,895.0,128.0,1.8,21.0,865.0,384.16,269.94
2016,4,17,10,45,904.0,127.5,1.85,21.5,887.5,440.17,317.54
2016,4,17,11,0,913.0,127.0,1.9,22.0,910.0,496.12,363.92
2016,4,17,11,15,916.0,127.5,1.9,22.0,924.5,549.58,407.74
2016,4,17,11,30,919.0,128.0,1.9,22.0,939.0,601.95,449.44
2016,4,17,11,45,922.5,127.0,1.9,22.5,945.5,652.18,487.48
2016,4,17,12,0,926.0,126.0,1.9,23.0,952.0,700.89,523.24
2016,4,17,12,15,925.5,125.5,1.85,23.0,950.0,745.54,555.82
2016,4,17,12,30,925.0,125.0,1.8,23.0,948.0,787.9,586.01
2016,4,17,12,45,925.0,123.0,1.75,23.5,938.0,826.87,610.89
2016,4,17,13,0,925.0,121.0,1.7,24.0,928.0,863.14,633.13
2016,4,17,13,15,921.0,120.0,1.6,24.0,910.0,894.12,652.34
2016,4,17,13,30,917.0,119.0,1.5,24.0,892.0,921.87,669.29
2016,4,17,13,45,913.5,116.5,1.4,24.5,867.0,945.26,681.98
2016,4,17,14,0,910.0,114.0,1.3,25.0,842.0,965.17,692.36
2016,4,17,14,15,901.5,112.0,1.25,25.0,809.5,977.37,700.03
2016,4,17,14,30,893.0,110.0,1.2,25.0,777.0,985.86,705.56
2016,4,17,14,45,885.0,106.0,1.15,25.0,739.0,988.93,707.88
2016,4,17,15,0,877.0,102.0,1.1,25.0,701.0,988.25,708.08
2016,4,17,15,15,862.5,99.0,1.1,24.5,656.5,978.68,705.17
2016,4,17,15,30,848.0,96.0,1.1,24.0,612.0,977.08,707.55
2016,4,17,15,45,831.5,91.5,1.1,24.0,564.0,956.64,696.62
2016,4,17,16,0,815.0,87.0,1.1,24.0,516.0,932.86,683.78
2016,4,17,16,15,789.0,83.0,1.1,23.5,464.0,897.41,664.52
2016,4,17,16,30,763.0,79.0,1.1,23.0,412.0,859.3,643.18
2016,4,17,16,45,728.5,74.0,1.1,23.0,359.0,809.61,612.11
2016,4,17,17,0,694.0,69.0,1.1,23.0,306.0,764.49,583.22
2016,4,17,17,15,642.5,62.5,1.1,21.5,252.5,695.43,539.13
2016,4,17,17,30,591.0,56.0,1.1,20.0,199.0,626.72,492.43
2016,4,17,17,45,510.0,47.5,1.1,19.0,149.5,531.54,421.45
2016,4,17,18,0,429.0,39.0,1.1,18.0,100.0,440.12,348.51
2016,4,17,18,15,298.0,26.5,1.1,17.5,60.5,310.69,233.41
2016,4,17,18,30,167.0,14.0,1.1,17.0,21.0,166.78,0.0
2016,4,17,18,45,83.5,7.0,1.15,16.5,10.5,63.21,0.0
2016,4,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,5,45,148.5,15.5,0.65,12.5,29.0,12.58,0.0
2016,4,18,6,0,297.0,31.0,0.6,13.0,58.0,25.47,15.61
2016,4,18,6,15,401.0,42.0,0.6,13.5,104.5,34.03,24.31
2016,4,18,6,30,505.0,53.0,0.6,14.0,151.0,42.43,32.18
2016,4,18,6,45,573.5,60.5,0.65,14.5,204.5,47.61,36.97
2016,4,18,7,0,642.0,68.0,0.7,15.0,258.0,52.73,41.51
2016,4,18,7,15,686.5,74.0,0.7,15.5,312.5,56.41,44.62
2016,4,18,7,30,731.0,80.0,0.7,16.0,367.0,60.0,47.56
2016,4,18,7,45,762.5,84.5,0.7,16.5,420.5,67.97,54.25
2016,4,18,8,0,794.0,89.0,0.7,17.0,474.0,70.4,56.03
2016,4,18,8,15,817.0,93.0,0.8,18.0,525.5,72.25,57.19
2016,4,18,8,30,840.0,97.0,0.9,19.0,577.0,74.02,58.27
2016,4,18,8,45,857.5,100.0,1.0,20.0,624.0,74.92,58.62
2016,4,18,9,0,875.0,103.0,1.1,21.0,671.0,75.77,58.92
2016,4,18,9,15,887.5,105.0,1.2,21.5,713.0,100.29,65.09
2016,4,18,9,30,900.0,107.0,1.3,22.0,755.0,157.0,87.21
2016,4,18,9,45,913.0,107.5,1.45,22.5,791.5,214.3,124.92
2016,4,18,10,0,926.0,108.0,1.6,23.0,828.0,272.84,171.04
2016,4,18,10,15,932.5,109.0,1.65,23.0,857.0,331.02,220.5
2016,4,18,10,30,939.0,110.0,1.7,23.0,886.0,389.28,270.76
2016,4,18,10,45,943.5,111.0,1.75,23.5,907.5,446.66,319.25
2016,4,18,11,0,948.0,112.0,1.8,24.0,929.0,503.47,366.03
2016,4,18,11,15,950.5,112.5,1.8,24.0,942.5,558.17,410.39
2016,4,18,11,30,953.0,113.0,1.8,24.0,956.0,611.65,452.51
2016,4,18,11,45,953.5,113.5,1.8,24.5,961.5,662.52,490.57
2016,4,18,12,0,954.0,114.0,1.8,25.0,967.0,711.58,526.11
2016,4,18,12,15,952.5,114.0,1.75,25.0,964.5,756.83,558.67
2016,4,18,12,30,951.0,114.0,1.7,25.0,962.0,799.66,588.74
2016,4,18,12,45,945.5,115.5,1.65,25.0,950.5,838.14,613.59
2016,4,18,13,0,940.0,117.0,1.6,25.0,939.0,873.63,636.22
2016,4,18,13,15,935.0,116.0,1.55,25.0,920.0,904.08,655.44
2016,4,18,13,30,930.0,115.0,1.5,25.0,901.0,931.2,672.46
2016,4,18,13,45,920.0,115.5,1.45,25.0,874.0,951.89,685.38
2016,4,18,14,0,910.0,116.0,1.4,25.0,847.0,968.92,696.08
2016,4,18,14,15,901.0,114.5,1.4,25.0,814.0,981.15,704.64
2016,4,18,14,30,892.0,113.0,1.4,25.0,781.0,989.68,711.07
2016,4,18,14,45,872.5,114.0,1.4,25.0,740.5,987.08,710.71
2016,4,18,15,0,853.0,115.0,1.4,25.0,700.0,992.82,715.93
2016,4,18,15,15,837.0,112.0,1.35,24.5,655.5,981.91,711.27
2016,4,18,15,30,821.0,109.0,1.3,24.0,611.0,967.37,704.61
2016,4,18,15,45,790.5,108.5,1.3,24.0,560.5,938.02,687.93
2016,4,18,16,0,760.0,108.0,1.3,24.0,510.0,912.46,673.79
2016,4,18,16,15,710.0,100.0,1.3,23.0,445.5,849.54,637.09
2016,4,18,16,30,660.0,92.0,1.3,22.0,381.0,784.73,598.16
2016,4,18,16,45,635.0,90.0,1.35,21.5,339.5,750.14,578.33
2016,4,18,17,0,610.0,88.0,1.4,21.0,298.0,713.55,555.78
2016,4,18,17,15,554.0,79.5,1.3,20.0,246.0,639.47,504.38
2016,4,18,17,30,498.0,71.0,1.2,19.0,194.0,565.81,450.93
2016,4,18,17,45,413.0,60.0,1.2,18.0,145.0,466.14,375.02
2016,4,18,18,0,328.0,49.0,1.2,17.0,96.0,369.64,297.09
2016,4,18,18,15,164.0,34.5,1.2,16.0,58.0,217.66,165.64
2016,4,18,18,30,0.0,20.0,1.2,15.0,20.0,21.41,0.0
2016,4,18,18,45,0.0,10.0,1.2,14.5,10.0,8.54,0.0
2016,4,18,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,5,45,125.5,17.0,0.55,11.5,29.5,13.25,0.0
2016,4,19,6,0,251.0,34.0,0.5,12.0,59.0,26.36,16.68
2016,4,19,6,15,351.0,47.0,0.5,12.5,104.5,38.01,27.99
2016,4,19,6,30,451.0,60.0,0.5,13.0,150.0,47.87,37.2
2016,4,19,6,45,528.5,67.0,0.55,13.5,202.5,52.4,41.41
2016,4,19,7,0,606.0,74.0,0.6,14.0,255.0,56.95,45.43
2016,4,19,7,15,651.5,80.5,0.55,14.5,309.0,60.78,48.67
2016,4,19,7,30,697.0,87.0,0.5,15.0,363.0,64.52,51.71
2016,4,19,7,45,736.0,90.0,0.5,15.5,417.0,65.62,52.39
2016,4,19,8,0,775.0,93.0,0.5,16.0,471.0,72.96,58.47
2016,4,19,8,15,798.5,96.5,0.4,16.5,522.0,74.34,59.3
2016,4,19,8,30,822.0,100.0,0.3,17.0,573.0,75.65,60.09
2016,4,19,8,45,841.0,102.5,0.25,18.0,620.0,76.15,60.07
2016,4,19,9,0,860.0,105.0,0.2,19.0,667.0,76.62,60.03
2016,4,19,9,15,873.0,107.5,0.3,19.5,709.0,104.39,66.79
2016,4,19,9,30,886.0,110.0,0.4,20.0,751.0,160.61,90.16
2016,4,19,9,45,891.0,115.0,0.55,21.0,785.5,218.64,129.12
2016,4,19,10,0,896.0,120.0,0.7,22.0,820.0,277.13,175.12
2016,4,19,10,15,903.0,122.0,0.8,22.0,849.0,334.49,223.5
2016,4,19,10,30,910.0,124.0,0.9,22.0,878.0,392.06,272.65
2016,4,19,10,45,691.0,235.5,1.0,22.5,817.0,432.65,311.65
2016,4,19,11,0,472.0,347.0,1.1,23.0,756.0,461.8,338.26
2016,4,19,11,15,691.5,242.0,1.2,23.0,850.5,526.97,387.56
2016,4,19,11,30,911.0,137.0,1.3,23.0,945.0,609.21,449.77
2016,4,19,11,45,906.0,141.0,1.4,23.5,949.5,657.79,486.16
2016,4,19,12,0,901.0,145.0,1.5,24.0,954.0,704.28,520.32
2016,4,19,12,15,704.0,253.0,1.55,24.0,884.5,711.82,524.54
2016,4,19,12,30,507.0,361.0,1.6,24.0,815.0,696.94,512.6
2016,4,19,12,45,400.0,393.0,1.65,24.0,748.5,666.14,491.38
2016,4,19,13,0,293.0,425.0,1.7,24.0,682.0,633.13,467.84
2016,4,19,13,15,314.0,409.5,1.75,24.0,680.5,656.79,486.06
2016,4,19,13,30,335.0,394.0,1.8,24.0,679.0,679.79,503.41
2016,4,19,13,45,296.0,391.0,1.9,24.0,637.5,660.31,490.47
2016,4,19,14,0,257.0,388.0,2.0,24.0,596.0,637.56,475.37
2016,4,19,14,15,298.5,361.5,2.0,23.5,593.5,663.47,496.82
2016,4,19,14,30,340.0,335.0,2.0,23.0,591.0,688.4,517.36
2016,4,19,14,45,250.5,330.0,2.05,23.0,514.0,608.07,460.05
2016,4,19,15,0,161.0,325.0,2.1,23.0,437.0,503.85,384.82
2016,4,19,15,15,105.0,290.5,2.15,22.0,361.5,395.96,306.95
2016,4,19,15,30,49.0,256.0,2.2,21.0,286.0,306.93,239.91
2016,4,19,15,45,59.0,240.5,2.3,20.5,273.5,304.7,240.33
2016,4,19,16,0,69.0,225.0,2.4,20.0,261.0,302.22,240.24
2016,4,19,16,15,75.5,204.0,2.45,19.0,240.5,288.91,231.94
2016,4,19,16,30,82.0,183.0,2.5,18.0,220.0,274.87,222.91
2016,4,19,16,45,73.0,161.5,2.6,17.5,191.5,244.77,199.67
2016,4,19,17,0,64.0,140.0,2.7,17.0,163.0,214.38,175.67
2016,4,19,17,15,55.0,117.0,2.6,16.5,134.5,181.44,148.84
2016,4,19,17,30,46.0,94.0,2.5,16.0,106.0,147.91,120.83
2016,4,19,17,45,33.5,72.5,2.45,15.5,80.0,113.19,90.97
2016,4,19,18,0,21.0,51.0,2.4,15.0,54.0,77.52,59.8
2016,4,19,18,15,10.5,31.5,2.15,14.5,33.0,45.29,30.76
2016,4,19,18,30,0.0,12.0,1.9,14.0,12.0,9.89,0.0
2016,4,19,18,45,0.0,6.0,1.7,13.5,6.0,5.12,0.0
2016,4,19,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,5,45,159.5,16.5,0.95,10.5,33.0,13.32,0.0
2016,4,20,6,0,319.0,33.0,0.9,11.0,66.0,27.07,17.53
2016,4,20,6,15,420.5,44.0,1.0,11.5,113.5,35.59,25.99
2016,4,20,6,30,522.0,55.0,1.1,12.0,161.0,43.96,33.86
2016,4,20,6,45,588.0,62.0,1.25,13.0,214.0,48.7,38.18
2016,4,20,7,0,654.0,69.0,1.4,14.0,267.0,53.4,42.25
2016,4,20,7,15,697.0,74.5,1.35,14.5,321.5,56.69,45.02
2016,4,20,7,30,740.0,80.0,1.3,15.0,376.0,65.35,52.44
2016,4,20,7,45,770.5,84.5,1.3,15.5,429.5,67.85,54.33
2016,4,20,8,0,801.0,89.0,1.3,16.0,483.0,70.27,56.13
2016,4,20,8,15,823.0,92.5,1.35,16.5,533.5,71.76,57.1
2016,4,20,8,30,845.0,96.0,1.4,17.0,584.0,73.18,58.01
2016,4,20,8,45,863.0,98.0,1.5,17.5,631.5,73.46,57.95
2016,4,20,9,0,881.0,100.0,1.6,18.0,679.0,84.06,66.7
2016,4,20,9,15,893.0,102.0,1.65,18.5,720.0,105.07,65.64
2016,4,20,9,30,905.0,104.0,1.7,19.0,761.0,161.92,90.7
2016,4,20,9,45,919.5,103.0,1.8,19.5,797.5,218.65,129.6
2016,4,20,10,0,934.0,102.0,1.9,20.0,834.0,276.74,176.49
2016,4,20,10,15,939.5,103.5,1.95,20.0,862.5,335.18,227.15
2016,4,20,10,30,945.0,105.0,2.0,20.0,891.0,393.61,278.35
2016,4,20,10,45,943.0,109.5,2.05,20.0,910.5,451.02,328.28
2016,4,20,11,0,941.0,114.0,2.1,20.0,930.0,507.25,376.08
2016,4,20,11,15,943.5,115.0,2.15,20.0,944.0,561.81,421.27
2016,4,20,11,30,946.0,116.0,2.2,20.0,958.0,615.19,464.31
2016,4,20,11,45,934.0,124.5,2.3,20.5,960.0,664.32,502.29
2016,4,20,12,0,922.0,133.0,2.4,21.0,962.0,710.76,537.2
2016,4,20,12,15,920.5,132.5,2.45,21.0,959.0,754.46,570.27
2016,4,20,12,30,919.0,132.0,2.5,21.0,956.0,795.81,601.06
2016,4,20,12,45,917.0,131.0,2.55,21.0,945.5,833.83,627.83
2016,4,20,13,0,915.0,130.0,2.6,21.0,935.0,869.08,652.24
2016,4,20,13,15,910.5,129.0,2.65,20.5,916.5,899.29,674.54
2016,4,20,13,30,906.0,128.0,2.7,20.0,898.0,926.29,694.82
2016,4,20,13,45,897.5,127.0,2.75,20.0,871.5,946.36,709.26
2016,4,20,14,0,889.0,126.0,2.8,20.0,845.0,962.85,721.48
2016,4,20,14,15,880.0,124.0,2.85,20.0,812.0,974.24,730.48
2016,4,20,14,30,871.0,122.0,2.9,20.0,779.0,993.83,745.19
2016,4,20,14,45,857.0,120.5,2.95,20.0,739.5,993.9,746.93
2016,4,20,15,0,843.0,119.0,3.0,20.0,700.0,990.2,746.49
2016,4,20,15,15,827.0,115.5,3.0,19.5,656.0,978.55,741.86
2016,4,20,15,30,811.0,112.0,3.0,19.0,612.0,963.3,734.95
2016,4,20,15,45,791.0,107.5,3.0,18.5,563.5,939.5,722.2
2016,4,20,16,0,771.0,103.0,3.0,18.0,515.0,912.47,707.18
2016,4,20,16,15,743.0,98.5,2.9,17.5,463.0,881.35,688.36
2016,4,20,16,30,715.0,94.0,2.8,17.0,411.0,841.65,663.12
2016,4,20,16,45,680.5,87.0,2.7,16.5,358.5,790.44,628.96
2016,4,20,17,0,646.0,80.0,2.6,16.0,306.0,737.78,592.73
2016,4,20,17,15,592.5,73.0,2.3,15.0,253.5,667.05,541.31
2016,4,20,17,30,539.0,66.0,2.0,14.0,201.0,596.69,487.9
2016,4,20,17,45,461.5,55.5,1.7,13.5,152.0,502.82,412.51
2016,4,20,18,0,384.0,45.0,1.4,13.0,103.0,412.4,336.44
2016,4,20,18,15,192.0,35.0,1.3,12.5,64.0,238.65,187.22
2016,4,20,18,30,0.0,25.0,1.2,12.0,25.0,30.96,0.0
2016,4,20,18,45,0.0,12.5,1.1,12.0,12.5,10.67,0.0
2016,4,20,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.0,0.3,12.5,9.0,7.4,0.0
2016,4,21,6,0,0.0,18.0,0.4,13.0,18.0,14.82,7.08
2016,4,21,6,15,0.0,31.5,0.5,13.0,31.5,26.01,17.46
2016,4,21,6,30,0.0,45.0,0.6,13.0,45.0,37.23,27.78
2016,4,21,6,45,0.0,59.5,0.75,13.5,59.5,48.96,38.37
2016,4,21,7,0,0.0,74.0,0.9,14.0,74.0,60.47,48.55
2016,4,21,7,15,0.0,89.5,1.0,14.0,89.5,72.62,59.22
2016,4,21,7,30,0.0,105.0,1.1,14.0,105.0,84.68,69.63
2016,4,21,7,45,19.0,150.0,1.25,14.5,159.5,117.34,97.65
2016,4,21,8,0,38.0,195.0,1.4,15.0,214.0,140.96,117.35
2016,4,21,8,15,165.5,221.0,1.5,15.0,316.0,151.5,125.89
2016,4,21,8,30,293.0,247.0,1.6,15.0,418.0,158.49,131.41
2016,4,21,8,45,189.5,272.5,1.75,15.5,386.5,179.64,148.58
2016,4,21,9,0,86.0,298.0,1.9,16.0,355.0,202.72,167.1
2016,4,21,9,15,45.0,236.5,2.0,16.0,266.5,172.06,134.17
2016,4,21,9,30,4.0,175.0,2.1,16.0,178.0,140.85,109.66
2016,4,21,9,45,14.0,236.5,2.25,16.5,248.0,188.35,146.79
2016,4,21,10,0,24.0,298.0,2.4,17.0,318.0,236.64,183.8
2016,4,21,10,15,169.0,345.0,2.45,17.0,486.5,292.0,221.85
2016,4,21,10,30,314.0,392.0,2.5,17.0,655.0,377.23,284.54
2016,4,21,10,45,258.0,414.5,2.55,17.0,634.5,396.68,302.09
2016,4,21,11,0,202.0,437.0,2.6,17.0,614.0,417.18,319.57
2016,4,21,11,15,305.0,411.5,2.65,17.0,682.5,465.55,356.93
2016,4,21,11,30,408.0,386.0,2.7,17.0,751.0,526.68,404.17
2016,4,21,11,45,423.0,376.5,2.75,17.5,756.5,559.99,429.6
2016,4,21,12,0,438.0,367.0,2.8,18.0,762.0,593.53,454.97
2016,4,21,12,15,343.5,403.0,2.85,18.0,712.5,584.8,448.37
2016,4,21,12,30,249.0,439.0,2.9,18.0,663.0,570.43,437.1
2016,4,21,12,45,245.0,439.5,3.0,18.0,658.0,588.67,451.36
2016,4,21,13,0,241.0,440.0,3.1,18.0,653.0,595.92,457.5
2016,4,21,13,15,172.5,429.0,3.2,18.0,580.5,544.79,419.54
2016,4,21,13,30,104.0,418.0,3.3,18.0,508.0,473.97,366.48
2016,4,21,13,45,176.5,405.0,3.4,18.0,551.0,551.8,427.46
2016,4,21,14,0,249.0,392.0,3.5,18.0,594.0,635.08,491.01
2016,4,21,14,15,178.0,376.5,3.55,18.0,518.0,547.56,425.69
2016,4,21,14,30,107.0,361.0,3.6,18.0,442.0,453.81,354.88
2016,4,21,14,45,53.5,257.5,3.65,18.0,298.0,297.88,235.09
2016,4,21,15,0,0.0,154.0,3.7,18.0,154.0,131.87,102.11
2016,4,21,15,15,149.0,210.5,3.7,17.5,302.5,369.53,297.89
2016,4,21,15,30,298.0,267.0,3.7,17.0,451.0,609.64,485.69
2016,4,21,15,45,229.0,252.0,3.7,17.0,387.0,507.77,407.26
2016,4,21,16,0,160.0,237.0,3.7,17.0,323.0,427.34,344.8
2016,4,21,16,15,80.0,158.5,3.6,16.5,201.5,236.43,192.95
2016,4,21,16,30,0.0,80.0,3.5,16.0,80.0,66.41,50.41
2016,4,21,16,45,335.5,76.5,3.4,16.0,194.5,437.59,366.14
2016,4,21,17,0,671.0,73.0,3.3,16.0,309.0,751.84,609.5
2016,4,21,17,15,619.5,67.0,3.0,15.5,256.5,683.7,556.3
2016,4,21,17,30,568.0,61.0,2.7,15.0,204.0,615.91,504.04
2016,4,21,17,45,493.0,52.0,2.4,14.5,155.5,525.24,431.26
2016,4,21,18,0,418.0,43.0,2.1,14.0,107.0,437.85,357.6
2016,4,21,18,15,209.0,35.0,1.95,13.5,67.0,251.06,198.31
2016,4,21,18,30,0.0,27.0,1.8,13.0,27.0,34.87,4.39
2016,4,21,18,45,0.0,13.5,1.7,12.5,13.5,11.52,0.0
2016,4,21,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,2.5,2.9,11.5,2.5,2.05,0.0
2016,4,22,6,0,0.0,5.0,3.2,12.0,5.0,4.1,0.0
2016,4,22,6,15,0.0,8.0,3.3,12.0,8.0,6.56,0.19
2016,4,22,6,30,0.0,11.0,3.4,12.0,11.0,9.04,2.49
2016,4,22,6,45,0.0,15.0,3.5,12.5,15.0,12.34,5.51
2016,4,22,7,0,0.0,19.0,3.6,13.0,19.0,15.65,8.48
2016,4,22,7,15,0.0,23.0,3.65,13.0,23.0,18.96,11.45
2016,4,22,7,30,0.0,27.0,3.7,13.0,27.0,22.28,14.38
2016,4,22,7,45,0.0,85.0,3.75,13.0,85.0,70.37,57.11
2016,4,22,8,0,0.0,143.0,3.8,13.0,143.0,113.47,94.71
2016,4,22,8,15,86.5,203.5,3.9,13.0,254.5,148.11,124.38
2016,4,22,8,30,173.0,264.0,4.0,13.0,366.0,174.62,146.71
2016,4,22,8,45,100.0,259.5,4.1,13.5,320.0,181.92,152.2
2016,4,22,9,0,27.0,255.0,4.2,14.0,274.0,179.11,149.13
2016,4,22,9,15,13.5,145.5,4.45,14.0,155.0,118.57,92.67
2016,4,22,9,30,0.0,36.0,4.7,14.0,36.0,29.91,19.4
2016,4,22,9,45,6.0,139.5,4.95,14.0,144.5,115.22,89.71
2016,4,22,10,0,12.0,243.0,5.2,14.0,253.0,195.19,154.28
2016,4,22,10,15,21.5,290.5,5.3,14.0,309.0,234.69,185.45
2016,4,22,10,30,31.0,338.0,5.4,14.0,365.0,265.37,209.56
2016,4,22,10,45,15.5,187.5,5.5,14.0,201.0,155.9,122.15
2016,4,22,11,0,0.0,37.0,5.6,14.0,37.0,30.87,19.98
2016,4,22,11,15,33.0,229.0,5.6,14.0,258.5,201.82,159.54
2016,4,22,11,30,66.0,421.0,5.6,14.0,480.0,372.1,294.18
2016,4,22,11,45,37.0,306.0,5.65,14.0,339.5,273.67,216.64
2016,4,22,12,0,8.0,191.0,5.7,14.0,199.0,164.21,128.95
2016,4,22,12,15,38.5,309.0,5.65,13.5,344.0,287.72,228.9
2016,4,22,12,30,69.0,427.0,5.6,13.0,489.0,416.45,330.87
2016,4,22,12,45,42.0,352.5,5.6,13.0,390.5,338.94,269.73
2016,4,22,13,0,15.0,278.0,5.6,13.0,292.0,247.99,197.22
2016,4,22,13,15,17.0,290.5,5.45,12.5,306.0,262.5,209.53
2016,4,22,13,30,19.0,303.0,5.3,12.0,320.0,277.52,222.14
2016,4,22,13,45,11.5,234.0,5.2,12.0,244.0,210.95,168.6
2016,4,22,14,0,4.0,165.0,5.1,12.0,168.0,143.79,113.9
2016,4,22,14,15,140.0,259.5,4.9,12.0,366.0,390.87,318.44
2016,4,22,14,30,276.0,354.0,4.7,12.0,564.0,648.38,520.07
2016,4,22,14,45,144.0,289.0,4.55,12.0,398.5,439.56,355.86
2016,4,22,15,0,12.0,224.0,4.4,12.0,233.0,209.61,168.57
2016,4,22,15,15,203.0,234.5,4.4,12.0,361.5,471.1,386.31
2016,4,22,15,30,394.0,245.0,4.4,12.0,490.0,679.23,552.5
2016,4,22,15,45,239.5,238.5,4.45,12.0,384.0,523.64,428.96
2016,4,22,16,0,85.0,232.0,4.5,12.0,278.0,325.98,268.44
2016,4,22,16,15,67.5,205.5,4.4,12.0,240.0,282.16,233.47
2016,4,22,16,30,50.0,179.0,4.3,12.0,202.0,237.79,197.11
2016,4,22,16,45,45.0,158.0,4.2,12.0,177.0,212.3,176.44
2016,4,22,17,0,40.0,137.0,4.1,12.0,152.0,186.48,155.13
2016,4,22,17,15,33.5,115.5,3.7,11.5,126.5,158.21,131.49
2016,4,22,17,30,27.0,94.0,3.3,11.0,101.0,129.51,106.96
2016,4,22,17,45,15.0,73.0,2.9,10.5,76.5,85.59,68.67
2016,4,22,18,0,3.0,52.0,2.5,10.0,52.0,54.02,40.61
2016,4,22,18,15,1.5,33.0,2.25,9.5,33.0,32.71,21.41
2016,4,22,18,30,0.0,14.0,2.0,9.0,14.0,11.54,0.0
2016,4,22,18,45,0.0,7.0,1.8,9.0,7.0,5.97,0.0
2016,4,22,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,5,45,153.0,19.0,1.7,9.5,36.5,14.81,3.92
2016,4,23,6,0,306.0,38.0,1.9,10.0,73.0,31.08,21.46
2016,4,23,6,15,402.0,48.5,2.0,10.0,120.0,38.99,29.3
2016,4,23,6,30,498.0,59.0,2.1,10.0,167.0,46.76,36.71
2016,4,23,6,45,558.0,67.5,2.25,10.5,218.5,52.5,42.01
2016,4,23,7,0,618.0,76.0,2.4,11.0,270.0,58.11,46.99
2016,4,23,7,15,660.5,82.0,2.4,11.5,323.5,61.51,49.85
2016,4,23,7,30,703.0,88.0,2.4,12.0,377.0,64.82,52.55
2016,4,23,7,45,734.5,92.0,2.4,12.5,429.5,66.51,53.76
2016,4,23,8,0,766.0,96.0,2.4,13.0,482.0,74.54,60.53
2016,4,23,8,15,788.5,100.0,2.45,13.0,531.5,76.16,61.72
2016,4,23,8,30,811.0,104.0,2.5,13.0,581.0,77.68,62.84
2016,4,23,8,45,827.0,107.5,2.6,13.5,626.5,78.66,63.38
2016,4,23,9,0,843.0,111.0,2.7,14.0,672.0,79.55,63.85
2016,4,23,9,15,855.5,113.5,2.75,14.0,713.0,108.94,65.87
2016,4,23,9,30,868.0,116.0,2.8,14.0,754.0,174.08,102.37
2016,4,23,9,45,885.0,113.5,2.85,14.5,790.5,228.27,141.7
2016,4,23,10,0,902.0,111.0,2.9,15.0,827.0,284.04,188.33
2016,4,23,10,15,678.5,223.0,2.95,15.0,772.5,338.04,243.8
2016,4,23,10,30,455.0,335.0,3.0,15.0,718.0,383.61,289.16
2016,4,23,10,45,688.0,226.0,3.1,15.5,821.0,432.9,326.68
2016,4,23,11,0,921.0,117.0,3.2,16.0,924.0,508.01,386.26
2016,4,23,11,15,543.0,286.0,3.2,16.0,764.0,494.37,381.14
2016,4,23,11,30,165.0,455.0,3.2,16.0,604.0,450.0,348.0
2016,4,23,11,45,298.5,419.0,3.2,16.5,689.5,519.93,401.96
2016,4,23,12,0,432.0,383.0,3.2,17.0,775.0,604.13,465.68
2016,4,23,12,15,355.0,413.0,3.2,17.0,735.0,602.73,464.17
2016,4,23,12,30,278.0,443.0,3.2,17.0,695.0,596.48,458.96
2016,4,23,12,45,371.5,402.0,3.25,17.0,734.0,655.58,505.11
2016,4,23,13,0,465.0,361.0,3.3,17.0,773.0,727.48,559.67
2016,4,23,13,15,469.0,350.5,3.35,17.0,759.0,747.33,574.79
2016,4,23,13,30,473.0,340.0,3.4,17.0,745.0,765.11,588.77
2016,4,23,13,45,295.5,368.5,3.5,17.0,619.5,639.83,495.78
2016,4,23,14,0,118.0,397.0,3.6,17.0,494.0,502.01,390.51
2016,4,23,14,15,490.5,258.5,3.65,16.5,635.5,759.75,594.15
2016,4,23,14,30,863.0,120.0,3.7,16.0,777.0,976.04,752.03
2016,4,23,14,45,713.0,170.5,3.8,16.0,695.5,919.08,712.46
2016,4,23,15,0,563.0,221.0,3.9,16.0,614.0,828.24,649.11
2016,4,23,15,15,679.5,167.5,3.85,15.5,612.0,902.02,706.36
2016,4,23,15,30,796.0,114.0,3.8,15.0,610.0,953.84,745.55
2016,4,23,15,45,769.0,112.5,3.8,15.0,561.0,926.43,727.79
2016,4,23,16,0,742.0,111.0,3.8,15.0,512.0,903.08,713.51
2016,4,23,16,15,713.5,106.0,3.75,14.5,461.5,864.78,689.28
2016,4,23,16,30,685.0,101.0,3.7,14.0,411.0,824.17,662.98
2016,4,23,16,45,640.0,97.0,3.65,14.0,358.0,767.21,622.62
2016,4,23,17,0,595.0,93.0,3.6,14.0,305.0,709.09,580.39
2016,4,23,17,15,540.5,84.5,3.35,13.5,253.5,636.28,525.62
2016,4,23,17,30,486.0,76.0,3.1,13.0,202.0,563.83,469.01
2016,4,23,17,45,399.0,66.0,2.85,12.5,153.5,459.84,384.5
2016,4,23,18,0,312.0,56.0,2.6,12.0,105.0,367.39,305.6
2016,4,23,18,15,203.0,39.5,2.45,11.5,66.5,253.77,204.32
2016,4,23,18,30,94.0,23.0,2.3,11.0,28.0,118.48,51.59
2016,4,23,18,45,47.0,11.5,2.15,11.0,14.0,42.28,0.0
