Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.0,1.9,8.5,4.0,0.0,0.0
2016,4,24,5,30,0.0,8.0,2.2,9.0,8.0,6.83,0.0
2016,4,24,5,45,93.5,28.0,2.55,9.5,39.0,21.85,9.63
2016,4,24,6,0,187.0,48.0,2.9,10.0,70.0,36.85,26.57
2016,4,24,6,15,277.0,64.0,2.9,10.0,115.0,48.22,37.56
2016,4,24,6,30,367.0,80.0,2.9,10.0,160.0,59.65,48.32
2016,4,24,6,45,440.5,90.0,2.95,10.5,212.0,66.48,54.6
2016,4,24,7,0,514.0,100.0,3.0,11.0,264.0,73.2,60.53
2016,4,24,7,15,488.0,114.5,2.95,11.0,292.5,81.73,68.03
2016,4,24,7,30,462.0,129.0,2.9,11.0,321.0,89.7,74.91
2016,4,24,7,45,485.5,143.0,2.9,11.5,368.0,97.48,81.38
2016,4,24,8,0,509.0,157.0,2.9,12.0,415.0,104.86,87.4
2016,4,24,8,15,634.0,143.5,2.9,12.5,497.0,95.53,78.77
2016,4,24,8,30,759.0,130.0,2.9,13.0,579.0,86.04,70.11
2016,4,24,8,45,793.5,127.0,2.95,13.5,628.5,90.97,74.05
2016,4,24,9,0,828.0,124.0,3.0,14.0,678.0,87.46,70.67
2016,4,24,9,15,842.0,126.5,3.0,14.5,719.5,119.29,73.18
2016,4,24,9,30,856.0,129.0,3.0,15.0,761.0,174.58,102.42
2016,4,24,9,45,684.5,210.5,3.05,15.5,731.0,243.45,161.94
2016,4,24,10,0,513.0,292.0,3.1,16.0,701.0,303.51,217.96
2016,4,24,10,15,473.5,319.0,3.1,16.0,706.5,346.04,255.5
2016,4,24,10,30,434.0,346.0,3.1,16.0,712.0,384.86,289.71
2016,4,24,10,45,358.0,386.5,3.1,16.5,693.0,420.96,320.67
2016,4,24,11,0,282.0,427.0,3.1,17.0,674.0,442.49,338.91
2016,4,24,11,15,198.5,439.0,3.25,17.0,614.5,438.62,337.76
2016,4,24,11,30,115.0,451.0,3.4,17.0,555.0,419.8,324.28
2016,4,24,11,45,297.0,414.0,3.6,17.0,684.0,516.02,399.3
2016,4,24,12,0,479.0,377.0,3.8,17.0,813.0,631.34,487.78
2016,4,24,12,15,696.5,257.5,3.95,17.0,889.5,718.44,556.53
2016,4,24,12,30,914.0,138.0,4.1,17.0,966.0,804.73,625.04
2016,4,24,12,45,898.0,146.0,4.35,17.0,952.5,839.04,650.66
2016,4,24,13,0,882.0,154.0,4.6,17.0,939.0,879.9,681.59
2016,4,24,13,15,709.0,240.0,4.7,16.5,863.0,854.42,663.91
2016,4,24,13,30,536.0,326.0,4.8,16.0,787.0,808.57,629.6
2016,4,24,13,45,357.5,365.0,4.95,16.0,669.0,693.14,543.3
2016,4,24,14,0,179.0,404.0,5.1,16.0,551.0,566.06,445.25
2016,4,24,14,15,344.5,339.0,5.15,15.5,607.5,686.0,543.05
2016,4,24,14,30,510.0,274.0,5.2,15.0,664.0,810.07,641.55
2016,4,24,14,45,612.0,232.0,5.3,15.0,676.5,884.49,700.13
2016,4,24,15,0,714.0,190.0,5.4,15.0,689.0,953.4,752.93
2016,4,24,15,15,695.0,184.5,5.35,14.5,645.5,936.71,743.3
2016,4,24,15,30,676.0,179.0,5.3,14.0,602.0,916.61,731.73
2016,4,24,15,45,544.0,189.5,5.3,13.5,513.0,791.23,641.41
2016,4,24,16,0,412.0,200.0,5.3,13.0,424.0,673.98,552.5
2016,4,24,16,15,402.0,180.0,5.2,12.5,381.5,640.79,529.93
2016,4,24,16,30,392.0,160.0,5.1,12.0,339.0,605.52,504.96
2016,4,24,16,45,454.5,139.5,5.0,12.0,322.0,636.34,532.52
2016,4,24,17,0,517.0,119.0,4.9,12.0,305.0,662.32,554.31
2016,4,24,17,15,460.5,107.5,4.65,11.5,253.0,587.68,495.6
2016,4,24,17,30,404.0,96.0,4.4,11.0,201.0,514.39,436.31
2016,4,24,17,45,340.0,79.5,4.2,10.5,154.0,430.04,365.17
2016,4,24,18,0,276.0,63.0,4.0,10.0,107.0,348.9,293.93
2016,4,24,18,15,177.0,43.5,3.9,9.5,68.0,240.24,195.92
2016,4,24,18,30,78.0,24.0,3.8,9.0,29.0,109.29,54.86
2016,4,24,18,45,39.0,12.0,3.75,9.0,14.5,37.21,0.0
2016,4,24,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,15,53.5,5.5,1.75,5.5,6.5,0.0,0.0
2016,4,25,5,30,107.0,11.0,2.0,6.0,13.0,9.39,0.0
2016,4,25,5,45,267.0,22.5,2.3,6.5,50.0,18.4,8.11
2016,4,25,6,0,427.0,34.0,2.6,7.0,87.0,27.8,19.03
2016,4,25,6,15,516.5,42.5,2.9,7.5,136.5,34.32,25.47
2016,4,25,6,30,606.0,51.0,3.2,8.0,186.0,40.77,31.6
2016,4,25,6,45,662.0,56.5,3.55,8.5,240.0,48.49,38.71
2016,4,25,7,0,718.0,62.0,3.9,9.0,294.0,52.57,42.33
2016,4,25,7,15,756.5,67.0,4.0,9.5,349.0,56.02,45.27
2016,4,25,7,30,795.0,72.0,4.1,10.0,404.0,59.38,48.06
2016,4,25,7,45,821.5,75.5,4.2,10.5,458.0,61.39,49.58
2016,4,25,8,0,848.0,79.0,4.3,11.0,512.0,63.33,51.03
2016,4,25,8,15,868.5,82.0,4.3,11.0,563.0,73.49,59.84
2016,4,25,8,30,889.0,85.0,4.3,11.0,614.0,75.6,61.5
2016,4,25,8,45,904.5,87.5,4.3,11.5,661.5,77.18,62.57
2016,4,25,9,0,920.0,90.0,4.3,12.0,709.0,78.63,63.54
2016,4,25,9,15,931.5,92.0,4.35,12.5,750.5,116.18,67.72
2016,4,25,9,30,943.0,94.0,4.4,13.0,792.0,174.79,99.57
2016,4,25,9,45,951.0,95.5,4.45,13.5,828.0,233.78,144.34
2016,4,25,10,0,959.0,97.0,4.5,14.0,864.0,293.44,195.63
2016,4,25,10,15,965.0,98.0,4.55,14.0,892.5,352.65,249.34
2016,4,25,10,30,971.0,99.0,4.6,14.0,921.0,411.86,303.41
2016,4,25,10,45,975.0,100.0,4.65,14.5,942.5,470.04,355.37
2016,4,25,11,0,979.0,101.0,4.7,15.0,964.0,527.55,405.45
2016,4,25,11,15,981.0,101.5,4.7,15.0,977.0,582.78,453.05
2016,4,25,11,30,983.0,102.0,4.7,15.0,990.0,636.69,498.32
2016,4,25,11,45,982.0,103.0,4.75,15.0,994.5,687.65,540.37
2016,4,25,12,0,981.0,104.0,4.8,15.0,999.0,736.6,579.93
2016,4,25,12,15,980.0,104.0,4.7,15.0,996.0,782.52,615.67
2016,4,25,12,30,979.0,104.0,4.6,15.0,993.0,826.0,647.73
2016,4,25,12,45,968.5,108.5,4.6,15.5,980.0,863.46,673.42
2016,4,25,13,0,958.0,113.0,4.6,16.0,967.0,897.64,696.61
2016,4,25,13,15,954.0,112.0,4.5,16.0,948.0,928.82,718.19
2016,4,25,13,30,950.0,111.0,4.4,16.0,929.0,956.69,737.34
2016,4,25,13,45,943.5,110.0,4.3,16.0,902.5,978.86,752.49
2016,4,25,14,0,937.0,109.0,4.2,16.0,876.0,997.42,765.62
2016,4,25,14,15,928.5,107.5,4.15,16.0,843.0,1009.9,774.92
2016,4,25,14,30,920.0,106.0,4.1,16.0,810.0,1018.61,781.83
2016,4,25,14,45,908.5,104.0,4.05,16.0,770.5,1020.1,783.94
2016,4,25,15,0,897.0,102.0,4.0,16.0,731.0,1017.84,783.71
2016,4,25,15,15,882.5,99.5,3.95,15.5,686.5,1008.35,780.13
2016,4,25,15,30,868.0,97.0,3.9,15.0,642.0,1007.06,782.49
2016,4,25,15,45,849.5,93.5,3.9,15.0,592.5,985.33,769.47
2016,4,25,16,0,831.0,90.0,3.9,15.0,543.0,960.28,754.28
2016,4,25,16,15,806.0,86.0,3.75,14.5,491.0,925.14,732.24
2016,4,25,16,30,781.0,82.0,3.6,14.0,439.0,887.32,708.0
2016,4,25,16,45,744.5,78.0,3.5,14.0,384.5,836.2,672.5
2016,4,25,17,0,708.0,74.0,3.4,14.0,330.0,789.91,639.8
2016,4,25,17,15,658.0,68.0,3.15,13.0,276.0,721.94,590.98
2016,4,25,17,30,608.0,62.0,2.9,12.0,222.0,654.15,540.13
2016,4,25,17,45,527.5,54.5,2.65,11.5,171.0,559.27,464.27
2016,4,25,18,0,447.0,47.0,2.4,11.0,120.0,467.63,387.4
2016,4,25,18,15,324.0,35.0,2.25,10.5,78.0,342.29,278.5
2016,4,25,18,30,201.0,23.0,2.1,10.0,36.0,215.64,123.8
2016,4,25,18,45,100.5,11.5,2.0,9.5,18.0,79.4,0.0
2016,4,25,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,5,15,34.0,6.0,1.1,6.5,7.0,0.0,0.0
2016,4,26,5,30,68.0,12.0,1.2,7.0,14.0,10.24,0.0
2016,4,26,5,45,205.0,26.0,1.3,7.5,49.0,20.24,10.07
2016,4,26,6,0,342.0,40.0,1.4,8.0,84.0,32.6,23.28
2016,4,26,6,15,431.5,50.5,1.45,8.5,131.5,40.48,30.97
2016,4,26,6,30,521.0,61.0,1.5,9.0,179.0,48.2,38.25
2016,4,26,6,45,517.0,77.5,1.55,10.0,220.5,59.82,48.73
2016,4,26,7,0,513.0,94.0,1.6,11.0,262.0,70.78,58.35
2016,4,26,7,15,575.0,92.5,1.65,11.5,311.0,68.01,55.62
2016,4,26,7,30,637.0,91.0,1.7,12.0,360.0,65.78,53.36
2016,4,26,7,45,523.0,138.0,1.75,12.5,377.5,94.58,78.46
2016,4,26,8,0,409.0,185.0,1.8,13.0,395.0,120.41,100.47
2016,4,26,8,15,603.5,148.0,1.8,13.0,491.5,97.64,80.33
2016,4,26,8,30,798.0,111.0,1.8,13.0,588.0,81.85,66.39
2016,4,26,8,45,597.0,192.0,1.8,13.5,564.5,119.76,98.79
2016,4,26,9,0,396.0,273.0,1.8,14.0,541.0,170.57,141.35
2016,4,26,9,15,486.0,257.0,1.8,14.0,605.5,175.28,125.51
2016,4,26,9,30,576.0,241.0,1.8,14.0,670.0,211.15,142.71
2016,4,26,9,45,704.0,196.0,1.8,14.5,744.0,241.75,159.75
2016,4,26,10,0,832.0,151.0,1.8,15.0,818.0,294.72,199.19
2016,4,26,10,15,839.0,153.0,1.9,15.0,846.0,349.5,247.42
2016,4,26,10,30,846.0,155.0,2.0,15.0,874.0,404.69,296.13
2016,4,26,10,45,688.5,249.0,2.1,15.0,843.0,454.63,342.1
2016,4,26,11,0,531.0,343.0,2.2,15.0,812.0,495.74,378.05
2016,4,26,11,15,522.0,354.0,2.3,15.0,820.5,536.43,411.27
2016,4,26,11,30,513.0,365.0,2.4,15.0,829.0,576.06,442.91
2016,4,26,11,45,406.5,404.5,2.55,15.5,774.0,577.19,444.19
2016,4,26,12,0,300.0,444.0,2.7,16.0,719.0,567.3,436.48
2016,4,26,12,15,264.0,451.0,2.8,16.0,692.5,572.22,440.78
2016,4,26,12,30,228.0,458.0,2.9,16.0,666.0,568.21,438.2
2016,4,26,12,45,348.5,411.5,3.05,16.0,725.5,648.18,500.5
2016,4,26,13,0,469.0,365.0,3.2,16.0,785.0,737.02,568.13
2016,4,26,13,15,643.5,269.5,3.3,16.0,833.0,827.39,637.8
2016,4,26,13,30,818.0,174.0,3.4,16.0,881.0,912.66,701.21
2016,4,26,13,45,822.5,165.0,3.5,16.0,858.0,935.72,717.94
2016,4,26,14,0,827.0,156.0,3.6,16.0,835.0,955.54,733.06
2016,4,26,14,15,817.5,153.5,3.65,15.5,803.0,965.33,742.48
2016,4,26,14,30,808.0,151.0,3.7,15.0,771.0,971.48,749.66
2016,4,26,14,45,799.5,145.5,3.75,15.0,734.0,971.86,751.63
2016,4,26,15,0,791.0,140.0,3.8,15.0,697.0,968.61,751.28
2016,4,26,15,15,774.5,136.5,3.8,14.5,654.0,956.01,745.63
2016,4,26,15,30,758.0,133.0,3.8,14.0,611.0,947.82,743.27
2016,4,26,15,45,741.0,127.0,3.8,14.0,564.0,925.5,729.53
2016,4,26,16,0,724.0,121.0,3.8,14.0,517.0,900.12,713.68
2016,4,26,16,15,695.5,115.5,3.75,13.5,466.5,861.25,688.92
2016,4,26,16,30,667.0,110.0,3.7,13.0,416.0,820.07,662.08
2016,4,26,16,45,496.0,120.0,3.65,13.0,332.0,651.17,536.12
2016,4,26,17,0,325.0,130.0,3.6,13.0,248.0,477.58,399.73
2016,4,26,17,15,284.0,116.0,3.4,12.5,207.5,419.72,354.1
2016,4,26,17,30,243.0,102.0,3.2,12.0,167.0,363.35,307.61
2016,4,26,17,45,203.5,82.0,3.0,11.5,128.5,300.42,254.25
2016,4,26,18,0,164.0,62.0,2.8,11.0,90.0,238.64,200.07
2016,4,26,18,15,105.5,43.0,2.65,10.5,58.5,165.21,133.8
2016,4,26,18,30,47.0,24.0,2.5,10.0,27.0,74.05,42.39
2016,4,26,18,45,23.5,12.0,2.4,9.5,13.5,26.53,0.0
2016,4,26,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,5,15,30.0,6.5,1.9,8.5,7.5,0.0,0.0
2016,4,27,5,30,60.0,13.0,2.1,9.0,15.0,11.1,0.0
2016,4,27,5,45,194.0,27.0,2.35,9.5,49.5,20.96,10.98
2016,4,27,6,0,328.0,41.0,2.6,10.0,84.0,33.3,23.74
2016,4,27,6,15,416.0,51.5,2.65,10.0,131.0,41.12,31.36
2016,4,27,6,30,504.0,62.0,2.7,10.0,178.0,48.79,38.62
2016,4,27,6,45,252.0,36.5,2.75,10.5,94.5,26.37,18.36
2016,4,27,7,0,0.0,11.0,2.8,11.0,11.0,9.05,2.58
2016,4,27,7,15,0.0,17.0,2.85,11.0,17.0,14.01,7.07
2016,4,27,7,30,0.0,23.0,2.9,11.0,23.0,18.98,11.53
2016,4,27,7,45,0.0,24.0,3.0,11.5,24.0,19.82,12.19
2016,4,27,8,0,0.0,25.0,3.1,12.0,25.0,20.66,12.86
2016,4,27,8,15,0.0,86.5,3.3,12.0,86.5,71.9,58.21
2016,4,27,8,30,0.0,148.0,3.5,12.0,148.0,118.66,98.82
2016,4,27,8,45,7.5,190.0,3.7,12.5,195.0,148.97,124.42
2016,4,27,9,0,15.0,232.0,3.9,13.0,242.0,178.11,148.68
2016,4,27,9,15,102.5,295.5,4.0,13.0,371.0,199.09,155.89
2016,4,27,9,30,190.0,359.0,4.1,13.0,500.0,255.79,195.87
2016,4,27,9,45,123.0,359.0,4.25,13.0,452.5,262.72,203.66
2016,4,27,10,0,56.0,359.0,4.4,13.0,405.0,272.15,214.12
2016,4,27,10,15,34.5,309.5,4.5,13.0,338.5,242.45,191.39
2016,4,27,10,30,13.0,260.0,4.6,13.0,272.0,213.03,168.54
2016,4,27,10,45,17.0,290.0,4.7,13.0,305.5,239.58,189.74
2016,4,27,11,0,21.0,320.0,4.8,13.0,339.0,267.01,211.5
2016,4,27,11,15,19.5,313.5,4.85,13.0,331.5,264.33,209.37
2016,4,27,11,30,18.0,307.0,4.9,13.0,324.0,261.19,206.93
2016,4,27,11,45,455.5,231.0,4.95,13.0,648.5,473.08,379.05
2016,4,27,12,0,893.0,155.0,5.0,13.0,973.0,722.29,574.4
2016,4,27,12,15,678.0,268.0,5.0,13.0,888.5,718.15,568.47
2016,4,27,12,30,463.0,381.0,5.0,13.0,804.0,689.7,544.24
2016,4,27,12,45,303.0,417.0,5.0,13.0,693.0,617.9,488.4
2016,4,27,13,0,143.0,453.0,5.0,13.0,582.0,530.01,418.74
2016,4,27,13,15,502.0,308.0,4.95,13.0,745.0,740.56,588.0
2016,4,27,13,30,861.0,163.0,4.9,13.0,908.0,941.54,740.18
2016,4,27,13,45,859.0,158.0,4.9,13.0,883.5,963.36,755.28
2016,4,27,14,0,857.0,153.0,4.9,13.0,859.0,981.73,769.19
2016,4,27,14,15,846.5,150.5,4.85,13.0,826.0,991.03,776.41
2016,4,27,14,30,836.0,148.0,4.8,13.0,793.0,996.58,781.17
2016,4,27,14,45,824.0,144.5,4.8,13.0,753.5,995.88,782.1
2016,4,27,15,0,812.0,141.0,4.8,13.0,714.0,991.46,780.61
2016,4,27,15,15,514.5,214.0,4.7,13.0,569.5,782.67,627.61
2016,4,27,15,30,217.0,287.0,4.6,13.0,425.0,531.37,430.53
2016,4,27,15,45,108.5,148.5,4.55,13.0,217.5,266.38,220.01
2016,4,27,16,0,0.0,10.0,4.5,13.0,10.0,8.26,1.37
2016,4,27,16,15,355.0,47.5,4.35,12.5,211.0,430.79,364.02
2016,4,27,16,30,710.0,85.0,4.2,12.0,412.0,823.87,672.76
2016,4,27,16,45,378.0,113.0,4.05,12.0,285.0,530.07,443.45
2016,4,27,17,0,46.0,141.0,3.9,12.0,158.0,195.5,162.19
2016,4,27,17,15,35.5,120.0,3.7,11.5,132.0,164.15,136.55
2016,4,27,17,30,25.0,99.0,3.5,11.0,106.0,132.67,109.64
2016,4,27,17,45,181.5,78.5,3.3,11.0,111.0,275.53,234.62
2016,4,27,18,0,338.0,58.0,3.1,11.0,116.0,391.01,329.06
2016,4,27,18,15,231.5,42.5,3.0,10.5,75.5,279.13,229.15
2016,4,27,18,30,125.0,27.0,2.9,10.0,35.0,167.55,108.19
2016,4,27,18,45,62.5,13.5,2.8,10.0,17.5,54.91,0.0
2016,4,27,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,5,15,47.5,7.0,1.8,7.5,8.5,5.97,0.0
2016,4,28,5,30,95.0,14.0,2.1,8.0,17.0,11.95,0.0
2016,4,28,5,45,230.5,27.0,2.4,8.5,53.5,22.01,12.26
2016,4,28,6,0,366.0,40.0,2.7,9.0,90.0,32.46,23.17
2016,4,28,6,15,452.5,49.5,2.75,9.5,137.5,39.53,30.03
2016,4,28,6,30,539.0,59.0,2.8,10.0,185.0,46.48,36.55
2016,4,28,6,45,596.0,65.5,2.85,10.5,237.5,50.72,40.42
2016,4,28,7,0,653.0,72.0,2.9,11.0,290.0,54.9,44.08
2016,4,28,7,15,692.0,77.5,2.9,11.5,343.0,58.07,46.73
2016,4,28,7,30,731.0,83.0,2.9,12.0,396.0,66.75,54.21
2016,4,28,7,45,762.0,86.0,2.9,13.0,449.0,68.05,54.94
2016,4,28,8,0,793.0,89.0,2.9,14.0,502.0,69.34,55.65
2016,4,28,8,15,814.0,92.5,2.9,14.5,551.5,70.78,56.6
2016,4,28,8,30,835.0,96.0,2.9,15.0,601.0,72.14,57.48
2016,4,28,8,45,852.5,98.0,2.9,15.5,647.0,72.39,57.4
2016,4,28,9,0,870.0,100.0,2.9,16.0,693.0,83.46,66.64
2016,4,28,9,15,882.5,102.5,2.9,16.0,734.0,127.8,73.99
2016,4,28,9,30,895.0,105.0,2.9,16.0,775.0,184.0,106.63
2016,4,28,9,45,912.5,102.0,2.95,16.5,812.5,239.07,148.37
2016,4,28,10,0,930.0,99.0,3.0,17.0,850.0,295.74,196.35
2016,4,28,10,15,936.5,100.0,3.05,17.5,878.5,353.24,247.14
2016,4,28,10,30,943.0,101.0,3.1,18.0,907.0,410.81,297.88
2016,4,28,10,45,946.0,103.0,3.15,18.5,927.5,467.51,347.04
2016,4,28,11,0,949.0,105.0,3.2,19.0,948.0,523.51,394.25
2016,4,28,11,15,952.0,106.0,3.25,19.0,962.0,577.85,439.61
2016,4,28,11,30,955.0,107.0,3.3,19.0,976.0,631.06,482.88
2016,4,28,11,45,954.5,108.0,3.35,19.0,981.0,680.77,522.48
2016,4,28,12,0,954.0,109.0,3.4,19.0,986.0,728.61,559.78
2016,4,28,12,15,954.0,109.0,3.5,19.0,983.5,773.9,594.69
2016,4,28,12,30,954.0,109.0,3.6,19.0,981.0,816.93,626.37
2016,4,28,12,45,953.0,108.0,3.7,19.5,971.0,855.81,652.83
2016,4,28,13,0,952.0,107.0,3.8,20.0,961.0,891.91,677.24
2016,4,28,13,15,948.5,106.0,3.85,19.5,943.0,922.91,700.45
2016,4,28,13,30,945.0,105.0,3.9,19.0,925.0,950.65,721.57
2016,4,28,13,45,938.5,105.0,3.95,19.0,899.5,973.3,737.96
2016,4,28,14,0,932.0,105.0,4.0,19.0,874.0,992.41,752.1
2016,4,28,14,15,924.0,103.0,4.0,19.0,841.5,1004.4,761.23
2016,4,28,14,30,916.0,101.0,4.0,19.0,809.0,1012.65,768.03
2016,4,28,14,45,902.5,101.0,4.05,19.0,769.5,1014.02,770.68
2016,4,28,15,0,889.0,101.0,4.1,19.0,730.0,1011.73,771.05
2016,4,28,15,15,875.5,98.5,4.1,18.5,686.0,1002.99,768.34
2016,4,28,15,30,862.0,96.0,4.1,18.0,642.0,990.74,763.37
2016,4,28,15,45,837.5,95.0,4.1,17.5,592.5,977.75,758.0
2016,4,28,16,0,813.0,94.0,4.1,17.0,543.0,949.83,742.15
2016,4,28,16,15,788.0,90.5,4.05,16.5,491.5,915.39,721.26
2016,4,28,16,30,763.0,87.0,4.0,16.0,440.0,878.29,698.16
2016,4,28,16,45,721.0,84.0,3.95,15.5,386.0,829.75,666.09
2016,4,28,17,0,679.0,81.0,3.9,15.0,332.0,774.33,627.96
2016,4,28,17,15,630.0,74.5,3.75,14.0,279.0,707.05,580.06
2016,4,28,17,30,581.0,68.0,3.6,13.0,226.0,639.89,530.03
2016,4,28,17,45,497.0,60.5,3.5,12.5,175.0,542.33,452.36
2016,4,28,18,0,413.0,53.0,3.4,12.0,124.0,447.88,373.54
2016,4,28,18,15,299.0,40.0,3.2,11.5,82.0,328.85,270.04
2016,4,28,18,30,185.0,27.0,3.0,11.0,40.0,212.74,144.34
2016,4,28,18,45,92.5,13.5,2.85,10.5,20.0,75.81,0.0
2016,4,28,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,2.4,9.0,6.0,5.12,0.0
2016,4,29,5,30,0.0,12.0,2.4,9.0,12.0,9.89,0.0
2016,4,29,5,45,43.0,32.5,2.45,9.0,38.5,25.65,15.54
2016,4,29,6,0,86.0,53.0,2.5,9.0,65.0,40.86,30.66
2016,4,29,6,15,127.0,75.0,2.55,9.0,101.0,56.74,45.6
2016,4,29,6,30,168.0,97.0,2.6,9.0,137.0,70.91,58.78
2016,4,29,6,45,226.0,109.5,2.65,9.5,177.0,79.76,66.79
2016,4,29,7,0,284.0,122.0,2.7,10.0,217.0,88.4,74.36
2016,4,29,7,15,329.0,137.5,2.7,10.0,265.5,98.57,83.25
2016,4,29,7,30,374.0,153.0,2.7,10.0,314.0,103.61,87.45
2016,4,29,7,45,523.0,143.5,2.75,10.5,400.0,97.73,81.79
2016,4,29,8,0,672.0,134.0,2.8,11.0,486.0,91.47,75.83
2016,4,29,8,15,696.5,139.5,2.8,11.0,534.5,92.79,76.74
2016,4,29,8,30,721.0,145.0,2.8,11.0,583.0,94.0,77.55
2016,4,29,8,45,741.5,148.5,2.85,11.5,628.0,93.77,76.98
2016,4,29,9,0,762.0,152.0,2.9,12.0,673.0,93.52,76.4
2016,4,29,9,15,776.5,155.0,2.9,12.0,713.0,137.0,84.88
2016,4,29,9,30,791.0,158.0,2.9,12.0,753.0,198.17,123.96
2016,4,29,9,45,821.0,149.5,2.95,12.5,791.5,247.09,161.04
2016,4,29,10,0,851.0,141.0,3.0,13.0,830.0,299.35,205.32
2016,4,29,10,15,858.0,143.0,3.0,13.0,858.0,354.9,255.1
2016,4,29,10,30,865.0,145.0,3.0,13.0,886.0,410.81,305.16
2016,4,29,10,45,871.0,146.0,3.0,13.5,906.5,468.08,354.8
2016,4,29,11,0,877.0,147.0,3.0,14.0,927.0,521.39,400.08
2016,4,29,11,15,880.5,147.5,3.15,14.0,940.5,572.58,443.67
2016,4,29,11,30,884.0,148.0,3.3,14.0,954.0,622.83,485.49
2016,4,29,11,45,884.5,149.0,3.5,14.5,959.5,670.47,523.62
2016,4,29,12,0,885.0,150.0,3.7,15.0,965.0,716.53,559.66
2016,4,29,12,15,885.0,150.0,3.8,15.0,963.0,759.7,593.56
2016,4,29,12,30,885.0,150.0,3.9,15.0,961.0,800.83,625.41
2016,4,29,12,45,884.5,148.5,4.05,15.5,951.5,838.07,651.88
2016,4,29,13,0,884.0,147.0,4.2,16.0,942.0,872.76,676.12
2016,4,29,13,15,880.0,146.0,4.2,16.0,924.5,902.15,697.16
2016,4,29,13,30,876.0,145.0,4.2,16.0,907.0,928.47,716.08
2016,4,29,13,45,868.0,144.5,4.25,16.0,881.0,960.44,739.3
2016,4,29,14,0,860.0,144.0,4.3,16.0,855.0,977.56,752.15
2016,4,29,14,15,851.0,141.5,4.3,16.0,823.0,988.04,760.4
2016,4,29,14,30,842.0,139.0,4.3,16.0,791.0,994.85,766.31
2016,4,29,14,45,829.0,136.5,4.35,16.0,752.5,994.05,767.62
2016,4,29,15,0,816.0,134.0,4.4,16.0,714.0,989.57,766.59
2016,4,29,15,15,800.0,131.0,4.35,15.5,670.5,977.95,761.28
2016,4,29,15,30,784.0,128.0,4.3,15.0,627.0,962.82,753.65
2016,4,29,15,45,761.0,124.5,4.25,15.0,578.5,944.45,742.48
2016,4,29,16,0,738.0,121.0,4.2,15.0,530.0,915.95,724.14
2016,4,29,16,15,710.5,116.0,4.1,14.5,479.5,878.41,700.24
2016,4,29,16,30,683.0,111.0,4.0,14.0,429.0,838.5,674.27
2016,4,29,16,45,653.0,95.0,3.95,14.0,370.0,780.3,633.09
2016,4,29,17,0,623.0,79.0,3.9,14.0,311.0,719.95,589.33
2016,4,29,17,15,537.5,83.0,3.7,13.5,261.5,634.64,525.31
2016,4,29,17,30,452.0,87.0,3.5,13.0,212.0,544.7,455.29
2016,4,29,17,45,408.5,73.0,3.3,12.5,167.5,478.67,401.65
2016,4,29,18,0,365.0,59.0,3.1,12.0,123.0,414.3,346.51
2016,4,29,18,15,255.0,44.5,2.95,11.5,82.0,300.0,246.5
2016,4,29,18,30,145.0,30.0,2.8,11.0,41.0,190.44,132.84
2016,4,29,18,45,72.5,15.0,2.7,10.5,20.5,63.25,0.0
2016,4,29,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,15,63.5,8.0,2.4,9.5,10.5,6.83,0.0
2016,4,30,5,30,127.0,16.0,2.6,10.0,21.0,12.5,0.0
2016,4,30,5,45,258.5,29.5,2.8,10.5,59.5,24.1,14.42
2016,4,30,6,0,390.0,43.0,3.0,11.0,98.0,34.95,25.27
2016,4,30,6,15,474.5,52.0,3.25,11.5,147.0,41.54,31.62
2016,4,30,6,30,559.0,61.0,3.5,12.0,196.0,48.04,37.67
2016,4,30,6,45,615.5,67.5,3.75,12.5,249.0,52.25,41.46
2016,4,30,7,0,672.0,74.0,4.0,13.0,302.0,56.4,45.05
2016,4,30,7,15,710.0,79.0,4.15,13.5,356.0,59.18,47.32
2016,4,30,7,30,748.0,84.0,4.3,14.0,410.0,67.55,54.46
2016,4,30,7,45,777.0,88.0,4.5,14.5,463.0,69.56,55.91
2016,4,30,8,0,806.0,92.0,4.7,15.0,516.0,71.49,57.29
2016,4,30,8,15,826.0,95.5,4.7,15.5,565.5,72.85,58.16
2016,4,30,8,30,846.0,99.0,4.7,16.0,615.0,74.13,58.96
2016,4,30,8,45,862.0,101.5,4.7,16.5,661.0,74.59,59.06
2016,4,30,9,0,878.0,104.0,4.7,17.0,707.0,85.85,68.43
2016,4,30,9,15,889.5,106.0,4.7,17.0,747.5,135.49,77.92
2016,4,30,9,30,901.0,108.0,4.7,17.0,788.0,191.61,111.85
2016,4,30,9,45,916.0,106.0,4.75,17.5,824.0,247.17,154.82
2016,4,30,10,0,931.0,104.0,4.8,18.0,860.0,304.07,203.54
2016,4,30,10,15,936.5,105.5,4.8,18.0,888.0,361.58,255.15
2016,4,30,10,30,942.0,107.0,4.8,18.0,916.0,419.07,306.78
2016,4,30,10,45,946.5,107.5,4.8,18.5,936.5,475.2,355.91
2016,4,30,11,0,951.0,108.0,4.8,19.0,957.0,530.75,403.24
2016,4,30,11,15,953.0,108.5,4.75,19.0,969.5,584.19,448.29
2016,4,30,11,30,955.0,109.0,4.7,19.0,982.0,636.37,491.11
2016,4,30,11,45,955.5,109.0,4.7,19.5,987.0,685.78,529.9
2016,4,30,12,0,956.0,109.0,4.7,20.0,992.0,733.37,566.23
2016,4,30,12,15,955.0,109.0,4.65,20.0,989.0,777.88,600.3
2016,4,30,12,30,954.0,109.0,4.6,20.0,986.0,820.04,630.78
2016,4,30,12,45,950.5,109.0,4.55,20.0,974.5,857.69,657.06
2016,4,30,13,0,947.0,109.0,4.5,20.0,963.0,892.43,681.19
2016,4,30,13,15,943.0,108.5,4.45,20.0,944.5,923.22,702.48
2016,4,30,13,30,939.0,108.0,4.4,20.0,926.0,950.78,721.51
2016,4,30,13,45,934.0,106.0,4.35,20.5,900.5,972.57,735.39
2016,4,30,14,0,929.0,104.0,4.3,21.0,875.0,990.82,746.91
2016,4,30,14,15,921.0,102.5,4.2,21.0,842.5,1003.12,755.63
2016,4,30,14,30,913.0,101.0,4.1,21.0,810.0,1011.73,762.02
2016,4,30,14,45,903.5,98.5,4.05,21.0,771.5,1014.08,764.65
2016,4,30,15,0,894.0,96.0,4.0,21.0,733.0,1012.73,765.0
2016,4,30,15,15,880.5,93.5,3.9,21.0,689.0,1003.76,760.05
2016,4,30,15,30,867.0,91.0,3.8,21.0,645.0,991.27,752.89
2016,4,30,15,45,850.5,88.0,3.7,21.0,597.0,971.82,741.11
2016,4,30,16,0,834.0,85.0,3.6,21.0,549.0,960.63,735.14
2016,4,30,16,15,810.5,81.5,3.4,20.5,498.0,927.32,714.52
2016,4,30,16,30,787.0,78.0,3.2,20.0,447.0,891.35,691.93
2016,4,30,16,45,756.0,73.5,3.0,19.5,394.0,844.55,661.21
2016,4,30,17,0,725.0,69.0,2.8,19.0,341.0,795.98,628.49
2016,4,30,17,15,679.5,64.0,2.6,18.0,287.5,732.17,584.57
2016,4,30,17,30,634.0,59.0,2.4,17.0,234.0,674.82,543.54
2016,4,30,17,45,566.5,51.5,2.2,16.5,183.5,589.88,478.08
2016,4,30,18,0,499.0,44.0,2.0,16.0,133.0,507.59,411.43
2016,4,30,18,15,387.0,34.5,1.95,15.5,89.5,391.45,314.62
2016,4,30,18,30,275.0,25.0,1.9,15.0,46.0,281.71,200.07
2016,4,30,18,45,137.5,12.5,1.85,14.5,23.0,106.46,0.0
2016,4,30,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,1,5,15,74.5,8.5,0.55,10.5,12.0,7.26,0.0
2016,5,1,5,30,149.0,17.0,0.4,11.0,24.0,13.87,0.0
2016,5,1,5,45,280.5,29.0,0.3,11.5,62.5,23.63,14.26
2016,5,1,6,0,412.0,41.0,0.2,12.0,101.0,33.22,23.81
2016,5,1,6,15,493.5,49.5,0.3,12.5,149.5,39.49,29.8
2016,5,1,6,30,575.0,58.0,0.4,13.0,198.0,45.67,35.49
2016,5,1,6,45,627.5,64.0,0.5,13.5,250.5,49.59,38.98
2016,5,1,7,0,680.0,70.0,0.6,14.0,303.0,53.45,42.28
2016,5,1,7,15,716.5,75.0,0.65,14.5,356.5,61.41,49.11
2016,5,1,7,30,753.0,80.0,0.7,15.0,410.0,64.47,51.52
2016,5,1,7,45,779.5,84.0,0.8,16.0,462.0,66.56,52.94
2016,5,1,8,0,806.0,88.0,0.9,17.0,514.0,68.57,54.26
2016,5,1,8,15,825.5,91.0,0.85,17.5,563.5,69.68,54.91
2016,5,1,8,30,845.0,94.0,0.8,18.0,613.0,70.73,55.51
2016,5,1,8,45,860.0,97.0,0.8,19.0,658.0,81.94,64.62
2016,5,1,9,0,875.0,100.0,0.8,20.0,703.0,83.42,65.4
2016,5,1,9,15,886.0,102.0,0.75,20.5,743.5,135.31,75.54
2016,5,1,9,30,897.0,104.0,0.7,21.0,784.0,191.04,108.51
2016,5,1,9,45,905.0,106.0,0.7,21.5,818.0,247.43,150.99
2016,5,1,10,0,913.0,108.0,0.7,22.0,852.0,304.51,197.86
2016,5,1,10,15,919.0,109.5,0.8,22.0,879.5,361.13,246.29
2016,5,1,10,30,925.0,111.0,0.9,22.0,907.0,417.8,294.63
2016,5,1,10,45,928.5,112.5,1.0,22.5,927.5,473.27,340.62
2016,5,1,11,0,932.0,114.0,1.1,23.0,948.0,528.09,384.82
2016,5,1,11,15,934.5,114.5,1.25,23.0,961.0,580.83,427.34
2016,5,1,11,30,937.0,115.0,1.4,23.0,974.0,632.41,467.98
2016,5,1,11,45,937.0,116.0,1.55,23.0,978.5,681.45,505.92
2016,5,1,12,0,937.0,117.0,1.7,23.0,983.0,728.73,541.83
2016,5,1,12,15,936.0,116.5,1.8,23.0,980.5,772.11,574.04
2016,5,1,12,30,935.0,116.0,1.9,23.0,978.0,813.18,603.24
2016,5,1,12,45,932.5,115.5,2.05,23.5,967.0,850.55,628.2
2016,5,1,13,0,930.0,115.0,2.2,24.0,956.0,885.13,651.24
2016,5,1,13,15,926.0,114.5,2.3,23.5,938.0,915.46,673.6
2016,5,1,13,30,922.0,114.0,2.4,23.0,920.0,942.61,694.04
2016,5,1,13,45,915.0,113.5,2.55,23.0,894.0,963.73,709.8
2016,5,1,14,0,908.0,113.0,2.7,23.0,868.0,981.35,723.44
2016,5,1,14,15,900.0,111.0,2.75,23.0,835.5,992.91,732.38
2016,5,1,14,30,892.0,109.0,2.8,23.0,803.0,1000.84,739.14
2016,5,1,14,45,879.0,108.0,2.85,23.0,764.5,1001.3,741.21
2016,5,1,15,0,866.0,107.0,2.9,23.0,726.0,998.17,741.13
2016,5,1,15,15,852.0,104.5,2.9,22.5,682.5,1000.9,746.15
2016,5,1,15,30,838.0,102.0,2.9,22.0,639.0,988.14,740.96
2016,5,1,15,45,816.5,99.5,2.95,21.5,590.5,964.48,729.06
2016,5,1,16,0,795.0,97.0,3.0,21.0,542.0,937.69,714.98
2016,5,1,16,15,770.5,93.0,2.9,20.5,491.0,903.19,694.26
2016,5,1,16,30,746.0,89.0,2.8,20.0,440.0,866.11,671.47
2016,5,1,16,45,708.0,85.0,2.75,20.0,387.0,820.28,641.12
2016,5,1,17,0,670.0,81.0,2.7,20.0,334.0,767.37,604.95
2016,5,1,17,15,622.5,74.5,2.45,19.0,281.5,701.55,559.18
2016,5,1,17,30,575.0,68.0,2.2,18.0,229.0,635.84,511.56
2016,5,1,17,45,500.5,60.0,1.95,17.0,179.0,545.81,442.88
2016,5,1,18,0,426.0,52.0,1.7,16.0,129.0,458.63,373.05
2016,5,1,18,15,318.0,40.0,1.6,15.0,87.0,344.66,278.56
2016,5,1,18,30,210.0,28.0,1.5,14.0,45.0,236.39,171.54
2016,5,1,18,45,105.0,14.0,1.45,13.5,22.5,85.2,0.0
2016,5,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,12.0,1.05,9.5,12.0,10.24,0.0
2016,5,2,5,30,0.0,24.0,1.2,10.0,24.0,18.95,0.0
2016,5,2,5,45,162.5,36.5,1.35,10.5,60.5,27.98,18.12
2016,5,2,6,0,325.0,49.0,1.5,11.0,97.0,37.6,27.74
2016,5,2,6,15,406.0,60.0,1.5,11.5,144.5,47.68,37.19
2016,5,2,6,30,487.0,71.0,1.5,12.0,192.0,55.46,44.36
2016,5,2,6,45,539.5,80.0,1.55,12.5,243.0,61.19,49.48
2016,5,2,7,0,592.0,89.0,1.6,13.0,294.0,66.74,54.26
2016,5,2,7,15,632.0,95.5,1.5,13.5,346.0,70.08,56.96
2016,5,2,7,30,672.0,102.0,1.4,14.0,398.0,73.31,59.49
2016,5,2,7,45,700.0,107.5,1.35,14.5,449.0,75.55,61.11
2016,5,2,8,0,728.0,113.0,1.3,15.0,500.0,77.66,62.6
2016,5,2,8,15,750.0,117.5,1.25,15.5,548.5,78.9,63.33
2016,5,2,8,30,772.0,122.0,1.2,16.0,597.0,88.1,70.89
2016,5,2,8,45,789.0,125.5,1.2,16.5,642.0,88.56,70.91
2016,5,2,9,0,806.0,129.0,1.2,17.0,687.0,89.02,70.97
2016,5,2,9,15,819.0,131.5,1.2,17.5,726.5,140.72,82.26
2016,5,2,9,30,832.0,134.0,1.2,18.0,766.0,194.27,115.21
2016,5,2,9,45,852.0,130.5,1.25,18.5,802.5,246.87,155.27
2016,5,2,10,0,872.0,127.0,1.3,19.0,839.0,308.49,206.03
2016,5,2,10,15,878.5,128.5,1.25,19.0,866.5,363.16,253.25
2016,5,2,10,30,885.0,130.0,1.2,19.0,894.0,417.97,300.26
2016,5,2,10,45,888.5,132.0,1.15,19.5,914.0,471.8,344.84
2016,5,2,11,0,892.0,134.0,1.1,20.0,934.0,525.07,387.44
2016,5,2,11,15,894.5,134.5,1.1,20.0,946.5,576.02,427.94
2016,5,2,11,30,897.0,135.0,1.1,20.0,959.0,625.9,466.43
2016,5,2,11,45,895.0,137.5,1.1,20.5,963.0,673.2,501.0
2016,5,2,12,0,893.0,140.0,1.1,21.0,967.0,718.74,533.22
2016,5,2,12,15,892.0,139.5,1.2,21.0,964.5,760.69,564.36
2016,5,2,12,30,891.0,139.0,1.3,21.0,962.0,800.47,593.36
2016,5,2,12,45,884.0,141.5,1.4,21.5,950.0,835.64,616.53
2016,5,2,13,0,877.0,144.0,1.5,22.0,938.0,867.99,637.79
2016,5,2,13,15,872.5,142.5,1.6,22.0,919.5,895.99,657.44
2016,5,2,13,30,868.0,141.0,1.7,22.0,901.0,920.9,675.18
2016,5,2,13,45,855.5,142.5,1.85,22.0,874.5,950.06,696.42
2016,5,2,14,0,843.0,144.0,2.0,22.0,848.0,964.49,708.12
2016,5,2,14,15,833.5,142.0,2.1,21.5,816.0,974.51,718.04
2016,5,2,14,30,824.0,140.0,2.2,21.0,784.0,980.93,725.82
2016,5,2,14,45,803.5,141.5,2.35,21.0,744.0,976.65,725.89
2016,5,2,15,0,783.0,143.0,2.5,21.0,704.0,968.68,723.66
2016,5,2,15,15,766.5,139.5,2.55,20.5,661.5,963.34,723.72
2016,5,2,15,30,750.0,136.0,2.6,20.0,619.0,947.52,716.79
2016,5,2,15,45,717.0,136.5,2.7,19.5,570.0,916.83,700.21
2016,5,2,16,0,684.0,137.0,2.8,19.0,521.0,883.28,681.44
2016,5,2,16,15,613.0,135.0,2.8,18.5,455.0,806.72,630.97
2016,5,2,16,30,542.0,133.0,2.8,18.0,389.0,719.2,571.25
2016,5,2,16,45,411.0,137.5,2.85,17.5,318.5,594.31,480.55
2016,5,2,17,0,280.0,142.0,2.9,17.0,248.0,452.01,370.98
2016,5,2,17,15,238.0,128.0,2.85,16.0,208.5,394.46,327.08
2016,5,2,17,30,196.0,114.0,2.8,15.0,169.0,338.67,282.5
2016,5,2,17,45,159.5,93.0,2.75,14.5,132.0,261.71,218.94
2016,5,2,18,0,123.0,72.0,2.7,14.0,95.0,203.69,168.99
2016,5,2,18,15,79.0,50.5,2.55,13.5,63.5,139.5,112.39
2016,5,2,18,30,35.0,29.0,2.4,13.0,32.0,74.7,52.08
2016,5,2,18,45,17.5,14.5,2.25,12.5,16.0,24.6,0.0
2016,5,2,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,8.0,0.55,10.0,8.0,6.83,0.0
2016,5,3,5,30,0.0,16.0,0.6,10.0,16.0,13.21,0.0
2016,5,3,5,45,32.0,36.0,0.65,10.5,41.0,28.74,18.97
2016,5,3,6,0,64.0,56.0,0.7,11.0,66.0,43.14,32.72
2016,5,3,6,15,90.5,78.5,0.6,11.0,98.0,59.19,47.6
2016,5,3,6,30,117.0,101.0,0.5,11.0,130.0,74.87,61.92
2016,5,3,6,45,147.0,119.5,0.45,11.5,164.5,87.87,73.4
2016,5,3,7,0,177.0,138.0,0.4,12.0,199.0,100.61,84.33
2016,5,3,7,15,196.5,160.0,0.4,12.0,238.5,114.95,96.59
2016,5,3,7,30,216.0,182.0,0.4,12.0,278.0,128.88,108.28
2016,5,3,7,45,332.5,183.5,0.45,12.5,351.5,125.49,104.76
2016,5,3,8,0,449.0,185.0,0.5,13.0,425.0,119.9,99.44
2016,5,3,8,15,422.0,213.0,0.6,13.5,455.0,133.71,110.78
2016,5,3,8,30,395.0,241.0,0.7,14.0,485.0,155.91,128.99
2016,5,3,8,45,441.5,243.0,0.85,14.5,534.5,145.22,119.4
2016,5,3,9,0,488.0,245.0,1.0,15.0,584.0,145.68,119.37
2016,5,3,9,15,436.5,285.0,1.05,15.0,601.0,197.9,140.74
2016,5,3,9,30,385.0,325.0,1.1,15.0,618.0,256.24,184.03
2016,5,3,9,45,369.0,346.0,1.2,15.5,637.0,294.37,213.63
2016,5,3,10,0,353.0,367.0,1.3,16.0,656.0,331.41,243.86
2016,5,3,10,15,304.0,394.5,1.25,16.5,649.5,361.09,269.23
2016,5,3,10,30,255.0,422.0,1.2,17.0,643.0,386.26,290.25
2016,5,3,10,45,222.0,438.0,1.2,17.5,633.5,414.73,312.56
2016,5,3,11,0,189.0,454.0,1.2,18.0,624.0,430.42,324.65
2016,5,3,11,15,248.0,449.0,1.15,18.0,675.5,471.67,355.37
2016,5,3,11,30,307.0,444.0,1.1,18.0,727.0,525.32,394.7
2016,5,3,11,45,367.5,420.0,1.1,18.0,760.5,570.58,428.23
2016,5,3,12,0,428.0,396.0,1.1,18.0,794.0,620.37,464.79
2016,5,3,12,15,238.5,405.5,1.1,18.0,627.0,520.41,392.4
2016,5,3,12,30,49.0,415.0,1.1,18.0,460.0,392.85,297.66
2016,5,3,12,45,200.5,417.5,1.1,18.0,600.0,532.03,403.09
2016,5,3,13,0,352.0,420.0,1.1,18.0,740.0,685.33,512.45
2016,5,3,13,15,368.5,403.0,1.2,18.0,732.0,705.42,526.88
2016,5,3,13,30,385.0,386.0,1.3,18.0,724.0,724.26,541.97
2016,5,3,13,45,370.5,381.0,1.4,18.0,699.0,725.0,543.86
2016,5,3,14,0,356.0,376.0,1.5,18.0,674.0,723.37,544.29
2016,5,3,14,15,423.5,332.5,1.6,18.0,673.5,775.44,583.96
2016,5,3,14,30,491.0,289.0,1.7,18.0,673.0,812.08,612.84
2016,5,3,14,45,499.0,269.5,1.8,18.0,643.5,812.26,615.42
2016,5,3,15,0,507.0,250.0,1.9,18.0,614.0,809.64,616.55
2016,5,3,15,15,432.5,258.0,2.0,17.5,555.0,751.28,577.65
2016,5,3,15,30,358.0,266.0,2.1,17.0,496.0,670.39,522.29
2016,5,3,15,45,290.0,256.0,2.25,17.0,433.5,595.73,469.17
2016,5,3,16,0,222.0,246.0,2.4,17.0,371.0,498.55,397.54
2016,5,3,16,15,364.0,195.0,2.45,16.5,378.0,600.99,482.25
2016,5,3,16,30,506.0,144.0,2.5,16.0,385.0,698.47,560.12
2016,5,3,16,45,282.0,147.0,2.55,15.5,278.5,460.33,377.23
2016,5,3,17,0,58.0,150.0,2.6,15.0,172.0,216.79,177.78
2016,5,3,17,15,46.0,129.0,2.5,14.5,145.0,183.96,151.55
2016,5,3,17,30,34.0,108.0,2.4,14.0,118.0,151.12,124.1
2016,5,3,17,45,23.0,86.0,2.3,14.0,92.5,117.43,95.14
2016,5,3,18,0,12.0,64.0,2.2,14.0,67.0,73.46,57.09
2016,5,3,18,15,6.0,43.5,2.0,13.5,45.0,46.92,33.82
2016,5,3,18,30,0.0,23.0,1.8,13.0,23.0,19.0,9.05
2016,5,3,18,45,0.0,11.5,1.6,13.0,11.5,9.48,0.0
2016,5,3,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
