Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,1.95,11.0,6.5,5.55,0.0
2016,5,4,5,30,0.0,13.0,2.0,11.0,13.0,10.71,0.0
2016,5,4,5,45,4.5,33.0,2.1,11.0,33.5,26.77,17.32
2016,5,4,6,0,9.0,53.0,2.2,11.0,54.0,42.17,31.86
2016,5,4,6,15,23.5,75.0,2.2,11.0,80.5,57.8,46.35
2016,5,4,6,30,38.0,97.0,2.2,11.0,107.0,73.59,60.81
2016,5,4,6,45,56.0,118.0,2.2,11.5,136.0,88.56,74.12
2016,5,4,7,0,74.0,139.0,2.2,12.0,165.0,103.31,86.93
2016,5,4,7,15,114.5,163.5,2.15,12.0,211.0,116.05,97.9
2016,5,4,7,30,155.0,188.0,2.1,12.0,257.0,131.46,111.03
2016,5,4,7,45,165.5,211.5,2.1,12.5,293.5,145.47,122.55
2016,5,4,8,0,176.0,235.0,2.1,13.0,330.0,158.98,133.47
2016,5,4,8,15,165.0,259.0,2.0,13.0,355.0,171.87,143.96
2016,5,4,8,30,154.0,283.0,1.9,13.0,380.0,184.16,153.85
2016,5,4,8,45,260.0,287.5,1.8,13.0,464.0,176.12,146.57
2016,5,4,9,0,366.0,292.0,1.7,13.0,548.0,181.37,150.58
2016,5,4,9,15,303.0,327.0,1.6,13.0,547.0,222.24,165.73
2016,5,4,9,30,240.0,362.0,1.5,13.0,546.0,270.19,202.92
2016,5,4,9,45,260.0,375.5,1.4,13.5,582.5,290.53,217.06
2016,5,4,10,0,280.0,389.0,1.3,14.0,619.0,326.66,244.7
2016,5,4,10,15,296.0,399.0,1.3,14.0,649.5,362.14,272.99
2016,5,4,10,30,312.0,409.0,1.3,14.0,680.0,399.7,302.91
2016,5,4,10,45,321.5,419.5,1.3,14.5,704.0,436.87,331.81
2016,5,4,11,0,331.0,430.0,1.3,15.0,728.0,475.33,361.13
2016,5,4,11,15,320.0,437.5,1.4,15.0,729.0,502.1,382.58
2016,5,4,11,30,309.0,445.0,1.5,15.0,730.0,527.79,402.88
2016,5,4,11,45,321.0,445.0,1.65,15.5,742.5,561.12,428.08
2016,5,4,12,0,333.0,445.0,1.8,16.0,755.0,595.06,453.37
2016,5,4,12,15,335.0,442.5,1.85,16.0,753.5,620.19,472.34
2016,5,4,12,30,337.0,440.0,1.9,16.0,752.0,644.51,490.64
2016,5,4,12,45,358.0,423.0,2.0,16.5,751.5,670.35,509.82
2016,5,4,13,0,379.0,406.0,2.1,17.0,751.0,695.61,528.51
2016,5,4,13,15,353.5,409.0,2.15,17.0,726.0,698.44,530.83
2016,5,4,13,30,328.0,412.0,2.2,17.0,701.0,698.53,531.34
2016,5,4,13,45,409.5,367.0,2.3,17.5,717.0,760.91,577.8
2016,5,4,14,0,491.0,322.0,2.4,18.0,733.0,813.32,616.66
2016,5,4,14,15,475.5,311.5,2.5,17.5,697.5,805.34,613.54
2016,5,4,14,30,460.0,301.0,2.6,17.0,662.0,794.31,608.81
2016,5,4,14,45,472.5,280.0,2.75,17.0,635.0,797.32,613.96
2016,5,4,15,0,485.0,259.0,2.9,17.0,608.0,797.65,617.2
2016,5,4,15,15,492.5,239.0,2.95,16.5,575.0,791.24,616.24
2016,5,4,15,30,500.0,219.0,3.0,16.0,542.0,782.0,613.39
2016,5,4,15,45,373.0,231.5,3.05,16.0,462.5,649.67,516.13
2016,5,4,16,0,246.0,244.0,3.1,16.0,383.0,541.93,434.01
2016,5,4,16,15,242.5,220.5,3.15,15.5,347.0,513.28,415.3
2016,5,4,16,30,239.0,197.0,3.2,15.0,311.0,483.04,394.54
2016,5,4,16,45,263.5,170.0,3.3,15.0,282.5,473.33,389.74
2016,5,4,17,0,288.0,143.0,3.4,15.0,254.0,460.63,382.24
2016,5,4,17,15,245.5,129.5,3.3,14.5,214.0,403.01,336.56
2016,5,4,17,30,203.0,116.0,3.2,14.0,174.0,347.18,291.1
2016,5,4,17,45,170.0,95.0,3.15,13.5,136.5,289.81,243.33
2016,5,4,18,0,137.0,74.0,3.1,13.0,99.0,217.33,181.65
2016,5,4,18,15,91.0,53.0,2.9,12.5,67.5,152.15,124.01
2016,5,4,18,30,45.0,32.0,2.7,12.0,36.0,87.11,63.75
2016,5,4,18,45,22.5,16.0,2.55,12.0,18.0,39.84,0.0
2016,5,4,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,5,15,34.5,11.0,1.4,10.5,13.0,9.39,0.0
2016,5,5,5,30,69.0,22.0,1.6,11.0,26.0,17.37,3.61
2016,5,5,5,45,159.5,40.5,1.85,11.5,62.5,31.4,21.36
2016,5,5,6,0,250.0,59.0,2.1,12.0,99.0,44.55,33.87
2016,5,5,6,15,322.0,73.5,2.15,12.0,144.0,54.87,43.59
2016,5,5,6,30,394.0,88.0,2.2,12.0,189.0,64.93,52.85
2016,5,5,6,45,484.0,86.0,2.3,12.5,238.5,65.1,52.96
2016,5,5,7,0,574.0,84.0,2.4,13.0,288.0,62.41,50.38
2016,5,5,7,15,355.0,136.5,2.4,13.0,269.5,93.76,78.0
2016,5,5,7,30,136.0,189.0,2.4,13.0,251.0,131.83,110.99
2016,5,5,7,45,157.5,213.0,2.45,13.5,292.0,146.22,122.77
2016,5,5,8,0,179.0,237.0,2.5,14.0,333.0,160.12,134.0
2016,5,5,8,15,119.0,251.0,2.5,14.0,317.5,167.05,139.44
2016,5,5,8,30,59.0,265.0,2.5,14.0,302.0,183.97,153.33
2016,5,5,8,45,33.0,232.5,2.55,14.5,254.0,166.51,137.87
2016,5,5,9,0,7.0,200.0,2.6,15.0,206.0,157.06,129.34
2016,5,5,9,15,75.5,285.0,2.6,15.0,343.5,207.68,161.29
2016,5,5,9,30,144.0,370.0,2.6,15.0,481.0,261.49,199.65
2016,5,5,9,45,119.5,382.0,2.6,15.5,477.0,279.34,213.92
2016,5,5,10,0,95.0,394.0,2.6,16.0,473.0,306.18,235.53
2016,5,5,10,15,68.0,382.5,2.6,16.0,440.0,302.3,233.66
2016,5,5,10,30,41.0,371.0,2.6,16.0,407.0,294.17,228.24
2016,5,5,10,45,36.0,368.0,2.6,16.0,400.0,297.34,230.89
2016,5,5,11,0,31.0,365.0,2.6,16.0,393.0,299.62,232.75
2016,5,5,11,15,25.0,341.5,2.6,16.0,364.5,285.19,221.7
2016,5,5,11,30,19.0,318.0,2.6,16.0,336.0,271.1,210.89
2016,5,5,11,45,20.0,319.5,2.6,16.5,338.5,275.66,214.11
2016,5,5,12,0,21.0,321.0,2.6,17.0,341.0,280.27,217.33
2016,5,5,12,15,13.0,242.5,2.6,17.0,255.0,211.94,164.33
2016,5,5,12,30,5.0,164.0,2.6,17.0,169.0,141.31,108.68
2016,5,5,12,45,6.0,174.0,2.65,17.0,180.0,151.07,116.66
2016,5,5,13,0,7.0,184.0,2.7,17.0,191.0,160.99,124.65
2016,5,5,13,15,8.5,202.5,2.7,17.0,210.5,178.86,138.93
2016,5,5,13,30,10.0,221.0,2.7,17.0,230.0,197.15,153.52
2016,5,5,13,45,5.0,173.0,2.7,17.0,177.5,151.36,117.2
2016,5,5,14,0,0.0,125.0,2.7,17.0,125.0,105.27,80.26
2016,5,5,14,15,5.0,173.5,2.65,16.5,177.5,152.72,119.02
2016,5,5,14,30,10.0,222.0,2.6,16.0,230.0,202.24,159.09
2016,5,5,14,45,11.5,228.0,2.6,16.0,237.0,210.64,166.02
2016,5,5,15,0,13.0,234.0,2.6,16.0,244.0,219.54,173.5
2016,5,5,15,15,189.5,249.5,2.6,16.0,373.5,454.35,363.79
2016,5,5,15,30,366.0,265.0,2.6,16.0,503.0,677.47,534.48
2016,5,5,15,45,224.0,255.5,2.65,16.0,398.0,506.55,404.02
2016,5,5,16,0,82.0,246.0,2.7,16.0,293.0,337.08,270.66
2016,5,5,16,15,64.0,218.0,2.6,15.5,253.0,290.81,235.37
2016,5,5,16,30,46.0,190.0,2.5,15.0,213.0,244.0,198.42
2016,5,5,16,45,188.0,164.0,2.45,15.0,239.5,372.09,307.62
2016,5,5,17,0,330.0,138.0,2.4,15.0,266.0,492.93,407.15
2016,5,5,17,15,291.0,124.5,2.15,14.5,225.0,437.07,362.59
2016,5,5,17,30,252.0,111.0,1.9,14.0,184.0,382.54,318.86
2016,5,5,17,45,217.5,91.5,1.65,13.5,145.5,324.2,270.87
2016,5,5,18,0,183.0,72.0,1.4,13.0,107.0,266.85,222.04
2016,5,5,18,15,131.0,52.5,1.25,12.5,73.5,196.83,160.95
2016,5,5,18,30,79.0,33.0,1.1,12.0,40.0,128.55,97.31
2016,5,5,18,45,39.5,16.5,1.0,12.0,20.0,61.39,0.0
2016,5,5,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,5,15,3.0,10.5,1.35,9.5,10.5,8.96,0.0
2016,5,6,5,30,6.0,21.0,1.5,10.0,21.0,17.18,4.68
2016,5,6,5,45,46.5,41.5,1.65,10.5,49.0,32.35,22.4
2016,5,6,6,0,87.0,62.0,1.8,11.0,77.0,47.4,36.59
2016,5,6,6,15,120.5,84.0,1.75,11.0,111.5,63.09,51.14
2016,5,6,6,30,154.0,106.0,1.7,11.0,146.0,78.47,65.18
2016,5,6,6,45,193.0,121.5,1.7,11.0,183.0,87.15,72.98
2016,5,6,7,0,232.0,137.0,1.7,11.0,220.0,97.24,81.83
2016,5,6,7,15,116.5,140.0,1.7,11.0,182.0,102.41,86.16
2016,5,6,7,30,1.0,143.0,1.7,11.0,144.0,112.37,94.63
2016,5,6,7,45,0.5,144.0,1.7,11.5,144.5,114.12,95.62
2016,5,6,8,0,0.0,145.0,1.7,12.0,145.0,115.64,96.43
2016,5,6,8,15,0.0,109.5,1.75,12.0,109.5,89.98,73.8
2016,5,6,8,30,0.0,74.0,1.8,12.0,74.0,61.51,48.73
2016,5,6,8,45,0.0,98.5,1.85,12.5,98.5,81.82,66.21
2016,5,6,9,0,0.0,123.0,1.9,13.0,123.0,100.87,78.65
2016,5,6,9,15,0.0,132.0,1.95,13.0,132.0,108.06,84.35
2016,5,6,9,30,0.0,141.0,2.0,13.0,141.0,115.3,90.1
2016,5,6,9,45,5.5,187.5,2.05,13.5,192.0,152.31,119.54
2016,5,6,10,0,11.0,234.0,2.1,14.0,243.0,189.72,148.85
2016,5,6,10,15,10.5,230.5,2.1,14.0,239.5,188.74,147.87
2016,5,6,10,30,10.0,227.0,2.1,14.0,236.0,187.5,146.82
2016,5,6,10,45,11.0,232.0,2.15,14.0,242.0,193.3,151.38
2016,5,6,11,0,12.0,237.0,2.2,14.0,248.0,199.24,156.06
2016,5,6,11,15,13.0,256.0,2.15,14.0,268.0,216.44,169.6
2016,5,6,11,30,14.0,275.0,2.1,14.0,288.0,234.01,183.33
2016,5,6,11,45,14.0,273.0,2.1,14.5,286.0,234.36,183.23
2016,5,6,12,0,14.0,271.0,2.1,15.0,284.0,234.6,183.12
2016,5,6,12,15,15.0,281.0,2.05,15.0,295.0,245.45,191.62
2016,5,6,12,30,16.0,291.0,2.0,15.0,306.0,256.53,200.27
2016,5,6,12,45,8.0,182.0,2.0,15.0,189.5,159.45,123.91
2016,5,6,13,0,0.0,73.0,2.0,15.0,73.0,61.11,44.63
2016,5,6,13,15,0.0,73.0,1.95,15.0,73.0,61.08,44.72
2016,5,6,13,30,0.0,73.0,1.9,15.0,73.0,61.04,44.74
2016,5,6,13,45,3.0,126.0,1.85,15.0,128.5,108.85,83.88
2016,5,6,14,0,6.0,179.0,1.8,15.0,184.0,158.04,123.64
2016,5,6,14,15,5.5,178.0,1.8,15.0,182.5,157.2,123.01
2016,5,6,14,30,5.0,177.0,1.8,15.0,181.0,156.37,122.54
2016,5,6,14,45,2.5,114.0,1.8,15.0,116.0,98.29,75.66
2016,5,6,15,0,0.0,51.0,1.8,15.0,51.0,42.41,29.73
2016,5,6,15,15,0.0,63.5,1.7,14.5,63.5,52.8,38.58
2016,5,6,15,30,0.0,76.0,1.6,14.0,76.0,63.21,47.45
2016,5,6,15,45,0.0,62.0,1.55,14.0,62.0,51.48,37.77
2016,5,6,16,0,0.0,48.0,1.5,14.0,48.0,39.78,28.07
2016,5,6,16,15,0.0,55.5,1.35,14.0,55.5,46.0,33.45
2016,5,6,16,30,0.0,63.0,1.2,14.0,63.0,52.22,38.84
2016,5,6,16,45,0.0,73.5,1.1,14.0,73.5,60.97,46.4
2016,5,6,17,0,0.0,84.0,1.0,14.0,84.0,71.14,55.16
2016,5,6,17,15,0.0,71.0,0.85,13.5,71.0,59.4,45.41
2016,5,6,17,30,0.0,58.0,0.7,13.0,58.0,48.03,35.83
2016,5,6,17,45,0.0,45.5,0.55,13.0,45.5,37.62,26.84
2016,5,6,18,0,0.0,33.0,0.4,13.0,33.0,27.24,17.76
2016,5,6,18,15,0.0,22.5,0.45,12.5,22.5,18.54,10.08
2016,5,6,18,30,0.0,12.0,0.5,12.0,12.0,9.86,2.27
2016,5,6,18,45,0.0,6.0,0.55,11.5,6.0,4.92,0.0
2016,5,6,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.5,1.15,9.5,7.5,6.4,0.0
2016,5,7,5,30,0.0,15.0,1.4,10.0,15.0,12.36,2.42
2016,5,7,5,45,0.0,34.0,1.65,10.5,34.0,27.67,18.44
2016,5,7,6,0,0.0,53.0,1.9,11.0,53.0,42.39,32.19
2016,5,7,6,15,8.5,74.0,1.95,11.0,76.0,58.4,46.97
2016,5,7,6,30,17.0,95.0,2.0,11.0,99.0,74.28,61.46
2016,5,7,6,45,28.5,115.5,2.1,11.5,125.0,87.15,72.86
2016,5,7,7,0,40.0,136.0,2.2,12.0,151.0,101.52,85.32
2016,5,7,7,15,129.5,161.5,2.25,12.0,219.0,115.3,97.2
2016,5,7,7,30,219.0,187.0,2.3,12.0,287.0,131.97,111.44
2016,5,7,7,45,190.5,213.5,2.35,12.5,307.5,147.08,123.92
2016,5,7,8,0,162.0,240.0,2.4,13.0,328.0,161.49,135.62
2016,5,7,8,15,144.5,263.0,2.4,13.0,347.0,173.64,145.5
2016,5,7,8,30,127.0,286.0,2.4,13.0,366.0,185.2,154.84
2016,5,7,8,45,132.0,308.5,2.4,13.5,397.0,196.37,163.5
2016,5,7,9,0,137.0,331.0,2.4,14.0,428.0,210.56,165.47
2016,5,7,9,15,84.5,319.5,2.35,14.0,380.5,228.48,177.74
2016,5,7,9,30,32.0,308.0,2.3,14.0,333.0,224.47,175.8
2016,5,7,9,45,18.0,236.0,2.3,14.5,250.0,190.71,149.1
2016,5,7,10,0,4.0,164.0,2.3,15.0,167.0,134.91,104.66
2016,5,7,10,15,5.5,176.5,2.25,15.0,181.5,145.79,113.35
2016,5,7,10,30,7.0,189.0,2.2,15.0,196.0,156.96,122.15
2016,5,7,10,45,3.5,150.5,2.2,15.5,154.0,125.74,96.89
2016,5,7,11,0,0.0,112.0,2.2,16.0,112.0,93.21,70.53
2016,5,7,11,15,11.0,226.0,2.15,16.0,236.5,191.55,149.05
2016,5,7,11,30,22.0,340.0,2.1,16.0,361.0,290.39,225.65
2016,5,7,11,45,14.5,259.0,2.05,16.5,273.0,223.35,173.09
2016,5,7,12,0,7.0,178.0,2.0,17.0,185.0,153.19,117.9
2016,5,7,12,15,3.5,140.0,1.95,17.0,143.5,119.68,91.37
2016,5,7,12,30,0.0,102.0,1.9,17.0,102.0,85.48,63.92
2016,5,7,12,45,1.0,125.0,1.9,17.0,126.5,105.7,80.29
2016,5,7,13,0,2.0,148.0,1.9,17.0,151.0,126.19,96.72
2016,5,7,13,15,2.0,148.0,1.9,17.0,151.0,126.45,96.96
2016,5,7,13,30,2.0,148.0,1.9,17.0,151.0,126.68,97.24
2016,5,7,13,45,1.0,141.5,1.95,17.0,143.0,120.36,92.26
2016,5,7,14,0,0.0,135.0,2.0,17.0,135.0,113.93,87.19
2016,5,7,14,15,3.0,160.5,2.0,17.0,163.0,139.29,107.81
2016,5,7,14,30,6.0,186.0,2.0,17.0,191.0,165.45,128.96
2016,5,7,14,45,21.0,240.5,2.05,17.0,256.5,231.81,182.29
2016,5,7,15,0,36.0,295.0,2.1,17.0,322.0,323.97,254.71
2016,5,7,15,15,19.5,235.0,2.1,16.5,250.0,229.01,180.74
2016,5,7,15,30,3.0,175.0,2.1,16.0,178.0,155.69,122.47
2016,5,7,15,45,1.5,134.0,2.1,16.0,135.5,116.26,90.84
2016,5,7,16,0,0.0,93.0,2.1,16.0,93.0,77.49,59.15
2016,5,7,16,15,0.5,121.0,2.05,15.5,121.0,104.5,81.98
2016,5,7,16,30,1.0,149.0,2.0,15.0,149.0,135.01,107.68
2016,5,7,16,45,34.5,152.5,1.95,15.0,166.0,190.27,155.08
2016,5,7,17,0,68.0,156.0,1.9,15.0,183.0,232.9,191.59
2016,5,7,17,15,57.0,134.5,1.8,14.5,155.0,200.12,164.92
2016,5,7,17,30,46.0,113.0,1.7,14.0,127.0,167.23,137.77
2016,5,7,17,45,192.5,90.0,1.65,14.0,130.0,299.66,251.15
2016,5,7,18,0,339.0,67.0,1.6,14.0,133.0,404.53,335.46
2016,5,7,18,15,249.0,52.0,1.45,13.5,92.5,305.07,249.76
2016,5,7,18,30,159.0,37.0,1.3,13.0,52.0,212.62,165.31
2016,5,7,18,45,79.5,18.5,1.2,12.5,26.0,94.19,6.62
2016,5,7,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.5,0.85,10.5,5.5,4.69,0.0
2016,5,8,5,30,0.0,11.0,1.0,11.0,11.0,9.04,0.6
2016,5,8,5,45,0.0,24.0,1.15,11.5,24.0,19.8,11.61
2016,5,8,6,0,0.0,37.0,1.3,12.0,37.0,30.59,21.64
2016,5,8,6,15,0.0,53.0,1.35,12.0,53.0,43.48,33.51
2016,5,8,6,30,0.0,69.0,1.4,12.0,69.0,56.1,44.99
2016,5,8,6,45,0.0,86.0,1.45,12.5,86.0,69.33,56.73
2016,5,8,7,0,0.0,103.0,1.5,13.0,103.0,82.44,68.13
2016,5,8,7,15,7.5,132.0,1.45,13.5,135.5,103.83,86.56
2016,5,8,7,30,15.0,161.0,1.4,14.0,168.0,124.78,104.23
2016,5,8,7,45,27.0,188.5,1.4,14.5,203.0,137.26,114.33
2016,5,8,8,0,39.0,216.0,1.4,15.0,238.0,154.51,128.36
2016,5,8,8,15,65.5,248.5,1.4,15.0,288.5,174.16,144.47
2016,5,8,8,30,92.0,281.0,1.4,15.0,339.0,193.08,159.79
2016,5,8,8,45,68.5,288.0,1.45,15.0,333.0,197.6,163.06
2016,5,8,9,0,45.0,295.0,1.5,15.0,327.0,203.72,159.87
2016,5,8,9,15,47.5,315.0,1.55,15.0,350.5,223.03,173.57
2016,5,8,9,30,50.0,335.0,1.6,15.0,374.0,243.05,188.45
2016,5,8,9,45,33.5,307.5,1.7,15.5,334.0,231.1,179.26
2016,5,8,10,0,17.0,280.0,1.8,16.0,294.0,224.99,174.83
2016,5,8,10,15,14.0,258.0,1.9,16.0,270.5,210.59,163.64
2016,5,8,10,30,11.0,236.0,2.0,16.0,247.0,194.87,151.38
2016,5,8,10,45,10.0,222.5,2.1,16.5,232.5,185.55,143.81
2016,5,8,11,0,9.0,209.0,2.2,17.0,218.0,175.74,135.85
2016,5,8,11,15,35.5,321.5,2.3,17.0,355.0,275.94,214.0
2016,5,8,11,30,62.0,434.0,2.4,17.0,492.0,383.26,295.47
2016,5,8,11,45,111.5,456.5,2.5,17.5,561.5,440.82,338.36
2016,5,8,12,0,161.0,479.0,2.6,18.0,631.0,506.29,386.89
2016,5,8,12,15,172.5,477.5,2.65,18.0,639.5,530.14,404.81
2016,5,8,12,30,184.0,476.0,2.7,18.0,648.0,554.42,423.23
2016,5,8,12,45,195.0,462.0,2.8,18.0,642.5,567.68,433.94
2016,5,8,13,0,206.0,448.0,2.9,18.0,637.0,580.33,444.32
2016,5,8,13,15,224.5,442.5,2.9,17.5,645.0,606.66,465.29
2016,5,8,13,30,243.0,437.0,2.9,17.0,653.0,633.09,486.3
2016,5,8,13,45,238.0,424.5,2.95,17.0,631.0,630.86,485.46
2016,5,8,14,0,233.0,412.0,3.0,17.0,609.0,626.98,483.64
2016,5,8,14,15,349.5,356.5,3.0,17.0,639.5,713.25,550.4
2016,5,8,14,30,466.0,301.0,3.0,17.0,670.0,801.48,616.92
2016,5,8,14,45,641.0,213.0,3.0,17.0,694.5,903.15,693.66
2016,5,8,15,0,816.0,125.0,3.0,17.0,719.0,985.41,750.83
2016,5,8,15,15,802.0,121.5,2.95,16.5,676.5,974.8,745.5
2016,5,8,15,30,788.0,118.0,2.9,16.0,634.0,960.79,738.81
2016,5,8,15,45,769.5,114.5,2.9,16.0,588.0,939.0,725.87
2016,5,8,16,0,751.0,111.0,2.9,16.0,542.0,914.16,710.86
2016,5,8,16,15,726.5,106.5,2.85,15.5,492.5,886.24,694.55
2016,5,8,16,30,702.0,102.0,2.8,15.0,443.0,849.49,671.71
2016,5,8,16,45,674.0,95.0,2.8,15.0,392.5,804.05,641.27
2016,5,8,17,0,646.0,88.0,2.8,15.0,342.0,757.0,608.95
2016,5,8,17,15,601.0,81.5,2.75,14.5,291.0,693.8,564.26
2016,5,8,17,30,556.0,75.0,2.7,14.0,240.0,630.56,517.82
2016,5,8,17,45,500.0,65.5,2.65,14.0,192.0,554.58,458.27
2016,5,8,18,0,444.0,56.0,2.6,14.0,144.0,480.38,397.38
2016,5,8,18,15,348.0,44.5,2.45,13.5,101.5,374.95,308.82
2016,5,8,18,30,252.0,33.0,2.3,13.0,59.0,273.66,216.34
2016,5,8,18,45,126.0,16.5,2.2,12.5,29.5,135.96,29.41
2016,5,8,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,15,62.0,14.0,1.9,9.0,18.5,11.95,0.0
2016,5,9,5,30,124.0,28.0,2.0,9.0,37.0,21.6,10.04
2016,5,9,5,45,232.5,43.0,2.1,9.5,76.5,32.95,23.26
2016,5,9,6,0,341.0,58.0,2.2,10.0,116.0,44.14,33.95
2016,5,9,6,15,170.5,48.5,2.2,10.0,77.5,35.79,26.83
2016,5,9,6,30,0.0,39.0,2.2,10.0,39.0,32.21,23.71
2016,5,9,6,45,0.0,48.5,2.25,10.5,48.5,40.11,30.84
2016,5,9,7,0,0.0,58.0,2.3,11.0,58.0,48.02,37.84
2016,5,9,7,15,0.0,82.0,2.3,11.0,82.0,67.72,55.37
2016,5,9,7,30,0.0,106.0,2.3,11.0,106.0,86.21,71.58
2016,5,9,7,45,4.5,143.5,2.3,11.5,146.0,113.97,95.55
2016,5,9,8,0,9.0,181.0,2.3,12.0,186.0,140.75,118.23
2016,5,9,8,15,18.5,211.0,2.3,12.0,222.5,161.93,136.0
2016,5,9,8,30,28.0,241.0,2.3,12.0,259.0,170.67,143.0
2016,5,9,8,45,31.0,261.5,2.35,12.5,283.0,182.89,152.69
2016,5,9,9,0,34.0,282.0,2.4,13.0,307.0,196.69,156.0
2016,5,9,9,15,61.5,322.0,2.4,13.5,369.0,228.5,178.88
2016,5,9,9,30,89.0,362.0,2.4,14.0,431.0,264.37,204.78
2016,5,9,9,45,68.0,361.5,2.45,14.5,415.5,271.16,210.36
2016,5,9,10,0,47.0,361.0,2.5,15.0,400.0,274.9,213.75
2016,5,9,10,15,65.5,390.5,2.55,15.0,446.5,307.72,238.84
2016,5,9,10,30,84.0,420.0,2.6,15.0,493.0,343.53,266.24
2016,5,9,10,45,81.0,428.0,2.65,15.5,500.5,358.63,277.63
2016,5,9,11,0,78.0,436.0,2.7,16.0,508.0,373.51,288.77
2016,5,9,11,15,80.5,439.5,2.75,16.0,515.0,387.9,300.0
2016,5,9,11,30,83.0,443.0,2.8,16.0,522.0,402.5,311.37
2016,5,9,11,45,501.0,284.5,2.85,16.5,756.0,554.59,430.53
2016,5,9,12,0,919.0,126.0,2.9,17.0,990.0,733.94,566.52
2016,5,9,12,15,918.5,126.0,2.95,17.0,987.0,776.95,598.28
2016,5,9,12,30,918.0,126.0,3.0,17.0,984.0,817.81,627.91
2016,5,9,12,45,915.0,126.0,3.05,17.5,973.5,854.31,652.42
2016,5,9,13,0,912.0,126.0,3.1,18.0,963.0,888.1,674.93
2016,5,9,13,15,908.5,125.0,3.15,18.0,945.0,917.66,695.77
2016,5,9,13,30,905.0,124.0,3.2,18.0,927.0,944.12,714.56
2016,5,9,13,45,898.5,123.0,3.25,18.0,902.0,964.6,729.38
2016,5,9,14,0,892.0,122.0,3.3,18.0,877.0,981.65,742.05
2016,5,9,14,15,884.5,120.5,3.3,17.5,845.5,993.78,752.59
2016,5,9,14,30,877.0,119.0,3.3,17.0,814.0,1002.38,760.98
2016,5,9,14,45,867.0,116.5,3.35,17.0,776.5,1003.93,763.73
2016,5,9,15,0,857.0,114.0,3.4,17.0,739.0,1001.93,764.3
2016,5,9,15,15,843.5,111.0,3.35,16.5,696.0,1004.89,769.15
2016,5,9,15,30,830.0,108.0,3.3,16.0,653.0,991.87,763.14
2016,5,9,15,45,813.0,104.5,3.3,16.0,606.5,971.37,751.14
2016,5,9,16,0,796.0,101.0,3.3,16.0,560.0,947.72,737.03
2016,5,9,16,15,772.5,97.0,3.2,15.5,509.5,914.05,716.44
2016,5,9,16,30,749.0,93.0,3.1,15.0,459.0,877.8,693.8
2016,5,9,16,45,716.5,88.5,3.05,15.0,407.0,836.45,666.15
2016,5,9,17,0,684.0,84.0,3.0,15.0,355.0,787.64,632.43
2016,5,9,17,15,639.5,78.0,2.85,14.5,303.0,724.68,587.74
2016,5,9,17,30,595.0,72.0,2.7,14.0,251.0,661.6,541.37
2016,5,9,17,45,525.5,65.0,2.55,13.5,200.0,576.1,475.42
2016,5,9,18,0,456.0,58.0,2.4,13.0,149.0,492.87,408.25
2016,5,9,18,15,357.0,46.5,2.1,12.5,105.5,384.45,317.19
2016,5,9,18,30,258.0,35.0,1.8,12.0,62.0,281.51,223.88
2016,5,9,18,45,129.0,17.5,1.55,11.5,31.0,140.96,45.29
2016,5,9,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,5,15,75.5,14.0,1.8,9.5,19.5,11.95,0.0
2016,5,10,5,30,151.0,28.0,1.9,10.0,39.0,21.64,10.57
2016,5,10,5,45,265.5,41.0,2.0,10.5,79.5,31.56,22.01
2016,5,10,6,0,380.0,54.0,2.1,11.0,120.0,43.39,33.17
2016,5,10,6,15,190.0,59.5,2.05,11.0,92.5,45.84,35.77
2016,5,10,6,30,0.0,65.0,2.0,11.0,65.0,53.24,42.6
2016,5,10,6,45,0.0,80.0,1.95,11.5,80.0,65.07,53.14
2016,5,10,7,0,0.0,95.0,1.9,12.0,95.0,76.81,63.38
2016,5,10,7,15,31.5,141.5,1.85,12.5,156.0,106.59,89.33
2016,5,10,7,30,63.0,188.0,1.8,13.0,217.0,136.0,114.4
2016,5,10,7,45,48.0,200.5,1.75,13.5,224.0,144.58,121.09
2016,5,10,8,0,33.0,213.0,1.7,14.0,231.0,152.87,127.49
2016,5,10,8,15,48.0,242.5,1.55,14.5,272.0,170.78,141.92
2016,5,10,8,30,63.0,272.0,1.4,15.0,313.0,188.08,155.58
2016,5,10,8,45,59.5,289.5,1.3,16.0,330.0,198.31,162.9
2016,5,10,9,0,56.0,307.0,1.2,17.0,347.0,211.1,163.87
2016,5,10,9,15,111.0,341.0,1.2,17.5,425.5,230.29,174.73
2016,5,10,9,30,166.0,375.0,1.2,18.0,504.0,270.31,201.71
2016,5,10,9,45,505.5,261.0,1.25,18.5,677.0,268.66,186.51
2016,5,10,10,0,845.0,147.0,1.3,19.0,850.0,322.3,218.93
2016,5,10,10,15,852.0,149.0,1.35,19.0,877.5,376.82,266.02
2016,5,10,10,30,859.0,151.0,1.4,19.0,905.0,431.69,312.96
2016,5,10,10,45,866.5,150.5,1.45,19.5,926.0,486.88,358.47
2016,5,10,11,0,874.0,150.0,1.5,20.0,947.0,538.91,400.4
2016,5,10,11,15,877.0,150.5,1.55,20.5,959.5,588.84,439.57
2016,5,10,11,30,880.0,151.0,1.6,21.0,972.0,637.82,476.83
2016,5,10,11,45,884.5,149.5,1.7,21.5,978.0,685.19,512.25
2016,5,10,12,0,889.0,148.0,1.8,22.0,984.0,731.31,545.91
2016,5,10,12,15,888.5,147.5,1.9,22.0,981.5,773.1,576.94
2016,5,10,12,30,888.0,147.0,2.0,22.0,979.0,812.83,605.72
2016,5,10,12,45,893.5,141.5,2.15,22.0,970.5,850.95,632.52
2016,5,10,13,0,899.0,136.0,2.3,22.0,962.0,886.72,657.73
2016,5,10,13,15,895.0,135.0,2.4,22.0,944.5,915.66,678.0
2016,5,10,13,30,891.0,134.0,2.5,22.0,927.0,941.51,696.35
2016,5,10,13,45,887.0,131.5,2.6,22.0,902.5,962.75,711.77
2016,5,10,14,0,883.0,129.0,2.7,22.0,878.0,980.63,725.15
2016,5,10,14,15,875.0,127.5,2.75,22.0,846.5,992.25,734.12
2016,5,10,14,30,867.0,126.0,2.8,22.0,815.0,1000.37,741.01
2016,5,10,14,45,859.0,122.0,2.9,22.0,778.0,1015.07,752.89
2016,5,10,15,0,851.0,118.0,3.0,22.0,741.0,1013.51,754.14
2016,5,10,15,15,837.5,115.5,3.05,21.5,698.0,1004.57,751.8
2016,5,10,15,30,824.0,113.0,3.1,21.0,655.0,992.18,747.31
2016,5,10,15,45,809.0,108.0,3.2,21.0,608.5,971.97,736.57
2016,5,10,16,0,794.0,103.0,3.3,21.0,562.0,948.55,723.64
2016,5,10,16,15,770.5,99.0,3.35,20.5,512.0,914.9,704.51
2016,5,10,16,30,747.0,95.0,3.4,20.0,462.0,878.65,683.25
2016,5,10,16,45,718.5,89.5,3.45,19.5,410.0,840.07,659.81
2016,5,10,17,0,690.0,84.0,3.5,19.0,358.0,793.61,629.9
2016,5,10,17,15,646.5,78.0,3.45,18.0,306.0,731.4,587.86
2016,5,10,17,30,603.0,72.0,3.4,17.0,254.0,669.02,543.86
2016,5,10,17,45,542.0,64.0,3.35,16.5,204.0,589.28,483.08
2016,5,10,18,0,481.0,56.0,3.3,16.0,154.0,511.47,420.8
2016,5,10,18,15,384.5,45.5,3.1,15.0,109.5,405.34,332.95
2016,5,10,18,30,288.0,35.0,2.9,14.0,65.0,305.68,243.62
2016,5,10,18,45,144.0,17.5,2.7,13.5,32.5,158.12,64.04
2016,5,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,11,5,15,115.0,13.0,1.65,9.5,22.0,11.1,0.0
2016,5,11,5,30,230.0,26.0,1.9,10.0,44.0,21.32,10.76
2016,5,11,5,45,338.5,37.5,2.15,10.5,85.5,30.43,21.08
2016,5,11,6,0,447.0,49.0,2.4,11.0,127.0,39.36,29.6
2016,5,11,6,15,226.0,71.0,2.35,11.5,111.0,54.02,43.04
2016,5,11,6,30,5.0,93.0,2.3,12.0,95.0,73.2,60.29
2016,5,11,6,45,11.5,112.5,2.25,12.5,117.0,87.99,73.31
2016,5,11,7,0,18.0,132.0,2.2,13.0,139.0,102.69,85.98
2016,5,11,7,15,30.0,156.5,2.1,13.5,170.0,115.72,96.93
2016,5,11,7,30,42.0,181.0,2.0,14.0,201.0,131.83,110.35
2016,5,11,7,45,58.0,208.0,1.95,14.5,239.0,149.0,124.46
2016,5,11,8,0,74.0,235.0,1.9,15.0,277.0,165.7,137.93
2016,5,11,8,15,77.5,258.0,1.85,15.0,305.0,179.61,149.16
2016,5,11,8,30,81.0,281.0,1.8,15.0,333.0,193.11,159.96
2016,5,11,8,45,334.0,249.0,1.75,15.5,484.0,156.83,128.82
2016,5,11,9,0,587.0,217.0,1.7,16.0,635.0,142.55,101.51
2016,5,11,9,15,512.0,261.5,1.65,16.5,640.5,201.04,137.77
2016,5,11,9,30,437.0,306.0,1.6,17.0,646.0,250.4,175.99
2016,5,11,9,45,502.5,299.0,1.6,17.5,706.0,291.82,205.68
2016,5,11,10,0,568.0,292.0,1.6,18.0,766.0,340.48,243.0
2016,5,11,10,15,551.0,313.5,1.6,18.0,785.5,387.45,282.68
2016,5,11,10,30,534.0,335.0,1.6,18.0,805.0,433.1,320.66
2016,5,11,10,45,718.0,236.0,1.6,18.5,882.5,478.93,355.8
2016,5,11,11,0,902.0,137.0,1.6,19.0,960.0,545.0,406.9
2016,5,11,11,15,904.5,137.5,1.65,19.0,973.0,595.79,447.71
2016,5,11,11,30,907.0,138.0,1.7,19.0,986.0,645.52,486.74
2016,5,11,11,45,909.5,137.5,1.8,19.5,991.0,693.28,522.74
2016,5,11,12,0,912.0,137.0,1.9,20.0,996.0,739.57,556.81
2016,5,11,12,15,911.0,136.5,1.95,20.0,993.0,781.66,587.92
2016,5,11,12,30,910.0,136.0,2.0,20.0,990.0,821.58,616.21
2016,5,11,12,45,915.5,130.0,2.05,20.5,981.5,859.7,641.05
2016,5,11,13,0,921.0,124.0,2.1,21.0,973.0,895.36,664.07
2016,5,11,13,15,917.0,123.0,2.15,21.0,954.5,924.62,684.07
2016,5,11,13,30,913.0,122.0,2.2,21.0,936.0,950.73,702.1
2016,5,11,13,45,908.5,120.0,2.3,21.0,911.0,972.16,717.68
2016,5,11,14,0,904.0,118.0,2.4,21.0,886.0,990.18,731.19
2016,5,11,14,15,896.5,116.0,2.45,20.5,854.0,1001.83,741.61
2016,5,11,14,30,889.0,114.0,2.5,20.0,822.0,1009.91,749.94
2016,5,11,14,45,878.0,112.0,2.55,20.0,784.0,1010.95,752.42
2016,5,11,15,0,867.0,110.0,2.6,20.0,746.0,1008.42,752.77
2016,5,11,15,15,853.5,107.5,2.6,19.5,703.0,999.33,749.88
2016,5,11,15,30,840.0,105.0,2.6,19.0,660.0,999.2,753.19
2016,5,11,15,45,822.0,102.0,2.6,19.0,612.5,978.21,741.11
2016,5,11,16,0,804.0,99.0,2.6,19.0,565.0,954.08,727.11
2016,5,11,16,15,781.0,95.0,2.55,18.5,514.5,920.81,707.68
2016,5,11,16,30,758.0,91.0,2.5,18.0,464.0,884.94,686.24
2016,5,11,16,45,727.5,86.0,2.45,18.0,412.0,838.29,655.51
2016,5,11,17,0,697.0,81.0,2.4,18.0,360.0,796.38,627.59
2016,5,11,17,15,654.0,75.5,2.25,17.0,308.0,735.16,586.24
2016,5,11,17,30,611.0,70.0,2.1,16.0,256.0,673.75,543.15
2016,5,11,17,45,550.5,62.0,1.95,15.5,205.5,594.23,483.14
2016,5,11,18,0,490.0,54.0,1.8,15.0,155.0,516.7,421.83
2016,5,11,18,15,395.5,44.0,1.6,14.5,110.5,412.52,336.18
2016,5,11,18,30,301.0,34.0,1.4,14.0,66.0,314.74,249.76
2016,5,11,18,45,150.5,17.0,1.25,13.5,33.0,163.02,76.75
2016,5,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,80.5,14.5,1.4,9.5,21.0,12.38,0.0
2016,5,12,5,30,161.0,29.0,1.7,10.0,42.0,22.4,11.97
2016,5,12,5,45,257.0,44.0,2.0,10.5,81.5,33.73,24.03
2016,5,12,6,0,353.0,59.0,2.3,11.0,121.0,44.87,34.54
2016,5,12,6,15,176.5,73.0,2.3,11.0,104.0,55.06,44.07
2016,5,12,6,30,0.0,87.0,2.3,11.0,87.0,69.12,56.87
2016,5,12,6,45,2.5,106.5,2.35,11.5,107.5,83.93,69.98
2016,5,12,7,0,5.0,126.0,2.4,12.0,128.0,98.62,82.72
2016,5,12,7,15,32.0,157.0,2.4,12.5,172.0,116.12,97.67
2016,5,12,7,30,59.0,188.0,2.4,13.0,216.0,136.13,114.55
2016,5,12,7,45,124.0,216.0,2.4,13.5,282.5,147.67,123.84
2016,5,12,8,0,189.0,244.0,2.4,14.0,349.0,164.2,137.3
2016,5,12,8,15,476.0,187.0,2.35,14.0,483.0,117.97,97.28
2016,5,12,8,30,763.0,130.0,2.3,14.0,617.0,83.52,67.37
2016,5,12,8,45,782.5,132.0,2.3,14.5,661.5,91.41,73.89
2016,5,12,9,0,802.0,134.0,2.3,15.0,706.0,111.3,72.25
2016,5,12,9,15,814.0,136.5,2.25,15.5,745.0,162.24,95.68
2016,5,12,9,30,826.0,139.0,2.2,16.0,784.0,214.88,132.34
2016,5,12,9,45,840.0,138.5,2.2,16.5,818.0,267.49,174.97
2016,5,12,10,0,854.0,138.0,2.2,17.0,852.0,321.57,221.35
2016,5,12,10,15,861.0,139.5,2.15,17.0,879.0,380.94,272.91
2016,5,12,10,30,868.0,141.0,2.1,17.0,906.0,434.37,319.4
2016,5,12,10,45,871.5,143.0,2.1,17.5,925.5,486.62,363.5
2016,5,12,11,0,875.0,145.0,2.1,18.0,945.0,538.35,405.83
2016,5,12,11,15,877.5,145.5,2.1,18.0,957.5,587.82,445.99
2016,5,12,11,30,880.0,146.0,2.1,18.0,970.0,636.28,484.28
2016,5,12,11,45,879.5,147.5,2.1,18.5,974.5,682.4,518.85
2016,5,12,12,0,879.0,149.0,2.1,19.0,979.0,726.94,551.3
2016,5,12,12,15,878.5,148.5,2.1,19.0,976.0,768.21,581.73
2016,5,12,12,30,878.0,148.0,2.1,19.0,973.0,807.45,609.8
2016,5,12,12,45,858.0,159.0,2.15,19.5,958.0,848.23,636.71
2016,5,12,13,0,838.0,170.0,2.2,20.0,943.0,877.53,655.65
2016,5,12,13,15,834.0,168.5,2.25,20.0,925.5,905.69,675.17
2016,5,12,13,30,830.0,167.0,2.3,20.0,908.0,930.8,692.71
2016,5,12,13,45,825.5,164.0,2.4,20.0,883.5,950.83,707.45
2016,5,12,14,0,821.0,161.0,2.5,20.0,859.0,967.52,720.16
2016,5,12,14,15,812.0,158.5,2.55,19.5,828.0,976.99,729.16
2016,5,12,14,30,803.0,156.0,2.6,19.0,797.0,982.92,736.06
2016,5,12,14,45,795.5,150.5,2.7,19.0,761.0,983.71,738.8
2016,5,12,15,0,788.0,145.0,2.8,19.0,725.0,980.98,739.36
2016,5,12,15,15,773.0,141.5,2.8,18.5,682.5,969.38,734.61
2016,5,12,15,30,758.0,138.0,2.8,18.0,640.0,962.36,733.16
2016,5,12,15,45,744.5,131.5,2.85,18.0,595.0,942.54,722.05
2016,5,12,16,0,731.0,125.0,2.9,18.0,550.0,919.67,708.94
2016,5,12,16,15,705.5,119.5,2.9,17.5,500.5,883.28,687.19
2016,5,12,16,30,680.0,114.0,2.9,17.0,451.0,844.56,663.49
2016,5,12,16,45,652.0,106.5,2.95,16.5,400.5,798.91,634.55
2016,5,12,17,0,624.0,99.0,3.0,16.0,350.0,751.64,603.56
2016,5,12,17,15,578.5,91.5,3.0,15.5,298.5,687.02,558.1
2016,5,12,17,30,533.0,84.0,3.0,15.0,247.0,622.33,510.83
2016,5,12,17,45,472.0,74.0,3.05,14.5,198.5,541.83,449.03
2016,5,12,18,0,411.0,64.0,3.1,14.0,150.0,458.92,382.25
2016,5,12,18,15,319.5,51.5,3.0,13.0,107.0,358.48,298.05
2016,5,12,18,30,228.0,39.0,2.9,12.0,64.0,265.0,214.13
2016,5,12,18,45,114.0,19.5,2.85,11.5,32.0,136.72,71.93
2016,5,12,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,5,15,90.5,15.0,2.3,9.0,22.5,12.8,0.0
2016,5,13,5,30,181.0,30.0,2.4,9.0,45.0,23.2,12.97
2016,5,13,5,45,290.0,43.5,2.55,9.5,87.0,33.47,23.95
2016,5,13,6,0,399.0,57.0,2.7,10.0,129.0,45.8,35.53
2016,5,13,6,15,199.5,70.0,2.75,10.0,106.0,53.19,42.57
2016,5,13,6,30,0.0,83.0,2.8,10.0,83.0,66.39,54.64
2016,5,13,6,45,0.0,102.0,2.9,10.5,102.0,80.88,67.53
2016,5,13,7,0,0.0,121.0,3.0,11.0,121.0,95.24,80.05
2016,5,13,7,15,0.0,130.0,3.0,11.5,130.0,102.67,86.21
2016,5,13,7,30,0.0,139.0,3.0,12.0,139.0,109.99,92.17
2016,5,13,7,45,4.5,161.0,3.0,12.5,163.5,126.25,105.84
2016,5,13,8,0,9.0,183.0,3.0,13.0,188.0,142.3,119.13
2016,5,13,8,15,15.0,208.0,3.0,13.0,217.5,160.15,134.03
2016,5,13,8,30,21.0,233.0,3.0,13.0,247.0,177.72,148.56
2016,5,13,8,45,56.5,280.5,3.0,13.5,320.5,193.73,161.37
2016,5,13,9,0,92.0,328.0,3.0,14.0,394.0,224.48,176.5
2016,5,13,9,15,69.5,331.5,3.0,14.5,383.0,235.78,183.69
2016,5,13,9,30,47.0,335.0,3.0,15.0,372.0,243.97,190.06
2016,5,13,9,45,69.5,367.0,3.05,15.5,424.5,275.89,213.62
2016,5,13,10,0,92.0,399.0,3.1,16.0,477.0,311.26,239.98
2016,5,13,10,15,95.5,414.5,3.15,16.0,497.5,333.65,257.5
2016,5,13,10,30,99.0,430.0,3.2,16.0,518.0,356.79,275.64
2016,5,13,10,45,320.0,393.0,3.3,16.0,685.0,424.08,325.63
2016,5,13,11,0,541.0,356.0,3.4,16.0,852.0,526.81,404.02
2016,5,13,11,15,729.5,242.0,3.5,16.0,920.0,580.31,447.52
2016,5,13,11,30,918.0,128.0,3.6,16.0,988.0,646.72,501.77
2016,5,13,11,45,922.0,126.0,3.75,16.5,993.5,694.47,539.19
2016,5,13,12,0,926.0,124.0,3.9,17.0,999.0,740.8,574.77
2016,5,13,12,15,925.5,124.0,3.95,17.0,996.5,783.81,607.88
2016,5,13,12,30,925.0,124.0,4.0,17.0,994.0,824.68,637.61
2016,5,13,12,45,922.5,123.5,4.1,17.0,983.5,861.16,663.88
2016,5,13,13,0,920.0,123.0,4.2,17.0,973.0,894.92,688.24
2016,5,13,13,15,916.5,122.0,4.25,16.5,955.0,924.47,710.77
2016,5,13,13,30,913.0,121.0,4.3,16.0,937.0,950.91,731.24
2016,5,13,13,45,909.5,118.5,4.4,16.0,913.0,972.67,747.84
2016,5,13,14,0,906.0,116.0,4.5,16.0,889.0,991.05,762.26
2016,5,13,14,15,899.0,114.5,4.5,15.5,857.5,1003.63,773.42
2016,5,13,14,30,892.0,113.0,4.5,15.0,826.0,1012.68,782.36
2016,5,13,14,45,885.5,109.5,4.5,15.0,789.5,1016.53,786.39
2016,5,13,15,0,879.0,106.0,4.5,15.0,753.0,1016.8,788.14
2016,5,13,15,15,866.5,103.5,4.4,14.5,710.5,1008.64,784.73
2016,5,13,15,30,854.0,101.0,4.3,14.0,668.0,997.06,779.12
2016,5,13,15,45,842.5,96.0,4.25,14.0,622.0,992.2,777.49
2016,5,13,16,0,831.0,91.0,4.2,14.0,576.0,971.87,765.05
2016,5,13,16,15,810.0,88.0,4.1,13.5,526.0,941.52,746.66
2016,5,13,16,30,789.0,85.0,4.0,13.0,476.0,908.49,726.19
2016,5,13,16,45,767.0,79.0,3.95,13.0,425.0,868.22,699.03
2016,5,13,17,0,745.0,73.0,3.9,13.0,374.0,825.83,669.77
2016,5,13,17,15,705.5,68.0,3.75,12.5,321.5,766.82,627.87
2016,5,13,17,30,666.0,63.0,3.6,12.0,269.0,713.39,588.8
2016,5,13,17,45,613.5,56.5,3.45,12.0,218.5,641.19,532.16
2016,5,13,18,0,561.0,50.0,3.3,12.0,168.0,570.43,474.1
2016,5,13,18,15,470.0,41.5,3.0,11.5,122.0,468.48,388.48
2016,5,13,18,30,379.0,33.0,2.7,11.0,76.0,372.49,302.31
2016,5,13,18,45,189.5,16.5,2.45,10.5,38.0,191.82,111.95
2016,5,13,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
