Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,13.0,1.4,10.5,13.0,10.73,0.0
2016,5,14,5,30,0.0,26.0,1.6,11.0,26.0,21.25,11.53
2016,5,14,5,45,19.5,45.5,1.85,11.5,49.0,36.08,26.08
2016,5,14,6,0,39.0,65.0,2.1,12.0,72.0,50.66,39.59
2016,5,14,6,15,51.0,86.0,2.15,12.0,98.5,65.94,53.63
2016,5,14,6,30,63.0,107.0,2.2,12.0,125.0,80.99,67.23
2016,5,14,6,45,71.0,128.5,2.25,12.5,152.5,96.06,80.44
2016,5,14,7,0,79.0,150.0,2.3,13.0,180.0,110.86,93.13
2016,5,14,7,15,177.5,168.5,2.3,13.5,248.5,120.27,100.87
2016,5,14,7,30,276.0,187.0,2.3,14.0,317.0,127.01,106.16
2016,5,14,7,45,324.5,200.5,2.3,14.5,370.0,134.8,112.29
2016,5,14,8,0,373.0,214.0,2.3,15.0,423.0,142.32,118.11
2016,5,14,8,15,326.0,247.0,2.25,15.0,441.0,158.49,131.45
2016,5,14,8,30,279.0,280.0,2.2,15.0,459.0,173.5,143.66
2016,5,14,8,45,283.0,301.0,2.15,15.5,493.5,182.39,150.39
2016,5,14,9,0,287.0,322.0,2.1,16.0,528.0,203.01,153.83
2016,5,14,9,15,165.0,326.0,2.15,16.5,445.5,229.85,173.5
2016,5,14,9,30,43.0,330.0,2.2,17.0,363.0,240.67,185.79
2016,5,14,9,45,118.0,371.0,2.25,17.5,469.0,276.78,210.19
2016,5,14,10,0,193.0,412.0,2.3,18.0,575.0,334.91,252.13
2016,5,14,10,15,229.0,420.5,2.35,18.0,619.5,370.7,279.38
2016,5,14,10,30,265.0,429.0,2.4,18.0,664.0,400.46,302.64
2016,5,14,10,45,378.0,402.0,2.5,18.5,745.5,455.91,344.15
2016,5,14,11,0,491.0,375.0,2.6,19.0,827.0,515.82,389.53
2016,5,14,11,15,506.0,367.0,2.65,19.0,837.5,553.52,419.41
2016,5,14,11,30,521.0,359.0,2.7,19.0,848.0,591.85,449.44
2016,5,14,11,45,533.0,366.5,2.8,19.0,869.5,640.3,486.2
2016,5,14,12,0,545.0,374.0,2.9,19.0,891.0,689.35,522.77
2016,5,14,12,15,734.5,248.0,2.95,19.0,942.0,758.12,576.71
2016,5,14,12,30,924.0,122.0,3.0,19.0,993.0,822.91,626.67
2016,5,14,12,45,911.5,128.0,3.1,19.0,979.5,856.74,650.45
2016,5,14,13,0,899.0,134.0,3.2,19.0,966.0,887.47,672.32
2016,5,14,13,15,895.0,133.0,3.25,19.0,948.0,916.18,692.55
2016,5,14,13,30,891.0,132.0,3.3,19.0,930.0,941.82,710.73
2016,5,14,13,45,885.0,131.0,3.4,19.0,905.0,962.43,725.96
2016,5,14,14,0,879.0,130.0,3.5,19.0,880.0,979.7,739.08
2016,5,14,14,15,871.0,128.0,3.55,19.0,848.5,990.65,747.74
2016,5,14,14,30,863.0,126.0,3.6,19.0,817.0,998.09,754.24
2016,5,14,14,45,850.0,125.0,3.7,19.0,779.0,1011.09,765.07
2016,5,14,15,0,837.0,124.0,3.8,19.0,741.0,1007.83,764.98
2016,5,14,15,15,822.5,121.0,3.8,18.5,698.5,997.27,760.94
2016,5,14,15,30,808.0,118.0,3.8,18.0,656.0,983.28,754.7
2016,5,14,15,45,787.5,115.5,3.85,17.5,609.0,960.52,742.76
2016,5,14,16,0,767.0,113.0,3.9,17.0,562.0,934.7,728.64
2016,5,14,16,15,511.0,159.0,3.8,16.5,447.0,727.19,581.11
2016,5,14,16,30,255.0,205.0,3.7,16.0,332.0,507.62,411.82
2016,5,14,16,45,452.0,150.0,3.65,16.0,345.5,650.75,529.79
2016,5,14,17,0,649.0,95.0,3.6,16.0,359.0,770.73,621.6
2016,5,14,17,15,605.0,88.5,3.4,15.5,307.5,708.23,575.64
2016,5,14,17,30,561.0,82.0,3.2,15.0,256.0,645.53,529.28
2016,5,14,17,45,501.0,73.0,3.05,14.5,207.0,566.29,468.21
2016,5,14,18,0,441.0,64.0,2.9,14.0,158.0,488.8,405.83
2016,5,14,18,15,348.5,52.0,2.6,13.5,114.0,381.86,316.45
2016,5,14,18,30,256.0,40.0,2.3,13.0,70.0,286.93,231.97
2016,5,14,18,45,128.0,25.0,2.05,12.5,40.0,160.04,97.31
2016,5,14,19,0,0.0,10.0,1.8,12.0,10.0,8.54,0.0
2016,5,14,19,15,0.0,5.0,1.85,12.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,5,15,90.5,16.0,2.0,10.5,24.0,12.45,0.0
2016,5,15,5,30,181.0,32.0,2.2,11.0,48.0,24.7,14.53
2016,5,15,5,45,289.5,44.5,2.4,11.5,89.0,34.19,24.45
2016,5,15,6,0,398.0,57.0,2.6,12.0,130.0,45.6,35.12
2016,5,15,6,15,468.0,66.0,2.55,12.5,178.5,51.76,40.89
2016,5,15,6,30,538.0,75.0,2.5,13.0,227.0,57.78,46.32
2016,5,15,6,45,308.5,113.0,2.45,13.5,204.0,82.9,68.53
2016,5,15,7,0,79.0,151.0,2.4,14.0,181.0,111.52,93.37
2016,5,15,7,15,140.5,174.0,2.35,14.5,237.0,122.96,102.81
2016,5,15,7,30,202.0,197.0,2.3,15.0,293.0,137.66,114.92
2016,5,15,7,45,274.0,209.0,2.25,15.5,354.5,138.84,115.27
2016,5,15,8,0,346.0,221.0,2.2,16.0,416.0,145.75,120.53
2016,5,15,8,15,345.0,243.5,2.15,16.5,452.0,156.89,129.29
2016,5,15,8,30,344.0,266.0,2.1,17.0,488.0,167.37,137.4
2016,5,15,8,45,370.0,280.0,2.1,17.5,533.5,173.41,141.76
2016,5,15,9,0,396.0,294.0,2.1,18.0,579.0,194.74,143.7
2016,5,15,9,15,322.0,332.5,2.1,18.0,572.5,236.23,171.27
2016,5,15,9,30,248.0,371.0,2.1,18.0,566.0,270.64,199.28
2016,5,15,9,45,580.5,238.5,2.15,18.5,719.5,272.18,187.52
2016,5,15,10,0,913.0,106.0,2.2,19.0,873.0,327.61,222.89
2016,5,15,10,15,919.0,107.5,2.3,19.0,900.5,383.12,271.88
2016,5,15,10,30,925.0,109.0,2.4,19.0,928.0,438.67,320.44
2016,5,15,10,45,928.5,110.5,2.5,19.5,948.0,492.96,366.44
2016,5,15,11,0,932.0,112.0,2.6,20.0,968.0,546.62,410.62
2016,5,15,11,15,934.5,112.5,2.75,20.0,980.5,598.19,453.0
2016,5,15,11,30,937.0,113.0,2.9,20.0,993.0,648.63,493.52
2016,5,15,11,45,936.5,114.5,3.1,20.5,998.0,696.61,530.53
2016,5,15,12,0,936.0,116.0,3.3,21.0,1003.0,742.87,565.43
2016,5,15,12,15,935.5,115.5,3.45,21.0,1000.5,785.59,598.07
2016,5,15,12,30,935.0,115.0,3.6,21.0,998.0,826.12,627.07
2016,5,15,12,45,938.0,111.5,3.75,21.0,989.0,864.45,654.37
2016,5,15,13,0,941.0,108.0,3.9,21.0,980.0,900.25,679.9
2016,5,15,13,15,937.5,107.5,4.0,20.5,962.5,930.42,702.69
2016,5,15,13,30,934.0,107.0,4.1,20.0,945.0,957.46,723.51
2016,5,15,13,45,928.5,106.0,4.2,20.0,920.0,978.91,739.27
2016,5,15,14,0,923.0,105.0,4.3,20.0,895.0,996.91,752.86
2016,5,15,14,15,916.0,104.0,4.3,19.5,863.5,1009.97,764.12
2016,5,15,14,30,909.0,103.0,4.3,19.0,832.0,1019.49,773.19
2016,5,15,14,45,900.0,101.0,4.3,19.0,795.0,1022.37,776.47
2016,5,15,15,0,891.0,99.0,4.3,19.0,758.0,1021.67,777.52
2016,5,15,15,15,878.5,96.5,4.3,18.5,715.0,1013.33,775.01
2016,5,15,15,30,866.0,94.0,4.3,18.0,672.0,1001.56,770.3
2016,5,15,15,45,849.0,91.5,4.35,18.0,625.0,981.94,759.03
2016,5,15,16,0,832.0,89.0,4.4,18.0,578.0,970.96,754.16
2016,5,15,16,15,810.5,86.0,4.35,17.5,528.0,940.1,735.76
2016,5,15,16,30,789.0,83.0,4.3,17.0,478.0,906.59,715.39
2016,5,15,16,45,756.5,80.0,4.25,16.5,425.5,860.08,685.33
2016,5,15,17,0,724.0,77.0,4.2,16.0,373.0,811.85,653.24
2016,5,15,17,15,684.0,72.0,4.0,15.5,320.5,758.91,616.01
2016,5,15,17,30,644.0,67.0,3.8,15.0,268.0,700.11,572.98
2016,5,15,17,45,579.5,61.0,3.65,14.5,217.0,618.88,510.83
2016,5,15,18,0,515.0,55.0,3.5,14.0,166.0,539.74,447.5
2016,5,15,18,15,424.5,45.5,3.2,13.5,121.0,438.22,362.75
2016,5,15,18,30,334.0,36.0,2.9,13.0,76.0,342.53,278.32
2016,5,15,18,45,193.0,23.0,2.65,12.5,43.5,207.19,133.93
2016,5,15,19,0,52.0,10.0,2.4,12.0,11.0,43.31,0.0
2016,5,15,19,15,26.0,5.0,2.4,12.0,5.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,5,15,101.0,15.5,1.7,10.5,24.5,12.08,0.0
2016,5,16,5,30,202.0,31.0,1.8,11.0,49.0,23.99,14.14
2016,5,16,5,45,298.0,43.5,1.95,11.5,89.5,33.47,23.87
2016,5,16,6,0,394.0,56.0,2.1,12.0,130.0,44.64,34.29
2016,5,16,6,15,246.5,84.0,2.05,12.5,135.0,62.96,50.91
2016,5,16,6,30,99.0,112.0,2.0,13.0,140.0,82.45,68.28
2016,5,16,6,45,114.0,133.0,2.0,13.5,171.5,96.54,80.53
2016,5,16,7,0,129.0,154.0,2.0,14.0,203.0,110.27,92.21
2016,5,16,7,15,413.5,126.5,2.05,14.5,316.5,87.1,71.49
2016,5,16,7,30,698.0,99.0,2.1,15.0,430.0,70.26,56.43
2016,5,16,7,45,727.5,102.5,2.15,16.0,481.0,71.31,56.92
2016,5,16,8,0,757.0,106.0,2.2,17.0,532.0,79.3,63.39
2016,5,16,8,15,776.5,109.5,2.25,17.0,579.5,80.2,63.94
2016,5,16,8,30,796.0,113.0,2.3,17.0,627.0,81.01,64.43
2016,5,16,8,45,814.0,114.5,2.4,17.5,671.0,80.43,63.63
2016,5,16,9,0,832.0,116.0,2.5,18.0,715.0,107.39,64.46
2016,5,16,9,15,843.5,118.0,2.55,18.5,754.0,159.32,90.04
2016,5,16,9,30,855.0,120.0,2.6,19.0,793.0,221.7,135.07
2016,5,16,9,45,874.0,116.5,2.65,19.5,828.5,273.91,177.34
2016,5,16,10,0,893.0,113.0,2.7,20.0,864.0,327.84,223.47
2016,5,16,10,15,899.5,114.0,2.75,20.5,891.0,382.11,270.78
2016,5,16,10,30,906.0,115.0,2.8,21.0,918.0,436.47,317.53
2016,5,16,10,45,910.5,116.0,2.9,21.5,938.5,489.85,362.54
2016,5,16,11,0,915.0,117.0,3.0,22.0,959.0,542.71,405.9
2016,5,16,11,15,918.0,117.5,3.05,22.0,972.0,593.71,447.33
2016,5,16,11,30,921.0,118.0,3.1,22.0,985.0,643.66,486.92
2016,5,16,11,45,923.0,118.0,3.2,22.5,990.5,691.37,523.13
2016,5,16,12,0,925.0,118.0,3.3,23.0,996.0,737.56,557.35
2016,5,16,12,15,925.0,117.5,3.4,23.0,993.5,780.18,589.43
2016,5,16,12,30,925.0,117.0,3.5,23.0,991.0,820.67,618.0
2016,5,16,12,45,924.0,116.0,3.6,23.0,981.5,857.6,643.86
2016,5,16,13,0,923.0,115.0,3.7,23.0,972.0,891.89,667.91
2016,5,16,13,15,920.0,114.0,3.75,23.0,954.5,921.63,688.6
2016,5,16,13,30,917.0,113.0,3.8,23.0,937.0,948.29,707.28
2016,5,16,13,45,914.0,110.5,3.85,23.0,913.0,970.28,722.91
2016,5,16,14,0,911.0,108.0,3.9,23.0,889.0,988.91,736.43
2016,5,16,14,15,904.0,106.5,3.9,22.5,858.0,1001.28,747.04
2016,5,16,14,30,897.0,105.0,3.9,22.0,827.0,1010.13,755.51
2016,5,16,14,45,886.0,104.0,3.95,22.0,789.0,1012.01,758.38
2016,5,16,15,0,875.0,103.0,4.0,22.0,751.0,1010.38,759.11
2016,5,16,15,15,862.0,100.5,3.95,21.5,709.0,1001.57,755.98
2016,5,16,15,30,849.0,98.0,3.9,21.0,667.0,989.37,750.72
2016,5,16,15,45,828.5,97.0,3.9,21.0,619.5,980.24,746.57
2016,5,16,16,0,808.0,96.0,3.9,21.0,572.0,956.01,732.09
2016,5,16,16,15,786.0,92.5,3.8,20.5,522.0,924.31,713.24
2016,5,16,16,30,764.0,89.0,3.7,20.0,472.0,890.01,692.39
2016,5,16,16,45,731.5,85.5,3.65,19.5,420.5,843.24,662.51
2016,5,16,17,0,699.0,82.0,3.6,19.0,369.0,801.08,635.32
2016,5,16,17,15,658.0,76.5,3.45,18.5,317.0,741.61,593.95
2016,5,16,17,30,617.0,71.0,3.3,18.0,265.0,681.86,551.01
2016,5,16,17,45,556.0,64.0,3.2,17.5,215.0,602.99,491.66
2016,5,16,18,0,495.0,57.0,3.1,17.0,165.0,526.02,431.05
2016,5,16,18,15,405.0,47.5,2.9,16.0,120.5,425.46,349.09
2016,5,16,18,30,315.0,38.0,2.7,15.0,76.0,330.55,266.98
2016,5,16,18,45,181.0,24.5,2.5,14.5,44.0,198.28,131.9
2016,5,16,19,0,47.0,11.0,2.3,14.0,12.0,40.85,0.0
2016,5,16,19,15,23.5,5.5,2.25,13.5,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,5,15,138.5,14.5,1.2,11.5,27.5,11.69,0.0
2016,5,17,5,30,277.0,29.0,1.4,12.0,55.0,23.71,14.01
2016,5,17,5,45,383.0,39.0,1.65,13.0,98.5,31.51,22.04
2016,5,17,6,0,489.0,49.0,1.9,14.0,142.0,39.2,29.22
2016,5,17,6,15,554.5,56.0,1.95,14.5,192.0,44.1,33.78
2016,5,17,6,30,620.0,63.0,2.0,15.0,242.0,48.94,38.11
2016,5,17,6,45,669.0,68.0,2.1,16.0,295.0,52.06,40.68
2016,5,17,7,0,718.0,73.0,2.2,17.0,348.0,60.08,47.46
2016,5,17,7,15,750.0,77.0,2.35,17.5,401.0,62.39,49.21
2016,5,17,7,30,782.0,81.0,2.5,18.0,454.0,64.64,50.89
2016,5,17,7,45,807.5,84.0,2.7,19.0,505.5,66.01,51.67
2016,5,17,8,0,833.0,87.0,2.9,20.0,557.0,67.33,52.4
2016,5,17,8,15,851.0,89.5,2.95,20.5,606.0,77.7,60.94
2016,5,17,8,30,869.0,92.0,3.0,21.0,655.0,79.17,61.86
2016,5,17,8,45,883.0,94.5,3.1,21.5,699.5,80.44,62.62
2016,5,17,9,0,897.0,97.0,3.2,22.0,744.0,111.46,64.65
2016,5,17,9,15,907.5,99.0,3.25,22.5,783.5,165.92,91.2
2016,5,17,9,30,918.0,101.0,3.3,23.0,823.0,221.71,130.5
2016,5,17,9,45,925.5,102.5,3.35,23.5,857.0,277.68,175.95
2016,5,17,10,0,933.0,104.0,3.4,24.0,891.0,334.24,224.26
2016,5,17,10,15,938.5,105.0,3.35,24.0,918.0,390.19,273.02
2016,5,17,10,30,944.0,106.0,3.3,24.0,945.0,446.1,321.19
2016,5,17,10,45,947.5,107.5,3.25,24.5,964.5,501.21,367.0
2016,5,17,11,0,951.0,109.0,3.2,25.0,984.0,555.68,410.86
2016,5,17,11,15,953.0,109.5,3.15,25.0,996.5,607.76,452.42
2016,5,17,11,30,955.0,110.0,3.1,25.0,1009.0,658.62,491.9
2016,5,17,11,45,955.0,110.5,3.05,25.5,1013.5,706.82,527.35
2016,5,17,12,0,955.0,111.0,3.0,26.0,1018.0,753.25,560.49
2016,5,17,12,15,954.0,110.5,2.95,26.0,1015.0,796.2,591.34
2016,5,17,12,30,953.0,110.0,2.9,26.0,1012.0,836.86,618.37
2016,5,17,12,45,952.0,108.5,2.85,26.0,1001.5,874.17,642.93
2016,5,17,13,0,951.0,107.0,2.8,26.0,991.0,908.73,665.53
2016,5,17,13,15,947.0,106.5,2.75,26.0,973.0,938.69,685.0
2016,5,17,13,30,943.0,106.0,2.7,26.0,955.0,965.46,702.36
2016,5,17,13,45,937.0,105.5,2.7,26.0,929.0,987.09,716.85
2016,5,17,14,0,931.0,105.0,2.7,26.0,903.0,1005.25,729.24
2016,5,17,14,15,923.5,103.5,2.7,26.0,871.5,1017.41,737.9
2016,5,17,14,30,916.0,102.0,2.7,26.0,840.0,1025.96,744.45
2016,5,17,14,45,906.0,100.0,2.7,26.0,802.0,1027.87,746.92
2016,5,17,15,0,896.0,98.0,2.7,26.0,764.0,1026.16,747.28
2016,5,17,15,15,883.5,96.0,2.7,25.5,721.0,1018.4,745.39
2016,5,17,15,30,871.0,94.0,2.7,25.0,678.0,1007.2,741.45
2016,5,17,15,45,855.5,91.0,2.7,25.0,631.0,988.47,731.23
2016,5,17,16,0,840.0,88.0,2.7,25.0,584.0,978.3,726.81
2016,5,17,16,15,818.5,84.5,2.65,24.5,534.0,946.7,709.02
2016,5,17,16,30,797.0,81.0,2.6,24.0,484.0,912.44,689.4
2016,5,17,16,45,768.5,77.5,2.55,24.0,431.5,869.04,661.84
2016,5,17,17,0,740.0,74.0,2.5,24.0,379.0,823.78,632.51
2016,5,17,17,15,701.0,69.0,2.35,23.0,326.5,765.38,594.7
2016,5,17,17,30,662.0,64.0,2.2,22.0,274.0,712.39,559.33
2016,5,17,17,45,602.5,58.5,2.1,21.0,223.0,635.67,504.85
2016,5,17,18,0,543.0,53.0,2.0,20.0,172.0,560.76,448.84
2016,5,17,18,15,456.5,44.0,1.85,19.0,126.5,462.04,370.96
2016,5,17,18,30,370.0,35.0,1.7,18.0,81.0,368.86,292.76
2016,5,17,18,45,230.0,23.0,1.6,17.5,47.5,236.48,160.3
2016,5,17,19,0,90.0,11.0,1.5,17.0,14.0,69.71,0.0
2016,5,17,19,15,45.0,5.5,1.4,16.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,18,5,15,121.0,16.0,1.95,12.5,27.5,12.48,0.0
2016,5,18,5,30,242.0,32.0,2.2,13.0,55.0,24.84,14.99
2016,5,18,5,45,342.5,43.0,2.45,13.5,97.0,34.73,24.81
2016,5,18,6,0,443.0,54.0,2.7,14.0,139.0,43.07,32.64
2016,5,18,6,15,508.5,62.0,2.6,14.5,187.5,48.55,37.73
2016,5,18,6,30,574.0,70.0,2.5,15.0,236.0,53.93,42.53
2016,5,18,6,45,620.5,76.0,2.45,15.5,287.5,57.49,45.57
2016,5,18,7,0,667.0,82.0,2.4,16.0,339.0,60.97,48.43
2016,5,18,7,15,699.5,87.0,2.3,16.5,390.5,63.48,50.36
2016,5,18,7,30,732.0,92.0,2.2,17.0,442.0,65.89,52.17
2016,5,18,7,45,757.0,96.0,2.1,18.0,492.5,73.76,58.56
2016,5,18,8,0,782.0,100.0,2.0,19.0,543.0,75.37,59.49
2016,5,18,8,15,800.5,103.0,1.95,19.5,590.0,76.1,59.79
2016,5,18,8,30,819.0,106.0,1.9,20.0,637.0,76.76,60.04
2016,5,18,8,45,833.0,109.0,1.9,21.0,680.5,77.24,60.03
2016,5,18,9,0,847.0,112.0,1.9,22.0,724.0,108.38,62.55
2016,5,18,9,15,858.0,114.0,1.95,22.5,762.5,170.79,96.56
2016,5,18,9,30,869.0,116.0,2.0,23.0,801.0,224.04,133.93
2016,5,18,9,45,880.5,115.5,2.1,23.5,834.5,277.04,176.57
2016,5,18,10,0,892.0,115.0,2.2,24.0,868.0,331.04,222.23
2016,5,18,10,15,898.0,116.5,2.3,24.0,894.5,385.31,269.17
2016,5,18,10,30,904.0,118.0,2.4,24.0,921.0,439.63,315.69
2016,5,18,10,45,905.5,120.0,2.5,24.5,940.0,492.16,359.33
2016,5,18,11,0,907.0,122.0,2.6,25.0,959.0,543.91,401.11
2016,5,18,11,15,909.5,122.5,2.65,25.0,971.0,594.18,441.27
2016,5,18,11,30,912.0,123.0,2.7,25.0,983.0,643.38,479.61
2016,5,18,11,45,910.5,125.0,2.8,25.5,987.5,689.91,514.3
2016,5,18,12,0,909.0,127.0,2.9,26.0,992.0,734.73,546.9
2016,5,18,12,15,908.5,126.5,2.95,26.0,989.0,776.42,577.54
2016,5,18,12,30,908.0,126.0,3.0,26.0,986.0,816.02,604.99
2016,5,18,12,45,905.5,125.5,3.05,26.0,976.0,851.69,629.28
2016,5,18,13,0,903.0,125.0,3.1,26.0,966.0,884.72,651.78
2016,5,18,13,15,899.5,124.5,3.15,26.0,948.5,914.06,671.83
2016,5,18,13,30,896.0,124.0,3.2,26.0,931.0,940.39,689.94
2016,5,18,13,45,893.0,121.0,3.25,26.0,907.0,961.66,704.8
2016,5,18,14,0,890.0,118.0,3.3,26.0,883.0,979.6,717.63
2016,5,18,14,15,882.5,116.5,3.3,25.5,852.0,991.34,727.6
2016,5,18,14,30,875.0,115.0,3.3,25.0,821.0,999.6,735.51
2016,5,18,14,45,864.5,113.0,3.35,25.0,784.0,1000.87,737.96
2016,5,18,15,0,854.0,111.0,3.4,25.0,747.0,998.66,738.33
2016,5,18,15,15,841.0,109.0,3.4,24.0,705.0,1003.02,745.78
2016,5,18,15,30,828.0,107.0,3.4,23.0,663.0,991.61,742.83
2016,5,18,15,45,808.5,104.5,3.4,22.5,616.5,969.75,731.57
2016,5,18,16,0,789.0,102.0,3.4,22.0,570.0,944.83,718.26
2016,5,18,16,15,767.0,98.5,3.3,21.5,521.0,913.36,699.65
2016,5,18,16,30,745.0,95.0,3.2,21.0,472.0,879.32,679.08
2016,5,18,16,45,718.5,89.5,3.1,20.5,421.5,842.3,656.07
2016,5,18,17,0,692.0,84.0,3.0,20.0,371.0,797.74,627.14
2016,5,18,17,15,652.0,78.0,2.9,19.0,319.5,738.67,587.9
2016,5,18,17,30,612.0,72.0,2.8,18.0,268.0,679.28,546.88
2016,5,18,17,45,560.5,64.0,2.75,17.5,219.0,607.38,493.52
2016,5,18,18,0,509.0,56.0,2.7,17.0,170.0,536.86,438.59
2016,5,18,18,15,423.0,47.0,2.65,16.0,125.0,439.6,360.23
2016,5,18,18,30,337.0,38.0,2.6,15.0,80.0,347.66,281.69
2016,5,18,18,45,206.5,25.0,2.6,14.5,47.0,223.7,157.7
2016,5,18,19,0,76.0,12.0,2.6,14.0,14.0,61.24,0.0
2016,5,18,19,15,38.0,6.0,2.65,13.5,7.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,19,5,15,105.5,18.0,4.25,10.0,28.5,13.99,0.0
2016,5,19,5,30,211.0,36.0,4.4,10.0,57.0,27.77,17.76
2016,5,19,5,45,316.0,48.0,4.55,10.5,99.5,36.85,27.01
2016,5,19,6,0,421.0,60.0,4.7,11.0,142.0,47.99,37.45
2016,5,19,6,15,396.0,79.5,4.75,11.0,174.5,59.17,47.82
2016,5,19,6,30,371.0,99.0,4.8,11.0,207.0,71.81,59.3
2016,5,19,6,45,424.5,105.5,4.9,11.5,252.0,75.7,62.63
2016,5,19,7,0,478.0,112.0,5.0,12.0,297.0,79.52,65.76
2016,5,19,7,15,571.0,105.5,4.85,12.5,357.5,74.92,61.34
2016,5,19,7,30,664.0,99.0,4.7,13.0,418.0,69.6,56.3
2016,5,19,7,45,671.5,111.5,4.55,13.5,463.5,76.19,61.77
2016,5,19,8,0,679.0,124.0,4.4,14.0,509.0,82.29,66.76
2016,5,19,8,15,611.5,162.5,4.35,14.5,532.0,103.37,84.67
2016,5,19,8,30,544.0,201.0,4.3,15.0,555.0,124.09,102.02
2016,5,19,8,45,706.5,157.0,4.3,15.5,648.5,95.17,76.78
2016,5,19,9,0,869.0,113.0,4.3,16.0,742.0,121.96,74.19
2016,5,19,9,15,881.0,115.5,4.3,16.0,782.5,175.43,102.0
2016,5,19,9,30,893.0,118.0,4.3,16.0,823.0,230.4,142.35
2016,5,19,9,45,895.5,123.5,4.3,16.5,856.0,286.4,189.39
2016,5,19,10,0,898.0,129.0,4.3,17.0,889.0,342.53,238.75
2016,5,19,10,15,904.5,130.5,4.25,17.0,916.0,397.43,287.84
2016,5,19,10,30,911.0,132.0,4.2,17.0,943.0,452.43,336.49
2016,5,19,10,45,918.0,131.5,4.2,17.5,964.5,506.25,382.62
2016,5,19,11,0,925.0,131.0,4.2,18.0,986.0,559.77,427.22
2016,5,19,11,15,927.5,131.5,4.2,18.0,998.0,611.05,469.71
2016,5,19,11,30,930.0,132.0,4.2,18.0,1010.0,661.25,510.28
2016,5,19,11,45,930.5,132.5,4.25,18.5,1015.0,708.91,547.09
2016,5,19,12,0,931.0,133.0,4.3,19.0,1020.0,754.97,581.75
2016,5,19,12,15,930.5,133.0,4.3,19.0,1017.5,798.1,614.53
2016,5,19,12,30,930.0,133.0,4.3,19.0,1015.0,839.13,643.97
2016,5,19,12,45,720.0,257.0,4.35,19.0,935.5,831.48,635.99
2016,5,19,13,0,510.0,381.0,4.4,19.0,856.0,796.58,607.32
2016,5,19,13,15,428.5,398.5,4.45,18.5,792.5,767.23,587.27
2016,5,19,13,30,347.0,416.0,4.5,18.0,729.0,721.95,555.35
2016,5,19,13,45,444.0,367.5,4.55,18.0,757.5,796.95,613.22
2016,5,19,14,0,541.0,319.0,4.6,18.0,786.0,861.99,663.13
2016,5,19,14,15,725.0,216.5,4.7,17.5,817.5,962.2,740.91
2016,5,19,14,30,909.0,114.0,4.8,17.0,849.0,1032.39,792.61
2016,5,19,14,45,895.5,114.0,4.9,17.0,810.5,1033.2,794.95
2016,5,19,15,0,882.0,114.0,5.0,17.0,772.0,1030.46,795.47
2016,5,19,15,15,736.0,155.5,4.9,16.5,683.5,957.5,746.48
2016,5,19,15,30,590.0,197.0,4.8,16.0,595.0,859.57,678.93
2016,5,19,15,45,621.5,169.5,4.75,15.5,562.5,863.8,685.43
2016,5,19,16,0,653.0,142.0,4.7,15.0,530.0,863.39,688.08
2016,5,19,16,15,615.5,137.5,4.7,14.5,478.5,817.05,657.21
2016,5,19,16,30,578.0,133.0,4.7,14.0,427.0,768.85,624.63
2016,5,19,16,45,502.0,133.5,4.75,13.5,369.5,678.55,559.05
2016,5,19,17,0,426.0,134.0,4.8,13.0,312.0,600.56,500.72
2016,5,19,17,15,383.5,125.0,4.7,12.5,269.0,543.11,456.51
2016,5,19,17,30,341.0,116.0,4.6,12.0,226.0,486.47,411.51
2016,5,19,17,45,303.5,99.0,4.6,11.5,184.0,405.72,346.14
2016,5,19,18,0,266.0,82.0,4.6,11.0,142.0,346.42,295.91
2016,5,19,18,15,214.0,64.5,4.55,11.0,105.0,276.33,233.9
2016,5,19,18,30,162.0,47.0,4.5,11.0,68.0,209.03,172.55
2016,5,19,18,45,81.0,30.0,4.45,11.0,40.5,123.62,88.15
2016,5,19,19,0,0.0,13.0,4.4,11.0,13.0,11.1,0.0
2016,5,19,19,15,0.0,6.5,4.45,10.5,6.5,5.55,0.0
2016,5,19,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,5,15,114.0,18.0,4.2,8.5,29.5,14.0,0.0
2016,5,20,5,30,228.0,36.0,4.3,9.0,59.0,27.81,18.0
2016,5,20,5,45,339.5,46.5,4.4,9.5,102.5,37.65,27.87
2016,5,20,6,0,451.0,57.0,4.5,10.0,146.0,45.53,35.41
2016,5,20,6,15,518.0,65.0,4.5,10.0,195.5,50.94,40.59
2016,5,20,6,30,585.0,73.0,4.5,10.0,245.0,56.26,45.5
2016,5,20,6,45,409.0,112.0,4.5,10.5,243.5,79.92,66.66
2016,5,20,7,0,233.0,151.0,4.5,11.0,242.0,105.76,89.39
2016,5,20,7,15,208.5,177.0,4.5,11.5,267.0,125.72,106.55
2016,5,20,7,30,184.0,203.0,4.5,12.0,292.0,140.87,119.22
2016,5,20,7,45,495.5,151.0,4.5,12.5,425.0,100.23,83.09
2016,5,20,8,0,807.0,99.0,4.5,13.0,558.0,74.99,60.6
2016,5,20,8,15,825.0,102.0,4.5,13.0,606.0,75.77,61.1
2016,5,20,8,30,843.0,105.0,4.5,13.0,654.0,76.47,61.52
2016,5,20,8,45,856.0,108.5,4.5,13.5,698.0,77.28,61.93
2016,5,20,9,0,869.0,112.0,4.5,14.0,742.0,122.6,74.74
2016,5,20,9,15,584.5,237.5,4.55,14.0,671.0,203.74,137.69
2016,5,20,9,30,300.0,363.0,4.6,14.0,600.0,277.4,206.85
2016,5,20,9,45,218.5,390.0,4.7,14.0,566.5,311.75,237.96
2016,5,20,10,0,137.0,417.0,4.8,14.0,533.0,324.25,251.62
2016,5,20,10,15,104.0,417.5,4.8,14.0,507.5,339.95,265.51
2016,5,20,10,30,71.0,418.0,4.8,14.0,482.0,339.4,266.15
2016,5,20,10,45,244.5,405.5,4.85,14.5,631.0,401.36,312.85
2016,5,20,11,0,418.0,393.0,4.9,15.0,780.0,494.38,384.56
2016,5,20,11,15,340.5,431.0,4.9,15.0,749.0,515.23,401.71
2016,5,20,11,30,263.0,469.0,4.9,15.0,718.0,523.5,408.49
2016,5,20,11,45,159.5,454.0,4.95,15.0,605.0,471.17,368.67
2016,5,20,12,0,56.0,439.0,5.0,15.0,492.0,402.3,314.9
2016,5,20,12,15,90.5,459.5,4.95,15.0,545.5,453.25,354.94
2016,5,20,12,30,125.0,480.0,4.9,15.0,599.0,513.58,401.44
2016,5,20,12,45,84.0,443.5,4.9,15.0,523.5,454.41,355.96
2016,5,20,13,0,43.0,407.0,4.9,15.0,448.0,395.95,310.61
2016,5,20,13,15,118.0,430.0,4.9,15.0,538.0,502.57,394.8
2016,5,20,13,30,193.0,453.0,4.9,15.0,628.0,603.72,473.01
2016,5,20,13,45,119.0,413.0,4.9,15.0,520.0,509.07,400.16
2016,5,20,14,0,45.0,373.0,4.9,15.0,412.0,390.85,308.16
2016,5,20,14,15,63.5,375.5,4.9,14.5,428.0,417.49,330.9
2016,5,20,14,30,82.0,378.0,4.9,14.0,444.0,445.11,354.11
2016,5,20,14,45,108.5,366.5,4.9,14.0,450.0,466.46,372.32
2016,5,20,15,0,135.0,355.0,4.9,14.0,456.0,509.3,406.98
2016,5,20,15,15,129.5,333.5,4.85,13.5,426.0,487.2,391.36
2016,5,20,15,30,124.0,312.0,4.8,13.0,396.0,463.94,374.95
2016,5,20,15,45,98.0,284.0,4.75,13.0,348.0,389.15,316.47
2016,5,20,16,0,72.0,256.0,4.7,13.0,300.0,335.49,273.83
2016,5,20,16,15,85.5,236.5,4.6,12.5,284.0,331.24,272.51
2016,5,20,16,30,99.0,217.0,4.5,12.0,268.0,326.17,270.41
2016,5,20,16,45,202.0,186.5,4.4,12.0,276.0,412.27,344.99
2016,5,20,17,0,305.0,156.0,4.3,12.0,284.0,492.36,413.25
2016,5,20,17,15,276.0,141.0,4.15,11.5,245.0,444.14,374.94
2016,5,20,17,30,247.0,126.0,4.0,11.0,206.0,396.51,336.63
2016,5,20,17,45,361.5,96.0,3.85,11.0,190.0,471.11,400.2
2016,5,20,18,0,476.0,66.0,3.7,11.0,174.0,522.1,440.24
2016,5,20,18,15,386.5,55.5,3.45,10.5,129.0,420.68,354.3
2016,5,20,18,30,297.0,45.0,3.2,10.0,84.0,324.6,269.33
2016,5,20,18,45,172.0,30.0,3.0,10.0,50.5,206.83,153.57
2016,5,20,19,0,47.0,15.0,2.8,10.0,17.0,44.42,0.0
2016,5,20,19,15,23.5,7.5,2.8,10.0,8.5,21.25,0.0
2016,5,20,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,7.5,1.65,10.0,7.5,6.16,0.0
2016,5,21,5,30,0.0,15.0,1.8,10.0,15.0,12.34,4.88
2016,5,21,5,45,0.0,25.5,2.0,10.0,25.5,21.03,13.11
2016,5,21,6,0,0.0,36.0,2.2,10.0,36.0,29.73,21.25
2016,5,21,6,15,0.0,48.5,2.25,10.0,48.5,40.12,30.85
2016,5,21,6,30,0.0,61.0,2.3,10.0,61.0,50.52,40.34
2016,5,21,6,45,0.0,74.0,2.4,10.5,74.0,60.91,49.58
2016,5,21,7,0,0.0,87.0,2.5,11.0,87.0,71.23,58.58
2016,5,21,7,15,15.5,134.5,2.55,11.5,142.0,106.31,89.35
2016,5,21,7,30,31.0,182.0,2.6,12.0,197.0,132.87,112.05
2016,5,21,7,45,55.0,213.5,2.7,12.5,243.5,152.65,128.53
2016,5,21,8,0,79.0,245.0,2.8,13.0,290.0,171.76,144.22
2016,5,21,8,15,39.5,187.0,2.85,13.0,209.5,138.78,115.51
2016,5,21,8,30,0.0,129.0,2.9,13.0,129.0,105.13,86.28
2016,5,21,8,45,4.5,171.0,3.0,13.0,174.0,136.31,112.88
2016,5,21,9,0,9.0,213.0,3.1,13.0,219.0,167.35,132.7
2016,5,21,9,15,4.5,158.5,3.15,13.0,161.5,128.92,101.12
2016,5,21,9,30,0.0,104.0,3.2,13.0,104.0,86.37,66.26
2016,5,21,9,45,41.0,251.5,3.25,13.0,286.5,198.27,155.51
2016,5,21,10,0,82.0,399.0,3.3,13.0,469.0,310.33,242.66
2016,5,21,10,15,130.0,422.5,3.3,13.0,537.5,341.03,265.44
2016,5,21,10,30,178.0,446.0,3.3,13.0,606.0,389.59,302.86
2016,5,21,10,45,173.5,457.0,3.3,13.0,615.0,412.74,321.54
2016,5,21,11,0,169.0,468.0,3.3,13.0,624.0,435.74,339.9
2016,5,21,11,15,94.0,397.0,3.25,13.0,484.5,365.45,286.68
2016,5,21,11,30,19.0,326.0,3.2,13.0,345.0,278.13,218.72
2016,5,21,11,45,136.0,401.0,3.2,13.0,531.5,415.45,327.02
2016,5,21,12,0,253.0,476.0,3.2,13.0,718.0,569.28,444.07
2016,5,21,12,15,159.5,462.0,3.2,13.0,615.0,509.57,397.83
2016,5,21,12,30,66.0,448.0,3.2,13.0,512.0,434.86,340.1
2016,5,21,12,45,207.5,439.5,3.2,13.0,634.5,559.48,438.15
2016,5,21,13,0,349.0,431.0,3.2,13.0,757.0,696.73,542.04
2016,5,21,13,15,336.5,427.5,3.2,13.0,737.0,703.82,546.78
2016,5,21,13,30,324.0,424.0,3.2,13.0,717.0,708.7,550.77
2016,5,21,13,45,396.5,381.5,3.2,13.0,730.5,752.61,585.69
2016,5,21,14,0,469.0,339.0,3.2,13.0,744.0,812.64,631.38
2016,5,21,14,15,443.5,334.0,3.15,13.0,706.5,799.72,622.02
2016,5,21,14,30,418.0,329.0,3.1,13.0,669.0,783.73,611.03
2016,5,21,14,45,353.5,334.0,3.1,13.0,612.5,718.16,563.62
2016,5,21,15,0,289.0,339.0,3.1,13.0,556.0,668.43,526.98
2016,5,21,15,15,412.5,277.5,3.05,13.0,567.5,754.11,595.17
2016,5,21,15,30,536.0,216.0,3.0,13.0,579.0,817.67,645.97
2016,5,21,15,45,445.0,227.0,2.95,13.0,514.0,740.9,588.87
2016,5,21,16,0,354.0,238.0,2.9,13.0,449.0,641.59,515.25
2016,5,21,16,15,336.5,219.0,2.85,13.0,406.0,603.07,488.19
2016,5,21,16,30,319.0,200.0,2.8,13.0,363.0,563.21,459.31
2016,5,21,16,45,483.0,149.0,2.75,13.0,366.5,679.94,554.32
2016,5,21,17,0,647.0,98.0,2.7,13.0,370.0,774.41,625.84
2016,5,21,17,15,606.0,91.5,2.55,12.5,319.5,714.74,582.34
2016,5,21,17,30,565.0,85.0,2.4,12.0,269.0,654.74,538.49
2016,5,21,17,45,515.0,75.0,2.3,12.0,220.5,582.81,482.93
2016,5,21,18,0,465.0,65.0,2.2,12.0,172.0,512.16,426.1
2016,5,21,18,15,382.0,54.5,1.95,11.5,128.0,416.44,346.78
2016,5,21,18,30,299.0,44.0,1.7,11.0,84.0,324.14,266.48
2016,5,21,18,45,184.5,29.5,1.45,10.5,50.5,214.06,160.25
2016,5,21,19,0,70.0,15.0,1.2,10.0,17.0,87.5,0.0
2016,5,21,19,15,35.0,7.5,1.15,9.5,8.5,28.54,0.0
2016,5,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,5,15,116.5,18.5,1.35,9.5,30.5,14.38,0.0
2016,5,22,5,30,233.0,37.0,1.6,10.0,61.0,28.56,18.78
2016,5,22,5,45,329.5,49.0,1.85,10.5,103.5,37.61,27.81
2016,5,22,6,0,426.0,61.0,2.1,11.0,146.0,48.67,38.14
2016,5,22,6,15,222.5,83.5,2.1,11.0,129.0,62.54,50.89
2016,5,22,6,30,19.0,106.0,2.1,11.0,112.0,82.77,69.11
2016,5,22,6,45,25.5,126.0,2.1,11.5,135.5,94.68,79.48
2016,5,22,7,0,32.0,146.0,2.1,12.0,159.0,108.52,91.34
2016,5,22,7,15,35.0,166.5,2.05,12.0,182.0,122.36,103.16
2016,5,22,7,30,38.0,187.0,2.0,12.0,205.0,135.9,114.56
2016,5,22,7,45,19.0,170.0,1.95,12.5,179.0,132.93,111.34
2016,5,22,8,0,0.0,153.0,1.9,13.0,153.0,121.78,101.14
2016,5,22,8,15,50.5,224.0,1.9,13.5,257.0,161.03,134.2
2016,5,22,8,30,101.0,295.0,1.9,14.0,361.0,201.19,167.25
2016,5,22,8,45,52.0,232.5,1.95,14.5,266.5,167.24,137.99
2016,5,22,9,0,3.0,170.0,2.0,15.0,172.0,136.44,106.62
2016,5,22,9,15,10.5,223.5,2.05,15.0,232.0,177.01,138.69
2016,5,22,9,30,18.0,277.0,2.1,15.0,292.0,218.07,170.57
2016,5,22,9,45,9.0,208.5,2.15,15.0,216.5,169.36,132.0
2016,5,22,10,0,0.0,140.0,2.2,15.0,141.0,115.19,88.8
2016,5,22,10,15,156.0,280.5,2.25,15.0,420.5,259.64,199.85
2016,5,22,10,30,312.0,421.0,2.3,15.0,700.0,416.34,317.91
2016,5,22,10,45,360.0,408.5,2.4,15.5,737.0,455.19,347.57
2016,5,22,11,0,408.0,396.0,2.5,16.0,774.0,491.9,376.37
2016,5,22,11,15,362.5,424.5,2.6,16.0,764.0,523.04,401.12
2016,5,22,11,30,317.0,453.0,2.7,16.0,754.0,544.33,417.85
2016,5,22,11,45,606.0,297.5,2.85,16.0,876.0,633.56,488.99
2016,5,22,12,0,895.0,142.0,3.0,16.0,998.0,738.09,571.21
2016,5,22,12,15,687.5,272.5,3.1,16.0,929.0,746.28,574.28
2016,5,22,12,30,480.0,403.0,3.2,16.0,860.0,732.41,561.17
2016,5,22,12,45,683.0,273.0,3.3,16.0,915.5,815.61,627.02
2016,5,22,13,0,886.0,143.0,3.4,16.0,971.0,886.98,680.91
2016,5,22,13,15,665.0,257.5,3.5,16.0,872.5,849.92,653.35
2016,5,22,13,30,444.0,372.0,3.6,16.0,774.0,780.43,599.83
2016,5,22,13,45,475.0,352.0,3.7,16.0,771.5,811.59,624.77
2016,5,22,14,0,506.0,332.0,3.8,16.0,769.0,841.29,648.03
2016,5,22,14,15,401.5,353.5,3.85,15.5,693.0,777.65,602.32
2016,5,22,14,30,297.0,375.0,3.9,15.0,617.0,694.24,541.9
2016,5,22,14,45,239.0,366.0,3.95,15.0,555.0,617.13,485.53
2016,5,22,15,0,181.0,357.0,4.0,15.0,493.0,557.67,440.82
2016,5,22,15,15,204.5,333.0,3.95,14.5,478.5,562.41,447.54
2016,5,22,15,30,228.0,309.0,3.9,14.0,464.0,565.75,453.01
2016,5,22,15,45,316.5,267.5,3.9,14.0,466.0,635.08,509.76
2016,5,22,16,0,405.0,226.0,3.9,14.0,468.0,700.81,562.98
2016,5,22,16,15,498.5,178.0,3.8,13.5,451.0,738.4,596.46
2016,5,22,16,30,592.0,130.0,3.7,13.0,434.0,779.64,630.33
2016,5,22,16,45,630.0,112.0,3.6,13.0,405.0,786.84,637.03
2016,5,22,17,0,668.0,94.0,3.5,13.0,376.0,789.37,640.44
2016,5,22,17,15,627.5,87.5,3.35,12.5,325.0,729.74,597.64
2016,5,22,17,30,587.0,81.0,3.2,12.0,274.0,669.76,553.63
2016,5,22,17,45,536.0,72.5,3.1,12.0,225.0,598.25,498.04
2016,5,22,18,0,485.0,64.0,3.0,12.0,176.0,527.96,441.17
2016,5,22,18,15,403.5,53.5,2.65,11.5,131.5,432.81,361.77
2016,5,22,18,30,322.0,43.0,2.3,11.0,87.0,342.5,282.84
2016,5,22,18,45,161.0,31.0,2.0,10.5,53.0,199.62,151.16
2016,5,22,19,0,0.0,19.0,1.7,10.0,19.0,19.97,0.0
2016,5,22,19,15,0.0,9.5,1.6,9.5,9.5,8.11,0.0
2016,5,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,5,15,14.5,17.5,2.15,9.5,19.0,14.55,0.71
2016,5,23,5,30,29.0,35.0,2.3,10.0,38.0,28.09,18.44
2016,5,23,5,45,54.0,55.0,2.5,10.5,64.5,42.42,32.08
2016,5,23,6,0,79.0,75.0,2.7,11.0,91.0,56.86,45.46
2016,5,23,6,15,95.5,96.5,2.75,11.5,121.0,71.87,59.13
2016,5,23,6,30,112.0,118.0,2.8,12.0,151.0,86.53,72.19
2016,5,23,6,45,128.0,138.5,2.85,12.5,183.5,100.24,84.12
2016,5,23,7,0,144.0,159.0,2.9,13.0,216.0,113.6,95.5
2016,5,23,7,15,193.0,179.0,2.9,13.0,266.0,126.75,106.67
2016,5,23,7,30,242.0,199.0,2.9,13.0,316.0,133.26,111.94
2016,5,23,7,45,314.0,208.0,2.9,13.5,377.0,138.65,115.99
2016,5,23,8,0,386.0,217.0,2.9,14.0,438.0,143.91,119.89
2016,5,23,8,15,379.0,240.5,2.9,14.5,473.0,155.52,129.17
2016,5,23,8,30,372.0,264.0,2.9,15.0,508.0,166.42,137.76
2016,5,23,8,45,411.0,268.5,2.95,15.5,554.5,155.59,127.98
2016,5,23,9,0,450.0,273.0,3.0,16.0,601.0,179.66,129.41
2016,5,23,9,15,637.5,205.0,3.0,16.0,697.0,188.95,121.91
2016,5,23,9,30,825.0,137.0,3.0,16.0,793.0,225.95,141.42
2016,5,23,9,45,841.5,135.0,3.05,16.5,827.0,277.48,184.27
2016,5,23,10,0,858.0,133.0,3.1,17.0,861.0,337.02,235.34
2016,5,23,10,15,864.0,134.5,3.15,17.0,887.5,389.34,281.94
2016,5,23,10,30,870.0,136.0,3.2,17.0,914.0,441.75,328.15
2016,5,23,10,45,875.0,136.5,3.25,17.0,933.5,492.96,372.55
2016,5,23,11,0,880.0,137.0,3.3,17.0,953.0,543.76,415.57
2016,5,23,11,15,882.5,137.5,3.3,17.0,965.5,592.62,455.92
2016,5,23,11,30,885.0,138.0,3.3,17.0,978.0,640.49,494.48
2016,5,23,11,45,888.0,137.0,3.35,17.0,983.0,686.45,530.89
2016,5,23,12,0,891.0,136.0,3.4,17.0,988.0,731.09,565.56
2016,5,23,12,15,890.5,136.0,3.45,17.0,985.5,772.42,597.17
2016,5,23,12,30,890.0,136.0,3.5,17.0,983.0,811.77,625.85
2016,5,23,12,45,862.5,152.5,3.55,17.0,967.0,840.57,646.37
2016,5,23,13,0,835.0,169.0,3.6,17.0,951.0,877.91,672.95
2016,5,23,13,15,830.5,168.0,3.55,16.5,933.5,905.67,693.46
2016,5,23,13,30,826.0,167.0,3.5,16.0,916.0,930.41,711.99
2016,5,23,13,45,823.0,163.0,3.5,16.0,892.5,950.52,726.39
2016,5,23,14,0,820.0,159.0,3.5,16.0,869.0,967.38,738.68
2016,5,23,14,15,811.5,157.0,3.45,16.0,838.5,977.61,746.21
2016,5,23,14,30,803.0,155.0,3.4,16.0,808.0,984.41,751.57
2016,5,23,14,45,642.5,213.5,3.35,16.0,721.0,908.29,699.73
2016,5,23,15,0,482.0,272.0,3.3,16.0,634.0,811.14,629.0
2016,5,23,15,15,425.5,275.5,3.2,16.0,582.0,765.17,596.43
2016,5,23,15,30,369.0,279.0,3.1,16.0,530.0,696.58,547.07
2016,5,23,15,45,341.0,264.0,3.05,16.0,483.5,655.69,518.39
2016,5,23,16,0,313.0,249.0,3.0,16.0,437.0,613.38,488.09
2016,5,23,16,15,501.0,181.5,2.95,15.5,453.0,745.12,593.75
2016,5,23,16,30,689.0,114.0,2.9,15.0,469.0,855.86,676.8
2016,5,23,16,45,448.5,142.5,2.9,15.0,364.0,638.52,517.13
2016,5,23,17,0,208.0,171.0,2.9,15.0,259.0,399.77,329.08
2016,5,23,17,15,190.0,151.5,2.8,14.5,224.0,359.2,298.7
2016,5,23,17,30,172.0,132.0,2.7,14.0,189.0,318.63,266.59
2016,5,23,17,45,315.0,99.5,2.6,13.5,181.5,435.53,365.23
2016,5,23,18,0,458.0,67.0,2.5,13.0,174.0,509.19,424.34
2016,5,23,18,15,377.0,56.0,2.35,12.5,130.0,410.03,341.78
