Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,18,30,296.0,45.0,2.2,12.0,86.0,323.11,266.22
2016,5,23,18,45,189.0,30.5,2.1,12.0,53.0,218.11,166.56
2016,5,23,19,0,82.0,16.0,2.0,12.0,20.0,98.64,0.0
2016,5,23,19,15,41.0,8.0,2.0,11.5,10.0,32.82,0.0
2016,5,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,5,15,120.5,18.5,2.35,10.0,31.0,14.38,1.3
2016,5,24,5,30,241.0,37.0,2.5,10.0,62.0,28.57,18.91
2016,5,24,5,45,339.0,48.0,2.7,10.5,104.5,36.9,27.21
2016,5,24,6,0,437.0,59.0,2.9,11.0,147.0,46.91,36.58
2016,5,24,6,15,218.5,53.0,2.9,11.0,97.0,39.01,29.71
2016,5,24,6,30,0.0,47.0,2.9,11.0,47.0,38.86,29.63
2016,5,24,6,45,0.0,57.0,2.95,11.5,57.0,47.19,37.04
2016,5,24,7,0,0.0,67.0,3.0,12.0,67.0,55.53,44.33
2016,5,24,7,15,0.0,73.0,3.0,12.0,73.0,60.55,48.65
2016,5,24,7,30,0.0,79.0,3.0,12.0,79.0,65.59,52.94
2016,5,24,7,45,0.0,100.0,3.05,12.5,100.0,82.38,67.42
2016,5,24,8,0,0.0,121.0,3.1,13.0,121.0,98.55,81.15
2016,5,24,8,15,1.0,144.0,3.1,13.5,145.0,115.92,95.74
2016,5,24,8,30,2.0,167.0,3.1,14.0,169.0,132.98,109.88
2016,5,24,8,45,2.5,167.0,3.15,14.5,169.0,133.43,109.74
2016,5,24,9,0,3.0,167.0,3.2,15.0,169.0,134.29,105.08
2016,5,24,9,15,5.5,185.0,3.2,15.0,189.0,148.79,116.43
2016,5,24,9,30,8.0,203.0,3.2,15.0,209.0,163.7,128.07
2016,5,24,9,45,8.0,203.5,3.25,15.5,210.0,165.44,129.02
2016,5,24,10,0,8.0,204.0,3.3,16.0,211.0,167.09,129.96
2016,5,24,10,15,16.0,270.0,3.35,16.0,284.5,220.99,172.38
2016,5,24,10,30,24.0,336.0,3.4,16.0,358.0,275.7,214.86
2016,5,24,10,45,43.0,383.0,3.45,16.0,423.0,312.85,243.31
2016,5,24,11,0,62.0,430.0,3.5,16.0,488.0,363.17,281.87
2016,5,24,11,15,54.5,426.0,3.5,16.0,477.0,365.31,283.52
2016,5,24,11,30,47.0,422.0,3.5,16.0,466.0,366.37,284.41
2016,5,24,11,45,188.5,439.0,3.55,16.5,619.0,478.61,370.81
2016,5,24,12,0,330.0,456.0,3.6,17.0,772.0,606.88,466.91
2016,5,24,12,15,303.0,462.5,3.6,17.0,752.5,617.71,474.48
2016,5,24,12,30,276.0,469.0,3.6,17.0,733.0,625.92,480.54
2016,5,24,12,45,207.0,471.0,3.65,17.0,667.5,586.4,451.04
2016,5,24,13,0,138.0,473.0,3.7,17.0,602.0,546.1,420.51
2016,5,24,13,15,230.0,450.0,3.7,16.5,660.5,619.19,478.39
2016,5,24,13,30,322.0,427.0,3.7,16.0,719.0,709.58,547.58
2016,5,24,13,45,329.0,408.5,3.7,16.0,700.5,715.89,552.81
2016,5,24,14,0,336.0,390.0,3.7,16.0,682.0,720.32,557.29
2016,5,24,14,15,321.0,382.0,3.7,16.0,653.0,712.16,552.03
2016,5,24,14,30,306.0,374.0,3.7,16.0,624.0,701.9,545.34
2016,5,24,14,45,266.5,363.5,3.7,16.0,574.5,662.48,516.77
2016,5,24,15,0,227.0,353.0,3.7,16.0,525.0,599.41,470.85
2016,5,24,15,15,165.5,332.0,3.65,15.5,453.5,521.33,412.71
2016,5,24,15,30,104.0,311.0,3.6,15.0,382.0,419.67,335.09
2016,5,24,15,45,90.0,285.5,3.6,15.0,344.0,381.95,306.7
2016,5,24,16,0,76.0,260.0,3.6,15.0,306.0,343.44,277.07
2016,5,24,16,15,55.0,229.0,3.55,14.5,261.0,290.57,235.69
2016,5,24,16,30,34.0,198.0,3.5,14.0,216.0,237.21,193.06
2016,5,24,16,45,21.5,171.0,3.45,14.0,182.0,179.73,146.18
2016,5,24,17,0,9.0,144.0,3.4,14.0,148.0,141.41,114.36
2016,5,24,17,15,4.5,126.0,3.3,13.5,128.0,120.86,97.51
2016,5,24,17,30,0.0,108.0,3.2,13.0,108.0,100.34,80.35
2016,5,24,17,45,0.0,89.0,3.15,13.0,89.0,82.5,65.24
2016,5,24,18,0,0.0,70.0,3.1,13.0,70.0,64.22,49.5
2016,5,24,18,15,163.0,57.5,2.95,12.5,80.0,221.63,186.8
2016,5,24,18,30,326.0,45.0,2.8,12.0,90.0,345.71,286.74
2016,5,24,18,45,206.0,31.0,2.65,11.5,55.5,230.79,178.62
2016,5,24,19,0,86.0,17.0,2.5,11.0,21.0,103.95,0.0
2016,5,24,19,15,43.0,8.5,2.45,11.0,10.5,34.55,0.0
2016,5,24,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,125.0,18.5,2.25,10.0,32.0,14.38,1.87
2016,5,25,5,30,250.0,37.0,2.4,10.0,64.0,28.59,18.99
2016,5,25,5,45,344.5,47.5,2.55,10.5,106.0,38.25,28.43
2016,5,25,6,0,439.0,58.0,2.7,11.0,148.0,46.03,35.8
2016,5,25,6,15,219.5,47.5,2.7,11.5,92.5,35.12,26.14
2016,5,25,6,30,0.0,37.0,2.7,12.0,37.0,30.54,22.01
2016,5,25,6,45,0.0,45.0,2.7,12.5,45.0,37.2,27.92
2016,5,25,7,0,0.0,53.0,2.7,13.0,53.0,43.86,33.74
2016,5,25,7,15,0.0,67.5,2.7,13.0,67.5,55.96,44.39
2016,5,25,7,30,0.0,82.0,2.7,13.0,82.0,68.09,54.94
2016,5,25,7,45,0.0,93.5,2.75,13.5,93.5,77.41,62.79
2016,5,25,8,0,0.0,105.0,2.8,14.0,105.0,86.48,70.35
2016,5,25,8,15,4.0,151.5,2.9,14.0,154.0,121.42,100.29
2016,5,25,8,30,8.0,198.0,3.0,14.0,203.0,154.72,128.4
2016,5,25,8,45,6.5,194.0,3.1,14.5,198.5,152.61,125.98
2016,5,25,9,0,5.0,190.0,3.2,15.0,194.0,151.08,118.6
2016,5,25,9,15,11.0,230.5,3.25,15.0,239.5,182.12,143.01
2016,5,25,9,30,17.0,271.0,3.3,15.0,285.0,213.92,167.75
2016,5,25,9,45,19.0,289.0,3.35,15.5,305.0,230.07,179.86
2016,5,25,10,0,21.0,307.0,3.4,16.0,325.0,246.67,192.35
2016,5,25,10,15,41.0,358.5,3.45,16.0,395.0,281.24,218.72
2016,5,25,10,30,61.0,410.0,3.5,16.0,465.0,330.64,256.61
2016,5,25,10,45,255.5,398.5,3.55,16.0,635.0,402.36,310.31
2016,5,25,11,0,450.0,387.0,3.6,16.0,805.0,507.32,390.41
2016,5,25,11,15,468.5,375.0,3.6,16.0,815.5,542.0,418.19
2016,5,25,11,30,487.0,363.0,3.6,16.0,826.0,577.57,446.61
2016,5,25,11,45,263.0,387.0,3.6,16.0,638.0,484.96,376.84
2016,5,25,12,0,39.0,411.0,3.6,16.0,450.0,367.88,285.4
2016,5,25,12,15,200.5,422.5,3.6,16.0,615.0,507.37,394.68
2016,5,25,12,30,362.0,434.0,3.6,16.0,780.0,663.1,512.05
2016,5,25,12,45,331.0,443.0,3.65,16.5,756.5,669.96,515.34
2016,5,25,13,0,300.0,452.0,3.7,17.0,733.0,673.92,517.27
2016,5,25,13,15,598.5,287.5,3.75,17.0,836.0,818.01,629.55
2016,5,25,13,30,897.0,123.0,3.8,17.0,939.0,941.58,719.51
2016,5,25,13,45,894.5,120.0,3.85,17.0,915.5,963.23,734.49
2016,5,25,14,0,892.0,117.0,3.9,17.0,892.0,981.6,748.13
2016,5,25,14,15,885.0,115.5,3.95,17.0,861.5,993.78,757.67
2016,5,25,14,30,878.0,114.0,4.0,17.0,831.0,1002.53,765.07
2016,5,25,14,45,681.5,192.5,4.05,17.0,734.0,925.46,713.1
2016,5,25,15,0,485.0,271.0,4.1,17.0,637.0,813.07,631.77
2016,5,25,15,15,426.5,275.5,4.1,16.5,584.5,766.13,599.84
2016,5,25,15,30,368.0,280.0,4.1,16.0,532.0,696.53,550.62
2016,5,25,15,45,396.5,251.0,4.1,16.0,505.5,696.49,553.83
2016,5,25,16,0,425.0,222.0,4.1,16.0,479.0,716.48,571.1
2016,5,25,16,15,391.0,209.0,4.05,15.5,430.0,667.36,536.36
2016,5,25,16,30,357.0,196.0,4.0,15.0,381.0,595.19,484.22
2016,5,25,16,45,342.5,178.5,3.95,15.0,341.5,558.26,457.51
2016,5,25,17,0,328.0,161.0,3.9,15.0,302.0,520.3,429.34
2016,5,25,17,15,485.0,116.0,3.8,14.5,293.5,625.45,516.51
2016,5,25,17,30,642.0,71.0,3.7,14.0,285.0,706.52,580.27
2016,5,25,17,45,584.0,65.5,3.6,13.5,235.0,631.51,522.73
2016,5,25,18,0,526.0,60.0,3.5,13.0,185.0,558.07,464.84
2016,5,25,18,15,445.0,51.0,3.35,12.5,139.5,463.84,387.22
2016,5,25,18,30,364.0,42.0,3.2,12.0,94.0,374.31,309.98
2016,5,25,18,45,182.0,32.5,3.05,11.5,58.5,215.97,168.13
2016,5,25,19,0,0.0,23.0,2.9,11.0,23.0,26.65,0.0
2016,5,25,19,15,0.0,11.5,2.9,11.0,11.5,9.82,0.0
2016,5,25,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,5,15,105.5,20.0,2.75,11.0,31.5,15.49,2.93
2016,5,26,5,30,211.0,40.0,2.8,11.0,63.0,30.71,20.77
2016,5,26,5,45,304.5,52.5,2.9,11.5,104.5,40.04,29.9
2016,5,26,6,0,398.0,65.0,3.0,12.0,146.0,49.25,38.53
2016,5,26,6,15,223.5,90.0,3.0,12.0,138.0,66.88,54.58
2016,5,26,6,30,49.0,115.0,3.0,12.0,130.0,86.55,72.22
2016,5,26,6,45,59.0,136.0,3.0,12.5,157.5,101.2,84.96
2016,5,26,7,0,69.0,157.0,3.0,13.0,185.0,115.6,97.23
2016,5,26,7,15,222.5,167.0,2.95,13.5,272.5,114.85,96.06
2016,5,26,7,30,376.0,177.0,2.9,14.0,360.0,116.38,96.87
2016,5,26,7,45,558.5,147.0,2.9,14.5,451.5,98.2,80.59
2016,5,26,8,0,741.0,117.0,2.9,15.0,543.0,78.44,63.07
2016,5,26,8,15,760.5,120.5,2.85,15.5,590.0,86.84,70.01
2016,5,26,8,30,780.0,124.0,2.8,16.0,637.0,87.33,70.07
2016,5,26,8,45,797.0,126.5,2.8,16.5,680.5,87.05,69.5
2016,5,26,9,0,814.0,129.0,2.8,17.0,724.0,124.97,74.61
2016,5,26,9,15,825.5,131.5,2.75,17.0,762.5,175.76,102.97
2016,5,26,9,30,837.0,134.0,2.7,17.0,801.0,228.16,142.09
2016,5,26,9,45,838.5,141.0,2.7,17.5,832.0,282.64,187.67
2016,5,26,10,0,840.0,148.0,2.7,18.0,863.0,337.35,235.09
2016,5,26,10,15,847.0,149.5,2.7,18.5,890.0,390.25,281.03
2016,5,26,10,30,854.0,151.0,2.7,19.0,917.0,443.5,326.52
2016,5,26,10,45,859.5,152.0,2.7,19.5,937.0,497.28,371.23
2016,5,26,11,0,865.0,153.0,2.7,20.0,957.0,547.94,412.37
2016,5,26,11,15,868.0,153.5,2.7,20.0,969.5,596.43,451.53
2016,5,26,11,30,871.0,154.0,2.7,20.0,982.0,644.04,489.01
2016,5,26,11,45,873.5,153.5,2.75,20.5,987.5,689.59,523.32
2016,5,26,12,0,876.0,153.0,2.8,21.0,993.0,733.88,555.84
2016,5,26,12,15,875.5,153.0,2.85,21.0,991.0,774.88,586.4
2016,5,26,12,30,875.0,153.0,2.9,21.0,989.0,813.98,614.63
2016,5,26,12,45,884.0,145.0,2.95,21.0,982.0,852.18,641.1
2016,5,26,13,0,893.0,137.0,3.0,21.0,975.0,888.18,665.99
2016,5,26,13,15,889.5,136.0,3.05,21.0,958.0,916.95,685.95
2016,5,26,13,30,886.0,135.0,3.1,21.0,941.0,942.73,704.0
2016,5,26,13,45,881.0,133.5,3.15,21.0,917.0,963.56,718.82
2016,5,26,14,0,876.0,132.0,3.2,21.0,893.0,981.11,731.6
2016,5,26,14,15,868.5,130.5,3.25,21.0,862.5,992.92,740.7
2016,5,26,14,30,861.0,129.0,3.3,21.0,832.0,1001.33,747.73
2016,5,26,14,45,849.5,127.0,3.4,21.0,795.5,1014.98,758.85
2016,5,26,15,0,838.0,125.0,3.5,21.0,759.0,1012.13,759.05
2016,5,26,15,15,825.0,122.5,3.5,20.5,717.5,1003.73,756.5
2016,5,26,15,30,812.0,120.0,3.5,20.0,676.0,991.96,751.83
2016,5,26,15,45,794.5,117.0,3.55,19.5,630.0,971.79,741.87
2016,5,26,16,0,777.0,114.0,3.6,19.0,584.0,948.56,729.81
2016,5,26,16,15,754.5,110.0,3.55,18.5,535.5,916.27,710.66
2016,5,26,16,30,732.0,106.0,3.5,18.0,487.0,888.49,694.55
2016,5,26,16,45,702.0,101.0,3.5,17.5,436.0,843.36,665.95
2016,5,26,17,0,672.0,96.0,3.5,17.0,385.0,796.62,635.57
2016,5,26,17,15,632.5,90.0,3.4,16.5,334.0,738.51,595.33
2016,5,26,17,30,593.0,84.0,3.3,16.0,283.0,679.95,553.46
2016,5,26,17,45,534.0,76.5,3.25,15.5,233.0,602.49,495.44
2016,5,26,18,0,475.0,69.0,3.2,15.0,183.0,526.55,436.07
2016,5,26,18,15,393.0,58.5,3.05,14.0,138.0,430.98,358.52
2016,5,26,18,30,311.0,48.0,2.9,13.0,93.0,339.02,279.9
2016,5,26,18,45,194.5,33.5,2.75,12.5,58.0,226.44,176.88
2016,5,26,19,0,78.0,19.0,2.6,12.0,23.0,91.47,4.92
2016,5,26,19,15,39.0,9.5,2.6,11.5,11.5,32.92,0.0
2016,5,26,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,5,15,107.5,20.0,2.2,10.0,32.0,15.49,3.4
2016,5,27,5,30,215.0,40.0,2.2,10.0,64.0,30.72,20.92
2016,5,27,5,45,312.0,52.5,2.25,10.5,106.5,40.07,30.08
2016,5,27,6,0,409.0,65.0,2.3,11.0,149.0,49.3,38.76
2016,5,27,6,15,473.0,74.0,2.25,11.5,197.5,57.63,46.41
2016,5,27,6,30,537.0,83.0,2.2,12.0,246.0,63.41,51.56
2016,5,27,6,45,588.0,89.0,2.15,13.0,297.5,66.59,54.12
2016,5,27,7,0,639.0,95.0,2.1,14.0,349.0,69.72,56.53
2016,5,27,7,15,672.0,100.5,2.0,14.5,400.0,72.2,58.4
2016,5,27,7,30,705.0,106.0,1.9,15.0,451.0,74.56,60.13
2016,5,27,7,45,734.0,109.0,1.8,15.5,501.5,75.1,60.26
2016,5,27,8,0,763.0,112.0,1.7,16.0,552.0,83.04,66.78
2016,5,27,8,15,782.0,115.5,1.6,16.5,599.0,83.77,67.04
2016,5,27,8,30,801.0,119.0,1.5,17.0,646.0,84.41,67.25
2016,5,27,8,45,818.5,120.5,1.4,18.0,690.0,83.66,66.15
2016,5,27,9,0,836.0,122.0,1.3,19.0,734.0,122.65,71.14
2016,5,27,9,15,847.0,124.0,1.25,19.5,772.0,174.18,99.4
2016,5,27,9,30,858.0,126.0,1.2,20.0,810.0,235.78,144.71
2016,5,27,9,45,873.0,124.0,1.2,20.5,844.5,287.72,186.77
2016,5,27,10,0,888.0,122.0,1.2,21.0,879.0,340.99,231.65
2016,5,27,10,15,893.5,123.0,1.2,21.5,905.5,394.09,276.76
2016,5,27,10,30,899.0,124.0,1.2,22.0,932.0,447.18,320.99
2016,5,27,10,45,905.5,124.0,1.3,23.0,952.0,499.87,363.39
2016,5,27,11,0,912.0,124.0,1.4,24.0,972.0,552.25,404.18
2016,5,27,11,15,914.0,124.5,1.55,24.0,984.5,602.02,443.77
2016,5,27,11,30,916.0,125.0,1.7,24.0,997.0,650.71,481.68
2016,5,27,11,45,918.5,124.5,1.85,24.5,1002.5,697.72,516.62
2016,5,27,12,0,921.0,124.0,2.0,25.0,1008.0,743.32,549.76
2016,5,27,12,15,920.5,124.0,2.15,25.0,1006.0,785.5,581.01
2016,5,27,12,30,920.0,124.0,2.3,25.0,1004.0,825.65,608.99
2016,5,27,12,45,916.5,124.5,2.45,25.0,993.5,861.52,633.92
2016,5,27,13,0,913.0,125.0,2.6,25.0,983.0,894.74,657.13
2016,5,27,13,15,909.0,124.0,2.7,25.0,965.5,923.35,676.95
2016,5,27,13,30,905.0,123.0,2.8,25.0,948.0,948.9,694.85
2016,5,27,13,45,899.0,122.5,2.95,25.0,923.5,969.89,710.28
2016,5,27,14,0,893.0,122.0,3.1,25.0,899.0,987.57,723.7
2016,5,27,14,15,885.5,120.5,3.15,25.0,868.5,999.44,732.69
2016,5,27,14,30,878.0,119.0,3.2,25.0,838.0,1007.85,739.61
2016,5,27,14,45,867.0,117.5,3.3,25.0,801.0,1009.32,742.55
2016,5,27,15,0,856.0,116.0,3.4,25.0,764.0,1007.35,743.43
2016,5,27,15,15,844.0,113.5,3.4,24.5,723.0,1012.65,750.02
2016,5,27,15,30,832.0,111.0,3.4,24.0,682.0,1001.84,746.03
2016,5,27,15,45,814.0,108.5,3.45,24.0,636.0,981.66,734.9
2016,5,27,16,0,796.0,106.0,3.5,24.0,590.0,958.4,721.77
2016,5,27,16,15,775.0,102.5,3.45,23.5,541.0,928.06,704.47
2016,5,27,16,30,754.0,99.0,3.4,23.0,492.0,895.1,685.2
2016,5,27,16,45,722.5,95.5,3.35,22.5,441.0,856.15,661.43
2016,5,27,17,0,691.0,92.0,3.3,22.0,390.0,809.62,631.74
2016,5,27,17,15,652.0,86.0,3.15,21.0,339.0,751.59,593.51
2016,5,27,17,30,613.0,80.0,3.0,20.0,288.0,693.09,553.59
2016,5,27,17,45,556.5,73.5,2.85,19.5,237.5,618.63,498.84
2016,5,27,18,0,500.0,67.0,2.7,19.0,187.0,545.5,442.8
2016,5,27,18,15,420.0,57.0,2.35,18.0,141.5,451.36,367.8
2016,5,27,18,30,340.0,47.0,2.0,17.0,96.0,361.61,292.79
2016,5,27,18,45,224.0,33.5,1.7,16.5,60.5,247.3,190.82
2016,5,27,19,0,108.0,20.0,1.4,16.0,25.0,126.63,21.29
2016,5,27,19,15,54.0,10.0,1.3,15.5,12.5,42.93,0.0
2016,5,27,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,4.5,0.75,11.5,4.5,0.0,0.0
2016,5,28,5,0,0.0,9.0,0.7,12.0,9.0,7.68,0.0
2016,5,28,5,15,134.0,23.0,0.8,12.5,38.0,17.84,5.12
2016,5,28,5,30,268.0,37.0,0.9,13.0,67.0,28.63,18.94
2016,5,28,5,45,358.5,48.0,1.05,14.0,109.5,38.62,28.41
2016,5,28,6,0,449.0,59.0,1.2,15.0,152.0,46.8,35.95
2016,5,28,6,15,510.5,67.0,1.3,15.5,200.5,52.14,40.82
2016,5,28,6,30,572.0,75.0,1.4,16.0,249.0,57.37,45.41
2016,5,28,6,45,616.5,81.0,1.55,16.5,300.0,60.78,48.25
2016,5,28,7,0,661.0,87.0,1.7,17.0,351.0,64.11,50.93
2016,5,28,7,15,693.0,92.0,1.75,17.5,402.0,66.47,52.71
2016,5,28,7,30,725.0,97.0,1.8,18.0,453.0,68.74,54.37
2016,5,28,7,45,750.0,101.0,1.85,18.5,503.0,76.82,61.02
2016,5,28,8,0,775.0,105.0,1.9,19.0,553.0,78.3,61.94
2016,5,28,8,15,793.5,108.5,1.9,19.5,600.5,79.22,62.39
2016,5,28,8,30,812.0,112.0,1.9,20.0,648.0,80.04,62.76
2016,5,28,8,45,826.5,115.0,1.9,21.0,691.5,80.36,62.6
2016,5,28,9,0,841.0,118.0,1.9,22.0,735.0,121.1,68.74
2016,5,28,9,15,852.5,120.5,1.9,22.5,773.5,182.73,104.82
2016,5,28,9,30,864.0,123.0,1.9,23.0,812.0,235.57,143.06
2016,5,28,9,45,872.0,125.5,1.95,23.5,845.0,288.86,186.37
2016,5,28,10,0,880.0,128.0,2.0,24.0,878.0,342.85,231.94
2016,5,28,10,15,886.0,129.5,2.0,24.0,905.0,396.04,277.55
2016,5,28,10,30,892.0,131.0,2.0,24.0,932.0,449.29,322.58
2016,5,28,10,45,896.0,132.5,2.05,24.5,952.0,501.54,365.31
2016,5,28,11,0,900.0,134.0,2.1,25.0,972.0,553.29,406.38
2016,5,28,11,15,903.0,134.5,2.1,25.0,985.0,603.13,445.47
2016,5,28,11,30,906.0,135.0,2.1,25.0,998.0,652.02,482.8
2016,5,28,11,45,906.5,135.5,2.15,25.5,1003.0,698.17,516.51
2016,5,28,12,0,907.0,136.0,2.2,26.0,1008.0,742.83,548.29
2016,5,28,12,15,906.5,136.0,2.25,26.0,1006.0,784.69,578.54
2016,5,28,12,30,906.0,136.0,2.3,26.0,1004.0,824.56,605.86
2016,5,28,12,45,893.5,142.5,2.4,26.0,991.5,857.85,628.61
2016,5,28,13,0,881.0,149.0,2.5,26.0,979.0,888.17,649.44
2016,5,28,13,15,877.0,148.0,2.55,26.0,961.5,916.44,668.58
2016,5,28,13,30,873.0,147.0,2.6,26.0,944.0,941.75,685.83
2016,5,28,13,45,867.0,146.0,2.7,26.0,919.5,962.11,700.39
2016,5,28,14,0,861.0,145.0,2.8,26.0,895.0,979.22,713.0
2016,5,28,14,15,853.0,143.0,2.85,26.0,864.5,1003.72,730.13
2016,5,28,14,30,845.0,141.0,2.9,26.0,834.0,1011.45,736.46
2016,5,28,14,45,834.5,138.5,3.0,26.0,797.0,1012.65,739.29
2016,5,28,15,0,824.0,136.0,3.1,26.0,760.0,1010.33,740.03
2016,5,28,15,15,810.0,133.0,3.15,25.5,718.5,1000.47,737.02
2016,5,28,15,30,796.0,130.0,3.2,25.0,677.0,987.23,731.93
2016,5,28,15,45,736.0,134.0,3.25,24.5,613.5,939.61,703.8
2016,5,28,16,0,676.0,138.0,3.3,24.0,550.0,882.86,669.09
2016,5,28,16,15,566.5,156.5,3.3,23.5,482.0,790.86,608.48
2016,5,28,16,30,457.0,175.0,3.3,23.0,414.0,691.07,539.29
2016,5,28,16,45,558.5,138.0,3.3,22.5,400.5,739.74,579.39
2016,5,28,17,0,660.0,101.0,3.3,22.0,387.0,792.04,619.92
2016,5,28,17,15,620.0,94.5,3.05,21.0,336.0,733.09,579.58
2016,5,28,17,30,580.0,88.0,2.8,20.0,285.0,673.69,538.35
2016,5,28,17,45,526.5,79.5,2.6,19.5,235.5,600.08,483.95
2016,5,28,18,0,473.0,71.0,2.4,19.0,186.0,527.71,428.31
2016,5,28,18,15,393.5,60.0,2.1,18.0,141.0,429.42,350.21
2016,5,28,18,30,314.0,49.0,1.8,17.0,96.0,342.67,277.57
2016,5,28,18,45,206.0,34.5,1.55,16.0,60.5,235.79,182.89
2016,5,28,19,0,98.0,20.0,1.3,15.0,25.0,120.39,30.41
2016,5,28,19,15,49.0,10.0,1.3,14.5,12.5,39.78,0.0
2016,5,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,29,4,45,14.5,4.5,2.1,10.0,4.5,0.0,0.0
2016,5,29,5,0,29.0,9.0,2.2,10.0,9.0,7.68,0.0
2016,5,29,5,15,147.5,23.5,2.25,10.5,38.5,18.24,5.79
2016,5,29,5,30,266.0,38.0,2.3,11.0,68.0,29.37,19.75
2016,5,29,5,45,359.5,49.0,2.4,12.0,111.0,39.45,29.37
2016,5,29,6,0,453.0,60.0,2.5,13.0,154.0,47.63,36.97
2016,5,29,6,15,515.5,68.0,2.45,13.5,203.0,52.95,41.87
2016,5,29,6,30,578.0,76.0,2.4,14.0,252.0,58.17,46.49
2016,5,29,6,45,622.5,82.0,2.35,14.5,303.5,61.56,49.34
2016,5,29,7,0,667.0,88.0,2.3,15.0,355.0,64.87,52.02
2016,5,29,7,15,699.5,93.0,2.25,15.5,406.5,67.22,53.8
2016,5,29,7,30,732.0,98.0,2.2,16.0,458.0,69.48,55.46
2016,5,29,7,45,756.5,102.0,2.15,16.5,508.0,77.62,62.2
2016,5,29,8,0,781.0,106.0,2.1,17.0,558.0,79.07,63.1
2016,5,29,8,15,799.5,109.5,2.1,17.5,605.5,79.97,63.54
2016,5,29,8,30,818.0,113.0,2.1,18.0,653.0,80.77,63.9
2016,5,29,8,45,832.5,115.5,2.1,18.5,696.5,80.76,63.59
2016,5,29,9,0,847.0,118.0,2.1,19.0,740.0,122.05,69.97
2016,5,29,9,15,858.0,120.5,2.15,19.5,778.5,183.9,106.78
2016,5,29,9,30,869.0,123.0,2.2,20.0,817.0,236.9,145.74
2016,5,29,9,45,877.0,125.0,2.3,20.5,850.0,290.12,189.66
2016,5,29,10,0,885.0,127.0,2.4,21.0,883.0,344.02,235.92
2016,5,29,10,15,891.0,128.5,2.45,21.0,909.5,397.41,282.5
2016,5,29,10,30,897.0,130.0,2.5,21.0,936.0,450.87,328.58
2016,5,29,10,45,899.5,132.0,2.65,21.5,955.5,502.98,372.24
2016,5,29,11,0,902.0,134.0,2.8,22.0,975.0,554.45,414.21
2016,5,29,11,15,904.5,134.5,2.85,22.0,987.5,604.07,454.22
2016,5,29,11,30,907.0,135.0,2.9,22.0,1000.0,652.69,492.47
2016,5,29,11,45,906.0,137.0,2.95,22.5,1004.5,698.98,527.09
2016,5,29,12,0,905.0,139.0,3.0,23.0,1009.0,743.7,559.67
2016,5,29,12,15,904.5,139.0,3.0,23.0,1007.0,785.52,590.38
2016,5,29,12,30,904.0,139.0,3.0,23.0,1005.0,825.38,618.15
2016,5,29,12,45,894.0,143.5,3.05,23.0,993.0,859.02,641.28
2016,5,29,13,0,884.0,148.0,3.1,23.0,981.0,889.81,662.49
2016,5,29,13,15,880.5,147.0,3.15,23.0,964.0,918.59,682.36
2016,5,29,13,30,877.0,146.0,3.2,23.0,947.0,944.42,700.31
2016,5,29,13,45,872.5,144.0,3.25,23.0,923.0,965.34,715.08
2016,5,29,14,0,868.0,142.0,3.3,23.0,899.0,983.01,727.84
2016,5,29,14,15,860.0,140.0,3.3,23.0,868.5,993.98,735.93
2016,5,29,14,30,852.0,138.0,3.3,23.0,838.0,1015.15,750.97
2016,5,29,14,45,844.0,135.0,3.3,23.0,802.0,1018.35,754.18
2016,5,29,15,0,836.0,132.0,3.3,23.0,766.0,1018.06,755.41
2016,5,29,15,15,822.5,129.0,3.25,22.5,724.5,1008.73,751.88
2016,5,29,15,30,809.0,126.0,3.2,22.0,683.0,996.02,746.28
2016,5,29,15,45,794.0,121.5,3.15,22.0,637.5,976.8,734.99
2016,5,29,16,0,779.0,117.0,3.1,22.0,592.0,954.45,721.69
2016,5,29,16,15,655.0,135.0,3.05,21.5,512.0,854.84,656.29
2016,5,29,16,30,531.0,153.0,3.0,21.0,432.0,737.32,576.39
2016,5,29,16,45,605.5,125.0,2.95,20.5,412.5,779.89,610.82
2016,5,29,17,0,680.0,97.0,2.9,20.0,393.0,806.14,632.25
2016,5,29,17,15,640.0,91.0,2.75,19.5,341.5,747.43,591.65
2016,5,29,17,30,600.0,85.0,2.6,19.0,290.0,688.27,550.13
2016,5,29,17,45,546.5,77.0,2.5,18.5,240.5,614.8,496.43
2016,5,29,18,0,493.0,69.0,2.4,18.0,191.0,542.56,441.35
2016,5,29,18,15,412.5,59.0,2.25,17.0,145.0,448.12,366.7
2016,5,29,18,30,332.0,49.0,2.1,16.0,99.0,356.31,290.37
2016,5,29,18,45,218.0,35.0,2.0,15.0,63.0,245.03,192.11
2016,5,29,19,0,104.0,21.0,1.9,14.0,27.0,127.07,41.77
2016,5,29,19,15,52.0,10.5,2.0,13.5,13.5,42.17,0.0
2016,5,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,4,45,20.0,5.0,1.4,9.5,5.5,0.0,0.0
2016,5,30,5,0,40.0,10.0,1.5,10.0,11.0,8.54,0.0
2016,5,30,5,15,167.5,23.5,1.65,10.5,41.0,18.28,6.14
2016,5,30,5,30,295.0,37.0,1.8,11.0,71.0,30.26,20.56
2016,5,30,5,45,388.5,47.0,1.95,11.5,114.5,37.83,28.02
2016,5,30,6,0,482.0,57.0,2.1,12.0,158.0,45.26,35.02
2016,5,30,6,15,543.5,64.5,2.05,12.5,207.5,50.32,39.69
2016,5,30,6,30,605.0,72.0,2.0,13.0,257.0,55.27,44.09
2016,5,30,6,45,649.5,77.0,2.0,14.0,308.5,58.08,46.35
2016,5,30,7,0,694.0,82.0,2.0,15.0,360.0,60.86,48.48
2016,5,30,7,15,725.0,86.5,2.0,15.5,411.5,63.05,50.14
2016,5,30,7,30,756.0,91.0,2.0,16.0,463.0,71.19,56.95
2016,5,30,7,45,780.5,94.5,2.0,17.0,513.5,72.59,57.73
2016,5,30,8,0,805.0,98.0,2.0,18.0,564.0,73.92,58.43
2016,5,30,8,15,822.5,101.0,2.0,18.5,611.5,74.71,58.79
2016,5,30,8,30,840.0,104.0,2.0,19.0,659.0,75.41,59.09
2016,5,30,8,45,853.5,106.5,2.05,19.5,702.5,86.6,68.27
2016,5,30,9,0,867.0,109.0,2.1,20.0,746.0,128.91,74.45
2016,5,30,9,15,877.5,111.5,2.1,20.5,784.5,181.4,103.52
2016,5,30,9,30,888.0,114.0,2.1,21.0,823.0,235.24,143.05
2016,5,30,9,45,896.0,115.0,2.15,22.0,856.0,288.72,186.72
2016,5,30,10,0,904.0,116.0,2.2,23.0,889.0,342.85,232.49
2016,5,30,10,15,909.5,117.5,2.25,23.0,915.5,396.92,279.31
2016,5,30,10,30,915.0,119.0,2.3,23.0,942.0,450.99,325.53
2016,5,30,10,45,919.0,120.0,2.35,23.5,962.0,503.85,369.17
2016,5,30,11,0,923.0,121.0,2.4,24.0,982.0,556.18,411.08
2016,5,30,11,15,925.5,121.5,2.4,24.5,994.5,606.6,450.14
2016,5,30,11,30,928.0,122.0,2.4,25.0,1007.0,655.97,487.19
2016,5,30,11,45,928.5,122.5,2.45,25.5,1011.5,702.82,521.59
2016,5,30,12,0,929.0,123.0,2.5,26.0,1016.0,748.12,553.99
2016,5,30,12,15,928.0,123.0,2.5,26.0,1014.0,790.19,584.23
2016,5,30,12,30,927.0,123.0,2.5,26.0,1012.0,830.17,610.96
2016,5,30,12,45,922.0,124.5,2.55,26.5,1001.0,865.87,633.72
2016,5,30,13,0,917.0,126.0,2.6,27.0,990.0,898.86,654.57
2016,5,30,13,15,913.0,125.0,2.65,27.0,972.5,927.62,673.91
2016,5,30,13,30,909.0,124.0,2.7,27.0,955.0,953.31,691.32
2016,5,30,13,45,904.5,122.5,2.8,27.0,931.0,974.89,706.59
2016,5,30,14,0,900.0,121.0,2.9,27.0,907.0,993.17,719.87
2016,5,30,14,15,893.0,119.0,2.95,26.5,876.5,1005.15,730.27
2016,5,30,14,30,886.0,117.0,3.0,26.0,846.0,1013.65,738.65
2016,5,30,14,45,877.5,114.5,3.1,26.0,809.5,1016.65,742.62
2016,5,30,15,0,869.0,112.0,3.2,26.0,773.0,1016.17,744.52
2016,5,30,15,15,856.5,109.5,3.25,25.5,731.5,1008.22,742.75
2016,5,30,15,30,844.0,107.0,3.3,25.0,690.0,1009.47,747.25
2016,5,30,15,45,829.0,103.5,3.4,24.5,644.5,991.13,739.18
2016,5,30,16,0,814.0,100.0,3.5,24.0,599.0,969.65,729.09
2016,5,30,16,15,793.5,96.5,3.45,23.5,550.0,939.7,712.12
2016,5,30,16,30,773.0,93.0,3.4,23.0,501.0,907.11,693.21
2016,5,30,16,45,746.5,88.5,3.4,22.5,450.0,865.06,667.66
2016,5,30,17,0,720.0,84.0,3.4,22.0,399.0,826.93,644.36
2016,5,30,17,15,683.5,79.0,3.15,21.0,347.5,771.97,608.03
2016,5,30,17,30,647.0,74.0,2.9,20.0,296.0,716.41,570.12
2016,5,30,17,45,595.0,68.0,2.7,19.5,246.0,645.75,518.52
2016,5,30,18,0,543.0,62.0,2.5,19.0,196.0,576.26,465.67
2016,5,30,18,15,466.0,53.5,2.2,18.0,150.0,485.1,393.9
2016,5,30,18,30,389.0,45.0,1.9,17.0,104.0,398.1,322.08
2016,5,30,18,45,270.5,33.0,1.6,16.5,67.0,282.56,220.81
2016,5,30,19,0,152.0,21.0,1.3,16.0,30.0,160.39,63.06
2016,5,30,19,15,76.0,10.5,1.3,15.5,15.0,57.55,0.0
2016,5,30,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,4,45,22.5,5.0,1.5,10.5,5.5,0.0,0.0
2016,5,31,5,0,45.0,10.0,1.6,11.0,11.0,8.54,0.0
2016,5,31,5,15,176.0,23.5,1.7,11.5,41.5,18.29,6.37
2016,5,31,5,30,307.0,37.0,1.8,12.0,72.0,30.27,20.5
2016,5,31,5,45,398.5,46.5,1.95,12.5,116.0,37.42,27.54
2016,5,31,6,0,490.0,56.0,2.1,13.0,160.0,44.46,34.16
2016,5,31,6,15,551.0,63.0,2.0,13.5,209.0,49.15,38.49
2016,5,31,6,30,612.0,70.0,1.9,14.0,258.0,53.78,42.58
2016,5,31,6,45,655.0,75.5,1.85,15.0,309.5,57.01,45.21
2016,5,31,7,0,698.0,81.0,1.8,16.0,361.0,60.17,47.68
2016,5,31,7,15,729.0,85.5,1.75,16.5,413.0,68.14,54.38
2016,5,31,7,30,760.0,90.0,1.7,17.0,465.0,70.49,56.11
2016,5,31,7,45,784.0,93.5,1.7,18.0,515.0,71.92,56.9
2016,5,31,8,0,808.0,97.0,1.7,19.0,565.0,73.27,57.63
2016,5,31,8,15,825.5,100.0,1.7,19.5,612.5,74.09,58.02
2016,5,31,8,30,843.0,103.0,1.7,20.0,660.0,74.81,58.34
2016,5,31,8,45,857.0,105.5,1.75,20.5,704.0,86.09,67.55
2016,5,31,9,0,871.0,108.0,1.8,21.0,748.0,129.03,73.93
2016,5,31,9,15,881.5,110.0,1.85,21.5,786.5,181.38,102.81
2016,5,31,9,30,892.0,112.0,1.9,22.0,825.0,235.06,142.09
2016,5,31,9,45,901.5,112.5,1.95,23.0,859.0,288.72,185.65
2016,5,31,10,0,911.0,113.0,2.0,24.0,893.0,343.19,231.41
2016,5,31,10,15,917.0,114.5,2.1,24.5,920.0,397.72,277.87
2016,5,31,10,30,923.0,116.0,2.2,25.0,947.0,452.31,323.64
2016,5,31,10,45,927.5,117.0,2.3,25.5,967.0,505.74,367.44
2016,5,31,11,0,932.0,118.0,2.4,26.0,987.0,558.66,409.61
2016,5,31,11,15,934.5,118.5,2.4,26.0,1000.0,609.45,449.5
2016,5,31,11,30,937.0,119.0,2.4,26.0,1013.0,659.16,487.52
2016,5,31,11,45,938.5,119.0,2.45,26.5,1018.5,706.63,522.2
2016,5,31,12,0,940.0,119.0,2.5,27.0,1024.0,752.58,554.91
2016,5,31,12,15,939.5,119.0,2.5,27.0,1022.0,795.36,585.45
2016,5,31,12,30,939.0,119.0,2.5,27.0,1020.0,836.07,612.42
2016,5,31,12,45,941.0,116.5,2.5,27.5,1011.5,874.38,636.38
2016,5,31,13,0,943.0,114.0,2.5,28.0,1003.0,910.21,658.49
2016,5,31,13,15,940.0,113.0,2.55,28.0,986.0,940.33,678.52
2016,5,31,13,30,937.0,112.0,2.6,28.0,969.0,967.36,696.64
2016,5,31,13,45,932.0,111.0,2.7,28.5,945.0,989.33,710.64
2016,5,31,14,0,927.0,110.0,2.8,29.0,921.0,1007.93,722.58
2016,5,31,14,15,921.0,108.5,2.8,28.5,890.5,1021.62,733.54
2016,5,31,14,30,915.0,107.0,2.8,28.0,860.0,1031.8,742.48
2016,5,31,14,45,906.0,105.5,2.85,28.0,823.5,1035.48,746.46
2016,5,31,15,0,897.0,104.0,2.9,28.0,787.0,1035.64,748.4
2016,5,31,15,15,885.5,102.0,2.9,27.5,745.5,1029.22,747.35
2016,5,31,15,30,874.0,100.0,2.9,27.0,704.0,1019.41,744.29
2016,5,31,15,45,859.0,97.5,2.95,27.0,658.0,1002.18,735.5
2016,5,31,16,0,844.0,95.0,3.0,27.0,612.0,993.84,732.66
2016,5,31,16,15,824.5,91.5,2.9,26.0,563.0,964.59,717.58
2016,5,31,16,30,805.0,88.0,2.8,25.0,514.0,932.61,700.62
2016,5,31,16,45,779.0,84.5,2.75,24.5,462.5,891.82,676.38
2016,5,31,17,0,753.0,81.0,2.7,24.0,411.0,849.01,650.27
2016,5,31,17,15,717.5,76.0,2.45,23.0,359.0,793.78,614.47
2016,5,31,17,30,682.0,71.0,2.2,22.0,307.0,744.02,581.45
2016,5,31,17,45,631.0,65.5,1.95,21.5,255.5,673.96,531.11
2016,5,31,18,0,580.0,60.0,1.7,21.0,204.0,604.95,479.56
2016,5,31,18,15,503.5,52.0,1.5,20.0,156.5,513.63,409.76
2016,5,31,18,30,427.0,44.0,1.3,19.0,109.0,426.37,339.57
2016,5,31,18,45,305.0,33.0,1.15,18.0,70.5,307.8,238.9
2016,5,31,19,0,183.0,22.0,1.0,17.0,32.0,186.13,82.65
2016,5,31,19,15,91.5,11.0,1.05,16.5,16.0,67.96,0.0
2016,5,31,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,1,4,45,28.0,5.5,2.55,10.5,6.0,0.0,0.0
2016,6,1,5,0,56.0,11.0,2.8,11.0,12.0,9.39,0.0
2016,6,1,5,15,195.0,24.0,2.9,11.5,44.0,19.72,7.54
2016,6,1,5,30,334.0,37.0,3.0,12.0,76.0,30.33,20.56
2016,6,1,5,45,425.0,46.5,3.2,12.5,121.0,37.52,27.62
2016,6,1,6,0,516.0,56.0,3.4,13.0,166.0,44.6,34.27
2016,6,1,6,15,577.0,63.0,3.4,13.5,216.0,49.33,38.63
2016,6,1,6,30,638.0,70.0,3.4,14.0,266.0,53.99,42.76
2016,6,1,6,45,680.5,75.5,3.4,15.0,319.0,57.26,45.42
2016,6,1,7,0,723.0,81.0,3.4,16.0,372.0,60.45,47.92
2016,6,1,7,15,754.0,85.0,3.35,16.5,424.5,68.07,54.32
2016,6,1,7,30,785.0,89.0,3.3,17.0,477.0,70.1,55.78
2016,6,1,7,45,808.0,92.5,3.3,17.5,528.0,71.57,56.74
2016,6,1,8,0,831.0,96.0,3.3,18.0,579.0,72.96,57.62
2016,6,1,8,15,848.5,99.0,3.25,18.5,627.0,73.83,58.06
2016,6,1,8,30,866.0,102.0,3.2,19.0,675.0,74.61,58.42
2016,6,1,8,45,879.5,104.5,3.2,19.5,719.5,85.97,67.76
2016,6,1,9,0,893.0,107.0,3.2,20.0,764.0,130.28,74.58
2016,6,1,9,15,903.5,109.0,3.2,20.5,803.5,183.79,104.45
2016,6,1,9,30,914.0,111.0,3.2,21.0,843.0,238.63,145.02
2016,6,1,9,45,923.5,111.5,3.2,21.5,877.0,293.45,190.39
2016,6,1,10,0,933.0,112.0,3.2,22.0,911.0,349.06,238.22
2016,6,1,10,15,939.0,113.5,3.2,22.5,938.0,404.74,286.33
2016,6,1,10,30,945.0,115.0,3.2,23.0,965.0,460.45,333.65
2016,6,1,10,45,947.5,116.5,3.25,23.5,985.0,514.44,378.6
2016,6,1,11,0,950.0,118.0,3.3,24.0,1005.0,567.7,421.67
2016,6,1,11,15,952.5,118.5,3.35,24.0,1018.0,619.35,463.14
2016,6,1,11,30,955.0,119.0,3.4,24.0,1031.0,669.91,502.74
2016,6,1,11,45,954.5,120.5,3.5,24.0,1036.0,718.02,539.81
2016,6,1,12,0,954.0,122.0,3.6,24.0,1041.0,764.47,574.93
2016,6,1,12,15,953.5,122.0,3.65,24.0,1039.0,807.91,607.09
2016,6,1,12,30,953.0,122.0,3.7,24.0,1037.0,849.25,635.58
2016,6,1,12,45,939.5,129.0,3.75,24.5,1023.5,883.62,657.92
2016,6,1,13,0,926.0,136.0,3.8,25.0,1010.0,914.86,678.07
2016,6,1,13,15,922.5,135.0,3.8,25.0,992.5,944.64,698.25
2016,6,1,13,30,919.0,134.0,3.8,25.0,975.0,971.37,716.41
2016,6,1,13,45,911.5,134.0,3.8,25.0,950.0,992.12,730.66
2016,6,1,14,0,904.0,134.0,3.8,25.0,925.0,1009.49,742.81
2016,6,1,14,15,896.5,132.5,3.75,24.5,894.0,1021.96,753.01
2016,6,1,14,30,889.0,131.0,3.7,24.0,863.0,1030.95,761.09
2016,6,1,14,45,878.0,129.0,3.7,24.0,826.0,1032.42,763.28
2016,6,1,15,0,867.0,127.0,3.7,24.0,789.0,1043.8,772.24
2016,6,1,15,15,854.0,124.5,3.65,23.5,747.0,1035.72,769.55
2016,6,1,15,30,841.0,122.0,3.6,23.0,705.0,1024.17,764.85
2016,6,1,15,45,825.0,118.0,3.55,23.0,658.5,1004.5,753.34
2016,6,1,16,0,809.0,114.0,3.5,23.0,612.0,981.62,739.8
2016,6,1,16,15,787.5,110.5,3.35,22.5,562.0,950.82,721.57
2016,6,1,16,30,766.0,107.0,3.2,22.0,512.0,924.28,706.2
2016,6,1,16,45,740.0,101.5,3.1,21.5,461.0,881.98,679.96
2016,6,1,17,0,714.0,96.0,3.0,21.0,410.0,837.8,651.97
2016,6,1,17,15,675.5,90.0,2.8,20.0,357.5,779.79,613.86
2016,6,1,17,30,637.0,84.0,2.6,19.0,305.0,721.15,574.05
2016,6,1,17,45,586.0,76.5,2.45,18.5,254.0,649.48,522.07
2016,6,1,18,0,535.0,69.0,2.3,18.0,203.0,578.77,468.63
2016,6,1,18,15,455.5,59.5,2.05,17.0,156.0,484.23,394.46
2016,6,1,18,30,376.0,50.0,1.8,16.0,109.0,393.77,320.14
2016,6,1,18,45,260.0,37.0,1.6,15.0,71.0,278.28,219.97
2016,6,1,19,0,144.0,24.0,1.4,14.0,33.0,162.18,79.44
2016,6,1,19,15,72.0,12.0,1.4,13.5,16.5,56.39,0.0
2016,6,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,4,45,30.0,5.5,1.5,9.5,6.5,0.0,0.0
2016,6,2,5,0,60.0,11.0,1.6,10.0,13.0,9.39,0.0
2016,6,2,5,15,199.5,24.5,1.75,10.5,45.0,20.16,8.11
2016,6,2,5,30,339.0,38.0,1.9,11.0,77.0,31.22,21.46
2016,6,2,5,45,433.0,47.0,2.1,11.5,122.5,37.97,28.17
2016,6,2,6,0,527.0,56.0,2.3,12.0,168.0,44.64,34.48
2016,6,2,6,15,587.5,62.5,2.2,12.5,218.5,49.0,38.51
2016,6,2,6,30,648.0,69.0,2.1,13.0,269.0,53.3,42.33
2016,6,2,6,45,691.0,74.5,2.05,14.0,322.0,56.62,45.05
2016,6,2,7,0,734.0,80.0,2.0,15.0,375.0,65.31,52.4
2016,6,2,7,15,764.0,84.0,1.95,15.5,427.5,67.42,53.97
2016,6,2,7,30,794.0,88.0,1.9,16.0,480.0,69.48,55.45
2016,6,2,7,45,817.0,91.5,1.9,17.0,531.5,70.99,56.34
2016,6,2,8,0,840.0,95.0,1.9,18.0,583.0,72.42,57.14
2016,6,2,8,15,856.5,98.0,1.85,18.5,631.0,73.31,57.59
2016,6,2,8,30,873.0,101.0,1.8,19.0,679.0,84.46,66.77
2016,6,2,8,45,886.0,103.5,1.8,19.5,723.0,85.52,67.33
2016,6,2,9,0,899.0,106.0,1.8,20.0,767.0,130.41,74.28
2016,6,2,9,15,908.5,108.0,1.8,20.5,806.0,184.06,104.13
2016,6,2,9,30,918.0,110.0,1.8,21.0,845.0,238.94,144.5
2016,6,2,9,45,919.0,115.0,1.8,22.0,876.5,294.75,190.16
2016,6,2,10,0,920.0,120.0,1.8,23.0,908.0,350.53,237.2
2016,6,2,10,15,925.5,121.5,1.85,23.5,935.0,405.38,283.85
2016,6,2,10,30,931.0,123.0,1.9,24.0,962.0,460.24,329.68
2016,6,2,10,45,934.5,124.0,1.95,24.5,982.0,513.66,373.28
2016,6,2,11,0,938.0,125.0,2.0,25.0,1002.0,566.48,415.09
2016,6,2,11,15,940.0,125.5,2.0,25.5,1014.5,617.34,453.95
2016,6,2,11,30,942.0,126.0,2.0,26.0,1027.0,667.09,490.73
2016,6,2,11,45,942.5,126.5,2.05,26.5,1031.5,714.6,525.12
2016,6,2,12,0,943.0,127.0,2.1,27.0,1036.0,760.54,557.49
2016,6,2,12,15,942.0,127.0,2.15,27.0,1033.5,803.25,588.06
2016,6,2,12,30,941.0,127.0,2.2,27.0,1031.0,843.87,615.23
2016,6,2,12,45,945.0,122.0,2.3,27.5,1022.5,882.01,639.67
2016,6,2,13,0,949.0,117.0,2.4,28.0,1014.0,917.64,662.35
2016,6,2,13,15,945.5,116.5,2.4,28.0,996.5,948.07,682.06
2016,6,2,13,30,942.0,116.0,2.4,28.0,979.0,975.4,699.82
2016,6,2,13,45,936.5,115.0,2.45,28.0,954.5,997.18,714.58
2016,6,2,14,0,931.0,114.0,2.5,28.0,930.0,1015.55,727.34
2016,6,2,14,15,924.0,112.5,2.5,28.0,898.5,1028.49,736.31
2016,6,2,14,30,917.0,111.0,2.5,28.0,867.0,1037.89,743.23
2016,6,2,14,45,907.5,109.0,2.55,28.0,830.0,1040.7,746.69
2016,6,2,15,0,898.0,107.0,2.6,28.0,793.0,1039.95,748.12
2016,6,2,15,15,886.0,105.0,2.6,27.5,751.0,1033.17,746.86
