Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,15,30,874.0,103.0,2.6,27.0,709.0,1022.99,743.61
2016,6,2,15,45,858.0,100.0,2.65,27.0,662.5,1004.29,733.99
2016,6,2,16,0,842.0,97.0,2.7,27.0,616.0,994.54,730.33
2016,6,2,16,15,822.0,94.0,2.7,26.5,566.5,965.54,714.94
2016,6,2,16,30,802.0,91.0,2.7,26.0,517.0,933.81,697.7
2016,6,2,16,45,775.0,87.0,2.7,25.5,465.0,891.52,673.0
2016,6,2,17,0,748.0,83.0,2.7,25.0,413.0,847.26,646.39
2016,6,2,17,15,712.0,78.0,2.55,24.0,361.0,797.72,615.46
2016,6,2,17,30,676.0,73.0,2.4,23.0,309.0,741.93,578.95
2016,6,2,17,45,625.5,67.0,2.3,22.0,258.0,671.79,530.64
2016,6,2,18,0,575.0,61.0,2.2,21.0,207.0,602.66,480.69
2016,6,2,18,15,499.0,53.0,1.9,20.0,159.5,511.86,410.53
2016,6,2,18,30,423.0,45.0,1.6,19.0,112.0,425.05,340.18
2016,6,2,18,45,306.0,34.0,1.35,18.0,73.0,310.02,242.41
2016,6,2,19,0,189.0,23.0,1.1,17.0,34.0,193.53,101.19
2016,6,2,19,15,94.5,11.5,1.05,16.5,17.0,70.46,0.0
2016,6,2,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,3,4,45,37.5,5.5,0.85,12.5,6.5,0.0,0.0
2016,6,3,5,0,75.0,11.0,0.8,13.0,13.0,9.39,0.0
2016,6,3,5,15,211.5,23.5,0.9,13.5,45.0,19.26,7.54
2016,6,3,5,30,348.0,36.0,1.0,14.0,77.0,29.45,19.71
2016,6,3,5,45,437.0,45.0,1.1,15.0,121.5,36.26,26.28
2016,6,3,6,0,526.0,54.0,1.2,16.0,166.0,42.98,32.46
2016,6,3,6,15,584.0,60.5,1.15,16.5,215.5,47.37,36.46
2016,6,3,6,30,642.0,67.0,1.1,17.0,265.0,51.71,40.25
2016,6,3,6,45,682.0,72.0,1.1,17.5,316.5,54.68,42.71
2016,6,3,7,0,722.0,77.0,1.1,18.0,368.0,62.79,49.57
2016,6,3,7,15,751.0,81.0,1.05,18.5,419.5,64.97,51.18
2016,6,3,7,30,780.0,85.0,1.0,19.0,471.0,67.08,52.7
2016,6,3,7,45,802.0,88.5,0.95,20.0,521.0,68.64,53.62
2016,6,3,8,0,824.0,92.0,0.9,21.0,571.0,70.11,54.45
2016,6,3,8,15,840.5,95.0,0.85,22.0,618.0,71.05,54.83
2016,6,3,8,30,857.0,98.0,0.8,23.0,665.0,82.37,63.88
2016,6,3,8,45,869.5,100.5,0.8,24.0,708.5,83.44,64.3
2016,6,3,9,0,882.0,103.0,0.8,25.0,752.0,127.74,70.9
2016,6,3,9,15,749.0,175.5,0.85,26.0,746.5,188.73,111.33
2016,6,3,9,30,616.0,248.0,0.9,27.0,741.0,256.12,165.4
2016,6,3,9,45,772.5,174.5,0.95,28.0,819.0,291.72,187.51
2016,6,3,10,0,929.0,101.0,1.0,29.0,897.0,340.96,223.0
2016,6,3,10,15,934.0,102.5,0.95,29.5,923.5,395.84,267.96
2016,6,3,10,30,939.0,104.0,0.9,30.0,950.0,450.66,311.77
2016,6,3,10,45,735.0,236.5,0.9,30.5,907.5,496.85,349.4
2016,6,3,11,0,531.0,369.0,0.9,31.0,865.0,535.72,378.21
2016,6,3,11,15,523.0,380.5,1.0,31.0,874.5,575.55,407.55
2016,6,3,11,30,515.0,392.0,1.1,31.0,884.0,614.62,435.74
2016,6,3,11,45,731.0,251.0,1.2,31.5,953.5,679.17,482.68
2016,6,3,12,0,947.0,110.0,1.3,32.0,1023.0,749.96,533.79
2016,6,3,12,15,946.0,110.0,1.4,32.0,1021.0,792.41,563.15
2016,6,3,12,30,945.0,110.0,1.5,32.0,1019.0,832.73,589.62
2016,6,3,12,45,930.5,118.0,1.6,32.0,1005.5,866.62,611.95
2016,6,3,13,0,916.0,126.0,1.7,32.0,992.0,897.38,632.37
2016,6,3,13,15,912.5,125.0,1.8,32.0,975.0,926.57,651.86
2016,6,3,13,30,909.0,124.0,1.9,32.0,958.0,952.74,669.53
2016,6,3,13,45,903.0,123.0,2.0,32.0,933.5,973.44,683.91
2016,6,3,14,0,897.0,122.0,2.1,32.0,909.0,990.82,696.38
2016,6,3,14,15,889.5,120.5,2.15,31.5,878.5,1002.87,706.58
2016,6,3,14,30,882.0,119.0,2.2,31.0,848.0,1011.47,714.86
2016,6,3,14,45,872.5,117.0,2.3,31.0,812.0,1014.11,718.71
2016,6,3,15,0,863.0,115.0,2.4,31.0,776.0,1013.3,720.59
2016,6,3,15,15,850.5,112.5,2.4,30.5,734.5,1005.5,718.64
2016,6,3,15,30,838.0,110.0,2.4,30.0,693.0,1007.1,722.86
2016,6,3,15,45,749.5,128.0,2.4,30.0,623.5,939.27,681.09
2016,6,3,16,0,661.0,146.0,2.4,30.0,554.0,877.56,643.17
2016,6,3,16,15,582.0,155.5,2.35,29.5,493.0,805.81,598.45
2016,6,3,16,30,503.0,165.0,2.3,29.0,432.0,724.61,546.0
2016,6,3,16,45,607.0,126.5,2.3,28.5,417.5,783.89,590.67
2016,6,3,17,0,711.0,88.0,2.3,28.0,403.0,824.67,621.3
2016,6,3,17,15,674.5,83.0,2.05,27.0,352.0,770.01,585.57
2016,6,3,17,30,638.0,78.0,1.8,26.0,301.0,714.71,549.05
2016,6,3,17,45,587.0,71.5,1.6,25.5,251.0,644.49,499.71
2016,6,3,18,0,536.0,65.0,1.4,25.0,201.0,575.34,449.2
2016,6,3,18,15,461.5,56.0,1.3,23.5,155.0,485.65,383.05
2016,6,3,18,30,387.0,47.0,1.2,22.0,109.0,399.92,316.19
2016,6,3,18,45,277.0,35.0,1.1,21.0,71.5,290.15,224.43
2016,6,3,19,0,167.0,23.0,1.0,20.0,34.0,177.1,96.38
2016,6,3,19,15,83.5,11.5,0.95,19.5,17.0,63.46,0.0
2016,6,3,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,0.9,15.5,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,0.9,16.0,9.0,7.68,0.0
2016,6,4,5,15,49.5,25.0,0.85,16.0,31.0,20.04,8.08
2016,6,4,5,30,99.0,41.0,0.8,16.0,53.0,31.64,21.41
2016,6,4,5,45,132.0,60.0,0.75,16.5,84.0,45.44,34.12
2016,6,4,6,0,165.0,79.0,0.7,17.0,115.0,58.88,46.26
2016,6,4,6,15,188.0,99.0,0.95,17.5,150.0,72.53,58.33
2016,6,4,6,30,211.0,119.0,1.2,18.0,185.0,85.74,69.75
2016,6,4,6,45,232.5,137.0,1.45,18.5,221.5,97.25,79.47
2016,6,4,7,0,254.0,155.0,1.7,19.0,258.0,108.36,88.64
2016,6,4,7,15,177.5,182.0,1.7,19.5,258.5,128.45,105.26
2016,6,4,7,30,101.0,209.0,1.7,20.0,259.0,149.48,122.34
2016,6,4,7,45,69.0,218.5,1.7,20.5,254.5,156.03,127.09
2016,6,4,8,0,37.0,228.0,1.7,21.0,250.0,162.2,131.52
2016,6,4,8,15,74.5,264.5,1.7,21.0,312.5,183.92,148.95
2016,6,4,8,30,112.0,301.0,1.7,21.0,375.0,204.72,165.42
2016,6,4,8,45,214.0,312.5,1.7,21.5,466.0,199.96,160.74
2016,6,4,9,0,316.0,324.0,1.7,22.0,557.0,213.91,154.87
2016,6,4,9,15,337.0,337.0,1.75,22.0,597.0,247.55,175.45
2016,6,4,9,30,358.0,350.0,1.8,22.0,637.0,283.94,201.31
2016,6,4,9,45,260.5,386.0,1.9,22.5,600.0,308.61,224.28
2016,6,4,10,0,163.0,422.0,2.0,23.0,563.0,336.18,248.8
2016,6,4,10,15,127.5,429.0,2.05,23.0,541.0,345.04,257.08
2016,6,4,10,30,92.0,436.0,2.1,23.0,519.0,360.16,269.49
2016,6,4,10,45,70.0,425.5,2.15,23.0,489.5,354.35,265.83
2016,6,4,11,0,48.0,415.0,2.2,23.0,460.0,345.4,259.62
2016,6,4,11,15,45.0,415.5,2.25,23.0,458.5,352.11,264.79
2016,6,4,11,30,42.0,416.0,2.3,23.0,457.0,358.44,269.58
2016,6,4,11,45,155.5,446.5,2.4,23.5,597.0,462.32,346.55
2016,6,4,12,0,269.0,477.0,2.5,24.0,737.0,579.83,431.2
2016,6,4,12,15,300.0,466.5,2.5,24.5,755.5,617.38,457.19
2016,6,4,12,30,331.0,456.0,2.5,25.0,774.0,656.2,484.29
2016,6,4,12,45,295.5,461.5,2.5,25.5,743.5,655.68,482.67
2016,6,4,13,0,260.0,467.0,2.5,26.0,713.0,651.87,478.89
2016,6,4,13,15,155.0,438.0,2.45,26.0,584.0,540.97,400.12
2016,6,4,13,30,50.0,409.0,2.4,26.0,455.0,416.4,309.5
2016,6,4,13,45,154.5,416.5,2.4,26.5,553.5,543.88,403.82
2016,6,4,14,0,259.0,424.0,2.4,27.0,652.0,678.96,498.92
2016,6,4,14,15,314.0,392.0,2.35,27.0,659.0,713.96,524.15
2016,6,4,14,30,369.0,360.0,2.3,27.0,666.0,748.08,549.44
2016,6,4,14,45,599.5,243.0,2.3,27.5,713.5,894.09,652.72
2016,6,4,15,0,830.0,126.0,2.3,28.0,761.0,1005.08,724.19
2016,6,4,15,15,817.5,123.0,2.3,27.5,720.5,996.83,720.73
2016,6,4,15,30,805.0,120.0,2.3,27.0,680.0,985.25,716.46
2016,6,4,15,45,587.0,182.0,2.3,27.0,576.5,843.39,624.92
2016,6,4,16,0,369.0,244.0,2.3,27.0,473.0,662.67,499.44
2016,6,4,16,15,554.0,173.0,2.3,26.5,485.0,788.3,595.04
2016,6,4,16,30,739.0,102.0,2.3,26.0,497.0,885.28,663.21
2016,6,4,16,45,714.5,96.5,2.3,25.5,447.5,851.08,642.51
2016,6,4,17,0,690.0,91.0,2.3,25.0,398.0,808.91,617.09
2016,6,4,17,15,654.0,85.5,2.25,24.0,347.5,754.54,583.13
2016,6,4,17,30,618.0,80.0,2.2,23.0,297.0,699.55,547.47
2016,6,4,17,45,571.0,72.5,2.15,22.5,248.0,632.08,499.97
2016,6,4,18,0,524.0,65.0,2.1,22.0,199.0,565.51,451.02
2016,6,4,18,15,451.5,56.0,2.0,21.0,153.5,477.86,383.94
2016,6,4,18,30,379.0,47.0,1.9,20.0,108.0,394.06,316.49
2016,6,4,18,45,275.5,35.0,1.85,19.0,71.0,289.28,227.3
2016,6,4,19,0,172.0,23.0,1.8,18.0,34.0,181.11,104.64
2016,6,4,19,15,86.0,11.5,1.95,17.0,17.0,65.14,0.0
2016,6,4,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,5,4,45,37.0,5.5,1.45,11.5,6.5,0.0,0.0
2016,6,5,5,0,74.0,11.0,1.6,12.0,13.0,9.39,0.0
2016,6,5,5,15,199.0,24.0,1.7,12.5,44.0,19.65,8.1
2016,6,5,5,30,324.0,37.0,1.8,13.0,75.0,30.22,20.46
2016,6,5,5,45,411.5,46.5,1.95,13.5,119.0,37.38,27.43
2016,6,5,6,0,499.0,56.0,2.1,14.0,163.0,44.42,34.01
2016,6,5,6,15,557.0,63.0,2.1,14.5,212.0,49.12,38.31
2016,6,5,6,30,615.0,70.0,2.1,15.0,261.0,53.73,42.36
2016,6,5,6,45,656.5,75.5,2.1,15.5,312.0,56.96,45.07
2016,6,5,7,0,698.0,81.0,2.1,16.0,363.0,60.11,47.62
2016,6,5,7,15,535.0,130.5,2.05,16.5,364.0,90.63,73.96
2016,6,5,7,30,372.0,180.0,2.0,17.0,365.0,123.97,102.17
2016,6,5,7,45,588.0,139.0,2.0,17.5,465.5,92.69,74.82
2016,6,5,8,0,804.0,98.0,2.0,18.0,566.0,73.82,58.31
2016,6,5,8,15,821.5,101.0,2.0,18.5,613.0,74.61,58.7
2016,6,5,8,30,839.0,104.0,2.0,19.0,660.0,75.3,58.99
2016,6,5,8,45,852.0,106.5,2.05,20.0,703.5,86.53,68.06
2016,6,5,9,0,865.0,109.0,2.1,21.0,747.0,130.4,74.76
2016,6,5,9,15,875.5,111.0,2.2,21.5,785.0,182.2,103.67
2016,6,5,9,30,886.0,113.0,2.3,22.0,823.0,235.34,142.77
2016,6,5,9,45,900.5,111.0,2.45,22.5,858.0,288.07,185.99
2016,6,5,10,0,915.0,109.0,2.6,23.0,893.0,342.08,232.1
2016,6,5,10,15,920.5,110.0,2.7,23.0,919.5,396.08,279.17
2016,6,5,10,30,926.0,111.0,2.8,23.0,946.0,450.07,325.7
2016,6,5,10,45,929.0,112.5,2.9,23.5,965.5,503.07,369.86
2016,6,5,11,0,932.0,114.0,3.0,24.0,985.0,555.44,412.27
2016,6,5,11,15,934.0,114.5,3.05,24.0,998.0,605.73,452.66
2016,6,5,11,30,936.0,115.0,3.1,24.0,1011.0,654.92,491.2
2016,6,5,11,45,936.5,115.5,3.15,24.0,1016.0,701.86,527.23
2016,6,5,12,0,937.0,116.0,3.2,24.0,1021.0,747.25,561.35
2016,6,5,12,15,937.0,116.0,3.25,24.0,1019.5,790.14,592.99
2016,6,5,12,30,937.0,116.0,3.3,24.0,1018.0,831.03,621.12
2016,6,5,12,45,928.0,120.5,3.35,24.5,1006.5,866.22,644.01
2016,6,5,13,0,919.0,125.0,3.4,25.0,995.0,898.57,664.87
2016,6,5,13,15,916.0,124.5,3.4,25.0,979.0,928.74,685.22
2016,6,5,13,30,913.0,124.0,3.4,25.0,963.0,955.94,703.61
2016,6,5,13,45,909.5,122.0,3.4,25.0,939.5,978.17,718.75
2016,6,5,14,0,906.0,120.0,3.4,25.0,916.0,997.11,731.85
2016,6,5,14,15,899.5,118.5,3.4,24.5,886.0,1010.31,742.76
2016,6,5,14,30,893.0,117.0,3.4,24.0,856.0,1020.06,751.62
2016,6,5,14,45,885.0,114.5,3.4,24.0,820.5,1023.8,755.26
2016,6,5,15,0,877.0,112.0,3.4,24.0,785.0,1024.07,756.82
2016,6,5,15,15,865.5,109.5,3.35,23.5,744.0,1017.35,755.04
2016,6,5,15,30,854.0,107.0,3.3,23.0,703.0,1007.29,751.22
2016,6,5,15,45,840.0,103.5,3.3,23.0,658.0,1002.69,750.14
2016,6,5,16,0,826.0,100.0,3.3,23.0,613.0,982.37,738.59
2016,6,5,16,15,806.5,97.0,3.25,22.5,564.0,954.15,722.85
2016,6,5,16,30,787.0,94.0,3.2,22.0,515.0,923.23,705.16
2016,6,5,16,45,762.0,89.5,3.15,21.5,464.5,882.62,680.46
2016,6,5,17,0,737.0,85.0,3.1,21.0,414.0,839.98,653.88
2016,6,5,17,15,702.0,80.0,2.95,20.5,362.0,791.91,622.08
2016,6,5,17,30,667.0,75.0,2.8,20.0,310.0,737.34,584.61
2016,6,5,17,45,619.0,68.5,2.7,19.5,259.5,668.98,535.73
2016,6,5,18,0,571.0,62.0,2.6,19.0,209.0,601.49,485.41
2016,6,5,18,15,498.0,54.0,2.5,18.0,162.0,513.18,417.19
2016,6,5,18,30,425.0,46.0,2.4,17.0,115.0,428.63,348.4
2016,6,5,18,45,314.5,35.0,2.3,16.0,76.0,317.96,253.67
2016,6,5,19,0,204.0,24.0,2.2,15.0,37.0,208.23,127.17
2016,6,5,19,15,102.0,12.0,2.3,14.5,18.5,75.94,0.0
2016,6,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,4,45,38.5,5.5,2.7,11.5,6.5,0.0,0.0
2016,6,6,5,0,77.0,11.0,2.9,12.0,13.0,9.39,0.0
2016,6,6,5,15,199.5,23.5,2.95,12.5,43.5,19.2,7.86
2016,6,6,5,30,322.0,36.0,3.0,13.0,74.0,29.32,19.67
2016,6,6,5,45,406.0,45.0,3.05,13.5,116.5,36.07,26.26
2016,6,6,6,0,490.0,54.0,3.1,14.0,159.0,42.71,32.48
2016,6,6,6,15,337.0,86.5,3.05,14.5,167.5,63.39,50.98
2016,6,6,6,30,184.0,119.0,3.0,15.0,176.0,85.49,70.45
2016,6,6,6,45,195.0,139.5,3.0,15.5,210.0,101.84,84.52
2016,6,6,7,0,206.0,160.0,3.0,16.0,244.0,115.19,95.72
2016,6,6,7,15,127.5,178.5,2.95,16.5,232.5,125.85,104.4
2016,6,6,7,30,49.0,197.0,2.9,17.0,221.0,142.11,117.73
2016,6,6,7,45,140.0,224.5,2.9,17.5,304.0,152.91,126.23
2016,6,6,8,0,231.0,252.0,2.9,18.0,387.0,169.44,139.47
2016,6,6,8,15,520.0,177.0,2.95,18.5,513.0,111.55,90.05
2016,6,6,8,30,809.0,102.0,3.0,19.0,639.0,73.45,57.4
2016,6,6,8,45,823.0,104.0,3.05,19.5,681.0,84.5,66.51
2016,6,6,9,0,837.0,106.0,3.1,20.0,723.0,126.8,73.04
2016,6,6,9,15,847.5,108.5,3.1,20.0,760.5,177.28,101.73
2016,6,6,9,30,858.0,111.0,3.1,20.0,798.0,229.11,140.52
2016,6,6,9,45,866.0,112.5,3.15,20.5,830.5,280.9,183.66
2016,6,6,10,0,874.0,114.0,3.2,21.0,863.0,333.37,229.08
2016,6,6,10,15,880.0,115.0,3.25,21.0,889.5,385.34,274.89
2016,6,6,10,30,886.0,116.0,3.3,21.0,916.0,437.39,320.25
2016,6,6,10,45,890.5,117.0,3.35,21.5,935.5,488.66,363.44
2016,6,6,11,0,895.0,118.0,3.4,22.0,955.0,539.48,405.06
2016,6,6,11,15,897.5,118.5,3.4,22.0,968.0,588.23,444.66
2016,6,6,11,30,900.0,119.0,3.4,22.0,981.0,635.99,482.51
2016,6,6,11,45,901.5,119.0,3.45,22.5,986.5,681.59,517.04
2016,6,6,12,0,903.0,119.0,3.5,23.0,992.0,725.78,549.67
2016,6,6,12,15,903.0,119.0,3.5,23.0,990.5,767.29,580.56
2016,6,6,12,30,903.0,119.0,3.5,23.0,989.0,806.9,608.05
2016,6,6,12,45,895.0,123.0,3.55,23.0,978.0,841.27,631.93
2016,6,6,13,0,887.0,127.0,3.6,23.0,967.0,872.94,653.94
2016,6,6,13,15,883.5,126.0,3.6,23.0,951.0,901.27,673.41
2016,6,6,13,30,880.0,125.0,3.6,23.0,935.0,926.68,690.93
2016,6,6,13,45,875.0,124.0,3.65,23.0,912.0,947.65,705.83
2016,6,6,14,0,870.0,123.0,3.7,23.0,889.0,965.45,718.73
2016,6,6,14,15,863.0,121.5,3.7,22.5,859.5,977.58,729.06
2016,6,6,14,30,856.0,120.0,3.7,22.0,830.0,986.36,737.37
2016,6,6,14,45,846.5,118.0,3.75,22.0,795.0,988.8,740.5
2016,6,6,15,0,837.0,116.0,3.8,22.0,760.0,987.88,741.57
2016,6,6,15,15,825.5,113.5,3.8,21.5,720.0,993.87,748.62
2016,6,6,15,30,814.0,111.0,3.8,21.0,680.0,983.85,744.92
2016,6,6,15,45,798.0,108.5,3.8,21.0,635.5,966.06,734.71
2016,6,6,16,0,782.0,106.0,3.8,21.0,591.0,945.26,722.53
2016,6,6,16,15,762.0,102.5,3.75,20.5,544.0,916.4,705.81
2016,6,6,16,30,742.0,99.0,3.7,20.0,497.0,884.96,687.16
2016,6,6,16,45,716.0,94.5,3.65,19.5,448.0,850.17,665.84
2016,6,6,17,0,690.0,90.0,3.6,19.0,399.0,807.94,638.74
2016,6,6,17,15,654.5,84.5,3.55,18.0,349.0,754.08,603.52
2016,6,6,17,30,619.0,79.0,3.5,17.0,299.0,699.6,566.57
2016,6,6,17,45,572.0,72.5,3.45,16.5,250.5,633.47,518.04
2016,6,6,18,0,525.0,66.0,3.4,16.0,202.0,568.18,468.07
2016,6,6,18,15,453.5,57.0,3.3,15.5,156.5,481.25,398.3
2016,6,6,18,30,382.0,48.0,3.2,15.0,111.0,398.05,328.49
2016,6,6,18,45,280.0,36.0,3.1,14.5,74.0,294.04,237.15
2016,6,6,19,0,178.0,24.0,3.0,14.0,37.0,188.46,119.13
2016,6,6,19,15,89.0,12.0,3.0,13.5,18.5,67.64,0.0
2016,6,6,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,4,45,30.5,5.5,2.15,11.5,6.5,0.0,0.0
2016,6,7,5,0,61.0,11.0,2.3,12.0,13.0,9.39,0.0
2016,6,7,5,15,178.0,24.5,2.35,12.0,43.5,19.05,7.87
2016,6,7,5,30,295.0,38.0,2.4,12.0,74.0,30.98,21.22
2016,6,7,5,45,384.5,47.5,2.45,12.5,116.5,38.08,28.17
2016,6,7,6,0,474.0,57.0,2.5,13.0,159.0,45.07,34.73
2016,6,7,6,15,237.0,63.0,2.45,13.5,114.0,46.07,35.74
2016,6,7,6,30,0.0,69.0,2.4,14.0,69.0,56.74,45.22
2016,6,7,6,45,0.0,83.0,2.4,14.5,83.0,67.81,54.87
2016,6,7,7,0,0.0,97.0,2.4,15.0,97.0,78.8,64.27
2016,6,7,7,15,0.0,113.5,2.4,15.5,113.5,91.53,75.02
2016,6,7,7,30,0.0,130.0,2.4,16.0,130.0,104.13,85.51
2016,6,7,7,45,3.5,155.5,2.4,16.5,158.0,122.99,101.19
2016,6,7,8,0,7.0,181.0,2.4,17.0,186.0,141.5,116.36
2016,6,7,8,15,13.5,209.0,2.4,17.5,218.0,161.41,132.48
2016,6,7,8,30,20.0,237.0,2.4,18.0,250.0,180.95,148.07
2016,6,7,8,45,25.5,263.0,2.4,18.5,281.0,198.83,162.1
2016,6,7,9,0,31.0,289.0,2.4,19.0,312.0,204.15,157.59
2016,6,7,9,15,97.0,338.5,2.45,19.5,415.5,246.65,186.88
2016,6,7,9,30,163.0,388.0,2.5,20.0,519.0,283.57,211.43
2016,6,7,9,45,217.0,398.0,2.6,20.5,580.0,318.29,235.71
2016,6,7,10,0,271.0,408.0,2.7,21.0,641.0,346.48,256.03
2016,6,7,10,15,586.0,262.5,2.8,21.0,786.0,371.96,270.42
2016,6,7,10,30,901.0,117.0,2.9,21.0,931.0,443.78,324.17
2016,6,7,10,45,903.0,119.5,3.0,21.5,950.0,495.73,367.75
2016,6,7,11,0,905.0,122.0,3.1,22.0,969.0,546.99,409.65
2016,6,7,11,15,907.5,122.5,3.2,22.0,982.0,596.29,449.78
2016,6,7,11,30,910.0,123.0,3.3,22.0,995.0,644.59,488.2
2016,6,7,11,45,911.5,123.5,3.4,22.5,1001.0,691.1,523.46
2016,6,7,12,0,913.0,124.0,3.5,23.0,1007.0,736.21,556.84
2016,6,7,12,15,913.5,123.5,3.55,22.5,1005.0,778.24,589.39
2016,6,7,12,30,914.0,123.0,3.6,22.0,1003.0,818.37,618.76
2016,6,7,12,45,916.0,120.0,3.65,22.0,995.5,855.46,644.58
2016,6,7,13,0,918.0,117.0,3.7,22.0,988.0,890.14,668.69
2016,6,7,13,15,915.5,116.5,3.75,22.0,972.0,920.52,689.84
2016,6,7,13,30,913.0,116.0,3.8,22.0,956.0,947.98,709.07
2016,6,7,13,45,907.0,116.0,3.85,22.0,932.5,969.61,724.44
2016,6,7,14,0,901.0,116.0,3.9,22.0,909.0,987.97,737.75
2016,6,7,14,15,894.5,114.5,3.9,21.5,879.5,1001.01,748.76
2016,6,7,14,30,888.0,113.0,3.9,21.0,850.0,1010.63,757.69
2016,6,7,14,45,755.5,170.5,3.95,21.0,778.5,974.81,734.91
2016,6,7,15,0,623.0,228.0,4.0,21.0,707.0,913.01,694.02
2016,6,7,15,15,732.0,168.0,3.95,20.5,701.5,968.06,735.38
2016,6,7,15,30,841.0,108.0,3.9,20.0,696.0,1007.77,764.96
2016,6,7,15,45,823.0,106.0,3.9,19.5,650.5,988.51,754.81
2016,6,7,16,0,805.0,104.0,3.9,19.0,605.0,966.18,743.02
2016,6,7,16,15,785.5,100.5,3.8,18.5,557.0,937.64,726.22
2016,6,7,16,30,766.0,97.0,3.7,18.0,509.0,906.45,707.45
2016,6,7,16,45,736.5,94.0,3.65,17.5,458.5,863.68,680.43
2016,6,7,17,0,707.0,91.0,3.6,17.0,408.0,825.7,656.41
2016,6,7,17,15,671.0,85.5,3.5,16.5,357.0,771.02,619.11
2016,6,7,17,30,635.0,80.0,3.4,16.0,306.0,715.66,580.27
2016,6,7,17,45,581.0,74.0,3.3,15.5,256.0,643.57,527.13
2016,6,7,18,0,527.0,68.0,3.2,15.0,206.0,572.64,472.72
2016,6,7,18,15,454.0,59.5,3.05,14.5,160.0,484.9,402.22
2016,6,7,18,30,381.0,51.0,2.9,14.0,114.0,400.71,331.54
2016,6,7,18,45,271.0,38.5,2.75,14.0,76.0,287.84,232.62
2016,6,7,19,0,161.0,26.0,2.6,14.0,38.0,181.42,117.28
2016,6,7,19,15,80.5,13.0,2.55,13.5,19.0,63.08,0.0
2016,6,7,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,4,45,51.0,6.0,2.5,11.0,7.5,0.0,0.0
2016,6,8,5,0,102.0,12.0,2.6,11.0,15.0,10.24,0.0
2016,6,8,5,15,235.0,24.0,2.65,11.5,47.5,19.7,8.41
2016,6,8,5,30,368.0,36.0,2.7,12.0,80.0,29.46,19.91
2016,6,8,5,45,455.0,44.0,2.75,12.5,124.0,35.45,25.84
2016,6,8,6,0,542.0,52.0,2.8,13.0,168.0,41.4,31.45
2016,6,8,6,15,271.0,49.0,2.8,13.0,107.0,36.48,27.22
2016,6,8,6,30,0.0,46.0,2.8,13.0,46.0,38.02,28.64
2016,6,8,6,45,0.0,55.0,2.85,13.5,55.0,45.52,35.23
2016,6,8,7,0,0.0,64.0,2.9,14.0,64.0,53.03,41.73
2016,6,8,7,15,0.0,103.5,2.95,14.0,103.5,84.22,69.09
2016,6,8,7,30,0.0,143.0,3.0,14.0,143.0,113.32,94.21
2016,6,8,7,45,100.5,199.0,3.05,14.5,258.0,138.33,115.24
2016,6,8,8,0,201.0,255.0,3.1,15.0,373.0,170.46,142.01
2016,6,8,8,15,258.5,268.0,3.15,15.0,432.0,167.7,139.17
2016,6,8,8,30,316.0,281.0,3.2,15.0,491.0,173.82,143.96
2016,6,8,8,45,310.0,304.0,3.3,15.5,521.0,183.38,151.34
2016,6,8,9,0,304.0,327.0,3.4,16.0,551.0,214.65,160.16
2016,6,8,9,15,436.0,298.0,3.45,16.5,638.0,226.25,159.18
2016,6,8,9,30,568.0,269.0,3.5,17.0,725.0,262.95,181.14
2016,6,8,9,45,492.0,310.5,3.55,17.5,717.0,307.28,220.34
2016,6,8,10,0,416.0,352.0,3.6,18.0,709.0,344.41,253.93
2016,6,8,10,15,442.0,358.5,3.65,18.0,748.5,387.69,289.31
2016,6,8,10,30,468.0,365.0,3.7,18.0,788.0,433.99,327.01
2016,6,8,10,45,685.5,247.0,3.8,18.5,881.0,480.77,363.39
2016,6,8,11,0,903.0,129.0,3.9,19.0,974.0,550.48,418.65
2016,6,8,11,15,719.0,255.5,3.95,19.0,934.5,588.89,449.8
2016,6,8,11,30,535.0,382.0,4.0,19.0,895.0,618.19,471.72
2016,6,8,11,45,720.0,258.0,4.1,19.0,952.0,675.86,518.57
2016,6,8,12,0,905.0,134.0,4.2,19.0,1009.0,737.9,569.02
2016,6,8,12,15,729.0,255.0,4.25,19.0,959.0,760.47,582.96
2016,6,8,12,30,553.0,376.0,4.3,19.0,909.0,764.59,582.91
2016,6,8,12,45,549.0,373.0,4.35,19.0,898.0,790.66,602.64
2016,6,8,13,0,545.0,370.0,4.4,19.0,887.0,814.53,620.55
2016,6,8,13,15,531.0,367.5,4.4,18.5,864.0,827.73,631.63
2016,6,8,13,30,517.0,365.0,4.4,18.0,841.0,837.93,640.65
2016,6,8,13,45,564.5,328.5,4.4,18.0,836.5,870.79,666.24
2016,6,8,14,0,612.0,292.0,4.4,18.0,832.0,903.69,691.68
2016,6,8,14,15,567.5,297.5,4.35,17.5,784.5,882.63,677.9
2016,6,8,14,30,523.0,303.0,4.3,17.0,737.0,859.94,663.17
2016,6,8,14,45,669.5,221.0,4.25,17.0,752.5,941.98,726.2
2016,6,8,15,0,816.0,139.0,4.2,17.0,768.0,1005.01,770.54
2016,6,8,15,15,803.0,136.0,4.1,16.5,727.5,996.51,766.57
2016,6,8,15,30,790.0,133.0,4.0,16.0,687.0,984.69,760.98
2016,6,8,15,45,667.5,160.0,3.95,16.0,606.5,900.92,703.6
2016,6,8,16,0,545.0,187.0,3.9,16.0,526.0,797.21,630.99
2016,6,8,16,15,487.0,187.5,3.85,15.5,473.0,738.47,590.15
2016,6,8,16,30,429.0,188.0,3.8,15.0,420.0,679.01,547.51
2016,6,8,16,45,538.5,140.5,3.75,15.0,402.0,724.31,585.8
2016,6,8,17,0,648.0,93.0,3.7,15.0,384.0,772.24,623.19
2016,6,8,17,15,583.5,98.0,3.6,14.5,336.0,705.86,575.42
2016,6,8,17,30,519.0,103.0,3.5,14.0,288.0,630.94,520.35
2016,6,8,17,45,485.0,90.5,3.45,14.0,242.0,572.46,475.6
2016,6,8,18,0,451.0,78.0,3.4,14.0,196.0,514.45,429.41
2016,6,8,18,15,389.0,66.0,3.3,13.5,152.5,435.45,364.85
2016,6,8,18,30,327.0,54.0,3.2,13.0,109.0,360.12,300.21
2016,6,8,18,45,240.5,40.0,3.1,13.0,73.5,268.07,217.89
2016,6,8,19,0,154.0,26.0,3.0,13.0,38.0,177.14,117.53
2016,6,8,19,15,77.0,13.0,2.95,12.5,19.0,60.88,0.0
2016,6,8,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,45,29.5,6.0,2.95,11.5,7.0,0.0,0.0
2016,6,9,5,0,59.0,12.0,3.1,12.0,14.0,10.24,0.0
2016,6,9,5,15,178.5,26.0,3.2,12.0,45.0,20.2,8.77
2016,6,9,5,30,298.0,40.0,3.3,12.0,76.0,30.95,21.19
2016,6,9,5,45,387.5,49.5,3.45,12.5,119.0,39.8,29.68
2016,6,9,6,0,477.0,59.0,3.6,13.0,162.0,46.74,36.2
2016,6,9,6,15,238.5,64.0,3.6,13.0,115.5,46.78,36.43
2016,6,9,6,30,0.0,69.0,3.6,13.0,69.0,56.74,45.39
2016,6,9,6,45,0.0,82.5,3.6,13.5,82.5,67.44,54.76
2016,6,9,7,0,0.0,96.0,3.6,14.0,96.0,78.07,63.89
2016,6,9,7,15,4.0,129.5,3.55,14.0,131.5,102.98,85.53
2016,6,9,7,30,8.0,163.0,3.5,14.0,167.0,127.12,106.21
2016,6,9,7,45,5.5,167.0,3.5,14.5,170.0,130.94,108.91
2016,6,9,8,0,3.0,171.0,3.5,15.0,173.0,134.59,111.46
2016,6,9,8,15,10.0,200.5,3.45,15.5,207.5,155.69,128.85
2016,6,9,8,30,17.0,230.0,3.4,16.0,242.0,176.36,145.61
2016,6,9,8,45,14.5,232.0,3.4,16.5,242.5,178.61,146.8
2016,6,9,9,0,12.0,234.0,3.4,17.0,243.0,182.43,142.51
2016,6,9,9,15,13.0,245.0,3.4,17.0,255.5,192.7,150.16
2016,6,9,9,30,14.0,256.0,3.4,17.0,268.0,203.12,158.05
2016,6,9,9,45,47.0,329.5,3.4,17.5,370.0,250.54,193.37
2016,6,9,10,0,80.0,403.0,3.4,18.0,472.0,313.04,240.14
2016,6,9,10,15,58.5,390.0,3.4,18.0,441.0,307.74,236.75
2016,6,9,10,30,37.0,377.0,3.4,18.0,410.0,298.95,230.58
2016,6,9,10,45,45.5,400.0,3.45,18.5,442.0,325.53,250.5
2016,6,9,11,0,54.0,423.0,3.5,19.0,474.0,353.78,271.47
2016,6,9,11,15,65.0,441.5,3.5,19.0,503.5,381.82,292.7
2016,6,9,11,30,76.0,460.0,3.5,19.0,533.0,411.66,315.22
2016,6,9,11,45,79.5,459.5,3.55,19.5,536.5,423.72,323.86
2016,6,9,12,0,83.0,459.0,3.6,20.0,540.0,435.94,332.65
2016,6,9,12,15,505.0,289.5,3.65,20.0,776.5,626.06,481.37
2016,6,9,12,30,927.0,120.0,3.7,20.0,1013.0,825.25,629.88
2016,6,9,12,45,930.0,116.0,3.8,20.0,1005.0,862.72,655.28
2016,6,9,13,0,933.0,112.0,3.9,20.0,997.0,897.76,680.08
2016,6,9,13,15,929.5,111.5,3.95,19.5,980.5,927.63,702.42
2016,6,9,13,30,926.0,111.0,4.0,19.0,964.0,954.49,722.82
2016,6,9,13,45,922.5,109.0,4.1,19.0,941.0,976.75,739.12
2016,6,9,14,0,919.0,107.0,4.2,19.0,918.0,995.71,753.31
2016,6,9,14,15,912.5,105.5,4.2,19.0,888.0,1008.91,763.13
2016,6,9,14,30,906.0,104.0,4.2,19.0,858.0,1018.64,770.77
2016,6,9,14,45,897.5,102.0,4.25,19.0,822.0,1022.36,774.81
2016,6,9,15,0,889.0,100.0,4.3,19.0,786.0,1022.58,776.68
2016,6,9,15,15,878.0,98.0,4.3,18.5,745.0,1016.84,775.82
2016,6,9,15,30,867.0,96.0,4.3,18.0,704.0,1007.74,772.84
2016,6,9,15,45,851.0,94.0,4.3,18.0,659.0,990.32,762.76
2016,6,9,16,0,835.0,92.0,4.3,18.0,614.0,981.75,759.0
2016,6,9,16,15,816.5,89.0,4.2,17.5,565.5,954.54,743.02
2016,6,9,16,30,798.0,86.0,4.1,17.0,517.0,924.62,725.12
2016,6,9,16,45,772.0,83.0,4.1,16.5,466.5,884.92,700.49
2016,6,9,17,0,746.0,80.0,4.1,16.0,416.0,843.25,673.94
2016,6,9,17,15,713.0,75.5,4.0,15.5,365.5,791.45,638.7
2016,6,9,17,30,680.0,71.0,3.9,15.0,315.0,744.5,606.11
2016,6,9,17,45,631.0,66.0,3.85,14.5,264.5,677.07,556.64
2016,6,9,18,0,582.0,61.0,3.8,14.0,214.0,610.54,505.78
2016,6,9,18,15,513.0,53.5,3.65,13.5,167.5,525.76,437.58
2016,6,9,18,30,444.0,46.0,3.5,13.0,121.0,444.42,369.03
2016,6,9,18,45,336.5,35.5,3.4,12.5,82.0,335.5,274.0
2016,6,9,19,0,229.0,25.0,3.3,12.0,43.0,230.67,157.96
2016,6,9,19,15,114.5,12.5,3.25,12.0,21.5,84.78,0.0
2016,6,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,10,4,45,60.0,6.0,2.6,10.5,7.5,0.0,0.0
2016,6,10,5,0,120.0,12.0,2.8,11.0,15.0,10.24,0.0
2016,6,10,5,15,251.5,22.5,3.05,11.5,47.5,18.4,7.54
2016,6,10,5,30,383.0,33.0,3.3,12.0,80.0,26.9,17.69
2016,6,10,5,45,464.5,41.0,3.55,12.5,123.5,32.99,23.65
2016,6,10,6,0,546.0,49.0,3.8,13.0,167.0,39.0,29.3
2016,6,10,6,15,600.0,55.0,3.85,13.5,215.5,43.17,33.14
2016,6,10,6,30,654.0,61.0,3.9,14.0,264.0,51.47,40.51
2016,6,10,6,45,473.5,105.5,4.0,14.5,266.5,75.83,61.97
2016,6,10,7,0,293.0,150.0,4.1,15.0,269.0,105.78,87.96
2016,6,10,7,15,535.5,114.0,4.1,15.5,367.0,79.82,64.81
2016,6,10,7,30,778.0,78.0,4.1,16.0,465.0,61.98,48.89
2016,6,10,7,45,796.5,82.0,4.15,16.5,513.0,64.01,50.4
2016,6,10,8,0,815.0,86.0,4.2,17.0,561.0,65.91,51.76
2016,6,10,8,15,831.5,89.0,4.2,17.5,607.5,76.89,60.93
2016,6,10,8,30,848.0,92.0,4.2,18.0,654.0,78.58,62.06
2016,6,10,8,45,858.0,95.5,4.2,18.5,696.5,80.28,63.2
2016,6,10,9,0,868.0,99.0,4.2,19.0,739.0,124.36,70.68
2016,6,10,9,15,878.0,101.0,4.2,19.0,777.0,175.94,99.99
2016,6,10,9,30,888.0,103.0,4.2,19.0,815.0,228.82,139.81
2016,6,10,9,45,897.0,104.0,4.2,19.5,848.5,281.95,184.37
2016,6,10,10,0,906.0,105.0,4.2,20.0,882.0,335.86,231.42
2016,6,10,10,15,912.5,106.0,4.2,20.0,909.0,389.51,279.08
2016,6,10,10,30,919.0,107.0,4.2,20.0,936.0,443.28,326.35
2016,6,10,10,45,923.0,108.0,4.25,20.0,956.5,495.86,371.84
2016,6,10,11,0,927.0,109.0,4.3,20.0,977.0,547.9,415.86
2016,6,10,11,15,930.5,109.5,4.3,20.0,991.0,598.6,457.63
2016,6,10,11,30,934.0,110.0,4.3,20.0,1005.0,648.35,497.61
2016,6,10,11,45,936.0,110.0,4.35,20.0,1011.5,695.65,535.06
2016,6,10,12,0,938.0,110.0,4.4,20.0,1018.0,741.51,570.69
2016,6,10,12,15,938.5,110.0,4.4,20.0,1017.0,784.66,603.25
2016,6,10,12,30,939.0,110.0,4.4,20.0,1016.0,825.87,632.28
2016,6,10,12,45,920.5,121.5,4.45,20.0,1002.5,859.31,656.05
2016,6,10,13,0,902.0,133.0,4.5,20.0,989.0,889.47,677.56
2016,6,10,13,15,899.5,132.0,4.5,20.0,973.5,919.42,698.58
2016,6,10,13,30,897.0,131.0,4.5,20.0,958.0,946.47,717.59
2016,6,10,13,45,895.0,128.5,4.55,20.0,936.0,969.54,734.35
2016,6,10,14,0,893.0,126.0,4.6,20.0,914.0,989.45,749.06
2016,6,10,14,15,886.5,124.5,4.6,19.5,884.5,1002.71,760.44
2016,6,10,14,30,880.0,123.0,4.6,19.0,855.0,1012.58,769.73
2016,6,10,14,45,872.5,120.0,4.6,19.0,820.0,1016.49,773.6
2016,6,10,15,0,865.0,117.0,4.6,19.0,785.0,1016.94,775.32
2016,6,10,15,15,853.5,114.5,4.55,18.5,744.5,1010.48,773.52
2016,6,10,15,30,842.0,112.0,4.5,18.0,704.0,1013.52,778.49
2016,6,10,15,45,828.0,108.5,4.45,18.0,659.5,996.69,768.26
2016,6,10,16,0,814.0,105.0,4.4,18.0,615.0,976.7,756.07
2016,6,10,16,15,794.0,102.0,4.3,17.5,566.5,948.32,739.16
2016,6,10,16,30,774.0,99.0,4.2,17.0,518.0,917.25,720.39
2016,6,10,16,45,747.5,94.5,4.15,17.0,467.5,875.57,692.67
2016,6,10,17,0,721.0,90.0,4.1,17.0,417.0,838.3,667.81
2016,6,10,17,15,685.5,85.0,3.95,16.5,365.5,784.52,630.94
2016,6,10,17,30,650.0,80.0,3.8,16.0,314.0,729.99,592.53
2016,6,10,17,45,599.5,74.0,3.65,15.5,264.0,660.59,541.32
2016,6,10,18,0,549.0,68.0,3.5,15.0,214.0,592.09,488.79
2016,6,10,18,15,477.0,59.5,3.3,14.5,167.0,504.41,418.44
2016,6,10,18,30,405.0,51.0,3.1,14.0,120.0,420.21,347.89
2016,6,10,18,45,294.5,39.5,2.9,13.5,81.0,309.04,251.23
2016,6,10,19,0,184.0,28.0,2.7,13.0,42.0,203.01,139.88
2016,6,10,19,15,92.0,14.0,2.7,12.5,21.0,71.57,0.0
2016,6,10,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,4,45,28.5,6.0,0.75,9.5,7.0,0.0,0.0
2016,6,11,5,0,57.0,12.0,0.7,10.0,14.0,10.24,0.0
2016,6,11,5,15,177.5,26.0,0.75,10.5,45.0,20.19,8.93
2016,6,11,5,30,298.0,40.0,0.8,11.0,76.0,30.95,21.36
2016,6,11,5,45,392.0,49.5,0.9,12.0,120.0,39.83,29.83
2016,6,11,6,0,486.0,59.0,1.0,13.0,164.0,46.8,36.3
2016,6,11,6,15,545.0,66.5,1.05,13.5,212.5,51.8,40.88
2016,6,11,6,30,604.0,74.0,1.1,14.0,261.0,56.69,45.19
2016,6,11,6,45,649.5,78.5,1.15,15.0,313.0,59.09,47.05
2016,6,11,7,0,695.0,83.0,1.2,16.0,365.0,61.49,48.83
2016,6,11,7,15,725.0,87.5,1.35,16.5,416.0,63.64,50.44
2016,6,11,7,30,755.0,92.0,1.5,17.0,467.0,71.82,57.26
2016,6,11,7,45,779.0,95.5,1.65,18.0,517.0,73.19,57.99
2016,6,11,8,0,803.0,99.0,1.8,19.0,567.0,74.49,58.66
2016,6,11,8,15,820.0,102.0,1.8,19.5,614.0,75.24,58.99
2016,6,11,8,30,837.0,105.0,1.8,20.0,661.0,75.9,59.25
2016,6,11,8,45,850.5,107.5,1.85,21.0,704.0,87.07,68.22
2016,6,11,9,0,864.0,110.0,1.9,22.0,747.0,130.3,74.61
2016,6,11,9,15,874.0,112.0,1.85,22.5,785.5,181.79,102.99
2016,6,11,9,30,884.0,114.0,1.8,23.0,824.0,234.56,141.4
2016,6,11,9,45,888.0,118.0,1.8,23.5,855.5,288.29,185.23
2016,6,11,10,0,892.0,122.0,1.8,24.0,887.0,342.33,230.88
2016,6,11,10,15,897.5,123.5,1.75,24.5,913.5,395.41,275.69
2016,6,11,10,30,903.0,125.0,1.7,25.0,940.0,448.53,319.65
2016,6,11,10,45,906.0,126.5,1.65,25.5,959.5,500.38,361.43
2016,6,11,11,0,909.0,128.0,1.6,26.0,979.0,551.65,401.32
2016,6,11,11,15,911.0,128.5,1.65,26.0,992.0,600.92,439.8
2016,6,11,11,30,913.0,129.0,1.7,26.0,1005.0,649.15,476.53
2016,6,11,11,45,913.0,130.0,1.8,26.5,1010.0,695.29,510.22
2016,6,11,12,0,913.0,131.0,1.9,27.0,1015.0,739.94,542.04
2016,6,11,12,15,913.0,131.0,2.05,27.0,1013.5,782.18,573.04
2016,6,11,12,30,913.0,131.0,2.2,27.0,1012.0,822.53,601.19
2016,6,11,12,45,919.0,125.5,2.35,27.0,1005.0,861.05,627.64
2016,6,11,13,0,925.0,120.0,2.5,27.0,998.0,897.29,652.57
2016,6,11,13,15,922.0,119.0,2.55,27.0,981.5,927.18,672.57
2016,6,11,13,30,919.0,118.0,2.6,27.0,965.0,954.08,690.69
2016,6,11,13,45,911.5,118.5,2.7,27.0,941.0,975.12,705.56
2016,6,11,14,0,904.0,119.0,2.8,27.0,917.0,992.83,718.44
2016,6,11,14,15,897.5,117.5,2.8,26.5,887.5,1006.15,729.22
2016,6,11,14,30,891.0,116.0,2.8,26.0,858.0,1016.05,737.99
2016,6,11,14,45,777.5,163.0,2.85,26.0,791.0,980.0,716.13
2016,6,11,15,0,664.0,210.0,2.9,26.0,724.0,935.77,689.06
2016,6,11,15,15,674.5,190.5,2.95,25.5,688.5,934.02,691.45
2016,6,11,15,30,685.0,171.0,3.0,25.0,653.0,928.66,691.19
2016,6,11,15,45,747.0,139.0,3.15,25.0,633.0,957.15,713.19
2016,6,11,16,0,809.0,107.0,3.3,25.0,613.0,974.12,727.39
2016,6,11,16,15,789.0,103.0,3.35,24.5,565.0,944.61,711.22
2016,6,11,16,30,769.0,99.0,3.4,24.0,517.0,912.44,693.37
2016,6,11,16,45,756.0,85.0,3.5,23.5,462.5,872.25,669.89
2016,6,11,17,0,743.0,71.0,3.6,23.0,408.0,828.95,643.59
2016,6,11,17,15,693.5,76.0,3.6,22.0,361.0,774.39,609.01
2016,6,11,17,30,644.0,81.0,3.6,21.0,314.0,726.12,577.81
2016,6,11,17,45,595.5,74.5,3.6,20.5,264.0,657.98,529.1
2016,6,11,18,0,547.0,68.0,3.6,20.0,214.0,590.67,478.92
2016,6,11,18,15,478.0,59.5,3.5,19.0,167.5,505.5,412.81
2016,6,11,18,30,409.0,51.0,3.4,18.0,121.0,423.61,346.02
2016,6,11,18,45,307.0,39.0,3.3,17.0,82.0,318.02,255.84
2016,6,11,19,0,205.0,27.0,3.2,16.0,43.0,216.03,149.69
2016,6,11,19,15,102.5,13.5,3.1,15.5,21.5,78.02,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,4,45,23.0,6.0,3.35,11.5,7.0,0.0,0.0
2016,6,12,5,0,46.0,12.0,3.5,12.0,14.0,10.24,0.0
2016,6,12,5,15,161.5,26.5,3.65,12.0,44.5,20.54,9.03
2016,6,12,5,30,277.0,41.0,3.8,12.0,75.0,31.63,21.77
2016,6,12,5,45,372.0,51.0,3.95,12.5,118.5,41.03,30.76
2016,6,12,6,0,467.0,61.0,4.1,13.0,162.0,48.36,37.64
2016,6,12,6,15,527.0,69.0,4.05,13.5,210.5,53.67,42.51
2016,6,12,6,30,587.0,77.0,4.0,14.0,259.0,58.87,47.1
2016,6,12,6,45,636.5,81.0,4.0,14.5,311.0,60.82,48.67
2016,6,12,7,0,686.0,85.0,4.0,15.0,363.0,62.81,50.19
2016,6,12,7,15,716.5,89.5,3.9,15.5,414.0,64.91,51.76
2016,6,12,7,30,747.0,94.0,3.8,16.0,465.0,73.19,58.7
2016,6,12,7,45,773.5,96.5,3.7,16.5,515.0,73.83,58.92
2016,6,12,8,0,800.0,99.0,3.6,17.0,565.0,74.44,59.13
2016,6,12,8,15,817.0,102.0,3.5,17.5,612.0,75.19,59.46
2016,6,12,8,30,834.0,105.0,3.4,18.0,659.0,75.85,59.72
2016,6,12,8,45,848.5,107.0,3.3,18.5,702.0,86.74,68.69
2016,6,12,9,0,863.0,109.0,3.2,19.0,745.0,129.35,75.0
2016,6,12,9,15,873.0,111.0,3.2,19.5,783.5,180.74,103.75
2016,6,12,9,30,883.0,113.0,3.2,20.0,822.0,233.42,142.79
2016,6,12,9,45,896.5,111.5,3.2,20.5,856.0,285.84,186.16
2016,6,12,10,0,910.0,110.0,3.2,21.0,890.0,339.47,232.36
2016,6,12,10,15,915.5,111.0,3.25,21.5,917.0,393.03,279.02
2016,6,12,10,30,921.0,112.0,3.3,22.0,944.0,446.6,324.99
2016,6,12,10,45,925.0,112.5,3.35,22.5,964.0,498.98,368.98
2016,6,12,11,0,929.0,113.0,3.4,23.0,984.0,550.82,411.28
2016,6,12,11,15,931.0,113.5,3.5,23.0,996.5,600.85,451.99
2016,6,12,11,30,933.0,114.0,3.6,23.0,1009.0,649.79,490.91
2016,6,12,11,45,933.0,115.0,3.7,23.0,1014.0,696.58,527.39
2016,6,12,12,0,933.0,116.0,3.8,23.0,1019.0,741.82,562.0
2016,6,12,12,15,932.5,116.0,3.85,23.0,1017.0,784.2,593.77
2016,6,12,12,30,932.0,116.0,3.9,23.0,1015.0,824.57,621.95
2016,6,12,12,45,924.0,119.5,4.0,23.5,1004.0,859.63,645.3
2016,6,12,13,0,916.0,123.0,4.1,24.0,993.0,891.9,666.66
2016,6,12,13,15,912.5,122.0,4.1,23.5,976.5,921.18,688.09
2016,6,12,13,30,909.0,121.0,4.1,23.0,960.0,947.47,707.59
2016,6,12,13,45,903.5,120.0,4.15,23.0,936.5,968.79,722.74
2016,6,12,14,0,898.0,119.0,4.2,23.0,913.0,986.83,735.82
