Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,14,15,891.0,117.5,4.2,23.0,883.0,999.58,745.2
2016,6,12,14,30,884.0,116.0,4.2,23.0,853.0,1008.92,752.45
2016,6,12,14,45,875.0,114.0,4.2,23.0,817.5,1012.32,755.9
2016,6,12,15,0,866.0,112.0,4.2,23.0,782.0,1012.28,757.24
2016,6,12,15,15,854.0,110.0,4.15,22.5,741.5,1005.83,755.6
2016,6,12,15,30,842.0,108.0,4.1,22.0,701.0,1008.68,760.47
2016,6,12,15,45,827.0,105.0,4.05,22.0,656.0,991.47,750.31
2016,6,12,16,0,812.0,102.0,4.0,22.0,611.0,971.14,738.25
2016,6,12,16,15,792.5,98.5,3.95,21.5,563.0,942.72,722.05
2016,6,12,16,30,773.0,95.0,3.9,21.0,515.0,911.65,703.89
2016,6,12,16,45,747.0,91.0,3.85,20.5,465.0,871.18,678.81
2016,6,12,17,0,721.0,87.0,3.8,20.0,415.0,834.58,656.08
2016,6,12,17,15,686.5,82.0,3.65,19.5,364.0,781.78,620.43
2016,6,12,17,30,652.0,77.0,3.5,19.0,313.0,728.22,583.3
2016,6,12,17,45,602.5,71.0,3.4,18.5,263.0,659.73,533.73
2016,6,12,18,0,553.0,65.0,3.3,18.0,213.0,592.18,482.87
2016,6,12,18,15,484.5,57.0,3.1,17.0,167.0,507.98,417.04
2016,6,12,18,30,416.0,49.0,2.9,16.0,121.0,427.12,350.71
2016,6,12,18,45,313.0,38.0,2.7,15.5,82.0,321.67,259.94
2016,6,12,19,0,210.0,27.0,2.5,15.0,43.0,220.01,154.62
2016,6,12,19,15,105.0,13.5,2.55,14.5,21.5,79.72,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,13,4,45,35.5,6.0,2.85,10.5,7.0,0.0,0.0
2016,6,13,5,0,71.0,12.0,3.0,11.0,14.0,10.24,0.0
2016,6,13,5,15,188.5,25.0,3.0,11.0,44.5,19.45,8.29
2016,6,13,5,30,306.0,38.0,3.0,11.0,75.0,31.01,21.34
2016,6,13,5,45,397.0,47.0,3.05,11.5,118.5,37.71,27.95
2016,6,13,6,0,488.0,56.0,3.1,12.0,162.0,44.34,34.21
2016,6,13,6,15,244.0,63.5,3.05,12.5,116.5,46.47,36.24
2016,6,13,6,30,0.0,71.0,3.0,13.0,71.0,58.23,46.73
2016,6,13,6,45,0.0,85.0,3.0,13.5,85.0,69.29,56.39
2016,6,13,7,0,0.0,99.0,3.0,14.0,99.0,80.26,65.82
2016,6,13,7,15,21.5,146.0,3.0,14.5,157.0,114.55,95.44
2016,6,13,7,30,43.0,193.0,3.0,15.0,215.0,139.74,116.64
2016,6,13,7,45,37.0,207.5,3.05,15.5,227.5,149.37,124.22
2016,6,13,8,0,31.0,222.0,3.1,16.0,240.0,158.74,131.52
2016,6,13,8,15,92.5,262.5,3.2,16.5,323.0,183.19,151.45
2016,6,13,8,30,154.0,303.0,3.3,17.0,406.0,194.16,159.86
2016,6,13,8,45,249.0,309.0,3.4,17.5,487.5,184.64,151.23
2016,6,13,9,0,344.0,315.0,3.5,18.0,569.0,210.54,154.77
2016,6,13,9,15,350.5,332.0,3.6,18.0,602.0,245.69,177.23
2016,6,13,9,30,357.0,349.0,3.7,18.0,635.0,282.18,204.42
2016,6,13,9,45,637.0,226.0,3.8,18.0,762.0,283.92,196.37
2016,6,13,10,0,917.0,103.0,3.9,18.0,889.0,336.49,232.99
2016,6,13,10,15,923.0,104.0,4.0,18.0,917.0,390.49,281.38
2016,6,13,10,30,929.0,105.0,4.1,18.0,945.0,444.55,329.34
2016,6,13,10,45,933.5,106.5,4.25,18.5,965.5,498.16,375.44
2016,6,13,11,0,938.0,108.0,4.4,19.0,986.0,551.3,420.05
2016,6,13,11,15,941.0,108.5,4.55,18.5,1000.0,602.24,463.63
2016,6,13,11,30,944.0,109.0,4.7,18.0,1014.0,652.18,505.68
2016,6,13,11,45,944.0,110.5,4.85,18.0,1020.0,699.77,544.25
2016,6,13,12,0,944.0,112.0,5.0,18.0,1026.0,745.81,580.97
2016,6,13,12,15,944.0,112.0,5.05,18.0,1024.5,788.93,614.44
2016,6,13,12,30,944.0,112.0,5.1,18.0,1023.0,830.07,644.26
2016,6,13,12,45,939.0,113.5,5.15,18.0,1013.0,866.23,670.43
2016,6,13,13,0,934.0,115.0,5.2,18.0,1003.0,899.69,694.66
2016,6,13,13,15,930.5,114.5,5.15,18.0,986.5,929.8,715.88
2016,6,13,13,30,927.0,114.0,5.1,18.0,970.0,956.89,734.95
2016,6,13,13,45,921.5,113.5,5.05,18.0,946.5,978.99,750.55
2016,6,13,14,0,916.0,113.0,5.0,18.0,923.0,997.8,763.93
2016,6,13,14,15,909.0,111.5,4.95,17.5,893.0,1010.77,774.88
2016,6,13,14,30,902.0,110.0,4.9,17.0,863.0,1020.27,783.61
2016,6,13,14,45,890.0,110.0,4.9,17.0,826.5,1022.92,786.66
2016,6,13,15,0,878.0,110.0,4.9,17.0,790.0,1022.12,787.53
2016,6,13,15,15,866.5,108.0,4.85,16.5,749.0,1016.23,786.14
2016,6,13,15,30,855.0,106.0,4.8,16.0,708.0,1007.03,782.59
2016,6,13,15,45,771.5,122.5,4.8,16.0,639.5,955.64,748.17
2016,6,13,16,0,688.0,139.0,4.8,16.0,571.0,896.91,708.28
2016,6,13,16,15,737.5,116.0,4.7,15.5,546.5,915.28,724.73
2016,6,13,16,30,787.0,93.0,4.6,15.0,522.0,923.19,733.24
2016,6,13,16,45,769.0,87.0,4.6,15.0,472.5,887.83,709.77
2016,6,13,17,0,751.0,81.0,4.6,15.0,423.0,850.19,684.54
2016,6,13,17,15,717.5,76.5,4.55,14.5,372.0,797.93,648.75
2016,6,13,17,30,684.0,72.0,4.5,14.0,321.0,750.54,615.68
2016,6,13,17,45,637.5,66.5,4.45,13.5,270.5,684.53,566.84
2016,6,13,18,0,591.0,61.0,4.4,13.0,220.0,619.25,516.58
2016,6,13,18,15,523.5,54.0,4.25,12.5,173.0,536.03,449.1
2016,6,13,18,30,456.0,47.0,4.1,12.0,126.0,456.04,381.26
2016,6,13,18,45,342.5,37.5,3.95,12.0,86.0,343.07,282.25
2016,6,13,19,0,229.0,28.0,3.8,12.0,46.0,237.07,170.96
2016,6,13,19,15,114.5,14.0,3.8,12.0,23.0,86.4,0.0
2016,6,13,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,4,45,31.0,6.5,3.4,10.0,7.0,0.0,0.0
2016,6,14,5,0,62.0,13.0,3.5,10.0,14.0,11.1,0.0
2016,6,14,5,15,184.5,26.0,3.55,10.5,45.0,20.21,8.81
2016,6,14,5,30,307.0,39.0,3.6,11.0,76.0,31.91,22.1
2016,6,14,5,45,410.0,46.5,3.65,11.5,120.5,37.36,27.63
2016,6,14,6,0,513.0,54.0,3.7,12.0,165.0,42.86,32.88
2016,6,14,6,15,384.0,84.5,3.7,12.5,179.5,62.35,50.45
2016,6,14,6,30,255.0,115.0,3.7,13.0,194.0,83.61,69.34
2016,6,14,6,45,280.0,131.5,3.75,13.5,232.5,94.34,78.58
2016,6,14,7,0,305.0,148.0,3.8,14.0,271.0,104.71,87.33
2016,6,14,7,15,542.0,114.5,3.85,14.5,368.5,80.32,65.51
2016,6,14,7,30,779.0,81.0,3.9,15.0,466.0,64.17,51.02
2016,6,14,7,45,763.0,92.0,3.95,15.5,502.0,70.49,56.25
2016,6,14,8,0,747.0,103.0,4.0,16.0,538.0,76.32,60.99
2016,6,14,8,15,802.0,96.5,4.0,16.0,598.0,71.33,56.49
2016,6,14,8,30,857.0,90.0,4.0,16.0,658.0,77.55,61.68
2016,6,14,8,45,685.5,170.0,4.05,16.5,643.0,101.52,81.88
2016,6,14,9,0,514.0,250.0,4.1,17.0,628.0,173.83,121.59
2016,6,14,9,15,707.0,174.5,4.1,17.0,724.0,181.37,112.27
2016,6,14,9,30,900.0,99.0,4.1,17.0,820.0,226.9,138.76
2016,6,14,9,45,903.5,102.5,4.15,17.5,852.0,280.86,184.5
2016,6,14,10,0,907.0,106.0,4.2,18.0,884.0,335.08,232.34
2016,6,14,10,15,912.5,107.0,4.25,18.0,911.0,388.39,280.19
2016,6,14,10,30,918.0,108.0,4.3,18.0,938.0,441.73,327.6
2016,6,14,10,45,922.0,109.0,4.35,18.5,958.0,494.22,372.76
2016,6,14,11,0,926.0,110.0,4.4,19.0,978.0,546.2,416.27
2016,6,14,11,15,928.5,110.5,4.45,19.0,991.0,596.3,458.01
2016,6,14,11,30,931.0,111.0,4.5,19.0,1004.0,645.36,497.96
2016,6,14,11,45,932.0,111.5,4.6,19.0,1009.5,692.28,535.63
2016,6,14,12,0,933.0,112.0,4.7,19.0,1015.0,737.72,571.48
2016,6,14,12,15,932.5,112.0,4.75,19.0,1013.5,780.02,604.17
2016,6,14,12,30,932.0,112.0,4.8,19.0,1012.0,820.33,633.2
2016,6,14,12,45,931.0,111.0,4.85,19.0,1003.0,857.16,659.66
2016,6,14,13,0,930.0,110.0,4.9,19.0,994.0,891.47,684.31
2016,6,14,13,15,927.0,109.0,4.95,18.5,978.0,921.31,707.2
2016,6,14,13,30,924.0,108.0,5.0,18.0,962.0,948.15,728.14
2016,6,14,13,45,918.0,108.0,5.05,18.0,938.5,970.06,744.35
2016,6,14,14,0,912.0,108.0,5.1,18.0,915.0,988.69,758.4
2016,6,14,14,15,905.5,107.0,5.05,17.5,885.5,1002.49,769.96
2016,6,14,14,30,899.0,106.0,5.0,17.0,856.0,1012.87,779.33
2016,6,14,14,45,892.0,103.0,5.0,16.5,821.5,1017.18,785.06
2016,6,14,15,0,885.0,100.0,5.0,16.0,787.0,1017.99,788.57
2016,6,14,15,15,713.5,162.5,4.9,15.5,697.5,942.39,737.26
2016,6,14,15,30,542.0,225.0,4.8,15.0,608.0,832.97,659.54
2016,6,14,15,45,692.0,157.0,4.75,15.0,613.5,922.35,727.89
2016,6,14,16,0,842.0,89.0,4.7,15.0,619.0,973.59,765.68
2016,6,14,16,15,824.0,86.0,4.65,15.0,571.0,958.7,756.47
2016,6,14,16,30,806.0,83.0,4.6,15.0,523.0,929.37,737.37
2016,6,14,16,45,782.5,80.0,4.6,15.0,473.0,892.17,712.85
2016,6,14,17,0,759.0,77.0,4.6,15.0,423.0,852.9,686.47
2016,6,14,17,15,526.5,104.0,4.55,14.5,330.5,661.11,544.14
2016,6,14,17,30,294.0,131.0,4.5,14.0,238.0,443.17,371.52
2016,6,14,17,45,269.0,114.0,4.5,13.5,200.5,394.93,333.85
2016,6,14,18,0,244.0,97.0,4.5,13.0,163.0,347.11,294.6
2016,6,14,18,15,216.0,79.0,4.35,12.5,128.5,295.9,250.9
2016,6,14,18,30,188.0,61.0,4.2,12.0,94.0,245.49,206.43
2016,6,14,18,45,136.5,44.5,4.05,11.5,64.5,181.35,148.47
2016,6,14,19,0,85.0,28.0,3.9,11.0,35.0,118.73,84.38
2016,6,14,19,15,42.5,14.0,3.85,10.5,17.5,39.61,0.0
2016,6,14,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,3.2,9.5,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,3.4,10.0,12.0,10.24,0.0
2016,6,15,5,15,92.0,26.5,3.55,10.5,37.5,20.8,9.17
2016,6,15,5,30,184.0,41.0,3.7,11.0,63.0,31.3,21.57
2016,6,15,5,45,241.5,56.5,3.9,11.5,99.5,42.6,32.27
2016,6,15,6,0,299.0,72.0,4.1,12.0,136.0,53.59,42.46
2016,6,15,6,15,331.5,87.5,4.15,12.0,176.0,64.06,52.08
2016,6,15,6,30,364.0,103.0,4.2,12.0,216.0,74.14,61.15
2016,6,15,6,45,398.5,114.5,4.3,12.5,258.5,81.13,67.18
2016,6,15,7,0,433.0,126.0,4.4,13.0,301.0,87.85,72.81
2016,6,15,7,15,605.5,103.5,4.45,13.5,383.5,73.27,59.57
2016,6,15,7,30,778.0,81.0,4.5,14.0,466.0,64.16,51.23
2016,6,15,7,45,668.0,123.0,4.6,14.5,477.5,83.15,67.56
2016,6,15,8,0,558.0,165.0,4.7,15.0,489.0,107.35,88.16
2016,6,15,8,15,707.5,127.5,4.75,15.0,574.0,81.99,65.95
2016,6,15,8,30,857.0,90.0,4.8,15.0,659.0,77.56,61.93
2016,6,15,8,45,871.5,91.5,4.9,15.5,702.0,78.21,62.2
2016,6,15,9,0,886.0,93.0,5.0,16.0,745.0,120.16,68.34
2016,6,15,9,15,895.0,94.5,5.0,16.0,783.0,172.08,97.68
2016,6,15,9,30,904.0,96.0,5.0,16.0,821.0,225.2,138.02
2016,6,15,9,45,909.0,99.0,5.05,16.5,853.0,279.36,184.22
2016,6,15,10,0,914.0,102.0,5.1,17.0,885.0,333.93,232.76
2016,6,15,10,15,919.5,103.0,5.1,17.0,912.0,387.56,281.35
2016,6,15,10,30,925.0,104.0,5.1,17.0,939.0,441.21,329.51
2016,6,15,10,45,928.5,105.0,5.2,17.0,959.5,493.79,376.12
2016,6,15,11,0,932.0,106.0,5.3,17.0,980.0,545.8,421.25
2016,6,15,11,15,935.0,107.0,5.3,17.0,993.5,596.77,464.31
2016,6,15,11,30,938.0,108.0,5.3,17.0,1007.0,646.77,505.55
2016,6,15,11,45,939.0,108.0,5.3,17.0,1013.0,693.58,543.47
2016,6,15,12,0,940.0,108.0,5.3,17.0,1019.0,738.88,579.44
2016,6,15,12,15,940.0,108.0,5.3,17.0,1018.0,781.76,612.79
2016,6,15,12,30,940.0,108.0,5.3,17.0,1017.0,822.67,642.47
2016,6,15,12,45,929.5,114.0,5.3,17.0,1005.5,858.04,668.01
2016,6,15,13,0,919.0,120.0,5.3,17.0,994.0,890.54,691.45
2016,6,15,13,15,916.0,119.0,5.25,17.0,978.0,920.36,712.64
2016,6,15,13,30,913.0,118.0,5.2,17.0,962.0,947.21,731.71
2016,6,15,13,45,912.0,115.0,5.2,17.0,940.0,970.92,748.94
2016,6,15,14,0,911.0,112.0,5.2,17.0,918.0,991.44,764.02
2016,6,15,14,15,904.5,110.5,5.15,17.0,888.5,1004.85,773.87
2016,6,15,14,30,898.0,109.0,5.1,17.0,859.0,1014.84,781.47
2016,6,15,14,45,894.0,105.0,5.05,17.0,825.0,1021.19,786.71
2016,6,15,15,0,890.0,101.0,5.0,17.0,791.0,1024.05,789.68
2016,6,15,15,15,879.0,98.5,4.9,16.5,750.5,1018.02,787.74
2016,6,15,15,30,868.0,96.0,4.8,16.0,710.0,1008.61,783.61
2016,6,15,15,45,858.5,92.0,4.75,16.0,666.0,995.66,776.06
2016,6,15,16,0,849.0,88.0,4.7,16.0,622.0,979.5,766.37
2016,6,15,16,15,831.0,85.0,4.6,15.5,574.0,952.98,750.42
2016,6,15,16,30,813.0,82.0,4.5,15.0,526.0,935.14,740.71
2016,6,15,16,45,793.5,77.5,4.4,15.0,476.5,899.77,716.78
2016,6,15,17,0,774.0,73.0,4.3,15.0,427.0,862.17,691.06
2016,6,15,17,15,742.5,69.0,4.1,14.5,376.0,812.03,656.51
2016,6,15,17,30,711.0,65.0,3.9,14.0,325.0,760.78,620.38
2016,6,15,17,45,670.0,60.0,3.75,13.5,275.0,699.07,575.15
2016,6,15,18,0,629.0,55.0,3.6,13.0,225.0,637.52,528.18
2016,6,15,18,15,565.0,48.5,3.2,12.5,177.5,562.5,467.48
2016,6,15,18,30,501.0,42.0,2.8,12.0,130.0,484.77,401.87
2016,6,15,18,45,402.5,33.5,2.4,11.5,90.0,382.64,313.21
2016,6,15,19,0,304.0,25.0,2.0,11.0,50.0,287.85,211.04
2016,6,15,19,15,152.0,12.5,1.8,10.5,25.0,109.72,0.0
2016,6,15,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,0.65,10.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,0.6,11.0,14.0,11.95,0.0
2016,6,16,5,15,165.0,25.0,0.6,11.5,45.0,19.4,8.11
2016,6,16,5,30,330.0,36.0,0.6,12.0,76.0,29.35,19.86
2016,6,16,5,45,416.5,44.5,0.6,12.5,118.5,35.71,26.13
2016,6,16,6,0,503.0,53.0,0.6,13.0,161.0,42.0,32.05
2016,6,16,6,15,559.0,59.5,0.55,13.5,209.0,46.39,36.08
2016,6,16,6,30,615.0,66.0,0.5,14.0,257.0,50.71,39.9
2016,6,16,6,45,652.5,71.5,0.45,14.5,306.5,54.02,42.69
2016,6,16,7,0,690.0,77.0,0.4,15.0,356.0,57.22,45.3
2016,6,16,7,15,719.5,81.5,0.4,15.5,406.0,64.95,51.81
2016,6,16,7,30,749.0,86.0,0.4,16.0,456.0,67.38,53.61
2016,6,16,7,45,769.5,90.0,0.4,16.5,504.5,69.21,54.88
2016,6,16,8,0,790.0,94.0,0.4,17.0,553.0,70.91,56.04
2016,6,16,8,15,601.0,174.5,0.5,17.0,540.5,110.12,89.22
2016,6,16,8,30,412.0,255.0,0.6,17.0,528.0,151.24,123.28
2016,6,16,8,45,404.5,276.5,0.75,17.5,559.0,159.21,129.24
2016,6,16,9,0,397.0,298.0,0.9,18.0,590.0,204.42,147.58
2016,6,16,9,15,635.5,202.5,1.05,18.5,699.0,189.05,119.77
2016,6,16,9,30,874.0,107.0,1.2,19.0,808.0,226.25,137.11
2016,6,16,9,45,607.0,249.0,1.35,19.5,745.0,290.52,199.6
2016,6,16,10,0,340.0,391.0,1.5,20.0,682.0,354.36,259.04
2016,6,16,10,15,629.0,246.5,1.65,20.0,806.0,373.03,269.12
2016,6,16,10,30,918.0,102.0,1.8,20.0,930.0,436.5,317.06
2016,6,16,10,45,922.0,102.5,1.95,20.5,950.5,488.56,360.79
2016,6,16,11,0,926.0,103.0,2.1,21.0,971.0,540.09,402.99
2016,6,16,11,15,928.5,103.5,2.25,21.0,983.5,590.08,443.73
2016,6,16,11,30,931.0,104.0,2.4,21.0,996.0,639.04,482.75
2016,6,16,11,45,933.0,103.5,2.55,21.5,1002.0,685.72,518.32
2016,6,16,12,0,935.0,103.0,2.7,22.0,1008.0,730.96,552.02
2016,6,16,12,15,934.5,103.0,2.85,22.0,1006.5,773.16,583.76
2016,6,16,12,30,934.0,103.0,3.0,22.0,1005.0,813.35,612.14
2016,6,16,12,45,933.0,102.0,3.15,22.0,996.5,850.05,638.07
2016,6,16,13,0,932.0,101.0,3.3,22.0,988.0,884.22,662.28
2016,6,16,13,15,929.0,100.5,3.35,22.0,972.0,914.38,683.18
2016,6,16,13,30,926.0,100.0,3.4,22.0,956.0,941.57,702.13
2016,6,16,13,45,923.0,98.0,3.5,22.0,933.5,964.2,718.43
2016,6,16,14,0,920.0,96.0,3.6,22.0,911.0,983.58,732.69
2016,6,16,14,15,914.0,94.5,3.65,21.5,881.5,997.23,744.37
2016,6,16,14,30,908.0,93.0,3.7,21.0,852.0,1007.44,753.97
2016,6,16,14,45,901.5,91.0,3.8,21.0,817.5,1013.17,759.65
2016,6,16,15,0,895.0,89.0,3.9,21.0,783.0,1015.44,763.2
2016,6,16,15,15,884.5,87.0,3.9,20.5,743.5,1010.23,762.68
2016,6,16,15,30,874.0,85.0,3.9,20.0,704.0,1001.66,760.07
2016,6,16,15,45,863.0,82.0,3.95,20.0,660.0,988.1,753.06
2016,6,16,16,0,852.0,79.0,4.0,20.0,616.0,971.38,743.97
2016,6,16,16,15,835.0,76.5,4.0,19.5,568.5,946.26,730.19
2016,6,16,16,30,818.0,74.0,4.0,19.0,521.0,918.48,714.47
2016,6,16,16,45,797.0,70.5,4.0,19.0,472.0,893.86,699.47
2016,6,16,17,0,776.0,67.0,4.0,19.0,423.0,856.07,674.77
2016,6,16,17,15,746.0,63.5,3.85,18.5,372.5,808.0,642.66
2016,6,16,17,30,716.0,60.0,3.7,18.0,322.0,758.8,608.85
2016,6,16,17,45,676.0,55.5,3.6,17.5,273.0,698.61,565.73
2016,6,16,18,0,636.0,51.0,3.5,17.0,224.0,638.6,520.91
2016,6,16,18,15,574.5,45.5,3.15,16.5,177.0,560.29,458.79
2016,6,16,18,30,513.0,40.0,2.8,16.0,130.0,491.36,401.22
2016,6,16,18,45,416.5,32.0,2.45,15.5,90.0,390.94,315.38
2016,6,16,19,0,320.0,24.0,2.1,15.0,50.0,298.32,216.97
2016,6,16,19,15,160.0,12.0,1.9,14.5,25.0,114.6,0.0
2016,6,16,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,45,68.0,5.5,0.9,12.5,7.5,0.0,0.0
2016,6,17,5,0,136.0,11.0,0.9,13.0,15.0,9.39,0.0
2016,6,17,5,15,264.5,21.0,1.1,13.5,46.5,17.14,6.32
2016,6,17,5,30,393.0,31.0,1.3,14.0,78.0,25.26,16.11
2016,6,17,5,45,472.5,38.0,1.5,14.5,120.5,30.59,21.35
2016,6,17,6,0,552.0,45.0,1.7,15.0,163.0,35.89,26.31
2016,6,17,6,15,603.5,50.0,1.7,15.0,210.5,42.84,32.65
2016,6,17,6,30,655.0,55.0,1.7,15.0,258.0,46.6,36.04
2016,6,17,6,45,398.5,109.0,1.75,15.5,239.0,77.45,63.15
2016,6,17,7,0,142.0,163.0,1.8,16.0,220.0,116.08,96.44
2016,6,17,7,15,276.0,166.5,1.85,16.5,296.5,115.2,95.12
2016,6,17,7,30,410.0,170.0,1.9,17.0,373.0,112.28,92.11
2016,6,17,7,45,612.5,123.5,1.95,17.5,462.0,82.66,66.23
2016,6,17,8,0,815.0,77.0,2.0,18.0,551.0,69.26,54.42
2016,6,17,8,15,830.5,79.5,2.05,18.5,596.5,70.92,55.56
2016,6,17,8,30,846.0,82.0,2.1,19.0,642.0,72.44,56.57
2016,6,17,8,45,858.0,84.0,2.2,19.5,684.0,73.45,57.15
2016,6,17,9,0,870.0,86.0,2.3,20.0,726.0,113.77,62.89
2016,6,17,9,15,879.5,87.5,2.4,20.0,763.5,164.74,90.8
2016,6,17,9,30,889.0,89.0,2.5,20.0,801.0,216.96,129.42
2016,6,17,9,45,635.5,228.0,2.65,20.5,747.5,283.11,193.32
2016,6,17,10,0,382.0,367.0,2.8,21.0,694.0,351.71,256.69
2016,6,17,10,15,290.5,407.5,2.9,21.0,660.5,373.64,277.73
2016,6,17,10,30,199.0,448.0,3.0,21.0,627.0,397.95,299.14
2016,6,17,10,45,108.0,378.0,3.15,21.5,476.0,330.01,250.07
2016,6,17,11,0,17.0,308.0,3.3,22.0,325.0,257.37,195.68
2016,6,17,11,15,17.5,312.0,3.4,22.0,329.0,263.28,200.39
2016,6,17,11,30,18.0,316.0,3.5,22.0,333.0,269.26,204.98
2016,6,17,11,45,17.0,305.0,3.65,22.5,321.5,262.27,199.36
2016,6,17,12,0,16.0,294.0,3.8,23.0,310.0,254.88,193.47
2016,6,17,12,15,33.5,364.5,3.9,23.0,397.5,330.88,251.26
2016,6,17,12,30,51.0,435.0,4.0,23.0,485.0,410.0,310.33
2016,6,17,12,45,94.0,457.0,4.1,23.0,547.5,471.78,356.86
2016,6,17,13,0,137.0,479.0,4.2,23.0,610.0,546.93,412.69
2016,6,17,13,15,208.5,462.5,4.25,22.5,657.5,607.92,459.74
2016,6,17,13,30,280.0,446.0,4.3,22.0,705.0,684.68,517.76
2016,6,17,13,45,340.0,409.5,4.35,22.0,716.5,722.57,547.08
2016,6,17,14,0,400.0,373.0,4.4,22.0,728.0,774.54,586.27
2016,6,17,14,15,323.5,386.0,4.4,21.5,666.5,714.53,543.76
2016,6,17,14,30,247.0,399.0,4.4,21.0,605.0,665.49,508.6
2016,6,17,14,45,172.5,380.5,4.4,21.0,521.5,562.1,432.81
2016,6,17,15,0,98.0,362.0,4.4,21.0,438.0,453.91,351.54
2016,6,17,15,15,74.0,330.0,4.35,20.5,386.0,400.72,312.38
2016,6,17,15,30,50.0,298.0,4.3,20.0,334.0,346.22,271.26
2016,6,17,15,45,127.0,290.0,4.3,20.0,372.5,443.05,349.37
2016,6,17,16,0,204.0,282.0,4.3,20.0,411.0,517.34,409.07
2016,6,17,16,15,158.0,259.5,4.2,19.5,354.5,448.74,357.0
2016,6,17,16,30,112.0,237.0,4.1,19.0,298.0,379.98,304.21
2016,6,17,16,45,179.5,210.0,4.05,18.5,297.0,416.65,337.37
2016,6,17,17,0,247.0,183.0,4.0,18.0,296.0,470.43,383.14
2016,6,17,17,15,123.5,149.0,3.9,17.5,205.5,289.86,238.02
2016,6,17,17,30,0.0,115.0,3.8,17.0,115.0,105.18,82.88
2016,6,17,17,45,0.0,97.5,3.7,16.5,97.5,89.11,69.9
2016,6,17,18,0,0.0,80.0,3.6,16.0,80.0,72.77,56.26
2016,6,17,18,15,0.0,63.0,3.4,15.5,63.0,56.66,42.54
2016,6,17,18,30,0.0,46.0,3.2,15.0,46.0,40.04,28.21
2016,6,17,18,45,0.0,32.0,3.05,14.5,32.0,26.56,16.42
2016,6,17,19,0,0.0,18.0,2.9,14.0,18.0,14.84,5.52
2016,6,17,19,15,0.0,9.0,2.75,13.5,9.0,7.68,0.0
2016,6,17,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,18,4,45,61.5,5.5,1.15,10.5,7.5,0.0,0.0
2016,6,18,5,0,123.0,11.0,1.3,11.0,15.0,9.39,0.0
2016,6,18,5,15,256.0,21.5,1.45,11.5,46.5,17.57,6.6
2016,6,18,5,30,389.0,32.0,1.6,12.0,78.0,26.11,16.99
2016,6,18,5,45,473.0,39.0,1.75,12.5,121.5,31.42,22.27
2016,6,18,6,0,557.0,46.0,1.9,13.0,165.0,36.72,27.28
2016,6,18,6,15,611.5,51.5,1.95,13.5,214.0,44.17,34.05
2016,6,18,6,30,666.0,57.0,2.0,14.0,263.0,48.34,37.74
2016,6,18,6,45,704.5,61.5,2.1,15.0,314.0,51.49,40.32
2016,6,18,7,0,743.0,66.0,2.2,16.0,365.0,54.57,42.76
2016,6,18,7,15,771.5,69.0,2.2,16.5,416.0,56.35,44.07
2016,6,18,7,30,800.0,72.0,2.2,17.0,467.0,58.09,45.33
2016,6,18,7,45,821.0,75.5,2.25,17.5,517.0,68.49,54.08
2016,6,18,8,0,842.0,79.0,2.3,18.0,567.0,71.03,55.95
2016,6,18,8,15,858.5,81.5,2.3,18.0,614.5,72.7,57.2
2016,6,18,8,30,875.0,84.0,2.3,18.0,662.0,74.24,58.34
2016,6,18,8,45,888.0,86.0,2.3,18.5,706.0,75.28,58.94
2016,6,18,9,0,901.0,88.0,2.3,19.0,750.0,116.34,64.63
2016,6,18,9,15,911.0,89.5,2.25,19.5,789.5,169.08,93.18
2016,6,18,9,30,921.0,91.0,2.2,20.0,829.0,223.13,132.74
2016,6,18,9,45,925.5,95.0,2.2,20.5,862.0,278.68,178.65
2016,6,18,10,0,930.0,99.0,2.2,21.0,895.0,334.61,226.72
2016,6,18,10,15,936.0,100.0,2.15,21.5,923.0,389.22,273.8
2016,6,18,10,30,942.0,101.0,2.1,22.0,951.0,443.9,320.1
2016,6,18,10,45,947.5,101.0,2.1,22.5,972.5,497.53,364.48
2016,6,18,11,0,953.0,101.0,2.1,23.0,994.0,550.75,407.15
2016,6,18,11,15,956.0,101.5,2.1,23.0,1008.0,602.36,448.13
2016,6,18,11,30,959.0,102.0,2.1,23.0,1022.0,652.94,487.19
2016,6,18,11,45,961.0,102.0,2.15,23.5,1028.5,701.31,522.92
2016,6,18,12,0,963.0,102.0,2.2,24.0,1035.0,748.2,556.64
2016,6,18,12,15,963.5,101.5,2.25,24.0,1034.0,791.94,588.23
2016,6,18,12,30,964.0,101.0,2.3,24.0,1033.0,833.67,616.41
2016,6,18,12,45,965.0,99.5,2.4,24.0,1025.0,872.68,643.05
2016,6,18,13,0,966.0,98.0,2.5,24.0,1017.0,909.2,668.01
2016,6,18,13,15,963.5,97.0,2.55,24.0,1001.0,940.42,689.04
2016,6,18,13,30,961.0,96.0,2.6,24.0,985.0,968.57,708.13
2016,6,18,13,45,956.5,95.5,2.65,24.5,962.5,992.17,722.93
2016,6,18,14,0,952.0,95.0,2.7,25.0,940.0,1012.43,735.63
2016,6,18,14,15,946.5,94.0,2.7,24.5,910.5,1027.79,747.71
2016,6,18,14,30,941.0,93.0,2.7,24.0,881.0,1039.65,757.75
2016,6,18,14,45,933.0,92.0,2.7,24.0,845.5,1045.5,762.64
2016,6,18,15,0,925.0,91.0,2.7,24.0,810.0,1047.81,765.46
2016,6,18,15,15,915.0,89.5,2.7,24.0,769.5,1044.01,764.54
2016,6,18,15,30,905.0,88.0,2.7,24.0,729.0,1036.78,761.59
2016,6,18,15,45,890.0,86.5,2.7,24.0,683.5,1021.11,753.32
2016,6,18,16,0,875.0,85.0,2.7,24.0,638.0,1002.29,743.12
2016,6,18,16,15,858.0,82.5,2.7,23.5,589.5,977.23,730.27
2016,6,18,16,30,841.0,80.0,2.7,23.0,541.0,949.41,715.49
2016,6,18,16,45,816.5,77.0,2.7,23.0,490.0,922.1,699.5
2016,6,18,17,0,792.0,74.0,2.7,23.0,439.0,881.38,674.04
2016,6,18,17,15,761.0,70.0,2.55,22.0,387.0,831.4,643.02
2016,6,18,17,30,730.0,66.0,2.4,21.0,335.0,780.19,610.14
2016,6,18,17,45,686.5,61.5,2.3,20.5,283.5,716.42,565.98
2016,6,18,18,0,643.0,57.0,2.2,20.0,232.0,659.04,524.67
2016,6,18,18,15,578.5,50.5,1.95,19.0,184.0,577.25,462.82
2016,6,18,18,30,514.0,44.0,1.7,18.0,136.0,498.49,400.18
2016,6,18,18,45,415.0,35.0,1.5,17.0,94.5,394.57,314.46
2016,6,18,19,0,316.0,26.0,1.3,16.0,53.0,298.86,217.51
2016,6,18,19,15,158.0,13.0,1.25,15.5,26.5,143.27,0.0
2016,6,18,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,68.0,6.0,0.85,12.5,7.5,0.0,0.0
2016,6,19,5,0,136.0,12.0,0.8,13.0,15.0,10.24,0.0
2016,6,19,5,15,274.0,22.0,0.9,13.5,48.0,18.07,6.73
2016,6,19,5,30,412.0,32.0,1.0,14.0,81.0,26.21,16.91
2016,6,19,5,45,495.0,39.5,1.1,15.0,125.5,31.96,22.5
2016,6,19,6,0,578.0,47.0,1.2,16.0,170.0,37.66,27.77
2016,6,19,6,15,631.5,52.5,1.3,16.5,219.5,45.19,34.53
2016,6,19,6,30,685.0,58.0,1.4,17.0,269.0,49.34,38.16
2016,6,19,6,45,721.5,62.0,1.5,17.5,320.0,52.07,40.42
2016,6,19,7,0,758.0,66.0,1.6,18.0,371.0,54.76,42.57
2016,6,19,7,15,784.5,69.5,1.7,18.5,422.0,56.9,44.19
2016,6,19,7,30,811.0,73.0,1.8,19.0,473.0,58.97,45.72
2016,6,19,7,45,830.0,76.0,1.9,20.0,522.5,68.96,53.93
2016,6,19,8,0,849.0,79.0,2.0,21.0,572.0,71.15,55.37
2016,6,19,8,15,864.0,81.5,1.95,21.5,619.0,72.8,56.47
2016,6,19,8,30,879.0,84.0,1.9,22.0,666.0,74.33,57.46
2016,6,19,8,45,731.5,154.5,1.9,22.5,660.0,93.47,73.16
2016,6,19,9,0,584.0,225.0,1.9,23.0,654.0,160.01,106.45
2016,6,19,9,15,751.5,159.0,1.8,23.5,741.5,183.37,109.09
2016,6,19,9,30,919.0,93.0,1.7,24.0,829.0,223.34,130.62
2016,6,19,9,45,932.5,90.5,1.6,24.5,863.5,276.62,173.5
2016,6,19,10,0,946.0,88.0,1.5,25.0,898.0,331.1,219.12
2016,6,19,10,15,951.5,89.0,1.4,25.5,925.5,386.26,265.52
2016,6,19,10,30,957.0,90.0,1.3,26.0,953.0,441.44,310.88
2016,6,19,10,45,959.0,91.5,1.25,26.5,973.0,495.22,353.99
2016,6,19,11,0,961.0,93.0,1.2,27.0,993.0,548.25,394.97
2016,6,19,11,15,963.5,93.5,1.2,27.0,1006.5,599.87,434.58
2016,6,19,11,30,966.0,94.0,1.2,27.0,1020.0,650.4,472.22
2016,6,19,11,45,963.0,97.0,1.3,27.5,1025.5,698.08,506.69
2016,6,19,12,0,960.0,100.0,1.4,28.0,1031.0,743.94,539.02
2016,6,19,12,15,960.0,100.0,1.55,28.0,1029.5,787.57,570.51
2016,6,19,12,30,960.0,100.0,1.7,28.0,1028.0,829.18,598.78
2016,6,19,12,45,947.0,107.5,1.9,28.0,1016.0,864.55,623.44
2016,6,19,13,0,934.0,115.0,2.1,28.0,1004.0,896.89,646.18
2016,6,19,13,15,931.0,114.5,2.2,28.0,988.5,927.64,667.01
2016,6,19,13,30,928.0,114.0,2.3,28.0,973.0,955.43,685.98
2016,6,19,13,45,928.5,109.5,2.45,28.0,951.0,979.51,703.17
2016,6,19,14,0,929.0,105.0,2.6,28.0,929.0,1000.32,718.41
2016,6,19,14,15,923.0,104.0,2.7,27.5,900.0,1015.08,730.91
2016,6,19,14,30,917.0,103.0,2.8,27.0,871.0,1026.38,741.45
2016,6,19,14,45,912.0,99.5,2.9,27.0,836.5,1032.52,747.4
2016,6,19,15,0,907.0,96.0,3.0,27.0,802.0,1035.11,751.27
2016,6,19,15,15,896.5,94.5,3.05,26.5,761.5,1030.89,751.96
2016,6,19,15,30,886.0,93.0,3.1,26.0,721.0,1023.28,750.65
2016,6,19,15,45,874.0,90.0,3.2,26.0,676.5,1009.06,744.07
2016,6,19,16,0,862.0,87.0,3.3,26.0,632.0,991.63,735.45
2016,6,19,16,15,845.0,84.5,3.3,25.5,584.0,966.78,722.55
2016,6,19,16,30,828.0,82.0,3.3,25.0,536.0,950.55,715.45
2016,6,19,16,45,803.5,79.0,3.3,24.5,485.5,912.22,693.08
2016,6,19,17,0,779.0,76.0,3.3,24.0,435.0,871.77,668.92
2016,6,19,17,15,748.0,72.0,3.15,23.0,384.0,822.1,637.96
2016,6,19,17,30,717.0,68.0,3.0,22.0,333.0,771.22,605.13
2016,6,19,17,45,672.0,63.5,2.95,21.5,282.0,706.44,560.14
2016,6,19,18,0,627.0,59.0,2.9,21.0,231.0,648.6,518.38
2016,6,19,18,15,563.0,52.5,2.6,20.0,183.0,567.73,456.75
2016,6,19,18,30,499.0,46.0,2.3,19.0,135.0,489.77,394.34
2016,6,19,18,45,402.0,36.5,2.0,18.5,94.0,387.13,308.49
2016,6,19,19,0,305.0,27.0,1.7,18.0,53.0,292.48,212.75
2016,6,19,19,15,152.5,13.5,1.6,17.5,26.5,140.77,0.0
2016,6,19,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,20,4,45,70.5,6.0,1.4,10.5,8.0,0.0,0.0
2016,6,20,5,0,141.0,12.0,1.5,11.0,16.0,10.24,0.0
2016,6,20,5,15,285.5,22.5,1.65,11.5,49.5,18.55,6.99
2016,6,20,5,30,430.0,33.0,1.8,12.0,83.0,27.15,17.84
2016,6,20,5,45,518.5,39.5,2.0,12.5,129.0,32.08,22.84
2016,6,20,6,0,607.0,46.0,2.2,13.0,175.0,40.31,30.47
2016,6,20,6,15,661.0,51.0,2.2,13.5,225.5,44.15,34.02
2016,6,20,6,30,715.0,56.0,2.2,14.0,276.0,47.99,37.42
2016,6,20,6,45,753.5,59.5,2.2,15.0,328.5,50.44,39.39
2016,6,20,7,0,792.0,63.0,2.2,16.0,381.0,52.89,41.28
2016,6,20,7,15,818.5,66.5,2.25,17.0,433.5,55.16,42.94
2016,6,20,7,30,845.0,70.0,2.3,18.0,486.0,65.08,51.22
2016,6,20,7,45,865.5,72.0,2.4,19.0,537.0,66.85,52.34
2016,6,20,8,0,886.0,74.0,2.5,20.0,588.0,68.51,53.36
2016,6,20,8,15,900.5,76.5,2.5,20.5,635.5,70.28,54.57
2016,6,20,8,30,915.0,79.0,2.5,21.0,683.0,71.92,55.68
2016,6,20,8,45,927.0,80.5,2.55,21.5,727.0,72.76,56.11
2016,6,20,9,0,939.0,82.0,2.6,22.0,771.0,113.59,61.26
2016,6,20,9,15,947.0,83.5,2.6,22.5,810.0,168.05,90.07
2016,6,20,9,30,955.0,85.0,2.6,23.0,849.0,223.64,130.25
2016,6,20,9,45,950.5,93.0,2.65,23.5,879.5,281.56,177.95
2016,6,20,10,0,946.0,101.0,2.7,24.0,910.0,338.93,227.11
2016,6,20,10,15,950.5,102.0,2.7,24.5,937.0,393.93,274.33
2016,6,20,10,30,955.0,103.0,2.7,25.0,964.0,448.85,320.74
2016,6,20,10,45,958.0,104.0,2.75,25.5,984.5,502.8,365.35
2016,6,20,11,0,961.0,105.0,2.8,26.0,1005.0,556.1,408.14
2016,6,20,11,15,963.0,105.5,2.8,26.0,1018.0,607.67,449.06
2016,6,20,11,30,965.0,106.0,2.8,26.0,1031.0,658.1,488.03
2016,6,20,11,45,966.5,105.5,2.85,26.5,1037.0,706.17,523.52
2016,6,20,12,0,968.0,105.0,2.9,27.0,1043.0,752.7,556.97
2016,6,20,12,15,967.0,105.0,2.95,27.0,1041.0,796.1,588.43
2016,6,20,12,30,966.0,105.0,3.0,27.0,1039.0,837.39,616.31
2016,6,20,12,45,968.0,102.5,3.15,27.0,1031.0,876.61,643.3
2016,6,20,13,0,970.0,100.0,3.3,27.0,1023.0,913.34,668.61
2016,6,20,13,15,967.0,99.0,3.4,27.0,1007.0,944.39,689.87
2016,6,20,13,30,964.0,98.0,3.5,27.0,991.0,972.35,709.17
2016,6,20,13,45,959.5,97.5,3.6,27.0,967.5,996.18,725.87
2016,6,20,14,0,955.0,97.0,3.7,27.0,944.0,1016.66,740.52
2016,6,20,14,15,949.5,95.5,3.75,26.5,915.0,1031.7,752.92
2016,6,20,14,30,944.0,94.0,3.8,26.0,886.0,1043.21,763.24
2016,6,20,14,45,934.5,94.0,3.85,26.0,850.0,1048.83,768.4
2016,6,20,15,0,925.0,94.0,3.9,26.0,814.0,1050.92,771.47
2016,6,20,15,15,915.5,92.0,3.9,25.5,773.5,1047.24,772.12
2016,6,20,15,30,906.0,90.0,3.9,25.0,733.0,1040.08,770.66
2016,6,20,15,45,891.5,88.5,3.9,24.5,687.5,1025.07,764.13
2016,6,20,16,0,877.0,87.0,3.9,24.0,642.0,1006.88,755.57
2016,6,20,16,15,676.5,133.0,3.8,23.5,541.5,875.58,668.56
2016,6,20,16,30,476.0,179.0,3.7,23.0,441.0,715.36,557.16
2016,6,20,16,45,463.0,165.0,3.6,22.5,400.0,681.82,536.26
2016,6,20,17,0,450.0,151.0,3.5,22.0,359.0,646.69,512.99
2016,6,20,17,15,314.5,148.0,3.35,21.0,285.0,487.46,393.35
2016,6,20,17,30,179.0,145.0,3.2,20.0,211.0,338.65,276.32
2016,6,20,17,45,165.5,125.0,3.05,19.5,179.0,301.17,247.45
2016,6,20,18,0,152.0,105.0,2.9,19.0,147.0,263.52,217.17
2016,6,20,18,15,134.5,85.0,2.6,18.0,116.5,222.42,183.26
2016,6,20,18,30,117.0,65.0,2.3,17.0,86.0,181.24,148.17
2016,6,20,18,45,90.0,47.0,2.0,16.5,60.0,136.37,108.47
2016,6,20,19,0,63.0,29.0,1.7,16.0,34.0,91.19,64.47
2016,6,20,19,15,31.5,14.5,1.7,15.5,17.0,41.16,0.0
2016,6,20,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,21,4,45,59.0,6.0,1.45,11.5,7.5,0.0,0.0
2016,6,21,5,0,118.0,12.0,1.6,12.0,15.0,10.24,0.0
2016,6,21,5,15,257.5,22.5,1.75,12.5,47.5,18.5,6.73
2016,6,21,5,30,397.0,33.0,1.9,13.0,80.0,27.05,17.65
2016,6,21,5,45,489.0,39.5,2.05,13.5,125.0,31.95,22.61
2016,6,21,6,0,581.0,46.0,2.2,14.0,170.0,40.16,30.2
2016,6,21,6,15,635.5,51.5,2.2,14.5,219.5,44.4,34.09
2016,6,21,6,30,690.0,57.0,2.2,15.0,269.0,48.59,37.8
2016,6,21,6,45,731.5,60.0,2.2,16.0,321.0,50.62,39.38
2016,6,21,7,0,773.0,63.0,2.2,17.0,373.0,52.68,40.92
2016,6,21,7,15,799.5,66.0,2.2,17.5,424.5,54.56,42.33
2016,6,21,7,30,826.0,69.0,2.2,18.0,476.0,64.12,50.39
2016,6,21,7,45,847.5,71.5,2.25,19.0,526.0,66.23,51.81
2016,6,21,8,0,869.0,74.0,2.3,20.0,576.0,68.22,53.11
2016,6,21,8,15,883.5,76.0,2.3,20.5,623.0,69.65,54.04
2016,6,21,8,30,898.0,78.0,2.3,21.0,670.0,70.97,54.87
2016,6,21,8,45,909.5,79.5,2.35,22.0,713.5,71.8,55.19
2016,6,21,9,0,921.0,81.0,2.4,23.0,757.0,111.05,59.79
2016,6,21,9,15,929.5,82.5,2.4,23.5,795.5,164.57,87.76
2016,6,21,9,30,938.0,84.0,2.4,24.0,834.0,219.26,127.0
2016,6,21,9,45,940.0,88.0,2.45,25.0,866.0,275.1,172.23
2016,6,21,10,0,942.0,92.0,2.5,26.0,898.0,331.06,219.37
2016,6,21,10,15,947.0,93.0,2.5,26.5,925.0,385.9,266.08
2016,6,21,10,30,952.0,94.0,2.5,27.0,952.0,440.71,312.03
2016,6,21,10,45,954.0,95.5,2.5,27.5,972.0,494.31,355.92
2016,6,21,11,0,956.0,97.0,2.5,28.0,992.0,547.16,397.88
2016,6,21,11,15,958.5,97.5,2.5,28.5,1005.5,598.64,437.46
2016,6,21,11,30,961.0,98.0,2.5,29.0,1019.0,649.04,474.97
2016,6,21,11,45,960.5,99.0,2.55,29.5,1025.0,696.66,509.62
2016,6,21,12,0,960.0,100.0,2.6,30.0,1031.0,742.62,542.17
2016,6,21,12,15,960.0,100.0,2.65,30.0,1029.5,786.31,573.3
2016,6,21,12,30,960.0,100.0,2.7,30.0,1028.0,827.98,601.02
2016,6,21,12,45,954.0,102.5,2.8,30.0,1018.0,864.76,625.73
2016,6,21,13,0,948.0,105.0,2.9,30.0,1008.0,898.79,648.63
2016,6,21,13,15,944.5,104.5,2.95,30.0,991.5,929.35,668.95
2016,6,21,13,30,941.0,104.0,3.0,30.0,975.0,956.87,687.34
2016,6,21,13,45,936.5,103.0,3.15,30.0,952.0,979.83,703.63
2016,6,21,14,0,932.0,102.0,3.3,30.0,929.0,999.48,717.93
2016,6,21,14,15,926.0,100.5,3.4,29.5,899.5,1013.78,730.05
2016,6,21,14,30,920.0,99.0,3.5,29.0,870.0,1024.6,740.16
2016,6,21,14,45,911.5,97.5,3.6,29.0,835.0,1029.44,745.12
2016,6,21,15,0,903.0,96.0,3.7,29.0,800.0,1030.78,748.01
2016,6,21,15,15,893.0,94.0,3.75,28.5,759.5,1026.56,748.62
2016,6,21,15,30,883.0,92.0,3.8,28.0,719.0,1018.94,747.17
2016,6,21,15,45,869.5,89.5,3.9,27.5,674.5,1003.87,741.25
2016,6,21,16,0,856.0,87.0,4.0,27.0,630.0,985.64,733.29
2016,6,21,16,15,839.0,84.5,3.95,26.0,582.5,960.91,721.44
2016,6,21,16,30,822.0,82.0,3.9,25.0,535.0,944.84,715.42
2016,6,21,16,45,800.0,78.5,3.9,24.5,485.0,908.45,694.08
2016,6,21,17,0,778.0,75.0,3.9,24.0,435.0,869.88,670.92
2016,6,21,17,15,747.5,71.0,3.8,23.0,384.0,820.77,640.39
2016,6,21,17,30,717.0,67.0,3.7,22.0,333.0,770.43,607.95
2016,6,21,17,45,675.0,62.5,3.6,21.0,282.5,708.37,565.42
2016,6,21,18,0,633.0,58.0,3.5,20.0,232.0,652.78,525.77
2016,6,21,18,15,570.0,51.5,3.35,19.0,184.5,572.53,464.6
2016,6,21,18,30,507.0,45.0,3.2,18.0,137.0,495.17,402.46
2016,6,21,18,45,408.0,36.0,3.05,17.0,95.5,391.35,315.65
2016,6,21,19,0,309.0,27.0,2.9,16.0,54.0,295.61,219.36
2016,6,21,19,15,154.5,13.5,2.9,15.5,27.0,142.67,0.0
2016,6,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,45,66.5,6.0,3.35,10.5,7.5,0.0,0.0
2016,6,22,5,0,133.0,12.0,3.5,11.0,15.0,10.24,0.0
2016,6,22,5,15,278.0,22.0,3.6,11.5,48.5,18.12,6.31
2016,6,22,5,30,423.0,32.0,3.7,12.0,82.0,26.29,17.04
2016,6,22,5,45,506.0,39.5,3.85,12.5,126.5,32.05,22.77
2016,6,22,6,0,589.0,47.0,4.0,13.0,171.0,37.77,28.17
2016,6,22,6,15,643.5,52.5,4.0,13.5,221.0,45.32,35.05
2016,6,22,6,30,698.0,58.0,4.0,14.0,271.0,49.5,38.75
2016,6,22,6,45,734.5,62.0,4.0,14.5,323.0,52.25,41.06
2016,6,22,7,0,771.0,66.0,4.0,15.0,375.0,54.95,43.26
2016,6,22,7,15,798.0,69.5,4.0,15.5,426.5,57.11,44.93
2016,6,22,7,30,825.0,73.0,4.0,16.0,478.0,59.21,46.51
2016,6,22,7,45,845.5,75.5,4.0,16.5,528.5,68.87,54.65
2016,6,22,8,0,866.0,78.0,4.0,17.0,579.0,70.79,56.0
2016,6,22,8,15,881.0,80.5,4.0,17.5,626.0,72.49,57.16
2016,6,22,8,30,896.0,83.0,4.0,18.0,673.0,74.05,58.21
2016,6,22,8,45,909.0,84.0,4.05,18.5,717.0,74.53,58.34
2016,6,22,9,0,922.0,85.0,4.1,19.0,761.0,112.72,62.54
2016,6,22,9,15,930.5,86.5,4.1,19.0,800.0,166.35,91.05
2016,6,22,9,30,939.0,88.0,4.1,19.0,839.0,221.14,131.37
2016,6,22,9,45,946.5,89.0,4.1,19.5,872.5,276.36,177.37
2016,6,22,10,0,954.0,90.0,4.1,20.0,906.0,332.24,226.13
2016,6,22,10,15,959.0,91.0,4.05,20.0,933.5,387.71,275.52
