Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,10,30,964.0,92.0,4.0,20.0,961.0,443.15,324.36
2016,6,22,10,45,968.0,92.5,4.0,20.5,981.5,497.54,370.76
2016,6,22,11,0,972.0,93.0,4.0,21.0,1002.0,551.37,415.36
2016,6,22,11,15,974.0,93.5,4.0,21.0,1015.5,603.33,458.09
2016,6,22,11,30,976.0,94.0,4.0,21.0,1029.0,654.14,498.82
2016,6,22,11,45,977.0,94.0,4.0,21.5,1035.5,702.61,535.78
2016,6,22,12,0,978.0,94.0,4.0,22.0,1042.0,749.46,570.55
2016,6,22,12,15,978.0,94.0,4.0,22.0,1041.0,793.81,603.39
2016,6,22,12,30,978.0,94.0,4.0,22.0,1040.0,836.09,632.72
2016,6,22,12,45,969.5,98.5,4.0,22.0,1029.5,873.18,658.29
2016,6,22,13,0,961.0,103.0,4.0,22.0,1019.0,907.39,681.81
2016,6,22,13,15,958.5,102.5,4.0,21.5,1003.0,939.23,705.03
2016,6,22,13,30,956.0,102.0,4.0,21.0,987.0,968.06,726.28
2016,6,22,13,45,951.0,101.5,4.0,21.0,964.0,991.43,742.52
2016,6,22,14,0,946.0,101.0,4.0,21.0,941.0,1011.45,756.61
2016,6,22,14,15,940.5,100.0,4.0,20.5,912.0,1027.06,769.35
2016,6,22,14,30,935.0,99.0,4.0,20.0,883.0,1039.18,779.96
2016,6,22,14,45,926.5,97.5,4.0,20.0,847.5,1044.27,784.54
2016,6,22,15,0,918.0,96.0,4.0,20.0,812.0,1045.79,786.94
2016,6,22,15,15,908.0,94.5,4.0,19.5,771.5,1042.29,787.66
2016,6,22,15,30,898.0,93.0,4.0,19.0,731.0,1035.36,786.25
2016,6,22,15,45,885.0,90.5,4.0,19.0,686.0,1020.85,778.32
2016,6,22,16,0,872.0,88.0,4.0,19.0,641.0,1003.13,768.34
2016,6,22,16,15,854.5,85.0,4.0,18.5,592.0,977.21,754.18
2016,6,22,16,30,837.0,82.0,4.0,18.0,543.0,959.86,745.99
2016,6,22,16,45,814.5,78.5,4.0,17.5,492.5,922.8,723.65
2016,6,22,17,0,792.0,75.0,4.0,17.0,442.0,883.51,699.39
2016,6,22,17,15,761.0,71.5,3.95,16.5,390.0,834.3,667.0
2016,6,22,17,30,730.0,68.0,3.9,16.0,338.0,783.83,632.72
2016,6,22,17,45,685.0,63.0,3.85,15.5,286.5,718.11,585.55
2016,6,22,18,0,640.0,58.0,3.8,15.0,235.0,659.0,541.5
2016,6,22,18,15,576.0,52.0,3.7,14.5,186.5,578.41,478.05
2016,6,22,18,30,512.0,46.0,3.6,14.0,138.0,500.68,413.75
2016,6,22,18,45,407.5,37.0,3.5,13.5,96.5,392.49,321.39
2016,6,22,19,0,303.0,28.0,3.4,13.0,55.0,292.65,220.49
2016,6,22,19,15,151.5,14.0,3.35,12.5,27.5,141.74,0.0
2016,6,22,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,23,4,45,67.0,5.5,2.9,9.5,7.0,0.0,0.0
2016,6,23,5,0,134.0,11.0,3.1,10.0,14.0,9.39,0.0
2016,6,23,5,15,279.0,21.5,3.2,10.5,47.5,17.7,5.85
2016,6,23,5,30,424.0,32.0,3.3,11.0,81.0,26.31,17.12
2016,6,23,5,45,514.0,38.5,3.45,12.0,126.5,31.28,22.13
2016,6,23,6,0,604.0,45.0,3.6,13.0,172.0,39.45,29.67
2016,6,23,6,15,658.0,50.0,3.65,13.5,222.0,43.32,33.26
2016,6,23,6,30,712.0,55.0,3.7,14.0,272.0,47.18,36.68
2016,6,23,6,45,751.0,58.5,3.75,14.5,324.5,49.67,38.77
2016,6,23,7,0,790.0,62.0,3.8,15.0,377.0,52.15,40.78
2016,6,23,7,15,816.5,65.0,3.75,15.5,429.0,54.07,42.25
2016,6,23,7,30,843.0,68.0,3.7,16.0,481.0,63.67,50.42
2016,6,23,7,45,864.0,70.0,3.7,16.5,532.0,65.47,51.69
2016,6,23,8,0,885.0,72.0,3.7,17.0,583.0,67.17,52.88
2016,6,23,8,15,899.5,74.0,3.65,17.5,630.5,68.66,53.87
2016,6,23,8,30,914.0,76.0,3.6,18.0,678.0,70.02,54.76
2016,6,23,8,45,925.5,77.5,3.6,19.0,722.0,70.91,55.14
2016,6,23,9,0,937.0,79.0,3.6,20.0,766.0,109.01,59.3
2016,6,23,9,15,945.0,80.5,3.6,20.5,805.0,163.31,87.6
2016,6,23,9,30,953.0,82.0,3.6,21.0,844.0,218.73,127.76
2016,6,23,9,45,954.5,86.0,3.6,21.5,876.0,275.28,174.59
2016,6,23,10,0,956.0,90.0,3.6,22.0,908.0,331.9,223.66
2016,6,23,10,15,960.0,91.0,3.6,22.5,934.5,387.16,271.92
2016,6,23,10,30,964.0,92.0,3.6,23.0,961.0,442.28,319.4
2016,6,23,10,45,965.5,93.5,3.65,23.5,980.0,496.3,364.97
2016,6,23,11,0,967.0,95.0,3.7,24.0,999.0,549.52,408.6
2016,6,23,11,15,968.0,95.5,3.75,24.0,1011.5,600.75,450.31
2016,6,23,11,30,969.0,96.0,3.8,24.0,1024.0,650.75,490.03
2016,6,23,11,45,968.5,95.5,3.9,24.0,1028.5,697.61,526.71
2016,6,23,12,0,968.0,95.0,4.0,24.0,1033.0,742.73,561.37
2016,6,23,12,15,967.0,95.0,4.05,24.0,1031.0,785.98,593.51
2016,6,23,12,30,966.0,95.0,4.1,24.0,1029.0,827.11,622.11
2016,6,23,12,45,963.0,95.5,4.2,24.0,1019.5,864.74,648.4
2016,6,23,13,0,960.0,96.0,4.3,24.0,1010.0,899.71,672.83
2016,6,23,13,15,957.0,95.0,4.35,24.0,994.0,930.45,694.16
2016,6,23,13,30,954.0,94.0,4.4,24.0,978.0,958.12,713.45
2016,6,23,13,45,950.0,93.0,4.45,24.0,955.0,981.68,730.04
2016,6,23,14,0,946.0,92.0,4.5,24.0,932.0,1001.92,744.46
2016,6,23,14,15,940.5,91.0,4.5,23.5,903.0,1017.32,757.05
2016,6,23,14,30,935.0,90.0,4.5,23.0,874.0,1029.24,767.53
2016,6,23,14,45,930.0,87.5,4.55,23.0,840.0,1036.51,774.02
2016,6,23,15,0,925.0,85.0,4.6,23.0,806.0,1040.23,778.34
2016,6,23,15,15,915.0,83.0,4.6,22.5,765.5,1035.93,778.54
2016,6,23,15,30,905.0,81.0,4.6,22.0,725.0,1028.15,776.59
2016,6,23,15,45,895.0,78.0,4.65,21.5,681.0,1015.77,772.1
2016,6,23,16,0,885.0,75.0,4.7,21.0,637.0,1000.1,765.42
2016,6,23,16,15,868.0,73.0,4.65,20.5,588.5,975.53,751.73
2016,6,23,16,30,851.0,71.0,4.6,20.0,540.0,948.19,736.06
2016,6,23,16,45,830.0,68.0,4.55,19.5,489.5,913.06,714.68
2016,6,23,17,0,809.0,65.0,4.5,19.0,439.0,875.76,691.42
2016,6,23,17,15,779.5,61.5,4.35,18.5,387.5,838.14,666.69
2016,6,23,17,30,750.0,58.0,4.2,18.0,336.0,788.72,632.82
2016,6,23,17,45,707.0,54.5,4.1,17.5,285.0,726.46,588.36
2016,6,23,18,0,664.0,51.0,4.0,17.0,234.0,664.42,542.21
2016,6,23,18,15,603.5,45.5,3.8,16.0,186.5,585.98,481.54
2016,6,23,18,30,543.0,40.0,3.6,15.0,139.0,509.9,419.49
2016,6,23,18,45,440.0,32.5,3.45,14.5,97.0,410.48,334.44
2016,6,23,19,0,337.0,25.0,3.3,14.0,55.0,312.98,235.47
2016,6,23,19,15,168.5,12.5,3.25,13.5,27.5,150.61,0.0
2016,6,23,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,24,4,45,65.0,5.5,2.5,10.5,7.0,0.0,0.0
2016,6,24,5,0,130.0,11.0,2.7,11.0,14.0,9.39,0.0
2016,6,24,5,15,276.5,21.0,2.8,11.5,47.0,17.27,5.28
2016,6,24,5,30,423.0,31.0,2.9,12.0,80.0,25.47,16.29
2016,6,24,5,45,507.5,38.5,3.05,12.5,125.0,31.26,22.06
2016,6,24,6,0,592.0,46.0,3.2,13.0,170.0,40.28,30.41
2016,6,24,6,15,647.0,51.0,3.15,13.5,220.0,44.11,33.96
2016,6,24,6,30,702.0,56.0,3.1,14.0,270.0,47.92,37.35
2016,6,24,6,45,738.0,60.5,3.1,14.5,322.0,51.12,40.08
2016,6,24,7,0,774.0,65.0,3.1,15.0,374.0,54.25,42.65
2016,6,24,7,15,614.5,111.5,3.05,15.5,377.5,79.43,64.54
2016,6,24,7,30,455.0,158.0,3.0,16.0,381.0,105.61,86.88
2016,6,24,7,45,661.5,118.5,2.95,16.5,480.0,80.35,64.56
2016,6,24,8,0,868.0,79.0,2.9,17.0,579.0,71.48,56.59
2016,6,24,8,15,883.0,81.5,2.85,17.5,627.0,73.17,57.74
2016,6,24,8,30,898.0,84.0,2.8,18.0,675.0,74.72,58.78
2016,6,24,8,45,909.0,86.5,2.8,19.0,718.5,76.06,59.51
2016,6,24,9,0,920.0,89.0,2.8,20.0,762.0,113.19,63.48
2016,6,24,9,15,929.0,90.5,2.8,20.5,801.5,166.82,91.07
2016,6,24,9,30,938.0,92.0,2.8,21.0,841.0,221.67,130.47
2016,6,24,9,45,946.0,93.0,2.85,21.5,874.5,277.01,175.8
2016,6,24,10,0,954.0,94.0,2.9,22.0,908.0,333.06,223.96
2016,6,24,10,15,959.0,95.0,2.9,22.5,935.5,388.62,272.15
2016,6,24,10,30,964.0,96.0,2.9,23.0,963.0,444.14,319.61
2016,6,24,10,45,967.0,97.0,2.95,23.5,983.5,498.55,365.16
2016,6,24,11,0,970.0,98.0,3.0,24.0,1004.0,552.3,408.86
2016,6,24,11,15,972.0,98.5,3.05,24.5,1017.5,604.3,449.94
2016,6,24,11,30,974.0,99.0,3.1,25.0,1031.0,655.16,488.92
2016,6,24,11,45,974.5,99.0,3.15,25.5,1037.0,703.37,524.89
2016,6,24,12,0,975.0,99.0,3.2,26.0,1043.0,749.96,558.72
2016,6,24,12,15,974.5,99.0,3.3,26.0,1042.0,794.01,591.15
2016,6,24,12,30,974.0,99.0,3.4,26.0,1041.0,835.97,620.02
2016,6,24,12,45,965.0,104.0,3.5,26.5,1030.0,873.13,644.27
2016,6,24,13,0,956.0,109.0,3.6,27.0,1019.0,907.42,666.49
2016,6,24,13,15,953.0,108.0,3.7,27.0,1003.0,938.47,687.84
2016,6,24,13,30,950.0,107.0,3.8,27.0,987.0,966.47,707.24
2016,6,24,13,45,945.5,106.0,3.9,27.0,964.0,989.91,723.72
2016,6,24,14,0,941.0,105.0,4.0,27.0,941.0,1010.0,738.14
2016,6,24,14,15,935.0,104.0,4.0,26.5,912.0,1025.24,750.38
2016,6,24,14,30,929.0,103.0,4.0,26.0,883.0,1037.0,760.54
2016,6,24,14,45,921.0,101.5,4.05,26.0,847.5,1042.72,765.76
2016,6,24,15,0,913.0,100.0,4.1,26.0,812.0,1044.91,768.87
2016,6,24,15,15,903.0,98.0,4.1,25.5,771.5,1041.01,769.34
2016,6,24,15,30,893.0,96.0,4.1,25.0,731.0,1033.67,767.72
2016,6,24,15,45,879.0,94.0,4.1,25.0,686.0,1018.92,759.8
2016,6,24,16,0,865.0,92.0,4.1,25.0,641.0,1001.0,749.9
2016,6,24,16,15,847.5,89.0,4.05,24.5,592.5,987.04,743.91
2016,6,24,16,30,830.0,86.0,4.0,24.0,544.0,958.36,727.83
2016,6,24,16,45,806.5,82.5,3.95,23.5,493.0,920.52,705.31
2016,6,24,17,0,783.0,79.0,3.9,23.0,442.0,880.48,680.87
2016,6,24,17,15,751.5,75.0,3.75,22.0,390.5,830.37,649.4
2016,6,24,17,30,720.0,71.0,3.6,21.0,339.0,779.0,616.0
2016,6,24,17,45,675.5,66.0,3.45,20.5,287.5,720.06,574.52
2016,6,24,18,0,631.0,61.0,3.3,20.0,236.0,656.13,527.53
2016,6,24,18,15,565.5,54.5,3.0,19.0,187.5,573.8,464.58
2016,6,24,18,30,500.0,48.0,2.7,18.0,139.0,494.38,400.77
2016,6,24,18,45,397.5,38.5,2.45,17.0,97.0,387.3,311.74
2016,6,24,19,0,295.0,29.0,2.2,16.0,55.0,288.33,214.53
2016,6,24,19,15,147.5,14.5,2.1,15.5,27.5,140.23,0.0
2016,6,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,4,45,51.5,5.5,1.25,11.5,6.5,0.0,0.0
2016,6,25,5,0,103.0,11.0,1.3,12.0,13.0,9.39,0.0
2016,6,25,5,15,247.5,22.0,1.5,12.5,45.0,18.12,5.48
2016,6,25,5,30,392.0,33.0,1.7,13.0,77.0,27.12,17.62
2016,6,25,5,45,482.0,40.5,1.9,14.0,122.0,32.83,23.29
2016,6,25,6,0,572.0,48.0,2.1,15.0,167.0,38.52,28.6
2016,6,25,6,15,628.5,53.5,2.05,15.5,217.0,46.12,35.48
2016,6,25,6,30,685.0,59.0,2.0,16.0,267.0,50.26,39.13
2016,6,25,6,45,725.0,63.0,2.0,17.0,319.0,52.99,41.32
2016,6,25,7,0,765.0,67.0,2.0,18.0,371.0,55.7,43.4
2016,6,25,7,15,793.0,71.0,2.05,18.5,423.5,58.21,45.34
2016,6,25,7,30,821.0,75.0,2.1,19.0,476.0,60.63,47.17
2016,6,25,7,45,843.0,77.5,2.15,20.0,527.0,70.16,54.98
2016,6,25,8,0,865.0,80.0,2.2,21.0,578.0,72.08,56.18
2016,6,25,8,15,880.5,82.5,2.3,21.5,626.0,73.76,57.31
2016,6,25,8,30,896.0,85.0,2.4,22.0,674.0,75.31,58.31
2016,6,25,8,45,909.0,86.5,2.5,23.0,718.0,76.07,58.54
2016,6,25,9,0,922.0,88.0,2.6,24.0,762.0,111.7,61.66
2016,6,25,9,15,931.0,90.0,2.65,24.5,801.5,165.74,88.82
2016,6,25,9,30,940.0,92.0,2.7,25.0,841.0,221.01,127.78
2016,6,25,9,45,942.5,96.0,2.75,26.0,874.0,277.19,172.84
2016,6,25,10,0,945.0,100.0,2.8,27.0,907.0,333.55,220.02
2016,6,25,10,15,950.5,101.0,2.85,27.5,934.5,388.88,267.03
2016,6,25,10,30,956.0,102.0,2.9,28.0,962.0,444.24,313.43
2016,6,25,10,45,960.0,103.0,2.95,28.5,983.5,498.76,358.12
2016,6,25,11,0,964.0,104.0,3.0,29.0,1005.0,552.76,401.08
2016,6,25,11,15,966.0,104.5,3.05,29.0,1018.5,604.58,442.08
2016,6,25,11,30,968.0,105.0,3.1,29.0,1032.0,655.29,481.18
2016,6,25,11,45,969.0,105.5,3.15,29.0,1038.5,704.07,517.97
2016,6,25,12,0,970.0,106.0,3.2,29.0,1045.0,751.32,552.84
2016,6,25,12,15,969.5,106.0,3.25,29.0,1043.5,795.36,584.83
2016,6,25,12,30,969.0,106.0,3.3,29.0,1042.0,837.35,613.09
2016,6,25,12,45,969.0,104.5,3.4,29.0,1034.0,876.16,639.37
2016,6,25,13,0,969.0,103.0,3.5,29.0,1026.0,912.42,663.92
2016,6,25,13,15,966.0,102.5,3.55,29.0,1010.0,944.23,685.23
2016,6,25,13,30,963.0,102.0,3.6,29.0,994.0,972.97,704.59
2016,6,25,13,45,958.5,101.5,3.7,29.0,971.0,997.15,721.37
2016,6,25,14,0,954.0,101.0,3.8,29.0,948.0,1017.97,736.12
2016,6,25,14,15,948.0,99.5,3.85,28.5,918.5,1032.89,748.35
2016,6,25,14,30,942.0,98.0,3.9,28.0,889.0,1044.25,758.51
2016,6,25,14,45,934.0,96.5,3.95,28.0,853.5,1050.06,763.75
2016,6,25,15,0,926.0,95.0,4.0,28.0,818.0,1052.29,766.87
2016,6,25,15,15,915.5,93.0,3.95,27.5,777.0,1047.87,766.7
2016,6,25,15,30,905.0,91.0,3.9,27.0,736.0,1039.96,764.44
2016,6,25,15,45,892.0,89.0,3.9,26.5,690.5,1026.13,758.75
2016,6,25,16,0,879.0,87.0,3.9,26.0,645.0,1009.08,751.03
2016,6,25,16,15,862.0,84.0,3.85,25.5,596.5,983.71,737.42
2016,6,25,16,30,845.0,81.0,3.8,25.0,548.0,955.51,721.85
2016,6,25,16,45,822.5,78.0,3.75,24.5,497.0,930.4,708.25
2016,6,25,17,0,800.0,75.0,3.7,24.0,446.0,891.73,684.94
2016,6,25,17,15,769.5,71.0,3.5,23.0,394.0,842.24,653.96
2016,6,25,17,30,739.0,67.0,3.3,22.0,342.0,791.44,621.09
2016,6,25,17,45,697.0,62.0,3.15,21.5,290.5,728.18,576.88
2016,6,25,18,0,655.0,57.0,3.0,21.0,239.0,664.99,530.93
2016,6,25,18,15,591.5,51.0,2.7,20.0,190.0,590.38,474.34
2016,6,25,18,30,528.0,45.0,2.4,19.0,141.0,512.53,412.26
2016,6,25,18,45,427.5,36.0,2.15,18.0,98.5,406.64,324.9
2016,6,25,19,0,327.0,27.0,1.9,17.0,56.0,308.87,228.83
2016,6,25,19,15,163.5,13.5,1.95,16.5,28.0,149.38,0.0
2016,6,25,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,26,4,45,53.0,5.0,1.8,11.5,6.0,0.0,0.0
2016,6,26,5,0,106.0,10.0,2.0,12.0,12.0,8.54,0.0
2016,6,26,5,15,246.0,21.0,2.1,12.5,44.0,17.25,4.6
2016,6,26,5,30,386.0,32.0,2.2,13.0,76.0,26.25,16.83
2016,6,26,5,45,473.5,39.5,2.3,13.5,120.0,31.97,22.57
2016,6,26,6,0,561.0,47.0,2.4,14.0,164.0,37.67,27.95
2016,6,26,6,15,616.0,53.0,2.3,14.5,213.0,41.92,31.88
2016,6,26,6,30,671.0,59.0,2.2,15.0,262.0,50.16,39.2
2016,6,26,6,45,710.0,63.0,2.15,16.0,313.0,52.86,41.37
2016,6,26,7,0,749.0,67.0,2.1,17.0,364.0,55.53,43.44
2016,6,26,7,15,776.5,70.5,2.1,17.5,415.0,57.64,45.04
2016,6,26,7,30,804.0,74.0,2.1,18.0,466.0,59.69,46.56
2016,6,26,7,45,825.5,77.0,2.1,19.0,516.0,61.22,47.51
2016,6,26,8,0,847.0,80.0,2.1,20.0,566.0,71.78,56.17
2016,6,26,8,15,862.5,82.0,2.1,20.5,613.0,73.13,57.0
2016,6,26,8,30,878.0,84.0,2.1,21.0,660.0,74.35,57.74
2016,6,26,8,45,890.0,86.0,2.15,22.0,703.5,75.39,58.21
2016,6,26,9,0,902.0,88.0,2.2,23.0,747.0,109.54,61.12
2016,6,26,9,15,911.0,90.0,2.2,23.5,786.0,162.48,87.52
2016,6,26,9,30,920.0,92.0,2.2,24.0,825.0,216.67,125.62
2016,6,26,9,45,928.5,92.0,2.25,25.0,858.5,270.5,168.63
2016,6,26,10,0,937.0,92.0,2.3,26.0,892.0,325.08,214.31
2016,6,26,10,15,942.0,93.0,2.35,26.5,919.0,379.72,260.88
2016,6,26,10,30,947.0,94.0,2.4,27.0,946.0,434.35,306.79
2016,6,26,10,45,949.5,95.5,2.45,27.5,966.0,488.01,350.9
2016,6,26,11,0,952.0,97.0,2.5,28.0,986.0,541.01,393.18
2016,6,26,11,15,954.0,97.5,2.55,28.0,999.5,592.15,433.68
2016,6,26,11,30,956.0,98.0,2.6,28.0,1013.0,642.18,472.3
2016,6,26,11,45,955.0,99.0,2.65,28.5,1018.5,689.41,506.99
2016,6,26,12,0,954.0,100.0,2.7,29.0,1024.0,734.96,539.54
2016,6,26,12,15,953.5,100.0,2.75,29.0,1022.5,778.21,570.8
2016,6,26,12,30,953.0,100.0,2.8,29.0,1021.0,819.43,598.43
2016,6,26,12,45,940.0,107.0,2.9,29.5,1009.0,854.42,620.88
2016,6,26,13,0,927.0,114.0,3.0,30.0,997.0,886.38,641.27
2016,6,26,13,15,923.5,113.5,3.1,30.0,981.0,916.75,661.89
2016,6,26,13,30,920.0,113.0,3.2,30.0,965.0,944.16,680.63
2016,6,26,13,45,915.0,112.0,3.3,30.0,942.0,966.61,696.26
2016,6,26,14,0,910.0,111.0,3.4,30.0,919.0,985.79,709.91
2016,6,26,14,15,903.5,109.5,3.5,30.0,890.0,999.68,720.3
2016,6,26,14,30,897.0,108.0,3.6,30.0,861.0,1010.15,728.66
2016,6,26,14,45,888.0,106.5,3.7,30.0,826.0,1014.68,733.37
2016,6,26,15,0,879.0,105.0,3.8,30.0,791.0,1015.77,736.04
2016,6,26,15,15,868.0,103.0,3.85,29.5,751.0,1010.88,736.13
2016,6,26,15,30,857.0,101.0,3.9,29.0,711.0,1002.65,734.21
2016,6,26,15,45,842.0,98.5,3.95,28.5,666.5,986.54,727.2
2016,6,26,16,0,827.0,96.0,4.0,28.0,622.0,979.43,726.28
2016,6,26,16,15,808.5,93.0,3.95,27.0,574.5,953.04,713.23
2016,6,26,16,30,790.0,90.0,3.9,26.0,527.0,923.93,698.27
2016,6,26,16,45,766.0,86.5,3.9,25.5,477.5,886.29,676.05
2016,6,26,17,0,742.0,83.0,3.9,25.0,428.0,846.57,651.96
2016,6,26,17,15,710.0,78.5,3.75,24.0,377.5,796.25,620.21
2016,6,26,17,30,678.0,74.0,3.6,23.0,327.0,750.82,591.02
2016,6,26,17,45,634.5,68.5,3.45,22.5,277.0,687.78,546.46
2016,6,26,18,0,591.0,63.0,3.3,22.0,227.0,625.23,500.55
2016,6,26,18,15,527.0,56.0,3.1,21.0,180.0,544.74,439.39
2016,6,26,18,30,463.0,49.0,2.9,20.0,133.0,467.11,377.37
2016,6,26,18,45,368.5,39.0,2.7,19.0,93.0,366.7,293.96
2016,6,26,19,0,274.0,29.0,2.5,18.0,53.0,273.91,202.85
2016,6,26,19,15,137.0,14.5,2.5,17.5,26.5,133.58,0.0
2016,6,26,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,27,4,45,51.5,5.0,1.5,11.5,6.0,0.0,0.0
2016,6,27,5,0,103.0,10.0,1.7,12.0,12.0,8.54,0.0
2016,6,27,5,15,241.5,20.5,1.7,12.5,43.0,16.82,3.97
2016,6,27,5,30,380.0,31.0,1.7,13.0,74.0,25.39,16.07
2016,6,27,5,45,465.0,39.0,1.75,13.5,117.5,31.54,22.19
2016,6,27,6,0,550.0,47.0,1.8,14.0,161.0,37.62,27.92
2016,6,27,6,15,606.0,53.0,1.75,14.5,209.5,41.86,31.83
2016,6,27,6,30,662.0,59.0,1.7,15.0,258.0,50.1,39.16
2016,6,27,6,45,700.0,63.5,1.7,16.0,308.5,53.18,41.66
2016,6,27,7,0,738.0,68.0,1.7,17.0,359.0,56.19,44.02
2016,6,27,7,15,765.5,71.5,1.7,18.0,410.0,58.26,45.49
2016,6,27,7,30,793.0,75.0,1.7,19.0,461.0,60.27,46.87
2016,6,27,7,45,813.5,78.0,1.7,20.0,510.5,61.74,47.77
2016,6,27,8,0,834.0,81.0,1.7,21.0,560.0,72.22,56.31
2016,6,27,8,15,850.0,83.5,1.8,22.0,607.0,73.86,57.26
2016,6,27,8,30,866.0,86.0,1.9,23.0,654.0,75.37,58.12
2016,6,27,8,45,878.0,88.5,2.05,24.0,697.5,76.66,58.79
2016,6,27,9,0,890.0,91.0,2.2,25.0,741.0,109.64,61.44
2016,6,27,9,15,900.0,92.5,2.3,25.5,780.0,161.77,86.86
2016,6,27,9,30,910.0,94.0,2.4,26.0,819.0,215.24,124.01
2016,6,27,9,45,907.0,101.5,2.5,27.0,849.5,270.85,168.42
2016,6,27,10,0,904.0,109.0,2.6,28.0,880.0,326.09,214.5
2016,6,27,10,15,910.0,110.5,2.65,28.5,907.5,379.84,259.86
2016,6,27,10,30,916.0,112.0,2.7,29.0,935.0,433.72,304.74
2016,6,27,10,45,920.0,113.0,2.8,30.0,956.0,486.32,347.07
2016,6,27,11,0,924.0,114.0,2.9,31.0,977.0,538.45,387.68
2016,6,27,11,15,926.5,114.5,2.9,31.0,991.0,588.75,427.06
2016,6,27,11,30,929.0,115.0,2.9,31.0,1005.0,638.06,464.66
2016,6,27,11,45,930.5,115.5,2.95,31.5,1011.5,685.59,499.23
2016,6,27,12,0,932.0,116.0,3.0,32.0,1018.0,731.72,531.9
2016,6,27,12,15,932.0,115.5,3.05,32.0,1017.5,774.41,562.59
2016,6,27,12,30,932.0,115.0,3.1,32.0,1017.0,815.18,590.16
2016,6,27,12,45,934.0,113.0,3.2,32.0,1009.5,854.11,616.27
2016,6,27,13,0,936.0,111.0,3.3,32.0,1002.0,890.72,640.79
2016,6,27,13,15,933.5,110.0,3.4,32.0,987.0,921.76,661.69
2016,6,27,13,30,931.0,109.0,3.5,32.0,972.0,949.84,680.74
2016,6,27,13,45,927.0,108.0,3.6,32.0,949.5,973.44,696.99
2016,6,27,14,0,923.0,107.0,3.7,32.0,927.0,993.79,711.28
2016,6,27,14,15,917.0,105.5,3.75,31.5,898.5,1008.37,723.16
2016,6,27,14,30,911.0,104.0,3.8,31.0,870.0,1019.49,733.03
2016,6,27,14,45,904.0,102.0,3.85,31.0,835.0,1025.61,738.39
2016,6,27,15,0,897.0,100.0,3.9,31.0,800.0,1028.25,741.71
2016,6,27,15,15,886.5,98.0,3.9,30.5,760.0,1023.89,741.86
2016,6,27,15,30,876.0,96.0,3.9,30.0,720.0,1016.14,739.99
2016,6,27,15,45,863.5,93.0,3.95,29.5,676.0,1001.87,734.3
2016,6,27,16,0,851.0,90.0,4.0,29.0,632.0,984.42,726.59
2016,6,27,16,15,833.5,87.5,3.95,28.5,584.0,971.21,721.14
2016,6,27,16,30,816.0,85.0,3.9,28.0,536.0,943.45,705.87
2016,6,27,16,45,795.0,81.0,3.85,27.5,486.0,907.71,685.06
2016,6,27,17,0,774.0,77.0,3.8,27.0,436.0,869.73,662.36
2016,6,27,17,15,743.0,73.0,3.65,26.0,385.0,820.37,631.86
2016,6,27,17,30,712.0,69.0,3.5,25.0,334.0,769.79,599.51
2016,6,27,17,45,671.5,63.5,3.35,24.0,284.0,707.97,557.61
2016,6,27,18,0,631.0,58.0,3.2,23.0,234.0,652.5,518.52
2016,6,27,18,15,568.5,51.5,2.9,22.0,186.0,572.7,458.2
2016,6,27,18,30,506.0,45.0,2.6,21.0,138.0,495.74,397.07
2016,6,27,18,45,410.5,36.0,2.3,20.0,96.5,394.38,313.48
2016,6,27,19,0,315.0,27.0,2.0,19.0,55.0,300.76,221.51
2016,6,27,19,15,157.5,13.5,2.0,18.5,27.5,145.63,0.0
2016,6,27,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,28,4,45,35.5,4.5,1.95,12.0,5.5,0.0,0.0
2016,6,28,5,0,71.0,9.0,2.2,12.0,11.0,7.68,0.0
2016,6,28,5,15,200.5,21.5,2.2,12.5,40.5,17.67,3.99
2016,6,28,5,30,330.0,34.0,2.2,13.0,70.0,27.89,18.15
2016,6,28,5,45,418.0,42.5,2.25,13.5,112.5,34.3,24.59
2016,6,28,6,0,506.0,51.0,2.3,14.0,155.0,40.64,30.58
2016,6,28,6,15,563.5,58.0,2.25,14.5,203.0,45.49,35.05
2016,6,28,6,30,621.0,65.0,2.2,15.0,251.0,50.25,39.27
2016,6,28,6,45,663.5,69.5,2.15,16.0,302.0,52.9,41.42
2016,6,28,7,0,706.0,74.0,2.1,17.0,353.0,60.52,47.82
2016,6,28,7,15,735.5,78.0,2.05,17.5,403.5,62.78,49.52
2016,6,28,7,30,765.0,82.0,2.0,18.0,454.0,64.96,51.13
2016,6,28,7,45,789.0,85.0,2.0,19.0,504.0,66.26,51.86
2016,6,28,8,0,813.0,88.0,2.0,20.0,554.0,67.51,52.53
2016,6,28,8,15,830.0,91.0,2.0,20.5,601.0,68.56,53.14
2016,6,28,8,30,847.0,94.0,2.0,21.0,648.0,79.9,62.44
2016,6,28,8,45,861.0,95.5,2.05,22.0,691.5,80.5,62.49
2016,6,28,9,0,875.0,97.0,2.1,23.0,735.0,111.33,64.14
2016,6,28,9,15,885.0,99.0,2.1,23.5,774.0,163.05,89.29
2016,6,28,9,30,895.0,101.0,2.1,24.0,813.0,216.1,126.18
2016,6,28,9,45,905.0,101.5,2.15,25.0,847.5,269.37,168.41
2016,6,28,10,0,915.0,102.0,2.2,26.0,882.0,323.56,213.51
2016,6,28,10,15,921.0,103.0,2.3,26.0,909.5,377.52,259.92
2016,6,28,10,30,927.0,104.0,2.4,26.0,937.0,431.58,306.05
2016,6,28,10,45,931.0,105.0,2.5,26.5,958.0,484.69,349.95
2016,6,28,11,0,935.0,106.0,2.6,27.0,979.0,537.3,392.24
2016,6,28,11,15,937.5,106.5,2.7,27.0,993.0,588.06,432.83
2016,6,28,11,30,940.0,107.0,2.8,27.0,1007.0,637.81,471.67
2016,6,28,11,45,941.0,107.5,2.9,27.5,1013.5,685.43,507.09
2016,6,28,12,0,942.0,108.0,3.0,28.0,1020.0,731.57,540.56
2016,6,28,12,15,942.0,108.0,3.1,28.0,1019.0,774.94,572.48
2016,6,28,12,30,942.0,108.0,3.2,28.0,1018.0,816.37,601.05
2016,6,28,12,45,932.5,113.0,3.3,28.0,1008.0,852.29,625.58
2016,6,28,13,0,923.0,118.0,3.4,28.0,998.0,885.39,648.23
2016,6,28,13,15,920.5,117.5,3.45,28.0,982.5,916.72,669.42
2016,6,28,13,30,918.0,117.0,3.5,28.0,967.0,945.15,688.73
2016,6,28,13,45,914.0,115.5,3.55,28.0,945.0,968.21,704.58
2016,6,28,14,0,910.0,114.0,3.6,28.0,923.0,988.03,718.44
2016,6,28,14,15,904.0,112.5,3.55,27.5,894.5,1002.6,729.77
2016,6,28,14,30,898.0,111.0,3.5,27.0,866.0,1013.75,739.05
2016,6,28,14,45,891.0,109.0,3.5,27.0,831.5,1019.95,744.19
2016,6,28,15,0,884.0,107.0,3.5,27.0,797.0,1022.7,747.28
2016,6,28,15,15,873.5,104.5,3.45,26.5,757.0,1017.94,746.74
2016,6,28,15,30,863.0,102.0,3.4,26.0,717.0,1009.79,744.18
2016,6,28,15,45,851.0,99.0,3.35,25.5,673.5,996.25,738.2
2016,6,28,16,0,839.0,96.0,3.3,25.0,630.0,991.63,738.29
2016,6,28,16,15,821.0,93.0,3.25,24.5,582.0,965.73,724.14
2016,6,28,16,30,803.0,90.0,3.2,24.0,534.0,937.04,708.18
2016,6,28,16,45,782.0,85.5,3.15,23.5,484.5,900.93,686.92
2016,6,28,17,0,761.0,81.0,3.1,23.0,435.0,862.58,663.76
2016,6,28,17,15,729.5,76.5,3.0,22.0,383.5,812.39,632.55
2016,6,28,17,30,698.0,72.0,2.9,21.0,332.0,760.98,599.46
2016,6,28,17,45,656.5,66.5,2.85,20.0,282.0,704.82,561.71
2016,6,28,18,0,615.0,61.0,2.8,19.0,232.0,643.36,518.04
2016,6,28,18,15,551.5,54.0,2.75,18.0,184.5,562.52,456.96
2016,6,28,18,30,488.0,47.0,2.7,17.0,137.0,484.54,394.75
2016,6,28,18,45,390.5,37.5,2.65,16.5,95.5,381.62,308.36
2016,6,28,19,0,293.0,28.0,2.6,16.0,54.0,286.56,214.04
2016,6,28,19,15,146.5,14.0,2.6,15.5,27.0,139.25,0.0
2016,6,28,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,29,5,15,190.5,16.0,3.35,11.5,37.0,12.85,1.0
2016,6,29,5,30,381.0,32.0,3.4,12.0,74.0,26.33,16.83
2016,6,29,5,45,472.0,40.0,3.45,12.5,118.0,32.46,23.05
2016,6,29,6,0,563.0,48.0,3.5,13.0,162.0,38.56,28.83
2016,6,29,6,15,301.0,79.5,3.5,13.5,142.0,58.39,46.69
2016,6,29,6,30,39.0,111.0,3.5,14.0,122.0,83.83,69.27
2016,6,29,6,45,44.5,131.0,3.55,14.5,146.5,97.86,81.41
2016,6,29,7,0,50.0,151.0,3.6,15.0,171.0,111.65,93.11
2016,6,29,7,15,69.0,176.0,3.6,15.5,207.5,128.21,107.0
2016,6,29,7,30,88.0,201.0,3.6,16.0,244.0,144.4,120.34
2016,6,29,7,45,245.5,205.5,3.6,16.5,342.5,136.24,112.7
2016,6,29,8,0,403.0,210.0,3.6,17.0,441.0,132.19,108.67
2016,6,29,8,15,646.5,147.5,3.6,17.5,554.0,94.09,75.66
2016,6,29,8,30,890.0,85.0,3.6,18.0,667.0,75.23,59.22
2016,6,29,8,45,902.0,87.0,3.65,18.5,711.0,76.27,59.83
2016,6,29,9,0,914.0,89.0,3.7,19.0,755.0,107.48,61.84
2016,6,29,9,15,923.5,91.0,3.7,19.5,795.0,161.17,88.12
2016,6,29,9,30,933.0,93.0,3.7,20.0,835.0,216.17,127.06
2016,6,29,9,45,937.0,96.5,3.75,20.5,868.0,272.06,172.93
2016,6,29,10,0,941.0,100.0,3.8,21.0,901.0,328.29,221.57
2016,6,29,10,15,946.5,101.0,3.8,21.0,929.0,383.49,270.39
2016,6,29,10,30,952.0,102.0,3.8,21.0,957.0,438.74,318.86
2016,6,29,10,45,956.0,103.0,3.85,21.5,978.0,493.18,365.17
2016,6,29,11,0,960.0,104.0,3.9,22.0,999.0,547.09,409.77
2016,6,29,11,15,962.5,104.5,3.9,22.0,1013.5,599.13,452.41
2016,6,29,11,30,965.0,105.0,3.9,22.0,1028.0,650.11,493.13
2016,6,29,11,45,966.0,105.5,3.95,22.0,1034.5,698.92,531.39
2016,6,29,12,0,967.0,106.0,4.0,22.0,1041.0,746.19,567.69
2016,6,29,12,15,967.0,106.0,4.05,22.0,1040.5,790.64,601.25
2016,6,29,12,30,967.0,106.0,4.1,22.0,1040.0,833.09,631.11
2016,6,29,12,45,961.5,108.5,4.15,22.0,1030.5,871.04,657.56
2016,6,29,13,0,956.0,111.0,4.2,22.0,1021.0,906.28,682.09
2016,6,29,13,15,953.5,110.0,4.2,21.5,1005.5,938.08,705.34
2016,6,29,13,30,951.0,109.0,4.2,21.0,990.0,966.86,726.62
2016,6,29,13,45,946.5,108.0,4.25,21.0,967.5,990.65,743.48
2016,6,29,14,0,942.0,107.0,4.3,21.0,945.0,1011.09,758.21
2016,6,29,14,15,936.5,106.0,4.25,20.5,916.0,1027.15,771.0
2016,6,29,14,30,931.0,105.0,4.2,20.0,887.0,1039.75,781.63
2016,6,29,14,45,923.0,103.0,4.2,19.5,851.5,1045.27,788.01
2016,6,29,15,0,915.0,101.0,4.2,19.0,816.0,1047.21,792.21
2016,6,29,15,15,905.0,99.0,4.15,18.5,775.5,1043.6,792.5
2016,6,29,15,30,895.0,97.0,4.1,18.0,735.0,1036.53,790.64
2016,6,29,15,45,881.0,95.0,4.05,18.0,690.0,1022.03,782.34
2016,6,29,16,0,867.0,93.0,4.0,18.0,645.0,1004.33,772.01
2016,6,29,16,15,849.5,90.0,3.95,17.5,596.0,990.63,765.99
2016,6,29,16,30,832.0,87.0,3.9,17.0,547.0,962.12,749.59
2016,6,29,16,45,809.0,83.5,3.85,16.5,496.5,924.92,726.91
2016,6,29,17,0,786.0,80.0,3.8,16.0,446.0,885.46,702.25
2016,6,29,17,15,754.5,76.0,3.75,15.5,393.5,835.39,669.22
2016,6,29,17,30,723.0,72.0,3.7,15.0,341.0,784.02,634.27
2016,6,29,17,45,678.5,67.0,3.65,14.5,289.5,725.23,592.35
2016,6,29,18,0,634.0,62.0,3.6,14.0,238.0,661.21,544.53
2016,6,29,18,15,568.5,55.0,3.5,13.5,189.0,578.05,479.07
2016,6,29,18,30,503.0,48.0,3.4,13.0,140.0,497.79,412.71
2016,6,29,18,45,399.5,38.5,3.35,12.5,98.0,389.71,320.4
2016,6,29,19,0,296.0,29.0,3.3,12.0,56.0,289.8,220.11
2016,6,29,19,15,148.0,14.5,3.25,11.5,28.0,141.03,0.0
2016,6,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,5,15,157.5,17.5,2.9,11.5,34.5,14.1,1.16
2016,6,30,5,30,315.0,35.0,2.9,12.0,69.0,28.82,18.91
2016,6,30,5,45,408.0,44.5,2.95,12.5,112.0,36.05,26.19
2016,6,30,6,0,501.0,54.0,3.0,13.0,155.0,43.17,32.93
2016,6,30,6,15,562.0,61.0,2.9,13.5,204.0,47.94,37.36
2016,6,30,6,30,623.0,68.0,2.8,14.0,253.0,52.63,41.55
2016,6,30,6,45,664.5,73.5,2.75,14.5,304.5,55.93,44.36
2016,6,30,7,0,706.0,79.0,2.7,15.0,356.0,59.14,47.0
2016,6,30,7,15,737.0,83.5,2.6,15.5,407.5,67.06,53.7
2016,6,30,7,30,768.0,88.0,2.5,16.0,459.0,69.48,55.51
2016,6,30,7,45,789.5,92.0,2.45,16.5,509.5,71.3,56.77
2016,6,30,8,0,811.0,96.0,2.4,17.0,560.0,73.01,57.93
2016,6,30,8,15,829.0,99.5,2.3,17.5,608.0,74.2,58.65
2016,6,30,8,30,847.0,103.0,2.2,18.0,656.0,75.28,59.27
2016,6,30,8,45,858.5,106.5,2.1,19.0,699.5,76.12,59.56
2016,6,30,9,0,870.0,110.0,2.0,20.0,743.0,116.41,70.22
2016,6,30,9,15,880.5,112.5,1.95,20.5,782.5,168.4,95.13
2016,6,30,9,30,891.0,115.0,1.9,21.0,822.0,221.8,132.18
2016,6,30,9,45,905.5,113.0,1.9,22.0,858.0,274.51,173.91
2016,6,30,10,0,920.0,111.0,1.9,23.0,894.0,328.57,218.97
2016,6,30,10,15,926.0,112.5,1.95,23.5,922.0,383.3,265.72
2016,6,30,10,30,932.0,114.0,2.0,24.0,950.0,438.15,311.95
2016,6,30,10,45,935.5,115.0,2.1,24.5,971.0,491.51,356.17
2016,6,30,11,0,939.0,116.0,2.2,25.0,992.0,544.33,398.73
2016,6,30,11,15,941.5,117.0,2.3,25.0,1006.0,595.9,439.97
2016,6,30,11,30,944.0,118.0,2.4,25.0,1020.0,646.47,479.45
2016,6,30,11,45,945.0,118.0,2.5,25.5,1027.0,694.2,515.01
2016,6,30,12,0,946.0,118.0,2.6,26.0,1034.0,740.45,548.61
2016,6,30,12,15,946.0,118.0,2.65,26.0,1033.0,784.33,580.64
2016,6,30,12,30,946.0,118.0,2.7,26.0,1032.0,826.27,609.54
2016,6,30,12,45,937.0,122.5,2.8,26.0,1021.5,862.63,634.37
2016,6,30,13,0,928.0,127.0,2.9,26.0,1011.0,896.18,657.33
2016,6,30,13,15,924.5,126.0,2.95,26.0,995.0,926.72,677.97
2016,6,30,13,30,921.0,125.0,3.0,26.0,979.0,954.26,696.67
2016,6,30,13,45,916.5,124.0,3.15,26.0,956.0,977.76,713.57
2016,6,30,14,0,912.0,123.0,3.3,26.0,933.0,998.0,728.49
2016,6,30,14,15,905.0,121.5,3.35,25.5,903.5,1012.01,740.18
2016,6,30,14,30,898.0,120.0,3.4,25.0,874.0,1022.54,749.85
2016,6,30,14,45,889.0,118.0,3.45,25.0,838.5,1027.09,754.32
2016,6,30,15,0,880.0,116.0,3.5,25.0,803.0,1028.14,756.71
2016,6,30,15,15,868.5,113.5,3.45,24.5,762.5,1022.67,755.71
2016,6,30,15,30,857.0,111.0,3.4,24.0,722.0,1026.54,761.1
2016,6,30,15,45,842.0,108.0,3.4,24.0,676.5,1010.17,752.05
2016,6,30,16,0,827.0,105.0,3.4,24.0,631.0,990.58,741.1
2016,6,30,16,15,807.5,102.0,3.35,23.5,582.5,963.41,726.14
2016,6,30,16,30,788.0,99.0,3.3,23.0,534.0,933.48,709.21
2016,6,30,16,45,763.0,94.5,3.3,23.0,483.5,893.76,684.31
2016,6,30,17,0,738.0,90.0,3.3,23.0,433.0,851.93,657.57
2016,6,30,17,15,704.0,85.0,3.2,22.0,381.5,805.74,629.04
2016,6,30,17,30,670.0,80.0,3.1,21.0,330.0,752.54,594.44
2016,6,30,17,45,624.5,74.0,3.05,20.5,279.5,687.24,548.62
2016,6,30,18,0,579.0,68.0,3.0,20.0,229.0,622.45,501.24
2016,6,30,18,15,511.5,60.0,2.95,19.0,181.0,537.96,437.11
2016,6,30,18,30,444.0,52.0,2.9,18.0,133.0,456.49,371.96
2016,6,30,18,45,342.0,41.5,2.85,17.0,92.5,350.28,283.17
2016,6,30,19,0,240.0,31.0,2.8,16.0,52.0,251.89,187.69
2016,6,30,19,15,120.0,15.5,2.85,15.5,26.0,120.35,0.0
2016,6,30,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,1,5,15,142.0,17.5,3.35,11.5,33.0,13.65,0.4
2016,7,1,5,30,284.0,35.0,3.4,12.0,66.0,28.77,18.8
2016,7,1,5,45,378.5,45.0,3.5,12.5,108.0,36.39,26.47
2016,7,1,6,0,473.0,55.0,3.6,13.0,150.0,43.88,33.54
2016,7,1,6,15,535.0,62.5,3.6,13.5,198.5,48.98,38.29
2016,7,1,6,30,597.0,70.0,3.6,14.0,247.0,54.0,42.76
2016,7,1,6,45,641.5,75.5,3.65,14.5,298.0,57.22,45.51
2016,7,1,7,0,686.0,81.0,3.7,15.0,349.0,60.38,48.1
2016,7,1,7,15,717.5,85.5,3.65,15.5,400.0,62.6,49.79
2016,7,1,7,30,749.0,90.0,3.6,16.0,451.0,70.74,56.62
2016,7,1,7,45,773.5,93.5,3.55,16.5,501.0,72.16,57.54
2016,7,1,8,0,798.0,97.0,3.5,17.0,551.0,73.52,58.39
2016,7,1,8,15,816.0,100.0,3.5,17.5,599.0,74.34,58.78
2016,7,1,8,30,834.0,103.0,3.5,18.0,647.0,75.08,59.11
2016,7,1,8,45,849.0,105.0,3.5,18.5,691.0,85.85,67.99
2016,7,1,9,0,864.0,107.0,3.5,19.0,735.0,113.2,68.7
2016,7,1,9,15,874.5,109.5,3.45,19.5,774.5,164.84,93.35
2016,7,1,9,30,885.0,112.0,3.4,20.0,814.0,217.88,130.39
2016,7,1,9,45,894.0,113.0,3.4,20.5,848.0,270.91,173.38
2016,7,1,10,0,903.0,114.0,3.4,21.0,882.0,324.77,219.58
2016,7,1,10,15,909.5,115.5,3.4,21.5,910.0,378.8,266.58
2016,7,1,10,30,916.0,117.0,3.4,22.0,938.0,433.03,313.2
2016,7,1,10,45,920.5,118.0,3.45,22.5,959.5,486.05,357.98
2016,7,1,11,0,925.0,119.0,3.5,23.0,981.0,538.66,401.19
2016,7,1,11,15,928.0,119.5,3.55,23.0,995.5,589.52,442.7
2016,7,1,11,30,931.0,120.0,3.6,23.0,1010.0,639.44,482.46
2016,7,1,11,45,933.0,120.0,3.7,23.5,1017.0,687.27,518.92
2016,7,1,12,0,935.0,120.0,3.8,24.0,1024.0,733.74,553.47
2016,7,1,12,15,935.0,120.0,3.85,24.0,1023.0,777.24,586.06
2016,7,1,12,30,935.0,120.0,3.9,24.0,1022.0,818.83,615.63
2016,7,1,12,45,929.5,122.0,4.0,24.0,1013.0,855.58,641.29
2016,7,1,13,0,924.0,124.0,4.1,24.0,1004.0,889.68,665.13
2016,7,1,13,15,921.0,123.5,4.1,23.5,988.5,920.93,687.87
2016,7,1,13,30,918.0,123.0,4.1,23.0,973.0,949.25,708.7
2016,7,1,13,45,913.5,121.5,4.15,23.0,950.5,972.19,724.9
2016,7,1,14,0,909.0,120.0,4.2,23.0,928.0,991.86,739.02
2016,7,1,14,15,902.5,118.5,4.2,22.5,898.5,1006.25,750.9
2016,7,1,14,30,896.0,117.0,4.2,22.0,869.0,1017.21,760.67
2016,7,1,14,45,887.5,115.0,4.25,22.0,834.0,1022.2,765.47
2016,7,1,15,0,879.0,113.0,4.3,22.0,799.0,1023.71,768.13
2016,7,1,15,15,867.5,110.5,4.25,21.5,758.5,1018.2,767.11
2016,7,1,15,30,856.0,108.0,4.2,21.0,718.0,1009.3,763.98
2016,7,1,15,45,841.5,105.0,4.2,21.0,673.5,1005.99,763.66
2016,7,1,16,0,827.0,102.0,4.2,21.0,629.0,986.92,752.63
2016,7,1,16,15,807.5,99.0,4.15,20.0,580.5,959.77,738.69
2016,7,1,16,30,788.0,96.0,4.1,19.0,532.0,929.86,722.68
2016,7,1,16,45,762.5,92.0,4.05,18.5,481.5,890.31,698.16
2016,7,1,17,0,737.0,88.0,4.0,18.0,431.0,848.66,671.71
2016,7,1,17,15,703.5,83.5,3.9,17.5,379.5,803.36,641.72
2016,7,1,17,30,670.0,79.0,3.8,17.0,328.0,751.34,605.87
2016,7,1,17,45,623.5,73.0,3.7,16.5,277.5,685.18,558.01
2016,7,1,18,0,577.0,67.0,3.6,16.0,227.0,619.61,508.7
2016,7,1,18,15,510.0,59.0,3.5,15.5,179.5,535.64,442.52
2016,7,1,18,30,443.0,51.0,3.4,15.0,132.0,454.72,375.71
2016,7,1,18,45,340.5,40.5,3.3,14.5,91.5,348.27,284.73
2016,7,1,19,0,238.0,30.0,3.2,14.0,51.0,250.04,187.68
2016,7,1,19,15,119.0,15.0,3.1,13.5,25.5,118.64,0.0
2016,7,1,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,2,5,15,141.0,17.0,3.15,11.5,32.0,13.69,0.0
2016,7,2,5,30,282.0,34.0,3.3,12.0,64.0,27.91,18.0
2016,7,2,5,45,373.5,44.0,3.45,12.5,105.5,35.55,25.71
2016,7,2,6,0,465.0,54.0,3.6,13.0,147.0,43.04,32.79
2016,7,2,6,15,378.5,79.5,3.6,13.5,169.5,59.02,47.23
2016,7,2,6,30,292.0,105.0,3.6,14.0,192.0,77.45,63.61
