Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,6,45,322.0,119.0,3.65,14.5,231.5,86.88,71.76
2016,7,2,7,0,352.0,133.0,3.7,15.0,271.0,92.03,75.96
2016,7,2,7,15,542.5,112.5,3.7,15.5,358.0,79.71,64.8
2016,7,2,7,30,733.0,92.0,3.7,16.0,445.0,72.05,57.76
2016,7,2,7,45,755.0,96.5,3.7,17.0,494.0,74.08,59.09
2016,7,2,8,0,777.0,101.0,3.7,18.0,543.0,75.99,60.29
2016,7,2,8,15,795.5,104.5,3.65,18.5,590.5,77.03,60.85
2016,7,2,8,30,814.0,108.0,3.6,19.0,638.0,77.96,61.33
2016,7,2,8,45,826.5,111.5,3.55,19.5,681.0,78.66,61.63
2016,7,2,9,0,839.0,115.0,3.5,20.0,724.0,104.81,62.76
2016,7,2,9,15,850.5,117.5,3.5,20.5,763.0,165.85,94.94
2016,7,2,9,30,862.0,120.0,3.5,21.0,802.0,217.85,130.88
2016,7,2,9,45,868.0,123.5,3.55,21.5,835.5,270.62,173.47
2016,7,2,10,0,874.0,127.0,3.6,22.0,869.0,323.97,219.04
2016,7,2,10,15,880.5,128.5,3.6,22.0,896.5,376.61,265.15
2016,7,2,10,30,887.0,130.0,3.6,22.0,924.0,429.48,311.14
2016,7,2,10,45,890.5,131.5,3.65,22.5,945.0,481.08,354.79
2016,7,2,11,0,894.0,133.0,3.7,23.0,966.0,532.21,396.89
2016,7,2,11,15,897.0,134.0,3.75,23.0,980.5,582.11,437.69
2016,7,2,11,30,900.0,135.0,3.8,23.0,995.0,631.16,476.83
2016,7,2,11,45,900.5,136.0,3.9,23.5,1001.5,677.63,512.35
2016,7,2,12,0,901.0,137.0,4.0,24.0,1008.0,722.74,545.98
2016,7,2,12,15,901.0,137.0,4.05,24.0,1007.5,765.21,577.92
2016,7,2,12,30,901.0,137.0,4.1,24.0,1007.0,805.89,607.56
2016,7,2,12,45,905.0,133.0,4.2,24.0,1000.5,844.48,634.62
2016,7,2,13,0,909.0,129.0,4.3,24.0,994.0,880.86,660.11
2016,7,2,13,15,906.0,128.0,4.35,24.0,979.0,911.37,681.33
2016,7,2,13,30,903.0,127.0,4.4,24.0,964.0,938.97,700.63
2016,7,2,13,45,897.5,126.5,4.45,24.0,941.5,961.69,716.7
2016,7,2,14,0,892.0,126.0,4.5,24.0,919.0,981.19,730.68
2016,7,2,14,15,885.5,124.5,4.5,23.5,890.0,995.46,742.52
2016,7,2,14,30,879.0,123.0,4.5,23.0,861.0,1006.34,752.28
2016,7,2,14,45,869.5,121.5,4.55,23.0,826.5,1010.84,756.89
2016,7,2,15,0,860.0,120.0,4.6,23.0,792.0,1011.91,759.39
2016,7,2,15,15,848.5,117.5,4.55,22.5,752.0,1019.47,767.1
2016,7,2,15,30,837.0,115.0,4.5,22.0,712.0,1010.72,763.87
2016,7,2,15,45,822.0,112.0,4.5,21.5,667.5,994.5,756.22
2016,7,2,16,0,807.0,109.0,4.5,21.0,623.0,975.11,746.48
2016,7,2,16,15,787.5,105.5,4.4,20.5,575.0,947.59,730.2
2016,7,2,16,30,768.0,102.0,4.3,20.0,527.0,917.33,712.25
2016,7,2,16,45,742.0,98.0,4.25,19.5,477.0,877.59,687.51
2016,7,2,17,0,716.0,94.0,4.2,19.0,427.0,842.49,665.73
2016,7,2,17,15,682.5,88.5,4.1,18.0,376.0,790.55,631.99
2016,7,2,17,30,649.0,83.0,4.0,17.0,325.0,737.67,596.49
2016,7,2,17,45,602.5,76.5,3.9,16.5,274.5,671.37,548.24
2016,7,2,18,0,556.0,70.0,3.8,16.0,224.0,605.66,498.53
2016,7,2,18,15,490.5,61.5,3.65,15.5,177.0,522.87,432.84
2016,7,2,18,30,425.0,53.0,3.5,15.0,130.0,442.98,366.54
2016,7,2,18,45,329.0,41.5,3.4,14.5,90.0,340.82,278.7
2016,7,2,19,0,233.0,30.0,3.3,14.0,50.0,245.36,183.85
2016,7,2,19,15,116.5,15.0,3.15,13.5,25.0,116.97,0.0
2016,7,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,5,15,147.0,16.5,2.65,11.5,32.0,13.29,0.0
2016,7,3,5,30,294.0,33.0,2.8,12.0,64.0,27.1,17.25
2016,7,3,5,45,387.0,43.0,2.95,12.5,106.0,34.79,25.03
2016,7,3,6,0,480.0,53.0,3.1,13.0,148.0,42.34,32.15
2016,7,3,6,15,307.0,84.0,3.1,13.5,151.0,61.72,49.63
2016,7,3,6,30,134.0,115.0,3.1,14.0,154.0,84.72,70.04
2016,7,3,6,45,149.0,135.0,3.1,14.5,186.0,98.19,81.71
2016,7,3,7,0,164.0,155.0,3.1,15.0,218.0,111.34,92.85
2016,7,3,7,15,456.5,121.5,3.1,15.5,333.0,84.31,68.8
2016,7,3,7,30,749.0,88.0,3.1,16.0,448.0,69.33,55.38
2016,7,3,7,45,772.0,92.0,3.15,17.0,497.5,71.14,56.55
2016,7,3,8,0,795.0,96.0,3.2,18.0,547.0,72.86,57.6
2016,7,3,8,15,812.5,99.0,3.2,18.5,594.5,73.69,58.0
2016,7,3,8,30,830.0,102.0,3.2,19.0,642.0,74.44,58.34
2016,7,3,8,45,843.0,105.0,3.2,19.5,685.5,75.01,58.53
2016,7,3,9,0,856.0,108.0,3.2,20.0,729.0,110.96,68.04
2016,7,3,9,15,867.0,110.0,3.2,20.5,768.0,161.96,91.41
2016,7,3,9,30,878.0,112.0,3.2,21.0,807.0,214.41,127.45
2016,7,3,9,45,901.0,105.5,3.25,21.5,845.0,265.39,167.94
2016,7,3,10,0,924.0,99.0,3.3,22.0,883.0,318.48,212.95
2016,7,3,10,15,929.5,100.0,3.3,22.0,910.5,372.87,260.78
2016,7,3,10,30,935.0,101.0,3.3,22.0,938.0,427.33,308.33
2016,7,3,10,45,939.0,102.0,3.35,22.5,959.0,481.01,353.8
2016,7,3,11,0,943.0,103.0,3.4,23.0,980.0,534.19,397.61
2016,7,3,11,15,945.5,103.5,3.45,23.0,994.5,585.53,439.6
2016,7,3,11,30,948.0,104.0,3.5,23.0,1009.0,635.85,479.75
2016,7,3,11,45,948.5,104.5,3.55,23.5,1015.5,683.71,516.14
2016,7,3,12,0,949.0,105.0,3.6,24.0,1022.0,730.02,550.43
2016,7,3,12,15,949.0,105.0,3.65,24.0,1021.5,773.87,583.28
2016,7,3,12,30,949.0,105.0,3.7,24.0,1021.0,815.75,612.65
2016,7,3,12,45,933.5,114.0,3.75,24.5,1008.5,850.76,635.6
2016,7,3,13,0,918.0,123.0,3.8,25.0,996.0,882.64,656.32
2016,7,3,13,15,915.0,122.0,3.85,24.5,980.5,913.32,678.8
2016,7,3,13,30,912.0,121.0,3.9,24.0,965.0,941.07,699.4
2016,7,3,13,45,907.0,120.0,3.95,24.0,943.0,963.91,715.44
2016,7,3,14,0,902.0,119.0,4.0,24.0,921.0,983.49,729.44
2016,7,3,14,15,895.5,117.5,4.0,23.5,892.0,997.82,741.2
2016,7,3,14,30,889.0,116.0,4.0,23.0,863.0,1008.73,750.88
2016,7,3,14,45,880.0,114.0,4.0,23.0,828.0,1013.19,754.99
2016,7,3,15,0,871.0,112.0,4.0,23.0,793.0,1014.2,756.98
2016,7,3,15,15,860.0,110.0,3.95,22.5,753.0,1009.76,756.65
2016,7,3,15,30,849.0,108.0,3.9,22.0,713.0,1002.0,754.26
2016,7,3,15,45,834.5,105.0,3.9,22.0,668.5,998.77,753.99
2016,7,3,16,0,820.0,102.0,3.9,22.0,624.0,979.8,743.09
2016,7,3,16,15,801.0,98.5,3.85,21.5,576.0,952.66,727.83
2016,7,3,16,30,782.0,95.0,3.8,21.0,528.0,922.77,710.58
2016,7,3,16,45,758.0,91.0,3.75,20.5,478.0,884.83,687.43
2016,7,3,17,0,734.0,87.0,3.7,20.0,428.0,844.76,662.38
2016,7,3,17,15,701.0,82.5,3.6,19.0,377.0,799.88,634.2
2016,7,3,17,30,668.0,78.0,3.5,18.0,326.0,748.43,600.18
2016,7,3,17,45,624.0,71.5,3.4,17.5,276.0,683.89,553.85
2016,7,3,18,0,580.0,65.0,3.3,17.0,226.0,619.83,506.01
2016,7,3,18,15,515.0,57.5,3.15,16.5,179.0,538.12,441.89
2016,7,3,18,30,450.0,50.0,3.0,16.0,132.0,459.3,377.1
2016,7,3,18,45,353.5,39.5,2.9,15.5,91.5,357.11,290.24
2016,7,3,19,0,257.0,29.0,2.8,15.0,51.0,262.78,195.55
2016,7,3,19,15,128.5,14.5,2.8,14.5,25.5,127.82,0.0
2016,7,3,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,5,15,159.5,15.5,2.8,11.5,32.0,12.47,0.0
2016,7,4,5,30,319.0,31.0,2.9,12.0,64.0,25.44,15.78
2016,7,4,5,45,414.5,39.5,3.05,12.5,106.5,31.95,22.51
2016,7,4,6,0,510.0,48.0,3.2,13.0,149.0,38.41,28.65
2016,7,4,6,15,383.0,77.0,3.2,13.5,165.0,57.32,45.71
2016,7,4,6,30,256.0,106.0,3.2,14.0,181.0,77.77,63.89
2016,7,4,6,45,279.0,123.0,3.2,14.5,219.0,88.98,73.61
2016,7,4,7,0,302.0,140.0,3.2,15.0,257.0,99.82,82.79
2016,7,4,7,15,539.5,109.0,3.15,15.5,353.5,77.25,62.63
2016,7,4,7,30,777.0,78.0,3.1,16.0,450.0,62.39,49.33
2016,7,4,7,45,801.5,80.5,3.1,17.0,500.5,63.48,49.9
2016,7,4,8,0,826.0,83.0,3.1,18.0,551.0,64.53,50.43
2016,7,4,8,15,843.0,85.5,3.1,18.5,598.5,75.05,59.18
2016,7,4,8,30,860.0,88.0,3.1,19.0,646.0,76.56,60.15
2016,7,4,8,45,874.0,89.5,3.15,19.5,690.0,77.28,60.46
2016,7,4,9,0,888.0,91.0,3.2,20.0,734.0,101.17,60.24
2016,7,4,9,15,898.5,93.0,3.25,20.5,773.5,153.65,83.87
2016,7,4,9,30,909.0,95.0,3.3,21.0,813.0,207.55,120.81
2016,7,4,9,45,907.0,102.0,3.35,21.5,845.0,263.24,166.0
2016,7,4,10,0,905.0,109.0,3.4,22.0,877.0,318.69,213.65
2016,7,4,10,15,911.5,110.5,3.5,22.0,905.0,372.87,261.23
2016,7,4,10,30,918.0,112.0,3.6,22.0,933.0,427.25,308.74
2016,7,4,10,45,921.5,113.5,3.7,22.5,954.0,480.34,353.85
2016,7,4,11,0,925.0,115.0,3.8,23.0,975.0,532.93,397.37
2016,7,4,11,15,927.5,115.5,3.9,23.0,989.5,583.6,439.07
2016,7,4,11,30,930.0,116.0,4.0,23.0,1004.0,633.29,479.03
2016,7,4,11,45,930.0,117.5,4.1,23.0,1010.5,681.0,516.6
2016,7,4,12,0,930.0,119.0,4.2,23.0,1017.0,727.23,552.29
2016,7,4,12,15,930.0,119.0,4.25,23.0,1016.5,770.63,585.16
2016,7,4,12,30,930.0,119.0,4.3,23.0,1016.0,812.14,615.07
2016,7,4,12,45,933.5,115.0,4.35,23.0,1009.5,850.96,642.2
2016,7,4,13,0,937.0,111.0,4.4,23.0,1003.0,887.44,667.63
2016,7,4,13,15,934.0,110.5,4.4,23.0,987.5,918.89,689.35
2016,7,4,13,30,931.0,110.0,4.4,23.0,972.0,947.39,709.06
2016,7,4,13,45,927.0,109.0,4.45,23.0,949.5,971.4,726.03
2016,7,4,14,0,923.0,108.0,4.5,23.0,927.0,992.15,740.96
2016,7,4,14,15,916.5,106.5,4.45,22.5,898.0,1006.64,752.63
2016,7,4,14,30,910.0,105.0,4.4,22.0,869.0,1017.65,762.19
2016,7,4,14,45,901.5,103.5,4.4,22.0,834.0,1023.18,767.06
2016,7,4,15,0,893.0,102.0,4.4,22.0,799.0,1025.22,769.77
2016,7,4,15,15,882.0,100.0,4.35,21.5,758.5,1020.71,769.44
2016,7,4,15,30,871.0,98.0,4.3,21.0,718.0,1012.8,766.98
2016,7,4,15,45,856.5,95.5,4.25,21.0,673.5,997.44,758.11
2016,7,4,16,0,842.0,93.0,4.2,21.0,629.0,978.95,747.23
2016,7,4,16,15,824.0,90.0,4.15,20.5,581.0,965.12,741.09
2016,7,4,16,30,806.0,87.0,4.1,20.0,533.0,936.57,724.63
2016,7,4,16,45,781.5,83.5,4.05,19.5,482.5,898.42,701.27
2016,7,4,17,0,757.0,80.0,4.0,19.0,432.0,858.15,676.0
2016,7,4,17,15,725.0,76.0,3.85,18.5,380.5,808.33,642.69
2016,7,4,17,30,693.0,72.0,3.7,18.0,329.0,763.0,611.83
2016,7,4,17,45,646.5,66.5,3.6,17.5,278.5,696.97,564.41
2016,7,4,18,0,600.0,61.0,3.5,17.0,228.0,631.57,515.6
2016,7,4,18,15,536.0,54.0,3.4,16.0,180.5,550.81,453.22
2016,7,4,18,30,472.0,47.0,3.3,15.0,133.0,472.96,389.82
2016,7,4,18,45,371.0,37.5,3.2,14.5,92.0,367.95,300.28
2016,7,4,19,0,270.0,28.0,3.1,14.0,51.0,271.11,202.18
2016,7,4,19,15,135.0,14.0,3.0,13.5,25.5,131.25,0.0
2016,7,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,5,5,15,156.0,15.5,2.95,11.5,31.5,12.49,0.0
2016,7,5,5,30,312.0,31.0,3.0,12.0,63.0,25.47,15.71
2016,7,5,5,45,408.5,39.5,3.1,12.5,105.0,31.97,22.5
2016,7,5,6,0,505.0,48.0,3.2,13.0,147.0,38.41,28.64
2016,7,5,6,15,252.5,57.5,3.2,13.5,107.0,42.56,32.53
2016,7,5,6,30,0.0,67.0,3.2,14.0,67.0,54.96,43.62
2016,7,5,6,45,0.0,81.5,3.2,14.5,81.5,66.4,53.66
2016,7,5,7,0,0.0,96.0,3.2,15.0,96.0,77.76,63.44
2016,7,5,7,15,1.0,121.5,3.15,15.5,122.5,96.89,79.84
2016,7,5,7,30,2.0,147.0,3.1,16.0,149.0,115.66,95.65
2016,7,5,7,45,7.0,168.0,3.1,16.5,172.5,131.16,108.4
2016,7,5,8,0,12.0,189.0,3.1,17.0,196.0,146.48,120.84
2016,7,5,8,15,26.5,225.0,3.1,17.5,242.0,160.98,132.42
2016,7,5,8,30,41.0,261.0,3.1,18.0,288.0,182.16,149.45
2016,7,5,8,45,42.0,279.5,3.1,18.5,309.0,193.03,157.72
2016,7,5,9,0,43.0,298.0,3.1,19.0,330.0,206.67,160.12
2016,7,5,9,15,156.5,331.0,3.15,19.0,454.0,230.08,172.9
2016,7,5,9,30,270.0,364.0,3.2,19.0,578.0,266.53,195.08
2016,7,5,9,45,262.5,383.5,3.3,19.5,598.5,298.21,219.68
2016,7,5,10,0,255.0,403.0,3.4,20.0,619.0,329.76,244.88
2016,7,5,10,15,595.5,251.0,3.5,20.0,777.5,351.93,255.0
2016,7,5,10,30,936.0,99.0,3.6,20.0,936.0,424.11,308.43
2016,7,5,10,45,940.0,100.0,3.7,20.5,957.5,477.9,354.54
2016,7,5,11,0,944.0,101.0,3.8,21.0,979.0,531.2,399.08
2016,7,5,11,15,947.0,101.5,3.9,21.0,993.5,582.93,442.02
2016,7,5,11,30,950.0,102.0,4.0,21.0,1008.0,633.67,483.16
2016,7,5,11,45,950.5,103.5,4.15,21.0,1015.0,682.46,522.03
2016,7,5,12,0,951.0,105.0,4.3,21.0,1022.0,729.74,558.99
2016,7,5,12,15,951.0,104.5,4.35,21.0,1022.0,773.37,592.32
2016,7,5,12,30,951.0,104.0,4.4,21.0,1022.0,815.01,622.27
2016,7,5,12,45,944.0,108.0,4.5,21.0,1012.5,852.72,649.28
2016,7,5,13,0,937.0,112.0,4.6,21.0,1003.0,887.72,674.4
2016,7,5,13,15,934.5,111.0,4.6,20.5,988.0,919.24,697.78
2016,7,5,13,30,932.0,110.0,4.6,20.0,973.0,947.8,719.21
2016,7,5,13,45,928.5,109.0,4.65,20.0,951.0,972.35,736.96
2016,7,5,14,0,925.0,108.0,4.7,20.0,929.0,993.66,752.6
2016,7,5,14,15,919.0,106.5,4.7,19.5,900.5,1008.72,765.2
2016,7,5,14,30,913.0,105.0,4.7,19.0,872.0,1020.32,775.63
2016,7,5,14,45,906.0,103.0,4.7,19.0,837.0,1026.9,781.3
2016,7,5,15,0,899.0,101.0,4.7,19.0,802.0,1029.98,784.77
2016,7,5,15,15,888.5,99.0,4.65,18.5,762.5,1026.03,784.69
2016,7,5,15,30,878.0,97.0,4.6,18.0,723.0,1018.66,782.44
2016,7,5,15,45,865.5,94.5,4.6,18.0,678.5,1005.35,775.17
2016,7,5,16,0,853.0,92.0,4.6,18.0,634.0,988.86,765.81
2016,7,5,16,15,836.0,89.0,4.55,17.5,586.0,975.91,760.09
2016,7,5,16,30,819.0,86.0,4.5,17.0,538.0,948.24,743.92
2016,7,5,16,45,797.0,82.0,4.45,16.5,488.0,911.72,721.3
2016,7,5,17,0,775.0,78.0,4.4,16.0,438.0,872.94,696.7
2016,7,5,17,15,744.0,74.0,4.3,15.5,386.5,823.72,663.44
2016,7,5,17,30,713.0,70.0,4.2,15.0,335.0,773.2,628.41
2016,7,5,17,45,668.5,65.0,4.15,14.5,284.0,714.45,586.09
2016,7,5,18,0,624.0,60.0,4.1,14.0,233.0,650.83,538.11
2016,7,5,18,15,559.5,53.5,4.0,13.5,185.0,569.57,473.6
2016,7,5,18,30,495.0,47.0,3.9,13.0,137.0,491.14,408.19
2016,7,5,18,45,387.5,37.5,3.8,12.5,95.0,380.36,312.99
2016,7,5,19,0,280.0,28.0,3.7,12.0,53.0,278.25,208.68
2016,7,5,19,15,140.0,14.0,3.6,11.5,26.5,134.37,0.0
2016,7,5,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,5,15,139.0,16.0,3.65,11.5,30.0,12.93,0.0
2016,7,6,5,30,278.0,32.0,3.7,12.0,60.0,26.31,16.31
2016,7,6,5,45,375.0,41.5,3.75,12.5,101.5,33.58,23.89
2016,7,6,6,0,472.0,51.0,3.8,13.0,143.0,40.76,30.7
2016,7,6,6,15,236.0,66.5,3.8,13.0,112.5,48.86,38.22
2016,7,6,6,30,0.0,82.0,3.8,13.0,82.0,65.85,53.52
2016,7,6,6,45,0.0,99.5,3.8,13.5,99.5,79.29,65.33
2016,7,6,7,0,0.0,117.0,3.8,14.0,117.0,92.64,76.83
2016,7,6,7,15,10.5,144.0,3.75,14.5,149.0,112.44,93.77
2016,7,6,7,30,21.0,171.0,3.7,15.0,181.0,131.93,110.14
2016,7,6,7,45,31.5,197.0,3.65,15.5,214.0,142.67,118.76
2016,7,6,8,0,42.0,223.0,3.6,16.0,247.0,158.9,131.94
2016,7,6,8,15,55.0,250.5,3.55,16.5,284.5,175.51,145.26
2016,7,6,8,30,68.0,278.0,3.5,17.0,322.0,191.58,157.98
2016,7,6,8,45,76.0,301.5,3.5,17.5,354.0,205.01,168.37
2016,7,6,9,0,84.0,325.0,3.5,18.0,386.0,222.17,172.41
2016,7,6,9,15,484.5,213.5,3.55,18.0,593.0,169.86,113.68
2016,7,6,9,30,885.0,102.0,3.6,18.0,800.0,205.66,121.84
2016,7,6,9,45,894.0,103.0,3.65,18.5,834.0,258.68,164.81
2016,7,6,10,0,903.0,104.0,3.7,19.0,868.0,312.56,211.38
2016,7,6,10,15,909.0,105.0,3.75,19.0,896.0,366.15,259.14
2016,7,6,10,30,915.0,106.0,3.8,19.0,924.0,419.88,306.8
2016,7,6,10,45,921.5,106.0,3.85,19.5,946.0,473.08,352.59
2016,7,6,11,0,928.0,106.0,3.9,20.0,968.0,526.05,396.96
2016,7,6,11,15,930.5,106.5,3.95,20.0,982.0,576.83,439.28
2016,7,6,11,30,933.0,107.0,4.0,20.0,996.0,626.61,479.77
2016,7,6,11,45,936.0,106.5,4.05,20.5,1003.5,674.78,517.12
2016,7,6,12,0,939.0,106.0,4.1,21.0,1011.0,721.63,552.52
2016,7,6,12,15,939.0,105.5,4.15,21.0,1010.5,764.82,585.55
2016,7,6,12,30,939.0,105.0,4.2,21.0,1010.0,806.04,615.21
2016,7,6,12,45,933.0,107.5,4.3,21.0,1000.5,842.88,641.38
2016,7,6,13,0,927.0,110.0,4.4,21.0,991.0,877.04,665.65
2016,7,6,13,15,923.5,109.5,4.45,20.5,975.5,907.81,688.83
2016,7,6,13,30,920.0,109.0,4.5,20.0,960.0,935.62,710.11
2016,7,6,13,45,915.0,108.0,4.55,20.0,937.5,958.48,726.7
2016,7,6,14,0,910.0,107.0,4.6,20.0,915.0,978.07,741.18
2016,7,6,14,15,903.5,106.0,4.6,19.5,886.0,992.88,753.59
2016,7,6,14,30,897.0,105.0,4.6,19.0,857.0,1004.28,763.86
2016,7,6,14,45,888.0,103.0,4.6,19.0,822.0,1008.7,768.03
2016,7,6,15,0,879.0,101.0,4.6,19.0,787.0,1009.61,770.01
2016,7,6,15,15,868.0,99.0,4.5,18.5,747.0,1005.07,769.01
2016,7,6,15,30,857.0,97.0,4.4,18.0,707.0,997.17,765.86
2016,7,6,15,45,617.0,173.0,4.35,18.0,598.0,863.46,673.16
2016,7,6,16,0,377.0,249.0,4.3,18.0,489.0,675.58,533.95
2016,7,6,16,15,585.5,167.5,4.2,17.5,506.5,824.12,651.2
2016,7,6,16,30,794.0,86.0,4.1,17.0,524.0,923.4,724.67
2016,7,6,16,45,496.5,138.0,4.05,16.5,403.5,682.2,549.9
2016,7,6,17,0,199.0,190.0,4.0,16.0,283.0,413.25,338.59
2016,7,6,17,15,137.5,167.5,3.9,15.5,228.5,328.3,271.28
2016,7,6,17,30,76.0,145.0,3.8,15.0,174.0,226.94,187.84
2016,7,6,17,45,68.5,124.5,3.7,14.5,147.5,198.01,164.47
2016,7,6,18,0,61.0,104.0,3.6,14.0,121.0,168.83,140.13
2016,7,6,18,15,268.0,75.0,3.5,13.5,126.0,352.96,298.04
2016,7,6,18,30,475.0,46.0,3.4,13.0,131.0,474.24,394.76
2016,7,6,18,45,376.0,36.5,3.35,12.5,91.0,370.65,304.59
2016,7,6,19,0,277.0,27.0,3.3,12.0,51.0,275.22,205.32
2016,7,6,19,15,138.5,13.5,3.25,11.5,25.5,103.01,0.0
2016,7,6,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,5,15,163.0,14.0,3.3,12.0,30.0,11.26,0.0
2016,7,7,5,30,326.0,28.0,3.3,12.0,60.0,22.95,13.41
2016,7,7,5,45,420.0,36.5,3.35,12.5,102.0,29.55,20.33
2016,7,7,6,0,514.0,45.0,3.4,13.0,144.0,36.08,26.54
2016,7,7,6,15,257.0,49.5,3.35,13.5,99.0,36.93,27.5
2016,7,7,6,30,0.0,54.0,3.3,14.0,54.0,44.7,34.47
2016,7,7,6,45,0.0,65.0,3.3,14.5,65.0,53.87,42.54
2016,7,7,7,0,0.0,76.0,3.3,15.0,76.0,62.83,50.28
2016,7,7,7,15,0.0,88.5,3.35,15.0,88.5,72.76,58.87
2016,7,7,7,30,0.0,101.0,3.4,15.0,101.0,82.62,67.29
2016,7,7,7,45,5.5,143.5,3.45,15.5,147.0,114.19,94.29
2016,7,7,8,0,11.0,186.0,3.5,16.0,193.0,144.4,119.62
2016,7,7,8,15,10.5,194.5,3.55,16.5,201.0,151.18,124.73
2016,7,7,8,30,10.0,203.0,3.6,17.0,209.0,157.85,129.74
2016,7,7,8,45,11.5,218.0,3.65,17.5,225.5,168.82,138.32
2016,7,7,9,0,13.0,233.0,3.7,18.0,242.0,180.47,140.78
2016,7,7,9,15,20.0,267.0,3.75,18.0,282.5,206.93,160.88
2016,7,7,9,30,27.0,301.0,3.8,18.0,323.0,219.93,170.29
2016,7,7,9,45,52.0,346.5,3.9,18.5,390.0,258.52,198.82
2016,7,7,10,0,77.0,392.0,4.0,19.0,457.0,300.82,230.19
2016,7,7,10,15,166.5,411.5,4.05,19.0,558.5,340.08,258.11
2016,7,7,10,30,256.0,431.0,4.1,19.0,660.0,390.85,296.01
2016,7,7,10,45,593.5,265.0,4.2,19.0,812.0,435.08,328.11
2016,7,7,11,0,931.0,99.0,4.3,19.0,964.0,521.48,395.9
2016,7,7,11,15,934.0,99.5,4.3,19.0,978.5,572.62,438.62
2016,7,7,11,30,937.0,100.0,4.3,19.0,993.0,622.79,479.63
2016,7,7,11,45,938.0,100.5,4.35,19.0,999.5,670.59,518.05
2016,7,7,12,0,939.0,101.0,4.4,19.0,1006.0,716.89,554.53
2016,7,7,12,15,939.0,101.0,4.35,19.0,1006.0,760.42,587.76
2016,7,7,12,30,939.0,101.0,4.3,19.0,1006.0,801.99,617.47
2016,7,7,12,45,929.0,106.5,4.3,19.0,995.5,838.19,643.03
2016,7,7,13,0,919.0,112.0,4.3,19.0,985.0,871.56,666.52
2016,7,7,13,15,916.5,111.5,4.2,19.0,970.0,903.04,688.18
2016,7,7,13,30,914.0,111.0,4.1,19.0,955.0,931.64,707.75
2016,7,7,13,45,910.0,109.5,4.1,19.0,933.5,954.89,724.18
2016,7,7,14,0,906.0,108.0,4.1,19.0,912.0,974.9,738.49
2016,7,7,14,15,900.0,106.5,4.05,19.0,883.5,989.68,749.04
2016,7,7,14,30,894.0,105.0,4.0,19.0,855.0,1001.05,757.42
2016,7,7,14,45,887.0,102.5,4.0,19.0,821.0,1006.92,762.54
2016,7,7,15,0,880.0,100.0,4.0,19.0,787.0,1009.32,765.5
2016,7,7,15,15,869.5,98.0,4.0,18.5,747.0,1005.3,765.73
2016,7,7,15,30,859.0,96.0,4.0,18.0,707.0,997.93,763.85
2016,7,7,15,45,606.5,175.5,4.0,18.0,593.5,855.48,665.75
2016,7,7,16,0,354.0,255.0,4.0,18.0,480.0,659.4,520.38
2016,7,7,16,15,261.0,247.5,4.0,17.5,406.5,559.88,446.87
2016,7,7,16,30,168.0,240.0,4.0,17.0,333.0,439.39,354.32
2016,7,7,16,45,107.5,210.5,4.05,16.5,268.0,347.01,282.01
2016,7,7,17,0,47.0,181.0,4.1,16.0,203.0,235.4,191.68
2016,7,7,17,15,35.0,157.0,4.05,15.5,172.5,198.79,162.38
2016,7,7,17,30,23.0,133.0,4.0,15.0,142.0,147.15,119.81
2016,7,7,17,45,17.5,114.0,3.95,14.5,120.0,124.39,100.97
2016,7,7,18,0,12.0,95.0,3.9,14.0,98.0,101.61,81.69
2016,7,7,18,15,246.0,70.0,3.75,13.5,114.5,327.69,277.35
2016,7,7,18,30,480.0,45.0,3.6,13.0,131.0,476.92,397.28
2016,7,7,18,45,381.0,36.0,3.5,12.5,91.0,373.83,307.15
2016,7,7,19,0,282.0,27.0,3.4,12.0,51.0,278.84,207.0
2016,7,7,19,15,141.0,13.5,3.35,11.5,25.5,104.67,0.0
2016,7,7,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,164.5,13.5,3.2,12.0,29.5,10.86,0.0
2016,7,8,5,30,329.0,27.0,3.3,12.0,59.0,22.12,12.62
2016,7,8,5,45,425.0,34.5,3.45,12.5,100.0,27.92,18.88
2016,7,8,6,0,521.0,42.0,3.6,13.0,141.0,33.71,24.42
2016,7,8,6,15,260.5,52.0,3.55,13.5,101.5,38.75,29.11
2016,7,8,6,30,0.0,62.0,3.5,14.0,62.0,51.15,40.22
2016,7,8,6,45,0.0,75.0,3.5,14.5,75.0,61.52,49.34
2016,7,8,7,0,0.0,88.0,3.5,15.0,88.0,71.82,58.23
2016,7,8,7,15,0.0,106.5,3.45,15.5,106.5,86.07,70.42
2016,7,8,7,30,0.0,125.0,3.4,16.0,125.0,100.15,82.27
2016,7,8,7,45,5.5,155.0,3.35,16.5,158.5,122.17,100.77
2016,7,8,8,0,11.0,185.0,3.3,17.0,192.0,143.69,118.54
2016,7,8,8,15,21.0,216.5,3.25,17.5,230.0,165.81,136.55
2016,7,8,8,30,31.0,248.0,3.2,18.0,268.0,174.8,143.36
2016,7,8,8,45,35.0,269.5,3.2,18.5,293.5,187.48,153.2
2016,7,8,9,0,39.0,291.0,3.2,19.0,319.0,202.13,156.8
2016,7,8,9,15,182.0,319.5,3.2,19.5,462.0,225.32,168.14
2016,7,8,9,30,325.0,348.0,3.2,20.0,605.0,264.49,190.49
2016,7,8,9,45,614.5,218.0,3.25,20.5,728.5,256.17,172.34
2016,7,8,10,0,904.0,88.0,3.3,21.0,852.0,299.87,199.52
2016,7,8,10,15,910.0,89.0,3.35,21.0,879.0,353.38,246.92
2016,7,8,10,30,916.0,90.0,3.4,21.0,906.0,407.04,294.22
2016,7,8,10,45,920.0,91.0,3.45,21.5,927.0,459.79,339.42
2016,7,8,11,0,924.0,92.0,3.5,22.0,948.0,512.07,383.0
2016,7,8,11,15,926.5,92.5,3.55,22.0,962.5,562.52,424.77
2016,7,8,11,30,929.0,93.0,3.6,22.0,977.0,611.97,464.71
2016,7,8,11,45,930.5,93.0,3.65,22.5,984.0,659.23,501.12
2016,7,8,12,0,932.0,93.0,3.7,23.0,991.0,705.03,535.48
2016,7,8,12,15,932.0,93.0,3.75,23.0,991.0,748.12,568.15
2016,7,8,12,30,932.0,93.0,3.8,23.0,991.0,789.24,597.27
2016,7,8,12,45,926.5,96.0,3.9,23.0,982.5,826.47,623.49
2016,7,8,13,0,921.0,99.0,4.0,23.0,974.0,861.09,647.87
2016,7,8,13,15,918.5,98.5,4.05,23.0,959.0,892.3,669.69
2016,7,8,13,30,916.0,98.0,4.1,23.0,944.0,920.64,689.56
2016,7,8,13,45,912.5,97.0,4.15,23.0,923.0,944.55,706.48
2016,7,8,14,0,909.0,96.0,4.2,23.0,902.0,965.27,721.37
2016,7,8,14,15,903.0,94.5,4.2,22.5,874.0,979.8,733.34
2016,7,8,14,30,897.0,93.0,4.2,22.0,846.0,990.92,743.22
2016,7,8,14,45,890.0,91.5,4.25,22.0,812.0,997.62,749.15
2016,7,8,15,0,883.0,90.0,4.3,22.0,778.0,1000.9,752.97
2016,7,8,15,15,873.0,88.0,4.3,21.5,739.0,997.17,753.38
2016,7,8,15,30,863.0,86.0,4.3,21.0,700.0,990.07,751.69
2016,7,8,15,45,851.5,83.5,4.3,21.0,657.0,977.59,745.0
2016,7,8,16,0,840.0,81.0,4.3,21.0,614.0,961.95,736.27
2016,7,8,16,15,823.0,78.5,4.2,20.5,567.0,937.8,722.53
2016,7,8,16,30,806.0,76.0,4.1,20.0,520.0,910.96,706.89
2016,7,8,16,45,785.5,72.5,4.1,20.0,471.5,887.85,692.95
2016,7,8,17,0,765.0,69.0,4.1,20.0,423.0,851.39,669.22
2016,7,8,17,15,735.0,65.5,3.9,19.5,373.0,804.06,637.49
2016,7,8,17,30,705.0,62.0,3.7,19.0,323.0,755.53,604.09
2016,7,8,17,45,665.5,57.0,3.55,18.5,273.5,695.66,561.19
2016,7,8,18,0,626.0,52.0,3.4,18.0,224.0,635.87,516.59
2016,7,8,18,15,564.0,46.5,3.2,17.5,177.5,563.26,459.61
2016,7,8,18,30,502.0,41.0,3.0,17.0,131.0,488.56,398.12
2016,7,8,18,45,407.0,32.5,2.9,16.5,91.0,388.44,313.09
2016,7,8,19,0,312.0,24.0,2.8,16.0,51.0,295.82,214.76
2016,7,8,19,15,156.0,12.0,2.75,15.5,25.5,113.3,0.0
2016,7,8,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,5,15,183.5,12.0,1.9,13.5,29.5,9.63,0.0
2016,7,9,5,30,367.0,24.0,2.0,14.0,59.0,21.42,11.81
2016,7,9,5,45,456.0,31.0,2.15,14.5,100.0,27.38,18.23
2016,7,9,6,0,545.0,38.0,2.3,15.0,141.0,33.32,23.86
2016,7,9,6,15,316.0,72.5,2.4,15.5,136.5,53.76,42.16
2016,7,9,6,30,87.0,107.0,2.5,16.0,132.0,79.21,64.64
2016,7,9,6,45,91.5,129.0,2.6,17.0,160.0,93.83,77.12
2016,7,9,7,0,96.0,151.0,2.7,18.0,188.0,108.03,88.94
2016,7,9,7,15,74.0,168.5,2.8,18.5,199.5,123.42,101.7
2016,7,9,7,30,52.0,186.0,2.9,19.0,211.0,134.97,110.99
2016,7,9,7,45,65.0,211.5,3.0,19.5,246.0,151.18,124.07
2016,7,9,8,0,78.0,237.0,3.1,20.0,281.0,166.96,136.61
2016,7,9,8,15,101.5,263.5,3.2,20.0,326.0,183.01,149.52
2016,7,9,8,30,125.0,290.0,3.3,20.0,371.0,187.2,152.53
2016,7,9,8,45,143.5,312.5,3.4,20.5,411.5,198.53,161.14
2016,7,9,9,0,162.0,335.0,3.5,21.0,452.0,214.74,163.79
2016,7,9,9,15,531.0,207.0,3.6,21.5,619.0,163.84,106.23
2016,7,9,9,30,900.0,79.0,3.7,22.0,786.0,189.41,106.72
2016,7,9,9,45,902.0,84.0,3.8,22.5,818.5,244.25,150.61
2016,7,9,10,0,904.0,89.0,3.9,23.0,851.0,299.28,197.71
2016,7,9,10,15,910.0,90.0,4.0,23.0,879.0,352.86,244.93
2016,7,9,10,30,916.0,91.0,4.1,23.0,907.0,406.58,292.17
2016,7,9,10,45,920.5,91.5,4.2,23.0,928.5,459.25,337.9
2016,7,9,11,0,925.0,92.0,4.3,23.0,950.0,511.49,382.3
2016,7,9,11,15,928.0,92.5,4.35,23.0,964.5,562.32,424.49
2016,7,9,11,30,931.0,93.0,4.4,23.0,979.0,612.19,464.93
2016,7,9,11,45,934.0,92.0,4.5,23.0,986.5,659.76,502.96
2016,7,9,12,0,937.0,91.0,4.6,23.0,994.0,705.96,539.23
2016,7,9,12,15,937.5,91.0,4.7,23.0,994.0,749.63,573.0
2016,7,9,12,30,938.0,91.0,4.8,23.0,994.0,791.36,603.2
2016,7,9,12,45,935.5,91.5,4.9,23.0,986.0,829.02,630.21
2016,7,9,13,0,933.0,92.0,5.0,23.0,978.0,864.13,655.43
2016,7,9,13,15,930.5,91.5,5.05,22.5,963.5,895.59,679.18
2016,7,9,13,30,928.0,91.0,5.1,22.0,949.0,924.13,701.02
2016,7,9,13,45,926.0,89.0,5.15,22.0,927.5,948.59,718.77
2016,7,9,14,0,924.0,87.0,5.2,22.0,906.0,969.84,734.41
2016,7,9,14,15,918.5,86.0,5.2,21.5,878.0,985.47,747.44
2016,7,9,14,30,913.0,85.0,5.2,21.0,850.0,997.69,758.33
2016,7,9,14,45,907.5,83.0,5.2,21.0,816.5,1005.35,764.76
2016,7,9,15,0,902.0,81.0,5.2,21.0,783.0,1009.54,768.99
2016,7,9,15,15,893.0,79.5,5.15,20.5,744.5,1007.32,770.1
2016,7,9,15,30,884.0,78.0,5.1,20.0,706.0,1001.71,769.06
2016,7,9,15,45,873.5,75.5,5.1,20.0,663.5,990.02,762.82
2016,7,9,16,0,863.0,73.0,5.1,20.0,621.0,975.1,754.46
2016,7,9,16,15,848.5,71.0,5.0,19.5,575.0,953.73,742.34
2016,7,9,16,30,834.0,69.0,4.9,19.0,529.0,929.56,728.24
2016,7,9,16,45,814.5,66.5,4.85,18.5,480.0,897.23,708.49
2016,7,9,17,0,795.0,64.0,4.8,18.0,431.0,862.71,686.87
2016,7,9,17,15,769.0,61.0,4.7,17.5,381.5,829.73,665.58
2016,7,9,17,30,743.0,58.0,4.6,17.0,332.0,784.76,634.66
2016,7,9,17,45,703.0,54.0,4.5,16.5,282.0,724.82,591.25
2016,7,9,18,0,663.0,50.0,4.4,16.0,232.0,664.89,546.04
2016,7,9,18,15,605.0,45.0,4.2,15.0,184.5,589.2,486.64
2016,7,9,18,30,547.0,40.0,4.0,14.0,137.0,515.48,425.71
2016,7,9,18,45,443.5,32.5,3.8,13.5,95.0,415.79,339.21
2016,7,9,19,0,340.0,25.0,3.6,13.0,53.0,316.41,231.21
2016,7,9,19,15,170.0,12.5,3.5,12.5,26.5,122.97,0.0
2016,7,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,5,15,179.5,13.0,3.05,11.5,29.5,10.5,0.0
2016,7,10,5,30,359.0,26.0,3.2,12.0,59.0,21.41,11.78
2016,7,10,5,45,455.0,34.0,3.4,12.5,102.0,27.69,18.63
2016,7,10,6,0,551.0,42.0,3.6,13.0,145.0,33.94,24.59
2016,7,10,6,15,610.0,47.5,3.55,13.5,193.5,41.24,31.32
2016,7,10,6,30,669.0,53.0,3.5,14.0,242.0,45.53,35.2
2016,7,10,6,45,709.0,57.0,3.5,14.5,293.0,48.39,37.67
2016,7,10,7,0,749.0,61.0,3.5,15.0,344.0,51.23,40.03
2016,7,10,7,15,777.5,64.5,3.5,15.5,396.0,53.51,41.83
2016,7,10,7,30,806.0,68.0,3.5,16.0,448.0,55.73,43.54
2016,7,10,7,45,828.0,71.0,3.5,17.0,498.5,65.57,51.76
2016,7,10,8,0,850.0,74.0,3.5,18.0,549.0,67.94,53.4
2016,7,10,8,15,867.0,76.0,3.5,18.5,597.0,69.44,54.4
2016,7,10,8,30,884.0,78.0,3.5,19.0,645.0,70.83,55.3
2016,7,10,8,45,897.5,79.5,3.55,19.5,690.0,71.73,55.79
2016,7,10,9,0,911.0,81.0,3.6,20.0,735.0,87.62,54.02
2016,7,10,9,15,921.0,82.5,3.65,20.5,775.0,141.03,74.87
2016,7,10,9,30,931.0,84.0,3.7,21.0,815.0,195.83,110.95
2016,7,10,9,45,939.0,85.5,3.75,21.5,850.0,251.43,155.13
2016,7,10,10,0,947.0,87.0,3.8,22.0,885.0,307.79,203.28
2016,7,10,10,15,953.0,88.0,3.85,22.5,913.5,363.75,252.17
2016,7,10,10,30,959.0,89.0,3.9,23.0,942.0,419.84,300.82
2016,7,10,10,45,962.5,90.0,3.95,23.5,964.0,474.77,347.64
2016,7,10,11,0,966.0,91.0,4.0,24.0,986.0,529.14,392.73
2016,7,10,11,15,969.0,91.5,4.05,24.0,1001.0,582.11,436.28
2016,7,10,11,30,972.0,92.0,4.1,24.0,1016.0,634.05,477.93
2016,7,10,11,45,973.0,92.5,4.2,24.0,1023.0,683.55,516.92
2016,7,10,12,0,974.0,93.0,4.3,24.0,1030.0,731.47,553.91
2016,7,10,12,15,974.5,93.0,4.35,24.0,1030.0,776.87,588.22
2016,7,10,12,30,975.0,93.0,4.4,24.0,1030.0,820.25,618.77
2016,7,10,12,45,967.5,97.0,4.5,24.5,1021.0,858.56,644.4
2016,7,10,13,0,960.0,101.0,4.6,25.0,1012.0,894.04,668.12
2016,7,10,13,15,958.0,100.5,4.6,25.0,997.0,927.16,690.82
2016,7,10,13,30,956.0,100.0,4.6,25.0,982.0,957.31,711.49
2016,7,10,13,45,953.0,98.5,4.6,25.0,960.5,982.45,728.82
2016,7,10,14,0,950.0,97.0,4.6,25.0,939.0,1004.26,744.02
2016,7,10,14,15,944.5,96.0,4.55,24.5,910.0,1020.78,756.88
2016,7,10,14,30,939.0,95.0,4.5,24.0,881.0,1033.79,767.67
2016,7,10,14,45,932.5,93.0,4.5,24.0,846.5,1041.17,773.73
2016,7,10,15,0,926.0,91.0,4.5,24.0,812.0,1044.96,777.6
2016,7,10,15,15,916.5,89.0,4.4,24.0,771.5,1042.14,776.64
2016,7,10,15,30,907.0,87.0,4.3,24.0,731.0,1035.79,773.53
2016,7,10,15,45,894.5,85.0,4.25,24.0,686.0,1022.97,766.55
2016,7,10,16,0,882.0,83.0,4.2,24.0,641.0,1006.88,757.53
2016,7,10,16,15,865.5,80.0,4.1,23.5,592.5,982.38,744.03
2016,7,10,16,30,849.0,77.0,4.0,23.0,544.0,955.0,728.53
2016,7,10,16,45,827.0,74.0,3.95,22.5,493.5,930.57,715.24
2016,7,10,17,0,805.0,71.0,3.9,22.0,443.0,892.64,692.19
2016,7,10,17,15,774.5,67.5,3.75,21.5,390.5,844.0,660.49
2016,7,10,17,30,744.0,64.0,3.6,21.0,338.0,794.01,626.95
2016,7,10,17,45,701.0,59.5,3.5,20.5,286.5,730.57,582.46
2016,7,10,18,0,658.0,55.0,3.4,20.0,235.0,667.19,536.07
2016,7,10,18,15,593.5,48.5,3.05,19.0,185.5,590.74,477.3
2016,7,10,18,30,529.0,42.0,2.7,18.0,136.0,511.42,413.15
2016,7,10,18,45,424.5,33.5,2.35,17.0,94.0,403.17,322.42
2016,7,10,19,0,320.0,25.0,2.0,16.0,52.0,301.7,214.71
2016,7,10,19,15,160.0,12.5,2.0,15.5,26.0,116.35,0.0
2016,7,10,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,5,15,170.5,13.0,1.2,12.5,28.5,10.51,0.0
2016,7,11,5,30,341.0,26.0,1.3,13.0,57.0,21.4,11.59
2016,7,11,5,45,437.0,34.0,1.45,14.0,99.0,27.65,18.47
2016,7,11,6,0,533.0,42.0,1.6,15.0,141.0,33.87,24.33
2016,7,11,6,15,593.5,48.0,1.55,15.5,189.5,41.59,31.39
2016,7,11,6,30,654.0,54.0,1.5,16.0,238.0,46.27,35.58
2016,7,11,6,45,695.5,58.5,1.5,17.0,289.0,49.49,38.27
2016,7,11,7,0,737.0,63.0,1.5,18.0,340.0,52.67,40.81
2016,7,11,7,15,766.0,66.5,1.6,18.5,391.5,54.89,42.53
2016,7,11,7,30,795.0,70.0,1.7,19.0,443.0,57.05,44.15
2016,7,11,7,45,817.0,72.5,1.8,20.0,493.0,66.42,51.85
2016,7,11,8,0,839.0,75.0,1.9,21.0,543.0,68.42,53.15
2016,7,11,8,15,855.5,77.5,1.95,21.5,591.0,70.21,54.38
2016,7,11,8,30,872.0,80.0,2.0,22.0,639.0,71.88,55.49
2016,7,11,8,45,884.5,82.0,2.15,22.5,683.0,73.03,56.18
2016,7,11,9,0,897.0,84.0,2.3,23.0,727.0,87.45,54.38
2016,7,11,9,15,907.0,86.0,2.35,23.5,766.5,140.48,74.29
2016,7,11,9,30,917.0,88.0,2.4,24.0,806.0,194.92,109.31
2016,7,11,9,45,917.5,93.5,2.5,24.5,838.5,250.9,153.21
2016,7,11,10,0,918.0,99.0,2.6,25.0,871.0,306.92,200.33
2016,7,11,10,15,923.5,100.0,2.65,25.5,899.0,361.35,246.95
2016,7,11,10,30,929.0,101.0,2.7,26.0,927.0,415.87,293.29
2016,7,11,10,45,933.0,102.0,2.75,26.5,948.5,469.63,338.11
2016,7,11,11,0,937.0,103.0,2.8,27.0,970.0,522.93,381.3
2016,7,11,11,15,940.0,103.5,2.85,27.0,984.5,574.67,422.89
2016,7,11,11,30,943.0,104.0,2.9,27.0,999.0,625.45,462.67
2016,7,11,11,45,944.0,104.5,2.95,27.0,1006.5,673.85,499.77
2016,7,11,12,0,945.0,105.0,3.0,27.0,1014.0,720.76,534.94
2016,7,11,12,15,945.0,105.0,3.05,27.0,1014.0,764.88,567.46
2016,7,11,12,30,945.0,105.0,3.1,27.0,1014.0,807.02,596.81
2016,7,11,12,45,947.5,102.0,3.2,27.0,1007.0,846.38,623.76
2016,7,11,13,0,950.0,99.0,3.3,27.0,1000.0,883.34,649.05
2016,7,11,13,15,948.0,98.5,3.4,27.0,985.5,916.12,671.56
2016,7,11,13,30,946.0,98.0,3.5,27.0,971.0,945.96,692.16
2016,7,11,13,45,942.5,97.5,3.6,27.0,949.5,971.34,709.91
2016,7,11,14,0,939.0,97.0,3.7,27.0,928.0,993.47,725.65
2016,7,11,14,15,934.0,95.5,3.75,26.5,900.0,1009.77,738.85
2016,7,11,14,30,929.0,94.0,3.8,26.0,872.0,1022.58,749.98
2016,7,11,14,45,922.0,92.5,3.85,26.0,837.5,1029.89,756.23
2016,7,11,15,0,915.0,91.0,3.9,26.0,803.0,1033.65,760.35
2016,7,11,15,15,906.0,89.5,3.9,25.5,763.5,1031.88,762.19
2016,7,11,15,30,897.0,88.0,3.9,25.0,724.0,1026.66,761.94
2016,7,11,15,45,886.0,85.5,3.95,24.5,680.5,1014.82,757.78
2016,7,11,16,0,875.0,83.0,4.0,24.0,637.0,999.7,751.52
2016,7,11,16,15,859.0,80.5,3.95,23.5,589.0,976.42,739.13
2016,7,11,16,30,843.0,78.0,3.9,23.0,541.0,950.3,724.78
2016,7,11,16,45,823.0,74.5,3.85,22.5,491.0,927.3,712.47
2016,7,11,17,0,803.0,71.0,3.8,22.0,441.0,890.7,690.34
2016,7,11,17,15,773.5,67.0,3.65,21.0,389.0,842.37,660.12
2016,7,11,17,30,744.0,63.0,3.5,20.0,337.0,792.66,627.92
2016,7,11,17,45,704.0,58.5,3.4,19.5,286.0,731.92,585.26
2016,7,11,18,0,664.0,54.0,3.3,19.0,235.0,671.06,540.62
2016,7,11,18,15,600.0,48.0,3.15,18.0,186.0,588.84,477.88
2016,7,11,18,30,536.0,42.0,3.0,17.0,137.0,516.97,419.69
2016,7,11,18,45,434.0,33.5,2.85,16.5,94.5,410.34,329.22
2016,7,11,19,0,332.0,25.0,2.7,16.0,52.0,309.48,218.77
2016,7,11,19,15,166.0,12.5,2.75,15.5,26.0,120.3,0.0
2016,7,11,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,5,15,180.5,12.5,3.3,11.5,28.0,10.12,0.0
2016,7,12,5,30,361.0,25.0,3.4,12.0,56.0,20.61,10.81
2016,7,12,5,45,456.5,32.5,3.55,12.5,98.5,26.5,17.54
