Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,6,0,552.0,40.0,3.7,13.0,141.0,35.22,25.7
2016,7,12,6,15,611.0,45.0,3.7,13.5,189.5,39.15,29.44
2016,7,12,6,30,670.0,50.0,3.7,14.0,238.0,43.1,33.03
2016,7,12,6,45,335.0,85.0,3.7,14.5,179.0,61.17,49.05
2016,7,12,7,0,0.0,120.0,3.7,15.0,120.0,94.44,78.18
2016,7,12,7,15,17.0,148.5,3.7,15.5,156.5,115.21,95.88
2016,7,12,7,30,34.0,177.0,3.7,16.0,193.0,129.39,107.6
2016,7,12,7,45,117.5,208.5,3.75,16.5,272.5,143.48,119.08
2016,7,12,8,0,201.0,240.0,3.8,17.0,352.0,162.27,134.41
2016,7,12,8,15,540.5,158.5,3.8,17.5,495.5,100.68,81.37
2016,7,12,8,30,880.0,77.0,3.8,18.0,639.0,70.13,54.92
2016,7,12,8,45,892.5,79.5,3.8,18.5,684.0,71.65,55.97
2016,7,12,9,0,905.0,82.0,3.8,19.0,729.0,85.0,54.29
2016,7,12,9,15,915.5,83.5,3.8,19.0,769.0,138.22,74.02
2016,7,12,9,30,926.0,85.0,3.8,19.0,809.0,192.88,109.83
2016,7,12,9,45,934.5,86.0,3.8,19.5,844.5,248.07,153.73
2016,7,12,10,0,943.0,87.0,3.8,20.0,880.0,304.09,201.83
2016,7,12,10,15,949.0,88.0,3.8,20.0,909.0,359.94,251.44
2016,7,12,10,30,955.0,89.0,3.8,20.0,938.0,415.91,301.02
2016,7,12,10,45,959.0,90.5,3.85,20.5,960.0,471.32,348.75
2016,7,12,11,0,963.0,92.0,3.9,21.0,982.0,526.23,394.78
2016,7,12,11,15,966.0,92.5,3.9,21.0,997.5,579.19,438.73
2016,7,12,11,30,969.0,93.0,3.9,21.0,1013.0,631.13,480.73
2016,7,12,11,45,970.5,93.5,3.95,21.5,1020.5,680.94,519.23
2016,7,12,12,0,972.0,94.0,4.0,22.0,1028.0,729.22,555.56
2016,7,12,12,15,972.5,94.0,4.0,22.0,1028.5,774.68,589.91
2016,7,12,12,30,973.0,94.0,4.0,22.0,1029.0,818.12,620.53
2016,7,12,12,45,965.0,99.0,4.0,22.0,1020.0,856.97,647.41
2016,7,12,13,0,957.0,104.0,4.0,22.0,1011.0,893.0,672.25
2016,7,12,13,15,954.5,103.5,4.05,22.0,996.0,925.79,695.08
2016,7,12,13,30,952.0,103.0,4.1,22.0,981.0,955.58,715.88
2016,7,12,13,45,949.0,102.0,4.15,22.0,959.0,981.3,733.99
2016,7,12,14,0,946.0,101.0,4.2,22.0,937.0,1003.73,749.99
2016,7,12,14,15,940.5,99.5,4.2,21.5,908.5,1019.86,763.06
2016,7,12,14,30,935.0,98.0,4.2,21.0,880.0,1032.46,773.97
2016,7,12,14,45,927.5,96.5,4.25,21.0,845.0,1039.51,780.18
2016,7,12,15,0,920.0,95.0,4.3,21.0,810.0,1042.98,784.2
2016,7,12,15,15,910.0,93.0,4.2,20.5,769.5,1039.8,784.47
2016,7,12,15,30,900.0,91.0,4.1,20.0,729.0,1033.11,782.56
2016,7,12,15,45,887.0,88.5,4.1,20.0,684.0,1019.35,775.16
2016,7,12,16,0,874.0,86.0,4.1,20.0,639.0,1002.31,765.67
2016,7,12,16,15,856.5,83.0,4.0,19.5,590.0,977.01,751.36
2016,7,12,16,30,839.0,80.0,3.9,19.0,541.0,948.86,735.04
2016,7,12,16,45,817.0,77.0,3.8,19.0,490.0,924.76,720.05
2016,7,12,17,0,795.0,74.0,3.7,19.0,439.0,887.04,695.2
2016,7,12,17,15,763.5,70.0,3.55,18.5,387.0,837.01,662.09
2016,7,12,17,30,732.0,66.0,3.4,18.0,335.0,785.68,627.14
2016,7,12,17,45,689.0,61.0,3.25,17.5,283.0,721.87,581.58
2016,7,12,18,0,646.0,56.0,3.1,17.0,231.0,658.12,534.15
2016,7,12,18,15,580.5,49.5,2.85,16.5,182.0,581.64,474.05
2016,7,12,18,30,515.0,43.0,2.6,16.0,133.0,501.95,408.41
2016,7,12,18,45,409.0,34.0,2.35,15.5,91.5,392.45,315.34
2016,7,12,19,0,303.0,25.0,2.1,15.0,50.0,288.31,201.62
2016,7,12,19,15,151.5,12.5,2.1,14.5,25.0,110.7,0.0
2016,7,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,5,15,169.5,13.0,2.3,11.5,27.5,11.1,0.0
2016,7,13,5,30,339.0,26.0,2.4,12.0,55.0,21.48,11.31
2016,7,13,5,45,439.0,34.0,2.5,13.0,97.5,27.74,18.55
2016,7,13,6,0,539.0,42.0,2.6,14.0,140.0,33.97,24.48
2016,7,13,6,15,601.0,48.0,2.55,14.5,189.5,41.71,31.6
2016,7,13,6,30,663.0,54.0,2.5,15.0,239.0,46.4,35.84
2016,7,13,6,45,705.5,58.5,2.45,15.5,290.5,49.65,38.64
2016,7,13,7,0,748.0,63.0,2.4,16.0,342.0,52.85,41.31
2016,7,13,7,15,777.5,66.5,2.35,16.5,394.5,55.08,43.06
2016,7,13,7,30,807.0,70.0,2.3,17.0,447.0,57.27,44.72
2016,7,13,7,45,829.5,73.0,2.25,18.0,498.0,66.94,52.75
2016,7,13,8,0,852.0,76.0,2.2,19.0,549.0,69.3,54.36
2016,7,13,8,15,868.5,78.5,2.15,20.0,597.5,71.1,55.49
2016,7,13,8,30,885.0,81.0,2.1,21.0,646.0,72.77,56.49
2016,7,13,8,45,898.0,83.0,2.05,22.0,690.5,73.93,57.07
2016,7,13,9,0,911.0,85.0,2.0,23.0,735.0,85.47,54.73
2016,7,13,9,15,921.0,87.0,2.0,23.5,775.5,139.37,73.66
2016,7,13,9,30,931.0,89.0,2.0,24.0,816.0,194.68,108.56
2016,7,13,9,45,927.5,97.0,2.0,25.0,848.0,252.38,153.17
2016,7,13,10,0,924.0,105.0,2.0,26.0,880.0,309.7,200.55
2016,7,13,10,15,930.0,106.0,1.95,26.5,909.0,364.81,247.05
2016,7,13,10,30,936.0,107.0,1.9,27.0,938.0,420.06,293.2
2016,7,13,10,45,940.5,108.0,1.85,27.5,960.0,474.62,337.73
2016,7,13,11,0,945.0,109.0,1.8,28.0,982.0,528.76,380.48
2016,7,13,11,15,948.0,109.5,1.85,28.5,997.0,581.14,420.94
2016,7,13,11,30,951.0,110.0,1.9,29.0,1012.0,632.55,459.41
2016,7,13,11,45,953.0,110.5,2.0,29.5,1019.5,682.2,495.77
2016,7,13,12,0,955.0,111.0,2.1,30.0,1027.0,730.44,530.18
2016,7,13,12,15,955.0,110.5,2.2,30.0,1027.0,774.86,562.34
2016,7,13,12,30,955.0,110.0,2.3,30.0,1027.0,817.27,591.58
2016,7,13,12,45,955.0,109.0,2.45,30.0,1019.5,857.02,618.51
2016,7,13,13,0,955.0,108.0,2.6,30.0,1012.0,894.29,643.81
2016,7,13,13,15,952.0,107.5,2.7,30.0,996.5,926.75,665.63
2016,7,13,13,30,949.0,107.0,2.8,30.0,981.0,956.19,685.56
2016,7,13,13,45,944.5,106.0,2.9,30.0,958.5,980.62,702.37
2016,7,13,14,0,940.0,105.0,3.0,30.0,936.0,1001.69,717.18
2016,7,13,14,15,934.0,103.5,3.05,30.0,906.5,1017.38,728.3
2016,7,13,14,30,928.0,102.0,3.1,30.0,877.0,1029.53,737.35
2016,7,13,14,45,919.5,100.5,3.2,30.0,842.0,1035.65,743.16
2016,7,13,15,0,911.0,99.0,3.3,30.0,807.0,1038.17,746.88
2016,7,13,15,15,900.0,97.0,3.3,29.5,766.0,1034.07,747.23
2016,7,13,15,30,889.0,95.0,3.3,29.0,725.0,1026.46,745.53
2016,7,13,15,45,875.5,92.5,3.35,28.5,680.0,1012.34,740.13
2016,7,13,16,0,862.0,90.0,3.4,28.0,635.0,994.98,732.69
2016,7,13,16,15,844.0,87.5,3.35,27.5,586.0,981.69,727.26
2016,7,13,16,30,826.0,85.0,3.3,27.0,537.0,953.75,712.01
2016,7,13,16,45,802.5,81.5,3.3,26.5,486.0,916.44,690.67
2016,7,13,17,0,779.0,78.0,3.3,26.0,435.0,876.88,667.38
2016,7,13,17,15,747.0,73.5,3.15,25.0,383.0,826.06,635.92
2016,7,13,17,30,715.0,69.0,3.0,24.0,331.0,773.96,602.53
2016,7,13,17,45,671.0,63.5,2.95,23.5,279.5,714.98,562.09
2016,7,13,18,0,627.0,58.0,2.9,23.0,228.0,651.05,516.06
2016,7,13,18,15,559.5,51.5,2.55,22.0,179.5,567.29,452.37
2016,7,13,18,30,492.0,45.0,2.2,21.0,131.0,486.62,387.84
2016,7,13,18,45,386.5,35.5,1.9,20.0,89.5,377.62,297.49
2016,7,13,19,0,281.0,26.0,1.6,19.0,48.0,272.93,184.68
2016,7,13,19,15,140.5,13.0,1.7,18.5,24.0,103.83,0.0
2016,7,13,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,5,15,161.0,13.0,1.95,12.5,26.5,11.1,0.0
2016,7,14,5,30,322.0,26.0,2.1,13.0,53.0,21.49,11.01
2016,7,14,5,45,427.5,34.5,2.3,14.0,96.0,28.16,18.8
2016,7,14,6,0,533.0,43.0,2.5,15.0,139.0,34.8,25.08
2016,7,14,6,15,596.0,49.0,2.45,15.5,188.0,39.13,29.17
2016,7,14,6,30,659.0,55.0,2.4,16.0,237.0,47.25,36.43
2016,7,14,6,45,703.0,59.0,2.35,17.0,289.0,50.06,38.76
2016,7,14,7,0,747.0,63.0,2.3,18.0,341.0,52.87,40.99
2016,7,14,7,15,777.0,67.0,2.3,18.5,393.0,55.48,43.06
2016,7,14,7,30,807.0,71.0,2.3,19.0,445.0,58.02,45.01
2016,7,14,7,45,830.0,73.5,2.35,20.0,496.5,67.28,52.62
2016,7,14,8,0,853.0,76.0,2.4,21.0,548.0,69.31,53.94
2016,7,14,8,15,869.5,78.5,2.35,21.5,596.5,71.12,55.17
2016,7,14,8,30,886.0,81.0,2.3,22.0,645.0,72.8,56.29
2016,7,14,8,45,899.5,83.0,2.3,23.0,690.0,73.98,56.88
2016,7,14,9,0,913.0,85.0,2.3,24.0,735.0,83.97,54.37
2016,7,14,9,15,923.0,87.0,2.3,24.5,776.0,138.02,72.67
2016,7,14,9,30,933.0,89.0,2.3,25.0,817.0,193.49,107.28
2016,7,14,9,45,939.5,91.0,2.35,26.0,851.5,249.48,149.99
2016,7,14,10,0,946.0,93.0,2.4,27.0,886.0,306.1,196.57
2016,7,14,10,15,952.0,94.0,2.4,27.5,915.0,362.32,244.16
2016,7,14,10,30,958.0,95.0,2.4,28.0,944.0,418.66,291.49
2016,7,14,10,45,962.0,96.0,2.4,29.0,966.0,474.08,336.44
2016,7,14,11,0,966.0,97.0,2.4,30.0,988.0,529.0,379.45
2016,7,14,11,15,969.0,97.5,2.45,30.0,1003.5,582.33,421.59
2016,7,14,11,30,972.0,98.0,2.5,30.0,1019.0,634.64,461.84
2016,7,14,11,45,973.5,98.5,2.6,30.5,1026.5,684.82,498.8
2016,7,14,12,0,975.0,99.0,2.7,31.0,1034.0,733.48,533.69
2016,7,14,12,15,975.0,99.0,2.8,31.0,1034.0,778.96,566.72
2016,7,14,12,30,975.0,99.0,2.9,31.0,1034.0,822.38,596.42
2016,7,14,12,45,967.0,103.5,3.0,31.0,1024.5,861.11,622.37
2016,7,14,13,0,959.0,108.0,3.1,31.0,1015.0,896.99,646.43
2016,7,14,13,15,956.0,107.5,3.2,30.5,999.5,929.64,669.75
2016,7,14,13,30,953.0,107.0,3.3,30.0,984.0,959.25,691.23
2016,7,14,13,45,948.5,106.0,3.4,30.0,961.5,983.84,708.2
2016,7,14,14,0,944.0,105.0,3.5,30.0,939.0,1005.06,723.13
2016,7,14,14,15,938.0,103.5,3.55,29.5,909.5,1020.88,735.86
2016,7,14,14,30,932.0,102.0,3.6,29.0,880.0,1033.14,746.53
2016,7,14,14,45,923.5,100.5,3.65,29.0,844.5,1039.35,752.01
2016,7,14,15,0,915.0,99.0,3.7,29.0,809.0,1041.96,755.37
2016,7,14,15,15,904.0,97.0,3.7,28.5,768.0,1037.92,755.77
2016,7,14,15,30,893.0,95.0,3.7,28.0,727.0,1030.36,754.07
2016,7,14,15,45,879.5,93.0,3.7,27.5,682.0,1016.86,748.63
2016,7,14,16,0,866.0,91.0,3.7,27.0,637.0,1000.13,741.16
2016,7,14,16,15,847.5,88.0,3.65,26.5,588.0,985.75,734.97
2016,7,14,16,30,829.0,85.0,3.6,26.0,539.0,956.64,718.85
2016,7,14,16,45,805.5,81.5,3.6,25.5,487.5,919.31,697.3
2016,7,14,17,0,782.0,78.0,3.6,25.0,436.0,879.7,673.76
2016,7,14,17,15,749.0,74.0,3.5,24.0,383.5,828.52,642.11
2016,7,14,17,30,716.0,70.0,3.4,23.0,331.0,776.07,608.46
2016,7,14,17,45,670.0,64.5,3.35,22.0,279.0,715.53,567.57
2016,7,14,18,0,624.0,59.0,3.3,21.0,227.0,649.91,520.7
2016,7,14,18,15,555.5,52.0,3.2,20.0,178.5,564.7,455.9
2016,7,14,18,30,487.0,45.0,3.1,19.0,130.0,482.68,389.96
2016,7,14,18,45,378.0,35.5,3.05,18.0,88.5,371.28,296.46
2016,7,14,19,0,269.0,26.0,3.0,17.0,47.0,263.53,177.76
2016,7,14,19,15,134.5,13.0,3.0,16.5,23.5,99.85,0.0
2016,7,14,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,15,5,15,49.0,13.5,3.0,11.5,18.0,11.52,0.0
2016,7,15,5,30,98.0,27.0,3.1,12.0,36.0,21.25,10.6
2016,7,15,5,45,138.5,45.0,3.25,12.5,65.0,34.69,24.55
2016,7,15,6,0,179.0,63.0,3.4,13.0,94.0,47.83,36.8
2016,7,15,6,15,203.0,81.5,3.35,13.5,128.5,60.88,48.75
2016,7,15,6,30,227.0,100.0,3.3,14.0,163.0,73.55,60.11
2016,7,15,6,45,247.0,118.0,3.3,15.0,199.0,85.47,70.41
2016,7,15,7,0,267.0,136.0,3.3,16.0,235.0,96.99,80.09
2016,7,15,7,15,397.0,132.5,3.2,16.5,304.0,91.31,74.74
2016,7,15,7,30,527.0,129.0,3.1,17.0,373.0,89.24,72.55
2016,7,15,7,45,686.0,103.5,3.05,17.5,458.5,71.95,57.19
2016,7,15,8,0,845.0,78.0,3.0,18.0,544.0,70.51,55.64
2016,7,15,8,15,862.0,80.5,2.95,18.5,592.5,72.29,56.87
2016,7,15,8,30,879.0,83.0,2.9,19.0,641.0,73.94,57.98
2016,7,15,8,45,893.5,84.5,2.9,20.0,686.0,74.79,58.29
2016,7,15,9,0,908.0,86.0,2.9,21.0,731.0,82.85,64.67
2016,7,15,9,15,918.0,88.0,2.9,21.5,772.0,136.69,73.16
2016,7,15,9,30,928.0,90.0,2.9,22.0,813.0,191.93,107.79
2016,7,15,9,45,934.5,92.0,2.95,22.5,847.5,247.72,151.11
2016,7,15,10,0,941.0,94.0,3.0,23.0,882.0,304.13,198.66
2016,7,15,10,15,947.0,95.5,3.05,23.5,911.0,360.48,247.34
2016,7,15,10,30,953.0,97.0,3.1,24.0,940.0,416.97,295.87
2016,7,15,10,45,958.0,97.5,3.2,24.5,962.5,472.29,342.65
2016,7,15,11,0,963.0,98.0,3.3,25.0,985.0,527.19,387.86
2016,7,15,11,15,966.0,98.5,3.4,25.0,1000.0,580.45,431.39
2016,7,15,11,30,969.0,99.0,3.5,25.0,1015.0,632.7,473.07
2016,7,15,11,45,971.0,98.5,3.6,25.5,1023.0,682.36,510.9
2016,7,15,12,0,973.0,98.0,3.7,26.0,1031.0,730.5,546.64
2016,7,15,12,15,973.0,98.5,3.75,26.0,1031.0,776.34,580.8
2016,7,15,12,30,973.0,99.0,3.8,26.0,1031.0,820.15,611.53
2016,7,15,12,45,966.5,102.5,3.85,26.0,1022.0,859.18,638.26
2016,7,15,13,0,960.0,106.0,3.9,26.0,1013.0,895.43,663.05
2016,7,15,13,15,957.0,105.0,3.9,26.0,997.5,927.65,684.82
2016,7,15,13,30,954.0,104.0,3.9,26.0,982.0,956.8,704.54
2016,7,15,13,45,951.0,102.5,3.9,26.0,959.5,982.26,721.85
2016,7,15,14,0,948.0,101.0,3.9,26.0,937.0,1004.39,737.04
2016,7,15,14,15,941.5,99.5,3.9,26.0,907.5,1019.74,747.89
2016,7,15,14,30,935.0,98.0,3.9,26.0,878.0,1031.5,756.56
2016,7,15,14,45,926.5,97.0,3.95,26.0,842.5,1038.23,762.45
2016,7,15,15,0,918.0,96.0,4.0,26.0,807.0,1041.37,766.18
2016,7,15,15,15,907.0,94.0,4.0,25.5,766.0,1037.3,766.53
2016,7,15,15,30,896.0,92.0,4.0,25.0,725.0,1029.69,764.75
2016,7,15,15,45,880.0,90.5,4.0,24.5,679.5,1014.21,757.84
2016,7,15,16,0,864.0,89.0,4.0,24.0,634.0,995.52,748.88
2016,7,15,16,15,845.5,86.5,3.95,23.5,585.0,970.06,735.01
2016,7,15,16,30,827.0,84.0,3.9,23.0,536.0,953.25,727.07
2016,7,15,16,45,799.5,81.5,3.85,22.5,484.0,913.34,702.9
2016,7,15,17,0,772.0,79.0,3.8,22.0,432.0,871.3,676.92
2016,7,15,17,15,584.0,97.0,3.7,21.0,345.5,709.63,563.88
2016,7,15,17,30,396.0,115.0,3.6,20.0,259.0,539.12,438.12
2016,7,15,17,45,357.0,103.0,3.55,19.5,218.0,481.06,394.49
2016,7,15,18,0,318.0,91.0,3.5,19.0,177.0,424.14,349.5
2016,7,15,18,15,390.5,69.0,3.4,18.0,151.5,446.01,367.9
2016,7,15,18,30,463.0,47.0,3.3,17.0,126.0,466.3,380.89
2016,7,15,18,45,349.5,37.0,3.25,16.5,85.5,351.68,282.6
2016,7,15,19,0,236.0,27.0,3.2,16.0,45.0,239.96,159.02
2016,7,15,19,15,118.0,13.5,3.2,15.5,22.5,89.35,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,16,5,15,133.0,13.5,3.6,12.5,24.0,11.52,0.0
2016,7,16,5,30,266.0,27.0,3.7,13.0,48.0,22.36,11.05
2016,7,16,5,45,376.5,36.0,3.85,13.5,89.5,29.35,19.78
2016,7,16,6,0,487.0,45.0,4.0,14.0,131.0,36.31,26.47
2016,7,16,6,15,304.5,75.0,3.9,14.5,134.5,55.66,43.93
2016,7,16,6,30,122.0,105.0,3.8,15.0,138.0,77.88,63.7
2016,7,16,6,45,134.5,125.5,3.75,15.5,169.0,91.8,75.85
2016,7,16,7,0,147.0,146.0,3.7,16.0,200.0,105.36,87.42
2016,7,16,7,15,460.0,111.5,3.65,16.5,316.5,78.38,63.46
2016,7,16,7,30,773.0,77.0,3.6,17.0,433.0,62.03,48.88
2016,7,16,7,45,594.0,136.5,3.55,17.5,429.0,93.47,75.84
2016,7,16,8,0,415.0,196.0,3.5,18.0,425.0,125.4,102.7
2016,7,16,8,15,637.5,142.0,3.5,18.5,528.5,91.93,73.65
2016,7,16,8,30,860.0,88.0,3.5,19.0,632.0,76.72,60.35
2016,7,16,8,45,876.0,89.0,3.5,20.0,677.5,77.21,60.35
2016,7,16,9,0,892.0,90.0,3.5,21.0,723.0,83.22,65.01
2016,7,16,9,15,902.5,92.0,3.5,21.0,763.5,136.32,74.03
2016,7,16,9,30,913.0,94.0,3.5,21.0,804.0,190.88,108.22
2016,7,16,9,45,920.5,95.5,3.55,21.5,838.5,245.81,150.92
2016,7,16,10,0,928.0,97.0,3.6,22.0,873.0,301.47,198.05
2016,7,16,10,15,934.5,98.0,3.65,22.5,902.0,357.02,246.39
2016,7,16,10,30,941.0,99.0,3.7,23.0,931.0,412.77,294.69
2016,7,16,10,45,945.0,100.0,3.75,23.5,953.5,467.46,341.33
2016,7,16,11,0,949.0,101.0,3.8,24.0,976.0,521.68,386.32
2016,7,16,11,15,952.5,102.0,3.85,24.0,991.0,574.95,430.11
2016,7,16,11,30,956.0,103.0,3.9,24.0,1006.0,627.31,472.06
2016,7,16,11,45,957.5,103.0,4.0,24.0,1014.0,676.57,510.91
2016,7,16,12,0,959.0,103.0,4.1,24.0,1022.0,724.32,547.81
2016,7,16,12,15,959.5,103.0,4.15,24.0,1022.5,769.67,582.09
2016,7,16,12,30,960.0,103.0,4.2,24.0,1023.0,813.04,613.15
2016,7,16,12,45,956.5,104.5,4.3,24.0,1015.0,852.35,640.68
2016,7,16,13,0,953.0,106.0,4.4,24.0,1007.0,889.04,666.37
2016,7,16,13,15,951.0,105.5,4.4,24.0,992.0,922.4,689.28
2016,7,16,13,30,949.0,105.0,4.4,24.0,977.0,952.79,710.18
2016,7,16,13,45,946.0,103.5,4.45,24.0,955.5,978.19,728.01
2016,7,16,14,0,943.0,102.0,4.5,24.0,934.0,1000.27,743.66
2016,7,16,14,15,938.0,101.0,4.45,23.5,905.5,1017.56,757.26
2016,7,16,14,30,933.0,100.0,4.4,23.0,877.0,1031.35,768.64
2016,7,16,14,45,926.0,98.0,4.4,23.0,842.0,1038.54,774.6
2016,7,16,15,0,919.0,96.0,4.4,23.0,807.0,1042.12,778.36
2016,7,16,15,15,909.0,94.0,4.35,22.5,767.0,1039.1,779.09
2016,7,16,15,30,899.0,92.0,4.3,22.0,727.0,1032.54,777.64
2016,7,16,15,45,886.0,89.5,4.25,22.0,682.0,1018.92,770.07
2016,7,16,16,0,873.0,87.0,4.2,22.0,637.0,1002.01,760.42
2016,7,16,16,15,856.0,84.5,4.1,21.5,588.0,977.95,747.09
2016,7,16,16,30,839.0,82.0,4.0,21.0,539.0,962.43,739.69
2016,7,16,16,45,816.0,78.5,3.95,21.0,488.0,925.43,716.04
2016,7,16,17,0,793.0,75.0,3.9,21.0,437.0,886.13,690.58
2016,7,16,17,15,761.5,71.0,3.8,20.0,384.5,836.16,659.2
2016,7,16,17,30,730.0,67.0,3.7,19.0,332.0,784.85,625.75
2016,7,16,17,45,685.5,62.0,3.6,18.5,280.0,719.71,579.32
2016,7,16,18,0,641.0,57.0,3.5,18.0,228.0,661.47,536.07
2016,7,16,18,15,572.5,50.5,3.4,17.0,178.5,576.47,470.5
2016,7,16,18,30,504.0,44.0,3.3,16.0,129.0,494.61,403.71
2016,7,16,18,45,392.5,34.5,3.2,15.5,87.5,380.83,306.02
2016,7,16,19,0,281.0,25.0,3.1,15.0,46.0,268.99,174.93
2016,7,16,19,15,140.5,12.5,3.05,14.5,23.0,103.3,0.0
2016,7,16,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,5,15,153.0,12.5,3.55,12.0,24.5,10.67,0.0
2016,7,17,5,30,306.0,25.0,3.6,12.0,49.0,20.71,9.51
2016,7,17,5,45,417.5,33.0,3.7,12.5,91.0,26.97,17.76
2016,7,17,6,0,529.0,41.0,3.8,13.0,133.0,33.24,23.85
2016,7,17,6,15,264.5,47.0,3.8,13.5,93.0,35.35,26.0
2016,7,17,6,30,0.0,53.0,3.8,14.0,53.0,43.87,33.7
2016,7,17,6,45,0.0,64.5,3.8,14.5,64.5,53.41,42.15
2016,7,17,7,0,0.0,76.0,3.8,15.0,76.0,62.65,50.18
2016,7,17,7,15,2.5,112.5,3.8,15.5,113.5,90.15,74.08
2016,7,17,7,30,5.0,149.0,3.8,16.0,151.0,116.57,96.62
2016,7,17,7,45,5.5,160.0,3.8,16.5,162.5,125.25,103.54
2016,7,17,8,0,6.0,171.0,3.8,17.0,174.0,133.84,110.31
2016,7,17,8,15,17.5,206.0,3.85,17.5,216.5,158.52,130.64
2016,7,17,8,30,29.0,241.0,3.9,18.0,259.0,170.6,140.1
2016,7,17,8,45,121.0,283.5,3.95,18.5,368.0,184.02,150.61
2016,7,17,9,0,213.0,326.0,4.0,19.0,477.0,207.79,169.58
2016,7,17,9,15,155.0,344.0,4.0,19.0,457.5,231.24,175.03
2016,7,17,9,30,97.0,362.0,4.0,19.0,438.0,262.31,199.87
2016,7,17,9,45,512.5,230.0,4.05,19.5,655.5,239.52,164.06
2016,7,17,10,0,928.0,98.0,4.1,20.0,873.0,300.76,199.12
2016,7,17,10,15,934.0,99.0,4.1,20.0,901.5,356.23,248.33
2016,7,17,10,30,940.0,100.0,4.1,20.0,930.0,411.85,297.67
2016,7,17,10,45,942.5,102.0,4.2,20.5,951.5,466.65,345.15
2016,7,17,11,0,945.0,104.0,4.3,21.0,973.0,520.84,390.92
2016,7,17,11,15,947.5,104.5,4.35,21.0,987.5,573.15,434.74
2016,7,17,11,30,950.0,105.0,4.4,21.0,1002.0,624.43,476.67
2016,7,17,11,45,950.5,105.5,4.5,21.0,1009.0,673.27,515.99
2016,7,17,12,0,951.0,106.0,4.6,21.0,1016.0,720.55,553.33
2016,7,17,12,15,951.0,106.0,4.6,20.5,1015.5,765.32,588.83
2016,7,17,12,30,951.0,106.0,4.6,20.0,1015.0,808.09,621.29
2016,7,17,12,45,945.5,108.0,4.7,20.0,1006.0,846.04,648.68
2016,7,17,13,0,940.0,110.0,4.8,20.0,997.0,881.26,674.17
2016,7,17,13,15,937.0,109.5,4.8,20.0,981.5,913.49,696.89
2016,7,17,13,30,934.0,109.0,4.8,20.0,966.0,942.72,717.53
2016,7,17,13,45,931.0,107.0,4.85,20.0,944.0,967.39,735.44
2016,7,17,14,0,928.0,105.0,4.9,20.0,922.0,988.75,751.19
2016,7,17,14,15,921.5,103.5,4.9,19.5,893.0,1003.89,763.9
2016,7,17,14,30,915.0,102.0,4.9,19.0,864.0,1015.49,774.4
2016,7,17,14,45,908.5,99.5,4.95,19.0,829.0,1022.47,780.82
2016,7,17,15,0,902.0,97.0,5.0,19.0,794.0,1025.88,784.98
2016,7,17,15,15,891.0,95.0,4.95,18.5,753.5,1021.78,784.83
2016,7,17,15,30,880.0,93.0,4.9,18.0,713.0,1014.21,782.46
2016,7,17,15,45,867.5,90.0,4.85,17.5,668.5,1000.55,775.98
2016,7,17,16,0,855.0,87.0,4.8,17.0,624.0,983.62,767.33
2016,7,17,16,15,837.0,84.0,4.7,16.5,575.5,958.08,752.18
2016,7,17,16,30,819.0,81.0,4.6,16.0,527.0,941.1,743.17
2016,7,17,16,45,796.5,77.5,4.6,16.0,476.5,904.89,719.5
2016,7,17,17,0,774.0,74.0,4.6,16.0,426.0,866.43,693.94
2016,7,17,17,15,429.5,108.0,4.5,15.5,299.5,567.59,469.02
2016,7,17,17,30,85.0,142.0,4.4,15.0,173.0,233.2,193.28
2016,7,17,17,45,76.5,121.0,4.35,14.5,145.5,202.52,168.76
2016,7,17,18,0,68.0,100.0,4.3,14.0,118.0,171.54,142.74
2016,7,17,18,15,276.5,71.5,4.15,13.5,121.0,356.4,301.11
2016,7,17,18,30,485.0,43.0,4.0,13.0,124.0,478.33,397.35
2016,7,17,18,45,372.0,33.5,3.9,12.5,83.5,364.31,296.64
2016,7,17,19,0,259.0,24.0,3.8,12.0,43.0,251.51,160.75
2016,7,17,19,15,129.5,12.0,3.7,12.0,21.5,95.58,0.0
2016,7,17,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,18,5,15,140.5,12.0,3.35,11.5,22.5,10.24,0.0
2016,7,18,5,30,281.0,24.0,3.4,12.0,45.0,19.81,8.44
2016,7,18,5,45,394.0,32.5,3.5,12.5,86.5,26.5,17.31
2016,7,18,6,0,507.0,41.0,3.6,13.0,128.0,33.17,23.77
2016,7,18,6,15,253.5,60.0,3.55,13.5,103.5,44.62,34.26
2016,7,18,6,30,0.0,79.0,3.5,14.0,79.0,63.22,50.94
2016,7,18,6,45,0.0,97.0,3.5,14.5,97.0,77.03,63.1
2016,7,18,7,0,0.0,115.0,3.5,15.0,115.0,90.73,74.93
2016,7,18,7,15,3.5,133.0,3.45,15.0,134.5,104.36,86.65
2016,7,18,7,30,7.0,151.0,3.4,15.0,154.0,117.9,98.12
2016,7,18,7,45,4.0,154.0,3.35,15.5,155.5,121.1,100.33
2016,7,18,8,0,1.0,157.0,3.3,16.0,157.0,124.1,102.36
2016,7,18,8,15,17.0,200.5,3.25,16.5,211.0,154.85,127.99
2016,7,18,8,30,33.0,244.0,3.2,17.0,265.0,172.29,141.97
2016,7,18,8,45,23.0,236.0,3.2,17.5,251.5,180.5,148.12
2016,7,18,9,0,13.0,228.0,3.2,18.0,238.0,176.13,143.8
2016,7,18,9,15,24.0,270.0,3.2,18.5,289.0,207.97,161.35
2016,7,18,9,30,35.0,312.0,3.2,19.0,340.0,225.67,173.74
2016,7,18,9,45,186.5,342.5,3.25,19.5,497.5,267.24,198.95
2016,7,18,10,0,338.0,373.0,3.3,20.0,655.0,326.31,238.91
2016,7,18,10,15,212.0,396.0,3.35,20.0,575.0,340.52,255.38
2016,7,18,10,30,86.0,419.0,3.4,20.0,495.0,339.09,258.23
2016,7,18,10,45,511.0,257.5,3.45,20.5,725.5,387.59,290.21
2016,7,18,11,0,936.0,96.0,3.5,21.0,956.0,509.85,381.88
2016,7,18,11,15,688.0,246.0,3.6,21.0,883.5,538.37,407.02
2016,7,18,11,30,440.0,396.0,3.7,21.0,811.0,552.05,418.17
2016,7,18,11,45,462.0,378.5,3.8,21.0,817.5,585.11,444.43
2016,7,18,12,0,484.0,361.0,3.9,21.0,824.0,618.77,470.82
2016,7,18,12,15,714.5,229.5,3.95,21.0,912.0,706.26,539.35
2016,7,18,12,30,945.0,98.0,4.0,21.0,1000.0,796.18,608.08
2016,7,18,12,45,947.0,95.0,4.1,21.0,993.5,835.28,635.53
2016,7,18,13,0,949.0,92.0,4.2,21.0,987.0,871.93,661.53
2016,7,18,13,15,947.0,91.5,4.25,21.0,972.5,904.83,684.68
2016,7,18,13,30,945.0,91.0,4.3,21.0,958.0,934.78,705.81
2016,7,18,13,45,943.0,89.0,4.4,21.0,936.5,960.14,724.13
2016,7,18,14,0,941.0,87.0,4.5,21.0,915.0,982.21,740.54
2016,7,18,14,15,935.5,86.0,4.45,21.0,887.0,998.61,752.01
2016,7,18,14,30,930.0,85.0,4.4,21.0,859.0,1011.51,761.41
2016,7,18,14,45,925.0,82.5,4.4,21.0,825.0,1019.7,768.1
2016,7,18,15,0,920.0,80.0,4.4,21.0,791.0,1024.3,772.57
2016,7,18,15,15,911.0,78.5,4.35,20.5,751.0,1022.47,774.06
2016,7,18,15,30,902.0,77.0,4.3,20.0,711.0,1017.15,773.37
2016,7,18,15,45,891.5,74.0,4.25,20.0,667.0,1005.04,766.73
2016,7,18,16,0,881.0,71.0,4.2,20.0,623.0,989.56,757.93
2016,7,18,16,15,865.0,69.0,4.1,19.5,575.5,966.67,745.21
2016,7,18,16,30,849.0,67.0,4.0,19.0,528.0,940.92,730.48
2016,7,18,16,45,829.5,64.0,3.95,19.0,478.0,907.75,709.28
2016,7,18,17,0,810.0,61.0,3.9,19.0,428.0,872.28,686.2
2016,7,18,17,15,781.5,57.5,3.75,18.5,376.5,825.67,655.3
2016,7,18,17,30,753.0,54.0,3.6,18.0,325.0,787.63,629.86
2016,7,18,17,45,712.5,50.0,3.5,17.5,274.0,727.02,586.58
2016,7,18,18,0,672.0,46.0,3.4,17.0,223.0,666.49,541.41
2016,7,18,18,15,609.5,41.0,3.2,16.0,175.0,587.0,479.54
2016,7,18,18,30,547.0,36.0,3.0,15.0,127.0,509.96,415.98
2016,7,18,18,45,440.5,28.0,2.9,14.5,85.5,399.78,320.34
2016,7,18,19,0,334.0,20.0,2.8,14.0,44.0,290.52,177.46
2016,7,18,19,15,167.0,10.0,2.75,13.5,22.0,118.51,0.0
2016,7,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,5,15,176.0,10.5,2.2,11.5,23.5,8.96,0.0
2016,7,19,5,30,352.0,21.0,2.4,12.0,47.0,18.92,7.34
2016,7,19,5,45,457.0,28.5,2.6,12.5,89.0,25.42,16.35
2016,7,19,6,0,562.0,36.0,2.8,13.0,131.0,31.93,22.66
2016,7,19,6,15,281.0,55.5,2.75,13.0,103.0,41.59,31.62
2016,7,19,6,30,0.0,75.0,2.7,13.0,75.0,60.34,48.57
2016,7,19,6,45,0.0,92.5,2.7,13.5,92.5,73.84,60.52
2016,7,19,7,0,0.0,110.0,2.7,14.0,110.0,87.23,72.13
2016,7,19,7,15,8.0,134.5,2.7,14.5,138.5,105.38,87.68
2016,7,19,7,30,16.0,159.0,2.7,15.0,167.0,123.28,102.75
2016,7,19,7,45,13.0,169.5,2.7,16.0,176.5,131.64,109.15
2016,7,19,8,0,10.0,180.0,2.7,17.0,186.0,139.88,115.36
2016,7,19,8,15,27.5,217.5,2.7,17.5,235.0,156.24,128.56
2016,7,19,8,30,45.0,255.0,2.7,18.0,284.0,178.46,146.48
2016,7,19,8,45,111.5,291.0,2.75,18.5,368.5,187.54,153.28
2016,7,19,9,0,178.0,327.0,2.8,19.0,453.0,206.28,168.01
2016,7,19,9,15,183.5,347.5,2.85,19.0,483.5,234.19,176.22
2016,7,19,9,30,189.0,368.0,2.9,19.0,514.0,263.27,196.25
2016,7,19,9,45,563.0,227.5,2.95,19.5,690.5,241.66,163.13
2016,7,19,10,0,937.0,87.0,3.0,20.0,867.0,292.96,191.94
2016,7,19,10,15,942.5,88.0,3.05,20.0,895.5,348.75,241.3
2016,7,19,10,30,948.0,89.0,3.1,20.0,924.0,404.63,290.74
2016,7,19,10,45,950.0,91.0,3.15,20.5,945.0,459.65,338.18
2016,7,19,11,0,952.0,93.0,3.2,21.0,966.0,513.99,383.78
2016,7,19,11,15,954.5,93.5,3.25,21.0,981.0,566.62,427.52
2016,7,19,11,30,957.0,94.0,3.3,21.0,996.0,618.19,469.31
2016,7,19,11,45,958.5,94.0,3.4,21.5,1003.0,667.52,507.6
2016,7,19,12,0,960.0,94.0,3.5,22.0,1010.0,715.31,543.74
2016,7,19,12,15,960.0,94.0,3.55,22.0,1010.0,760.32,577.92
2016,7,19,12,30,960.0,94.0,3.6,22.0,1010.0,803.27,608.68
2016,7,19,12,45,952.0,98.0,3.7,22.0,1000.5,841.18,635.34
2016,7,19,13,0,944.0,102.0,3.8,22.0,991.0,876.25,660.02
2016,7,19,13,15,941.5,101.5,3.85,22.0,976.0,908.9,682.79
2016,7,19,13,30,939.0,101.0,3.9,22.0,961.0,938.58,703.54
2016,7,19,13,45,937.5,98.5,3.95,22.5,939.5,964.1,720.14
2016,7,19,14,0,936.0,96.0,4.0,23.0,918.0,986.34,734.58
2016,7,19,14,15,930.0,94.5,4.0,22.5,889.5,1001.93,747.22
2016,7,19,14,30,924.0,93.0,4.0,22.0,861.0,1013.98,757.72
2016,7,19,14,45,918.5,90.5,4.05,22.0,826.5,1021.87,764.48
2016,7,19,15,0,913.0,88.0,4.1,22.0,792.0,1026.18,769.04
2016,7,19,15,15,902.5,86.0,4.1,21.5,751.5,1022.46,769.56
2016,7,19,15,30,892.0,84.0,4.1,21.0,711.0,1015.22,767.91
2016,7,19,15,45,881.5,81.0,4.1,21.0,667.0,1003.35,761.79
2016,7,19,16,0,871.0,78.0,4.1,21.0,623.0,988.16,753.54
2016,7,19,16,15,854.5,75.5,4.05,20.5,575.0,964.41,740.58
2016,7,19,16,30,838.0,73.0,4.0,20.0,527.0,937.82,725.62
2016,7,19,16,45,819.0,69.0,4.0,20.0,477.0,904.15,704.4
2016,7,19,17,0,800.0,65.0,4.0,20.0,427.0,878.7,688.8
2016,7,19,17,15,770.5,61.5,3.9,19.0,375.0,831.16,658.8
2016,7,19,17,30,741.0,58.0,3.8,18.0,323.0,782.27,626.82
2016,7,19,17,45,702.0,53.0,3.7,17.5,272.5,721.87,583.57
2016,7,19,18,0,663.0,48.0,3.6,17.0,222.0,661.45,538.27
2016,7,19,18,15,598.5,42.5,3.35,16.5,173.5,579.82,473.45
2016,7,19,18,30,534.0,37.0,3.1,16.0,125.0,500.75,407.29
2016,7,19,18,45,429.5,29.0,2.9,15.5,84.0,392.38,312.76
2016,7,19,19,0,325.0,21.0,2.7,15.0,43.0,292.2,169.59
2016,7,19,19,15,162.5,10.5,2.6,14.5,21.5,115.9,0.0
2016,7,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,20,5,15,176.5,10.0,2.1,11.5,23.0,8.54,0.0
2016,7,20,5,30,353.0,20.0,2.3,12.0,46.0,18.0,6.19
2016,7,20,5,45,456.5,27.5,2.55,12.5,87.5,24.53,15.53
2016,7,20,6,0,560.0,35.0,2.8,13.0,129.0,31.05,21.87
2016,7,20,6,15,310.0,66.5,2.8,13.5,121.5,49.7,38.76
2016,7,20,6,30,60.0,98.0,2.8,14.0,114.0,74.6,61.02
2016,7,20,6,45,65.0,119.0,2.8,14.5,140.0,89.44,74.05
2016,7,20,7,0,70.0,140.0,2.8,15.0,166.0,104.02,86.57
2016,7,20,7,15,158.0,160.0,2.75,15.5,229.0,114.66,95.41
2016,7,20,7,30,246.0,180.0,2.7,16.0,292.0,122.76,101.9
2016,7,20,7,45,556.0,122.0,2.65,17.0,413.0,83.1,66.97
2016,7,20,8,0,866.0,64.0,2.6,18.0,534.0,61.44,47.84
2016,7,20,8,15,882.0,66.0,2.55,18.5,582.5,63.12,49.04
2016,7,20,8,30,898.0,68.0,2.5,19.0,631.0,64.7,50.12
2016,7,20,8,45,910.5,69.5,2.5,19.5,676.0,65.79,50.79
2016,7,20,9,0,923.0,71.0,2.5,20.0,721.0,66.78,51.39
2016,7,20,9,15,932.5,72.5,2.5,20.5,761.5,120.23,62.27
2016,7,20,9,30,942.0,74.0,2.5,21.0,802.0,175.94,95.52
2016,7,20,9,45,939.5,81.5,2.5,21.5,835.0,234.55,140.76
2016,7,20,10,0,937.0,89.0,2.5,22.0,868.0,292.89,189.94
2016,7,20,10,15,943.0,90.0,2.55,22.5,897.0,348.93,238.43
2016,7,20,10,30,949.0,91.0,2.6,23.0,926.0,405.11,286.88
2016,7,20,10,45,954.5,91.0,2.65,23.5,948.5,460.3,333.66
2016,7,20,11,0,960.0,91.0,2.7,24.0,971.0,515.12,378.88
2016,7,20,11,15,962.5,91.5,2.75,24.0,986.0,568.19,422.26
2016,7,20,11,30,965.0,92.0,2.8,24.0,1001.0,620.2,463.67
2016,7,20,11,45,968.0,91.5,2.85,24.5,1009.0,670.47,501.8
2016,7,20,12,0,971.0,91.0,2.9,25.0,1017.0,719.3,537.8
2016,7,20,12,15,971.0,91.0,2.95,25.0,1017.0,764.79,571.64
2016,7,20,12,30,971.0,91.0,3.0,25.0,1017.0,808.19,601.99
2016,7,20,12,45,970.5,90.5,3.15,25.5,1010.0,848.46,628.79
2016,7,20,13,0,970.0,90.0,3.3,26.0,1003.0,886.15,653.73
2016,7,20,13,15,967.5,89.5,3.4,25.5,988.0,919.38,677.94
2016,7,20,13,30,965.0,89.0,3.5,25.0,973.0,949.56,700.27
2016,7,20,13,45,962.0,88.0,3.6,25.0,951.0,975.59,718.59
2016,7,20,14,0,959.0,87.0,3.7,25.0,929.0,998.27,734.83
2016,7,20,14,15,953.5,86.0,3.75,25.0,900.0,1015.13,747.04
2016,7,20,14,30,948.0,85.0,3.8,25.0,871.0,1028.42,757.08
2016,7,20,14,45,941.0,83.5,3.9,25.0,836.0,1036.07,763.94
2016,7,20,15,0,934.0,82.0,4.0,25.0,801.0,1040.08,768.61
2016,7,20,15,15,924.5,80.5,4.05,24.5,761.0,1037.95,770.59
2016,7,20,15,30,915.0,79.0,4.1,24.0,721.0,1032.27,770.41
2016,7,20,15,45,903.0,76.5,4.15,23.5,676.0,1019.36,765.52
2016,7,20,16,0,891.0,74.0,4.2,23.0,631.0,1003.07,758.46
2016,7,20,16,15,874.5,72.0,4.15,22.5,582.0,979.71,745.98
2016,7,20,16,30,858.0,70.0,4.1,22.0,533.0,953.46,731.49
2016,7,20,16,45,837.0,67.0,4.1,21.5,482.0,918.81,711.2
2016,7,20,17,0,816.0,64.0,4.1,21.0,431.0,881.89,688.92
2016,7,20,17,15,786.0,60.5,4.0,20.0,379.0,844.07,666.17
2016,7,20,17,30,756.0,57.0,3.9,19.0,327.0,794.34,633.75
2016,7,20,17,45,714.5,52.5,3.85,18.5,275.0,732.02,589.49
2016,7,20,18,0,673.0,48.0,3.8,18.0,223.0,669.77,543.12
2016,7,20,18,15,607.5,42.5,3.65,17.0,174.0,586.98,478.72
2016,7,20,18,30,542.0,37.0,3.5,16.0,125.0,506.75,412.51
2016,7,20,18,45,434.0,28.5,3.35,15.5,83.5,394.99,314.62
2016,7,20,19,0,326.0,20.0,3.2,15.0,42.0,282.4,154.67
2016,7,20,19,15,163.0,10.0,3.1,14.5,21.0,115.72,0.0
2016,7,20,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,5,15,169.0,10.5,2.5,11.5,22.0,8.96,0.0
2016,7,21,5,30,338.0,21.0,2.7,12.0,44.0,18.98,6.17
2016,7,21,5,45,446.0,28.5,2.95,12.5,86.0,25.46,16.27
2016,7,21,6,0,554.0,36.0,3.2,13.0,128.0,31.95,22.64
2016,7,21,6,15,386.5,65.0,3.2,13.5,140.0,49.13,38.23
2016,7,21,6,30,219.0,94.0,3.2,14.0,152.0,69.51,56.5
2016,7,21,6,45,231.0,114.0,3.25,14.5,186.5,82.75,68.16
2016,7,21,7,0,243.0,134.0,3.3,15.0,221.0,95.51,79.14
2016,7,21,7,15,532.5,97.5,3.3,15.5,327.0,70.09,56.47
2016,7,21,7,30,822.0,61.0,3.3,16.0,433.0,58.29,45.84
2016,7,21,7,45,843.5,63.5,3.3,17.0,484.0,60.59,47.5
2016,7,21,8,0,865.0,66.0,3.3,18.0,535.0,62.79,49.03
2016,7,21,8,15,880.5,68.0,3.3,18.5,583.0,64.44,50.17
2016,7,21,8,30,896.0,70.0,3.3,19.0,631.0,65.98,51.22
2016,7,21,8,45,908.0,71.5,3.3,19.5,675.5,67.03,51.85
2016,7,21,9,0,920.0,73.0,3.3,20.0,720.0,67.97,52.4
2016,7,21,9,15,929.0,74.5,3.3,20.5,760.0,119.62,62.48
2016,7,21,9,30,938.0,76.0,3.3,21.0,800.0,175.16,95.33
2016,7,21,9,45,943.5,78.5,3.35,21.5,834.5,231.83,138.69
2016,7,21,10,0,949.0,81.0,3.4,22.0,869.0,289.04,186.95
2016,7,21,10,15,954.5,82.0,3.4,22.0,897.5,345.55,236.63
2016,7,21,10,30,960.0,83.0,3.4,22.0,926.0,402.13,286.45
2016,7,21,10,45,964.5,83.0,3.45,22.5,948.5,457.45,334.0
2016,7,21,11,0,969.0,83.0,3.5,23.0,971.0,512.28,379.89
2016,7,21,11,15,972.0,83.5,3.6,23.0,986.0,566.01,424.51
2016,7,21,11,30,975.0,84.0,3.7,23.0,1001.0,618.7,467.19
2016,7,21,11,45,977.0,84.0,3.8,23.5,1009.0,669.14,506.22
2016,7,21,12,0,979.0,84.0,3.9,24.0,1017.0,718.03,543.07
2016,7,21,12,15,979.5,84.0,4.0,23.5,1017.5,764.12,579.26
2016,7,21,12,30,980.0,84.0,4.1,23.0,1018.0,808.12,611.89
2016,7,21,12,45,971.0,90.0,4.25,23.0,1009.0,847.73,639.94
2016,7,21,13,0,962.0,96.0,4.4,23.0,1000.0,884.42,665.96
2016,7,21,13,15,960.0,95.5,4.45,22.5,985.0,918.03,690.75
2016,7,21,13,30,958.0,95.0,4.5,22.0,970.0,948.64,713.75
2016,7,21,13,45,956.5,92.5,4.6,22.0,949.0,974.58,732.68
2016,7,21,14,0,955.0,90.0,4.7,22.0,928.0,997.17,749.49
2016,7,21,14,15,950.0,89.0,4.65,22.0,899.5,1014.55,761.63
2016,7,21,14,30,945.0,88.0,4.6,22.0,871.0,1028.39,771.5
2016,7,21,14,45,941.0,85.0,4.6,22.0,836.5,1037.41,778.75
2016,7,21,15,0,937.0,82.0,4.6,22.0,802.0,1042.76,783.73
2016,7,21,15,15,928.0,80.0,4.5,21.5,762.0,1040.6,784.44
2016,7,21,15,30,919.0,78.0,4.4,21.0,722.0,1034.83,783.11
2016,7,21,15,45,910.0,74.5,4.35,21.0,677.5,1023.69,777.22
2016,7,21,16,0,901.0,71.0,4.3,21.0,633.0,1009.07,769.12
2016,7,21,16,15,885.0,69.0,4.15,20.5,584.0,986.06,756.19
2016,7,21,16,30,869.0,67.0,4.0,20.0,535.0,960.11,741.22
2016,7,21,16,45,850.0,63.5,3.9,19.5,484.0,926.46,720.99
2016,7,21,17,0,831.0,60.0,3.8,19.0,433.0,890.39,698.73
2016,7,21,17,15,802.0,57.0,3.65,18.5,380.5,843.58,667.86
2016,7,21,17,30,773.0,54.0,3.5,18.0,328.0,805.29,642.35
2016,7,21,17,45,732.0,49.5,3.4,17.5,276.0,742.94,597.93
2016,7,21,18,0,691.0,45.0,3.3,17.0,224.0,680.67,551.49
2016,7,21,18,15,626.5,40.0,3.05,16.0,175.0,598.95,487.69
2016,7,21,18,30,562.0,35.0,2.8,15.0,126.0,519.78,422.1
2016,7,21,18,45,451.0,27.5,2.6,14.5,84.0,406.39,322.47
2016,7,21,19,0,340.0,20.0,2.4,14.0,42.0,290.8,147.57
2016,7,21,19,15,170.0,10.0,2.35,13.5,21.0,120.23,0.0
2016,7,21,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
