Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,22,5,15,170.5,10.0,2.0,11.5,21.5,8.54,0.0
2016,7,22,5,30,341.0,20.0,2.3,12.0,43.0,18.07,4.84
2016,7,22,5,45,449.0,28.0,2.6,13.0,85.0,25.05,15.82
2016,7,22,6,0,557.0,36.0,2.9,14.0,127.0,32.0,22.56
2016,7,22,6,15,621.5,41.0,2.9,14.5,176.0,36.06,26.48
2016,7,22,6,30,686.0,46.0,2.9,15.0,225.0,40.16,30.24
2016,7,22,6,45,728.5,50.0,2.9,15.5,277.5,43.25,32.97
2016,7,22,7,0,771.0,54.0,2.9,16.0,330.0,46.33,35.58
2016,7,22,7,15,800.5,57.5,2.85,16.5,382.5,55.14,43.16
2016,7,22,7,30,830.0,61.0,2.8,17.0,435.0,58.38,45.75
2016,7,22,7,45,852.0,63.5,2.8,18.0,486.5,60.71,47.41
2016,7,22,8,0,874.0,66.0,2.8,19.0,538.0,62.92,48.95
2016,7,22,8,15,890.5,68.0,2.8,19.5,587.5,64.61,50.12
2016,7,22,8,30,907.0,70.0,2.8,20.0,637.0,66.18,51.19
2016,7,22,8,45,919.5,72.0,2.85,20.5,682.5,67.57,52.11
2016,7,22,9,0,932.0,74.0,2.9,21.0,728.0,68.85,52.93
2016,7,22,9,15,941.5,76.0,2.9,21.5,769.0,119.84,62.58
2016,7,22,9,30,951.0,78.0,2.9,22.0,810.0,176.56,95.59
2016,7,22,9,45,949.5,84.5,2.95,23.0,843.5,235.39,140.18
2016,7,22,10,0,948.0,91.0,3.0,24.0,877.0,294.05,188.94
2016,7,22,10,15,954.0,92.0,3.0,24.5,906.5,350.87,237.77
2016,7,22,10,30,960.0,93.0,3.0,25.0,936.0,407.82,286.6
2016,7,22,10,45,965.0,93.5,3.05,25.5,958.5,463.93,333.95
2016,7,22,11,0,970.0,94.0,3.1,26.0,981.0,519.63,379.69
2016,7,22,11,15,972.5,95.0,3.1,26.0,996.0,573.79,423.62
2016,7,22,11,30,975.0,96.0,3.1,26.0,1011.0,626.89,465.51
2016,7,22,11,45,976.5,96.0,3.15,26.5,1019.0,677.34,503.59
2016,7,22,12,0,978.0,96.0,3.2,27.0,1027.0,726.22,539.46
2016,7,22,12,15,978.0,96.0,3.25,27.0,1026.5,772.26,573.54
2016,7,22,12,30,978.0,96.0,3.3,27.0,1026.0,816.2,604.31
2016,7,22,12,45,975.5,96.0,3.35,27.5,1018.0,855.87,629.96
2016,7,22,13,0,973.0,96.0,3.4,28.0,1010.0,892.83,653.62
2016,7,22,13,15,970.0,95.5,3.45,28.0,994.5,926.01,675.98
2016,7,22,13,30,967.0,95.0,3.5,28.0,979.0,956.09,696.34
2016,7,22,13,45,962.5,94.5,3.55,28.0,956.0,981.57,713.74
2016,7,22,14,0,958.0,94.0,3.6,28.0,933.0,1003.65,729.04
2016,7,22,14,15,952.0,92.5,3.6,27.5,903.5,1019.76,741.73
2016,7,22,14,30,946.0,91.0,3.6,27.0,874.0,1032.25,752.28
2016,7,22,14,45,938.0,90.0,3.65,27.0,838.0,1039.67,758.6
2016,7,22,15,0,930.0,89.0,3.7,27.0,802.0,1043.45,762.78
2016,7,22,15,15,919.5,87.0,3.7,26.5,761.0,1039.95,763.54
2016,7,22,15,30,909.0,85.0,3.7,26.0,720.0,1032.86,762.16
2016,7,22,15,45,895.5,83.0,3.7,25.5,674.5,1019.25,756.62
2016,7,22,16,0,882.0,81.0,3.7,25.0,629.0,1002.32,748.99
2016,7,22,16,15,865.0,78.5,3.65,24.5,580.0,978.11,736.13
2016,7,22,16,30,848.0,76.0,3.6,24.0,531.0,951.01,721.28
2016,7,22,16,45,824.5,73.0,3.6,23.5,479.5,925.2,707.47
2016,7,22,17,0,801.0,70.0,3.6,23.0,428.0,885.94,683.91
2016,7,22,17,15,769.5,66.0,3.45,22.0,375.5,835.81,652.47
2016,7,22,17,30,738.0,62.0,3.3,21.0,323.0,784.36,618.96
2016,7,22,17,45,690.5,57.5,3.2,20.5,270.5,717.12,571.35
2016,7,22,18,0,643.0,53.0,3.1,20.0,218.0,650.15,521.73
2016,7,22,18,15,573.0,46.5,2.9,19.0,169.0,570.39,460.01
2016,7,22,18,30,503.0,40.0,2.7,18.0,120.0,487.75,392.38
2016,7,22,18,45,382.5,30.5,2.5,17.5,79.0,368.02,288.6
2016,7,22,19,0,262.0,21.0,2.3,17.0,38.0,244.28,109.8
2016,7,22,19,15,131.0,10.5,2.3,16.5,19.0,94.95,0.0
2016,7,22,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,5,15,142.5,10.5,1.45,12.5,19.5,8.96,0.0
2016,7,23,5,30,285.0,21.0,1.6,13.0,39.0,17.4,3.55
2016,7,23,5,45,402.0,29.5,1.75,13.5,80.5,24.18,14.98
2016,7,23,6,0,519.0,38.0,1.9,14.0,122.0,30.94,21.62
2016,7,23,6,15,587.0,44.5,1.75,14.5,171.0,38.94,29.04
2016,7,23,6,30,655.0,51.0,1.6,15.0,220.0,44.16,33.82
2016,7,23,6,45,701.5,55.0,1.5,16.0,272.0,47.08,36.31
2016,7,23,7,0,748.0,59.0,1.4,17.0,324.0,50.01,38.7
2016,7,23,7,15,779.0,62.5,1.35,18.0,377.0,52.37,40.48
2016,7,23,7,30,810.0,66.0,1.3,19.0,430.0,54.68,42.18
2016,7,23,7,45,833.5,68.5,1.3,20.5,481.5,63.89,49.67
2016,7,23,8,0,857.0,71.0,1.3,22.0,533.0,66.04,50.99
2016,7,23,8,15,874.0,73.5,1.45,23.0,582.0,67.97,52.22
2016,7,23,8,30,891.0,76.0,1.6,24.0,631.0,69.78,53.34
2016,7,23,8,45,903.5,78.0,1.75,25.0,676.5,71.06,54.02
2016,7,23,9,0,916.0,80.0,1.9,26.0,722.0,72.22,54.61
2016,7,23,9,15,926.0,82.0,2.05,26.5,762.5,120.86,63.07
2016,7,23,9,30,936.0,84.0,2.2,27.0,803.0,176.91,94.58
2016,7,23,9,45,943.5,85.0,2.35,28.0,838.0,233.1,135.64
2016,7,23,10,0,951.0,86.0,2.5,29.0,873.0,290.01,181.66
2016,7,23,10,15,957.0,87.0,2.6,29.5,902.0,346.99,229.65
2016,7,23,10,30,963.0,88.0,2.7,30.0,931.0,404.11,277.7
2016,7,23,10,45,966.0,89.5,2.85,30.5,953.5,460.28,324.33
2016,7,23,11,0,969.0,91.0,3.0,31.0,976.0,515.85,369.28
2016,7,23,11,15,972.0,91.5,3.05,31.0,991.0,569.87,412.39
2016,7,23,11,30,975.0,92.0,3.1,31.0,1006.0,622.85,453.58
2016,7,23,11,45,975.0,93.0,3.2,31.5,1013.5,673.16,491.01
2016,7,23,12,0,975.0,94.0,3.3,32.0,1021.0,721.78,526.22
2016,7,23,12,15,975.0,94.0,3.4,32.0,1021.0,767.71,559.85
2016,7,23,12,30,975.0,94.0,3.5,32.0,1021.0,811.53,590.25
2016,7,23,12,45,969.0,97.0,3.6,32.0,1012.0,850.98,616.81
2016,7,23,13,0,963.0,100.0,3.7,32.0,1003.0,887.61,641.49
2016,7,23,13,15,960.5,99.5,3.75,31.5,988.0,921.04,665.13
2016,7,23,13,30,958.0,99.0,3.8,31.0,973.0,951.43,686.88
2016,7,23,13,45,955.5,97.5,3.85,31.0,951.0,977.66,704.64
2016,7,23,14,0,953.0,96.0,3.9,31.0,929.0,1000.54,720.34
2016,7,23,14,15,947.5,94.5,3.9,30.5,900.0,1017.12,733.27
2016,7,23,14,30,942.0,93.0,3.9,30.0,871.0,1030.11,744.08
2016,7,23,14,45,935.0,91.5,3.95,30.0,836.0,1037.99,750.64
2016,7,23,15,0,928.0,90.0,4.0,30.0,801.0,1042.24,755.05
2016,7,23,15,15,918.0,88.0,3.95,29.5,760.0,1039.28,755.85
2016,7,23,15,30,908.0,86.0,3.9,29.0,719.0,1032.73,754.51
2016,7,23,15,45,895.0,84.0,3.9,28.5,673.5,1019.67,749.4
2016,7,23,16,0,882.0,82.0,3.9,28.0,628.0,1003.29,742.21
2016,7,23,16,15,864.5,79.0,3.8,27.5,579.0,977.97,728.45
2016,7,23,16,30,847.0,76.0,3.7,27.0,530.0,949.75,712.7
2016,7,23,16,45,823.5,73.0,3.65,26.5,478.5,923.95,698.75
2016,7,23,17,0,800.0,70.0,3.6,26.0,427.0,884.7,675.19
2016,7,23,17,15,768.0,66.5,3.45,25.0,374.0,834.8,644.29
2016,7,23,17,30,736.0,63.0,3.3,24.0,321.0,783.58,611.34
2016,7,23,17,45,688.0,58.0,3.15,23.0,268.5,715.26,564.31
2016,7,23,18,0,640.0,53.0,3.0,22.0,216.0,647.27,515.15
2016,7,23,18,15,568.5,46.5,2.85,21.0,167.0,566.53,453.28
2016,7,23,18,30,497.0,40.0,2.7,20.0,118.0,482.89,385.38
2016,7,23,18,45,374.5,30.5,2.55,19.0,77.0,362.02,281.43
2016,7,23,19,0,252.0,21.0,2.4,18.0,36.0,235.84,91.04
2016,7,23,19,15,126.0,10.5,2.45,17.5,18.0,91.59,0.0
2016,7,23,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,125.5,10.5,2.4,12.5,18.5,8.96,0.0
2016,7,24,5,30,251.0,21.0,2.5,13.0,37.0,17.39,2.49
2016,7,24,5,45,369.0,30.5,2.6,13.5,77.5,24.98,15.57
2016,7,24,6,0,487.0,40.0,2.7,14.0,118.0,32.51,22.96
2016,7,24,6,15,558.0,47.0,2.65,14.5,166.5,37.67,27.88
2016,7,24,6,30,629.0,54.0,2.6,15.0,215.0,42.79,32.58
2016,7,24,6,45,676.5,58.5,2.6,16.0,267.0,49.77,38.68
2016,7,24,7,0,724.0,63.0,2.6,17.0,319.0,52.96,41.28
2016,7,24,7,15,757.0,67.0,2.6,17.5,371.5,55.57,43.37
2016,7,24,7,30,790.0,71.0,2.6,18.0,424.0,58.12,45.35
2016,7,24,7,45,814.0,74.5,2.65,19.0,476.0,60.11,46.71
2016,7,24,8,0,838.0,78.0,2.7,20.0,528.0,70.41,55.19
2016,7,24,8,15,856.0,80.5,2.7,20.5,577.0,72.24,56.43
2016,7,24,8,30,874.0,83.0,2.7,21.0,626.0,73.94,57.57
2016,7,24,8,45,888.5,85.0,2.7,22.0,671.5,75.14,58.16
2016,7,24,9,0,903.0,87.0,2.7,23.0,717.0,76.22,58.66
2016,7,24,9,15,913.5,89.0,2.65,23.5,758.0,122.69,66.32
2016,7,24,9,30,924.0,91.0,2.6,24.0,799.0,178.27,97.53
2016,7,24,9,45,931.0,93.0,2.6,25.0,834.5,234.5,138.91
2016,7,24,10,0,938.0,95.0,2.6,26.0,870.0,291.44,185.3
2016,7,24,10,15,944.0,96.0,2.6,26.5,899.5,347.9,233.26
2016,7,24,10,30,950.0,97.0,2.6,27.0,929.0,404.5,281.26
2016,7,24,10,45,954.0,98.0,2.65,27.5,951.0,460.23,327.8
2016,7,24,11,0,958.0,99.0,2.7,28.0,973.0,515.46,372.68
2016,7,24,11,15,961.0,99.5,2.75,28.5,988.5,569.11,415.04
2016,7,24,11,30,964.0,100.0,2.8,29.0,1004.0,621.76,455.32
2016,7,24,11,45,965.0,101.0,2.85,29.5,1011.5,672.37,492.92
2016,7,24,12,0,966.0,102.0,2.9,30.0,1019.0,721.42,528.33
2016,7,24,12,15,966.0,102.0,2.9,30.0,1019.0,767.2,561.46
2016,7,24,12,30,966.0,102.0,2.9,30.0,1019.0,810.91,591.56
2016,7,24,12,45,960.5,104.0,2.9,30.0,1010.0,849.76,617.16
2016,7,24,13,0,955.0,106.0,2.9,30.0,1001.0,885.82,640.82
2016,7,24,13,15,952.0,105.5,2.95,30.0,985.5,918.77,662.74
2016,7,24,13,30,949.0,105.0,3.0,30.0,970.0,948.67,682.69
2016,7,24,13,45,944.5,104.0,3.1,30.0,947.0,973.53,699.84
2016,7,24,14,0,940.0,103.0,3.2,30.0,924.0,995.01,714.96
2016,7,24,14,15,933.5,101.5,3.25,29.5,894.5,1010.59,727.52
2016,7,24,14,30,927.0,100.0,3.3,29.0,865.0,1022.58,738.01
2016,7,24,14,45,918.5,98.5,3.35,29.0,829.0,1028.99,743.64
2016,7,24,15,0,910.0,97.0,3.4,29.0,793.0,1031.77,747.16
2016,7,24,15,15,899.0,95.0,3.45,28.5,752.0,1027.89,748.05
2016,7,24,15,30,888.0,93.0,3.5,28.0,711.0,1020.48,746.84
2016,7,24,15,45,874.0,90.5,3.55,27.5,665.5,1006.01,741.13
2016,7,24,16,0,860.0,88.0,3.6,27.0,620.0,988.26,733.34
2016,7,24,16,15,841.0,85.0,3.6,26.5,570.5,973.33,727.12
2016,7,24,16,30,822.0,82.0,3.6,26.0,521.0,943.84,711.0
2016,7,24,16,45,797.0,78.5,3.6,25.5,469.5,905.17,688.41
2016,7,24,17,0,772.0,75.0,3.6,25.0,418.0,864.29,663.8
2016,7,24,17,15,738.0,70.5,3.55,24.0,365.5,811.75,631.14
2016,7,24,17,30,704.0,66.0,3.5,23.0,313.0,758.03,596.37
2016,7,24,17,45,655.5,61.0,3.45,22.0,261.0,696.27,553.91
2016,7,24,18,0,607.0,56.0,3.4,21.0,209.0,629.81,505.5
2016,7,24,18,15,533.5,48.5,3.35,20.0,160.5,540.63,436.55
2016,7,24,18,30,460.0,41.0,3.3,19.0,112.0,455.18,366.51
2016,7,24,18,45,339.0,30.5,3.25,18.0,72.5,335.67,262.1
2016,7,24,19,0,218.0,20.0,3.2,17.0,33.0,209.7,65.08
2016,7,24,19,15,109.0,10.0,3.2,16.5,16.5,79.94,0.0
2016,7,24,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,5,15,97.0,10.5,2.6,11.5,16.0,8.96,0.0
2016,7,25,5,30,194.0,21.0,2.7,12.0,32.0,17.34,1.23
2016,7,25,5,45,308.0,33.0,2.85,12.5,71.5,27.05,17.31
2016,7,25,6,0,422.0,45.0,3.0,13.0,111.0,36.53,26.57
2016,7,25,6,15,495.5,53.5,3.0,13.5,158.5,42.67,32.43
2016,7,25,6,30,569.0,62.0,3.0,14.0,206.0,48.71,37.98
2016,7,25,6,45,619.0,68.5,3.0,15.0,257.5,52.88,41.6
2016,7,25,7,0,669.0,75.0,3.0,16.0,309.0,56.96,44.98
2016,7,25,7,15,704.5,80.0,2.95,16.5,361.5,59.69,47.17
2016,7,25,7,30,740.0,85.0,2.9,17.0,414.0,68.06,54.23
2016,7,25,7,45,763.5,90.0,2.9,18.0,465.0,70.69,56.09
2016,7,25,8,0,787.0,95.0,2.9,19.0,516.0,73.19,57.8
2016,7,25,8,15,807.0,98.5,2.9,19.5,565.5,74.44,58.54
2016,7,25,8,30,827.0,102.0,2.9,20.0,615.0,75.59,59.22
2016,7,25,8,45,838.0,107.0,2.95,21.0,659.5,77.44,60.35
2016,7,25,9,0,849.0,112.0,3.0,22.0,704.0,79.09,61.33
2016,7,25,9,15,861.0,114.5,3.0,22.5,745.0,132.7,76.65
2016,7,25,9,30,873.0,117.0,3.0,23.0,786.0,186.25,106.47
2016,7,25,9,45,886.5,117.0,3.0,23.5,822.5,240.0,145.9
2016,7,25,10,0,900.0,117.0,3.0,24.0,859.0,295.12,191.02
2016,7,25,10,15,906.5,118.5,3.0,24.5,888.5,350.33,238.16
2016,7,25,10,30,913.0,120.0,3.0,25.0,918.0,405.76,285.49
2016,7,25,10,45,917.0,121.5,3.05,26.0,940.0,460.23,330.71
2016,7,25,11,0,921.0,123.0,3.1,27.0,962.0,514.28,374.22
2016,7,25,11,15,924.5,124.0,3.15,27.0,977.5,567.1,416.98
2016,7,25,11,30,928.0,125.0,3.2,27.0,993.0,619.06,457.98
2016,7,25,11,45,930.5,124.5,3.25,27.5,1001.0,668.27,495.03
2016,7,25,12,0,933.0,124.0,3.3,28.0,1009.0,716.1,530.07
2016,7,25,12,15,933.0,124.0,3.35,28.0,1009.0,761.0,563.27
2016,7,25,12,30,933.0,124.0,3.4,28.0,1009.0,803.92,594.27
2016,7,25,12,45,934.0,122.5,3.45,28.5,1002.0,844.19,620.36
2016,7,25,13,0,935.0,121.0,3.5,29.0,995.0,882.06,644.64
2016,7,25,13,15,932.0,120.0,3.55,29.0,979.5,914.35,666.41
2016,7,25,13,30,929.0,119.0,3.6,29.0,964.0,943.62,686.24
2016,7,25,13,45,925.5,117.0,3.65,29.0,942.0,968.32,703.14
2016,7,25,14,0,922.0,115.0,3.7,29.0,920.0,989.68,717.98
2016,7,25,14,15,915.5,113.5,3.75,28.5,890.5,1005.27,730.66
2016,7,25,14,30,909.0,112.0,3.8,28.0,861.0,1017.3,741.25
2016,7,25,14,45,903.0,109.0,3.85,28.0,826.0,1024.68,747.54
2016,7,25,15,0,897.0,106.0,3.9,28.0,791.0,1028.44,751.67
2016,7,25,15,15,886.0,103.5,3.9,27.5,750.0,1024.17,751.9
2016,7,25,15,30,875.0,101.0,3.9,27.0,709.0,1016.37,750.01
2016,7,25,15,45,864.5,97.0,3.9,27.0,664.0,1003.89,743.7
2016,7,25,16,0,854.0,93.0,3.9,27.0,619.0,999.93,743.23
2016,7,25,16,15,835.0,89.5,3.85,26.0,569.5,972.83,729.84
2016,7,25,16,30,816.0,86.0,3.8,25.0,520.0,942.79,714.42
2016,7,25,16,45,795.5,81.0,3.75,24.5,469.5,906.66,693.12
2016,7,25,17,0,775.0,76.0,3.7,24.0,419.0,868.14,669.73
2016,7,25,17,15,740.5,71.5,3.6,23.0,366.0,815.05,636.26
2016,7,25,17,30,706.0,67.0,3.5,22.0,313.0,760.77,600.7
2016,7,25,17,45,661.5,61.0,3.4,21.5,261.5,701.3,558.48
2016,7,25,18,0,617.0,55.0,3.3,21.0,210.0,636.62,510.17
2016,7,25,18,15,543.0,47.5,3.15,20.0,161.0,546.74,440.47
2016,7,25,18,30,469.0,40.0,3.0,19.0,112.0,460.67,369.76
2016,7,25,18,45,349.5,29.5,2.85,18.0,72.0,342.1,265.22
2016,7,25,19,0,230.0,19.0,2.7,17.0,32.0,215.6,46.45
2016,7,25,19,15,115.0,9.5,2.65,16.5,16.0,83.36,0.0
2016,7,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,5,15,105.0,10.0,1.2,13.5,16.0,8.54,0.0
2016,7,26,5,30,210.0,20.0,1.4,14.0,32.0,16.53,0.0
2016,7,26,5,45,326.0,31.0,1.65,14.5,71.5,25.4,15.68
2016,7,26,6,0,442.0,42.0,1.9,15.0,111.0,34.11,24.21
2016,7,26,6,15,515.0,50.5,1.8,15.5,159.0,40.36,30.12
2016,7,26,6,30,588.0,59.0,1.7,16.0,207.0,46.51,35.73
2016,7,26,6,45,637.0,65.0,1.6,17.0,258.5,50.4,39.09
2016,7,26,7,0,686.0,71.0,1.5,18.0,310.0,54.23,42.24
2016,7,26,7,15,720.5,75.5,1.4,19.0,362.5,61.84,48.57
2016,7,26,7,30,755.0,80.0,1.3,20.0,415.0,64.5,50.49
2016,7,26,7,45,779.5,84.5,1.25,21.5,466.5,66.93,52.06
2016,7,26,8,0,804.0,89.0,1.2,23.0,518.0,69.24,53.5
2016,7,26,8,15,823.5,92.0,1.15,23.5,567.0,70.33,54.1
2016,7,26,8,30,843.0,95.0,1.1,24.0,616.0,71.33,54.65
2016,7,26,8,45,857.0,98.0,1.1,25.0,661.5,82.47,63.49
2016,7,26,9,0,871.0,101.0,1.1,26.0,707.0,83.9,64.2
2016,7,26,9,15,882.0,103.5,1.1,27.0,747.5,126.1,69.93
2016,7,26,9,30,893.0,106.0,1.1,28.0,788.0,180.61,98.88
2016,7,26,9,45,901.5,107.5,1.1,29.0,823.5,235.41,137.59
2016,7,26,10,0,910.0,109.0,1.1,30.0,859.0,291.06,181.28
2016,7,26,10,15,916.5,110.5,1.1,30.5,888.5,346.78,226.88
2016,7,26,10,30,923.0,112.0,1.1,31.0,918.0,402.72,272.51
2016,7,26,10,45,928.0,113.0,1.1,32.0,940.5,457.76,315.87
2016,7,26,11,0,933.0,114.0,1.1,33.0,963.0,512.44,357.43
2016,7,26,11,15,936.0,114.5,1.2,33.0,978.0,565.2,398.3
2016,7,26,11,30,939.0,115.0,1.3,33.0,993.0,617.0,437.42
2016,7,26,11,45,942.0,114.5,1.45,33.5,1001.0,666.91,473.7
2016,7,26,12,0,945.0,114.0,1.6,34.0,1009.0,715.44,508.11
2016,7,26,12,15,945.0,114.0,1.75,34.0,1009.0,760.69,540.67
2016,7,26,12,30,945.0,114.0,1.9,34.0,1009.0,803.93,570.91
2016,7,26,12,45,938.5,117.0,2.05,34.5,999.5,842.41,595.38
2016,7,26,13,0,932.0,120.0,2.2,35.0,990.0,878.14,617.98
2016,7,26,13,15,929.0,119.0,2.3,34.5,974.5,910.34,640.51
2016,7,26,13,30,926.0,118.0,2.4,34.0,959.0,939.52,661.29
2016,7,26,13,45,923.0,116.0,2.5,34.0,937.0,964.6,678.25
2016,7,26,14,0,920.0,114.0,2.6,34.0,915.0,986.37,693.29
2016,7,26,14,15,913.0,112.5,2.65,34.0,885.5,1001.43,703.83
2016,7,26,14,30,906.0,111.0,2.7,34.0,856.0,1012.93,712.35
2016,7,26,14,45,899.0,108.5,2.75,34.0,820.5,1019.79,718.17
2016,7,26,15,0,892.0,106.0,2.8,34.0,785.0,1023.07,721.96
2016,7,26,15,15,880.5,103.5,2.8,33.5,744.0,1018.27,721.91
2016,7,26,15,30,869.0,101.0,2.8,33.0,703.0,1009.95,719.85
2016,7,26,15,45,855.0,98.0,2.85,32.5,657.5,995.13,714.23
2016,7,26,16,0,841.0,95.0,2.9,32.0,612.0,989.01,714.3
2016,7,26,16,15,821.5,91.5,2.9,31.5,563.0,961.52,700.1
2016,7,26,16,30,802.0,88.0,2.9,31.0,514.0,931.16,684.02
2016,7,26,16,45,777.5,84.0,2.9,30.5,462.5,892.63,662.22
2016,7,26,17,0,753.0,80.0,2.9,30.0,411.0,851.88,638.43
2016,7,26,17,15,718.0,75.0,2.75,29.0,358.5,798.1,605.18
2016,7,26,17,30,683.0,70.0,2.6,28.0,306.0,749.61,574.48
2016,7,26,17,45,634.0,64.0,2.5,27.0,254.5,681.11,528.11
2016,7,26,18,0,585.0,58.0,2.4,26.0,203.0,613.38,479.87
2016,7,26,18,15,510.5,49.5,2.05,24.5,155.0,522.76,411.36
2016,7,26,18,30,436.0,41.0,1.7,23.0,107.0,436.02,341.94
2016,7,26,18,45,317.5,30.0,1.4,22.0,68.0,318.96,240.17
2016,7,26,19,0,199.0,19.0,1.1,21.0,29.0,192.46,16.79
2016,7,26,19,15,99.5,9.5,1.1,20.5,14.5,73.14,0.0
2016,7,26,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,5,15,53.5,8.5,2.0,15.5,11.5,7.26,0.0
2016,7,27,5,30,107.0,17.0,2.1,16.0,23.0,13.22,0.0
2016,7,27,5,45,200.5,33.0,2.25,16.5,58.0,25.46,15.45
2016,7,27,6,0,294.0,49.0,2.4,17.0,93.0,37.47,26.86
2016,7,27,6,15,363.5,61.0,2.3,17.5,137.5,46.22,34.95
2016,7,27,6,30,433.0,73.0,2.2,18.0,182.0,54.79,42.67
2016,7,27,6,45,488.0,82.0,2.15,19.0,230.5,62.52,49.33
2016,7,27,7,0,543.0,91.0,2.1,20.0,279.0,67.98,53.82
2016,7,27,7,15,581.0,98.5,2.05,20.5,329.0,71.93,56.98
2016,7,27,7,30,619.0,106.0,2.0,21.0,379.0,75.71,59.91
2016,7,27,7,45,651.5,110.5,2.0,22.0,429.0,77.15,60.67
2016,7,27,8,0,684.0,115.0,2.0,23.0,479.0,78.52,61.36
2016,7,27,8,15,706.0,120.0,2.0,24.0,526.0,79.97,62.11
2016,7,27,8,30,728.0,125.0,2.0,25.0,573.0,81.29,62.74
2016,7,27,8,45,748.0,127.5,2.0,26.0,618.0,89.3,68.91
2016,7,27,9,0,768.0,130.0,2.0,27.0,663.0,88.98,68.15
2016,7,27,9,15,781.0,133.0,2.0,27.5,702.5,125.91,72.98
2016,7,27,9,30,794.0,136.0,2.0,28.0,742.0,176.38,100.03
2016,7,27,9,45,786.5,148.5,2.05,29.0,771.5,231.22,139.72
2016,7,27,10,0,779.0,161.0,2.1,30.0,801.0,285.51,182.86
2016,7,27,10,15,787.0,163.5,2.15,30.5,829.5,336.8,224.92
2016,7,27,10,30,795.0,166.0,2.2,31.0,858.0,388.78,267.55
2016,7,27,10,45,805.0,165.0,2.25,31.5,881.0,439.6,308.67
2016,7,27,11,0,815.0,164.0,2.3,32.0,904.0,490.84,349.1
2016,7,27,11,15,819.0,165.5,2.4,32.0,919.0,541.08,388.63
2016,7,27,11,30,823.0,167.0,2.5,32.0,934.0,590.79,426.81
2016,7,27,11,45,829.5,164.5,2.65,32.5,943.0,638.22,461.85
2016,7,27,12,0,836.0,162.0,2.8,33.0,952.0,684.79,495.46
2016,7,27,12,15,836.0,162.0,2.9,33.0,952.0,727.79,526.69
2016,7,27,12,30,836.0,162.0,3.0,33.0,952.0,769.0,556.19
2016,7,27,12,45,850.0,151.5,3.1,33.5,949.5,801.19,578.13
2016,7,27,13,0,864.0,141.0,3.2,34.0,947.0,839.97,602.99
2016,7,27,13,15,860.5,140.0,3.3,33.5,932.0,870.05,624.54
2016,7,27,13,30,857.0,139.0,3.4,33.0,917.0,897.29,644.42
2016,7,27,13,45,855.5,135.5,3.55,33.0,896.0,921.06,661.14
2016,7,27,14,0,854.0,132.0,3.7,33.0,875.0,941.72,675.98
2016,7,27,14,15,846.5,130.5,3.75,32.5,846.0,955.41,687.26
2016,7,27,14,30,839.0,129.0,3.8,32.0,817.0,965.74,696.59
2016,7,27,14,45,834.0,124.5,3.9,32.0,783.5,984.74,710.63
2016,7,27,15,0,829.0,120.0,4.0,32.0,750.0,987.66,714.33
2016,7,27,15,15,816.5,117.0,4.0,31.5,710.0,981.29,713.09
2016,7,27,15,30,804.0,114.0,4.0,31.0,670.0,971.49,709.8
2016,7,27,15,45,793.0,109.0,4.0,30.5,626.5,957.52,703.86
2016,7,27,16,0,782.0,104.0,4.0,30.0,583.0,940.31,695.84
2016,7,27,16,15,761.0,100.0,3.95,29.0,535.0,911.23,680.91
2016,7,27,16,30,740.0,96.0,3.9,28.0,487.0,879.46,663.95
2016,7,27,16,45,719.0,90.0,3.85,27.5,438.0,842.78,641.95
2016,7,27,17,0,698.0,84.0,3.8,27.0,389.0,809.89,622.17
2016,7,27,17,15,661.5,78.5,3.65,26.0,338.5,755.71,587.28
2016,7,27,17,30,625.0,73.0,3.5,25.0,288.0,700.82,550.67
2016,7,27,17,45,580.0,65.5,3.4,24.0,239.0,635.38,504.69
2016,7,27,18,0,535.0,58.0,3.3,23.0,190.0,570.65,456.82
2016,7,27,18,15,461.5,49.5,3.15,22.0,144.0,482.59,387.94
2016,7,27,18,30,388.0,41.0,3.0,21.0,98.0,398.46,318.46
2016,7,27,18,45,279.5,29.0,2.9,20.5,62.0,289.69,219.8
2016,7,27,19,0,171.0,17.0,2.8,20.0,26.0,169.41,0.0
2016,7,27,19,15,85.5,8.5,2.75,19.5,13.0,63.07,0.0
2016,7,27,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,5,15,99.5,9.0,2.3,13.5,14.0,7.68,0.0
2016,7,28,5,30,199.0,18.0,2.3,14.0,28.0,14.82,0.0
2016,7,28,5,45,312.5,28.5,2.3,14.5,65.5,23.28,13.67
2016,7,28,6,0,426.0,39.0,2.3,15.0,103.0,31.6,21.95
2016,7,28,6,15,497.5,46.5,2.25,15.5,149.0,37.09,27.19
2016,7,28,6,30,569.0,54.0,2.2,16.0,195.0,42.52,32.18
2016,7,28,6,45,617.5,59.5,2.2,16.5,245.0,46.15,35.4
2016,7,28,7,0,666.0,65.0,2.2,17.0,295.0,54.15,42.34
2016,7,28,7,15,699.5,69.5,2.15,18.0,345.5,57.0,44.55
2016,7,28,7,30,733.0,74.0,2.1,19.0,396.0,59.78,46.63
2016,7,28,7,45,758.0,77.5,2.1,20.0,446.0,61.63,47.85
2016,7,28,8,0,783.0,81.0,2.1,21.0,496.0,63.4,49.0
2016,7,28,8,15,801.5,84.0,2.1,21.5,543.5,64.65,49.78
2016,7,28,8,30,820.0,87.0,2.1,22.0,591.0,75.54,58.71
2016,7,28,8,45,834.0,90.0,2.1,23.0,635.0,77.24,59.69
2016,7,28,9,0,848.0,93.0,2.1,24.0,679.0,78.78,60.56
2016,7,28,9,15,859.0,95.0,2.15,24.5,719.0,116.45,65.08
2016,7,28,9,30,870.0,97.0,2.2,25.0,759.0,169.35,93.03
2016,7,28,9,45,880.0,97.5,2.25,26.0,793.5,222.47,131.0
2016,7,28,10,0,890.0,98.0,2.3,27.0,828.0,276.58,174.47
2016,7,28,10,15,896.0,99.5,2.4,27.5,856.5,331.01,220.48
2016,7,28,10,30,902.0,101.0,2.5,28.0,885.0,385.63,266.76
2016,7,28,10,45,905.0,102.5,2.6,28.5,906.0,439.04,311.46
2016,7,28,11,0,908.0,104.0,2.7,29.0,927.0,491.91,354.61
2016,7,28,11,15,910.5,104.5,2.8,29.0,941.5,543.08,396.07
2016,7,28,11,30,913.0,105.0,2.9,29.0,956.0,593.26,435.74
2016,7,28,11,45,912.5,106.5,3.05,29.5,962.5,641.23,472.08
2016,7,28,12,0,912.0,108.0,3.2,30.0,969.0,687.6,506.33
2016,7,28,12,15,911.5,108.0,3.3,30.0,969.0,731.0,538.62
2016,7,28,12,30,911.0,108.0,3.4,30.0,969.0,772.39,568.53
2016,7,28,12,45,904.0,111.5,3.5,30.5,959.5,809.53,592.78
2016,7,28,13,0,897.0,115.0,3.6,31.0,950.0,843.97,615.1
2016,7,28,13,15,893.5,114.0,3.65,30.5,935.0,874.47,637.03
2016,7,28,13,30,890.0,113.0,3.7,30.0,920.0,902.02,657.12
2016,7,28,13,45,885.0,112.0,3.75,30.0,897.5,925.14,673.08
2016,7,28,14,0,880.0,111.0,3.8,30.0,875.0,945.02,687.02
2016,7,28,14,15,873.0,110.0,3.85,29.5,846.5,959.7,699.09
2016,7,28,14,30,866.0,109.0,3.9,29.0,818.0,970.97,709.14
2016,7,28,14,45,857.5,106.5,3.95,29.0,783.5,975.75,713.69
2016,7,28,15,0,849.0,104.0,4.0,29.0,749.0,977.05,716.15
2016,7,28,15,15,837.0,102.0,3.95,28.5,709.0,971.97,715.42
2016,7,28,15,30,825.0,100.0,3.9,28.0,669.0,963.55,712.65
2016,7,28,15,45,811.0,96.5,3.9,28.0,625.0,960.09,712.23
2016,7,28,16,0,797.0,93.0,3.9,28.0,581.0,941.44,701.7
2016,7,28,16,15,777.0,90.0,3.8,27.0,533.0,914.4,687.77
2016,7,28,16,30,757.0,87.0,3.7,26.0,485.0,884.66,671.84
2016,7,28,16,45,732.5,82.5,3.65,25.5,435.5,846.14,648.45
2016,7,28,17,0,708.0,78.0,3.6,25.0,386.0,805.57,623.13
2016,7,28,17,15,672.5,73.0,3.5,24.0,336.0,757.84,592.88
2016,7,28,17,30,637.0,68.0,3.4,23.0,286.0,704.31,557.18
2016,7,28,17,45,589.0,61.5,3.3,22.5,236.5,637.33,508.7
2016,7,28,18,0,541.0,55.0,3.2,22.0,187.0,571.26,458.65
2016,7,28,18,15,467.5,47.0,3.1,21.0,141.5,483.82,390.04
2016,7,28,18,30,394.0,39.0,3.0,20.0,96.0,400.4,320.75
2016,7,28,18,45,281.5,27.5,2.9,19.5,60.5,289.27,218.46
2016,7,28,19,0,169.0,16.0,2.8,19.0,25.0,165.43,0.0
2016,7,28,19,15,84.5,8.0,2.8,18.5,12.5,61.92,0.0
2016,7,28,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,5,15,54.0,8.0,2.3,13.5,11.0,6.83,0.0
2016,7,29,5,30,108.0,16.0,2.3,14.0,22.0,12.46,0.0
2016,7,29,5,45,197.5,31.5,2.3,14.5,55.5,24.34,14.41
2016,7,29,6,0,287.0,47.0,2.3,15.0,89.0,36.0,25.74
2016,7,29,6,15,357.0,59.0,2.3,15.5,132.5,44.77,33.94
2016,7,29,6,30,427.0,71.0,2.3,16.0,176.0,53.37,41.76
2016,7,29,6,45,475.0,81.0,2.3,17.0,223.5,61.79,49.1
2016,7,29,7,0,523.0,91.0,2.3,18.0,271.0,67.97,54.27
2016,7,29,7,15,561.5,99.0,2.3,18.5,320.0,72.28,57.77
2016,7,29,7,30,600.0,107.0,2.3,19.0,369.0,76.39,61.01
2016,7,29,7,45,628.5,113.5,2.3,20.0,418.0,79.1,62.87
2016,7,29,8,0,657.0,120.0,2.3,21.0,467.0,81.65,64.56
2016,7,29,8,15,680.0,125.0,2.3,21.5,513.5,82.96,65.3
2016,7,29,8,30,703.0,130.0,2.3,22.0,560.0,84.14,65.95
2016,7,29,8,45,722.0,133.5,2.3,23.0,604.5,84.22,65.54
2016,7,29,9,0,741.0,137.0,2.3,24.0,649.0,84.22,65.1
2016,7,29,9,15,754.5,140.5,2.35,24.5,688.5,126.32,76.11
2016,7,29,9,30,768.0,144.0,2.4,25.0,728.0,175.81,102.3
2016,7,29,9,45,801.5,134.0,2.45,26.0,768.0,221.77,133.74
2016,7,29,10,0,835.0,124.0,2.5,27.0,808.0,279.03,178.31
2016,7,29,10,15,842.0,126.0,2.55,27.5,836.5,331.42,222.31
2016,7,29,10,30,849.0,128.0,2.6,28.0,865.0,384.16,266.73
2016,7,29,10,45,855.5,128.5,2.7,28.5,887.0,435.87,309.83
2016,7,29,11,0,862.0,129.0,2.8,29.0,909.0,487.47,351.79
2016,7,29,11,15,865.5,129.5,2.85,29.0,924.0,537.24,391.96
2016,7,29,11,30,869.0,130.0,2.9,29.0,939.0,586.23,430.51
2016,7,29,11,45,872.5,129.5,3.0,29.5,947.0,633.52,466.14
2016,7,29,12,0,876.0,129.0,3.1,30.0,955.0,679.62,500.0
2016,7,29,12,15,876.5,129.0,3.15,30.0,955.5,722.66,531.76
2016,7,29,12,30,877.0,129.0,3.2,30.0,956.0,763.88,561.69
2016,7,29,12,45,886.0,122.0,3.3,30.5,951.5,803.84,588.1
2016,7,29,13,0,895.0,115.0,3.4,31.0,947.0,841.75,612.71
2016,7,29,13,15,892.0,114.0,3.45,30.5,932.0,872.65,634.82
2016,7,29,13,30,889.0,113.0,3.5,30.0,917.0,900.63,655.15
2016,7,29,13,45,885.0,111.5,3.6,30.0,895.5,924.17,671.64
2016,7,29,14,0,881.0,110.0,3.7,30.0,874.0,944.5,686.16
2016,7,29,14,15,874.5,108.5,3.75,29.5,845.5,959.15,698.2
2016,7,29,14,30,868.0,107.0,3.8,29.0,817.0,970.39,708.23
2016,7,29,14,45,860.0,105.0,3.85,29.0,782.5,976.19,713.45
2016,7,29,15,0,852.0,103.0,3.9,29.0,748.0,978.54,716.62
2016,7,29,15,15,840.5,100.5,3.9,28.5,708.0,973.4,716.14
2016,7,29,15,30,829.0,98.0,3.9,28.0,668.0,964.88,713.61
2016,7,29,15,45,814.0,95.5,3.9,28.0,624.0,961.5,713.26
2016,7,29,16,0,799.0,93.0,3.9,28.0,580.0,943.07,702.9
2016,7,29,16,15,779.5,89.5,3.85,27.0,532.5,915.88,689.16
2016,7,29,16,30,760.0,86.0,3.8,26.0,485.0,885.95,673.37
2016,7,29,16,45,733.0,82.5,3.8,25.5,435.0,846.23,649.37
2016,7,29,17,0,706.0,79.0,3.8,25.0,385.0,804.52,623.42
2016,7,29,17,15,670.0,74.0,3.7,24.0,334.5,756.61,592.93
2016,7,29,17,30,634.0,69.0,3.6,23.0,284.0,702.7,556.81
2016,7,29,17,45,581.0,63.0,3.5,22.5,234.0,632.13,505.45
2016,7,29,18,0,528.0,57.0,3.4,22.0,184.0,562.73,452.62
2016,7,29,18,15,453.5,48.5,3.25,21.0,139.0,474.21,382.71
2016,7,29,18,30,379.0,40.0,3.1,20.0,94.0,389.73,312.16
2016,7,29,18,45,263.0,28.0,3.0,19.0,58.0,276.24,206.76
2016,7,29,19,0,147.0,16.0,2.9,18.0,22.0,148.79,0.0
2016,7,29,19,15,73.5,8.0,2.85,17.5,11.0,54.69,0.0
2016,7,29,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,5,15,82.5,8.0,2.2,13.5,12.0,6.83,0.0
2016,7,30,5,30,165.0,16.0,2.2,14.0,24.0,13.08,0.0
2016,7,30,5,45,280.0,28.0,2.25,14.5,60.5,22.87,13.05
2016,7,30,6,0,395.0,40.0,2.3,15.0,97.0,32.44,22.62
2016,7,30,6,15,469.5,48.5,2.3,15.5,143.0,38.68,28.56
2016,7,30,6,30,544.0,57.0,2.3,16.0,189.0,44.82,34.2
2016,7,30,6,45,594.5,63.0,2.3,16.5,239.0,48.71,37.66
2016,7,30,7,0,645.0,69.0,2.3,17.0,289.0,52.54,40.93
2016,7,30,7,15,680.5,74.0,2.3,17.5,340.0,55.4,43.26
2016,7,30,7,30,716.0,79.0,2.3,18.0,391.0,63.45,50.04
2016,7,30,7,45,743.0,83.0,2.3,19.0,441.5,65.53,51.44
2016,7,30,8,0,770.0,87.0,2.3,20.0,492.0,67.52,52.75
2016,7,30,8,15,790.5,90.5,2.3,21.0,540.5,68.98,53.58
2016,7,30,8,30,811.0,94.0,2.3,22.0,589.0,70.33,54.32
2016,7,30,8,45,827.0,96.0,2.35,23.0,634.0,70.55,54.11
2016,7,30,9,0,843.0,98.0,2.4,24.0,679.0,81.69,63.02
2016,7,30,9,15,855.0,100.5,2.5,24.5,719.5,116.4,66.5
2016,7,30,9,30,867.0,103.0,2.6,25.0,760.0,169.71,93.91
2016,7,30,9,45,883.5,100.5,2.75,25.5,797.0,222.12,130.97
2016,7,30,10,0,900.0,98.0,2.9,26.0,834.0,276.16,174.57
2016,7,30,10,15,906.5,99.5,3.05,26.5,863.0,331.44,221.61
2016,7,30,10,30,913.0,101.0,3.2,27.0,892.0,386.96,269.08
2016,7,30,10,45,917.5,102.0,3.35,27.5,914.0,441.37,315.09
2016,7,30,11,0,922.0,103.0,3.5,28.0,936.0,495.37,359.68
2016,7,30,11,15,925.0,104.0,3.65,28.0,951.5,548.02,402.85
2016,7,30,11,30,928.0,105.0,3.8,28.0,967.0,599.72,444.25
2016,7,30,11,45,928.5,105.5,3.95,28.5,974.0,648.39,481.57
2016,7,30,12,0,929.0,106.0,4.1,29.0,981.0,695.48,516.77
2016,7,30,12,15,929.5,106.0,4.15,29.0,981.5,740.41,550.39
2016,7,30,12,30,930.0,106.0,4.2,29.0,982.0,783.35,581.52
2016,7,30,12,45,920.0,111.5,4.3,29.0,972.0,820.71,607.36
2016,7,30,13,0,910.0,117.0,4.4,29.0,962.0,855.16,631.2
2016,7,30,13,15,907.5,116.0,4.4,28.5,947.0,887.09,654.23
2016,7,30,13,30,905.0,115.0,4.4,28.0,932.0,916.08,675.36
2016,7,30,13,45,901.0,113.5,4.4,28.0,910.0,940.17,691.94
2016,7,30,14,0,897.0,112.0,4.4,28.0,888.0,960.98,706.43
2016,7,30,14,15,890.5,110.5,4.4,27.5,859.0,976.05,718.66
2016,7,30,14,30,884.0,109.0,4.4,27.0,830.0,987.66,728.79
2016,7,30,14,45,879.0,105.5,4.4,27.0,796.0,995.1,734.89
2016,7,30,15,0,874.0,102.0,4.4,27.0,762.0,999.0,738.84
2016,7,30,15,15,863.0,99.5,4.3,26.5,722.0,994.5,738.26
2016,7,30,15,30,852.0,97.0,4.2,26.0,682.0,986.54,735.57
2016,7,30,15,45,844.0,92.0,4.15,26.0,638.5,975.26,729.64
2016,7,30,16,0,836.0,87.0,4.1,26.0,595.0,960.62,721.57
2016,7,30,16,15,817.0,84.0,4.05,25.0,546.5,945.79,716.28
2016,7,30,16,30,798.0,81.0,4.0,24.0,498.0,916.53,700.95
2016,7,30,16,45,781.0,75.0,3.95,23.5,448.5,882.63,680.81
2016,7,30,17,0,764.0,69.0,3.9,23.0,399.0,846.24,658.48
2016,7,30,17,15,730.5,65.0,3.8,22.0,347.0,795.01,625.75
2016,7,30,17,30,697.0,61.0,3.7,21.0,295.0,742.65,590.91
2016,7,30,17,45,656.0,54.5,3.6,20.5,245.0,679.64,545.23
2016,7,30,18,0,615.0,48.0,3.5,20.0,195.0,616.8,497.3
2016,7,30,18,15,541.0,41.5,3.4,19.0,147.5,534.85,432.45
2016,7,30,18,30,467.0,35.0,3.3,18.0,100.0,451.02,361.81
2016,7,30,18,45,349.0,25.0,3.25,17.0,62.5,335.48,249.9
2016,7,30,19,0,231.0,15.0,3.2,16.0,25.0,204.34,0.0
2016,7,30,19,15,115.5,7.5,3.15,15.5,12.5,81.52,0.0
2016,7,30,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,5,15,118.0,7.5,1.85,11.5,13.0,6.4,0.0
2016,7,31,5,30,236.0,15.0,2.0,12.0,26.0,12.34,0.0
2016,7,31,5,45,357.0,24.5,2.15,13.0,64.5,20.09,10.7
2016,7,31,6,0,478.0,34.0,2.3,14.0,103.0,27.75,18.6
2016,7,31,6,15,550.5,41.0,2.25,14.5,150.5,35.97,26.27
2016,7,31,6,30,623.0,48.0,2.2,15.0,198.0,41.67,31.54
2016,7,31,6,45,335.0,87.5,2.2,15.5,170.5,63.61,51.02
2016,7,31,7,0,47.0,127.0,2.2,16.0,143.0,95.13,78.55
2016,7,31,7,15,93.5,153.0,2.15,16.5,191.5,112.96,93.67
2016,7,31,7,30,140.0,179.0,2.1,17.0,240.0,125.81,104.22
2016,7,31,7,45,479.5,127.0,2.1,18.0,372.0,86.83,70.0
2016,7,31,8,0,819.0,75.0,2.1,19.0,504.0,59.92,46.4
2016,7,31,8,15,837.0,77.5,2.1,19.5,552.5,70.01,54.81
2016,7,31,8,30,855.0,80.0,2.1,20.0,601.0,71.77,56.0
2016,7,31,8,45,862.5,85.0,2.15,21.0,644.5,74.76,58.12
2016,7,31,9,0,870.0,90.0,2.2,22.0,688.0,77.51,60.03
2016,7,31,9,15,881.5,92.0,2.25,22.5,729.0,111.25,63.02
2016,7,31,9,30,893.0,94.0,2.3,23.0,770.0,165.63,90.62
2016,7,31,9,45,881.5,106.5,2.4,23.5,799.5,224.11,133.5
2016,7,31,10,0,870.0,119.0,2.5,24.0,829.0,281.34,180.64
2016,7,31,10,15,877.0,120.5,2.6,24.5,858.0,335.46,226.66
2016,7,31,10,30,884.0,122.0,2.7,25.0,887.0,389.89,273.18
2016,7,31,10,45,880.0,128.5,2.8,25.5,906.5,443.42,318.51
2016,7,31,11,0,876.0,135.0,2.9,26.0,926.0,495.8,361.76
2016,7,31,11,15,879.5,136.0,2.95,26.0,941.0,546.91,403.43
2016,7,31,11,30,883.0,137.0,3.0,26.0,956.0,597.22,443.43
2016,7,31,11,45,880.0,140.5,3.15,26.5,962.0,644.45,479.58
2016,7,31,12,0,877.0,144.0,3.3,27.0,968.0,690.03,513.58
2016,7,31,12,15,877.0,144.0,3.35,27.0,968.0,733.23,545.87
2016,7,31,12,30,877.0,144.0,3.4,27.0,968.0,774.58,576.26
2016,7,31,12,45,894.5,131.5,3.5,27.5,966.0,817.19,605.25
2016,7,31,13,0,912.0,119.0,3.6,28.0,964.0,857.95,632.04
2016,7,31,13,15,909.0,118.0,3.65,28.0,948.5,889.61,653.63
2016,7,31,13,30,906.0,117.0,3.7,28.0,933.0,918.3,673.3
2016,7,31,13,45,902.0,115.5,3.8,28.0,911.0,942.5,690.34
2016,7,31,14,0,898.0,114.0,3.9,28.0,889.0,963.41,705.36
2016,7,31,14,15,891.0,112.5,3.95,27.5,859.5,978.12,717.55
2016,7,31,14,30,884.0,111.0,4.0,27.0,830.0,989.31,727.65
2016,7,31,14,45,877.5,107.5,4.05,27.0,795.0,995.34,733.1
2016,7,31,15,0,871.0,104.0,4.1,27.0,760.0,997.8,736.39
2016,7,31,15,15,858.5,102.0,4.1,26.5,719.5,992.4,735.8
2016,7,31,15,30,846.0,100.0,4.1,26.0,679.0,983.57,733.1
2016,7,31,15,45,834.0,96.0,4.15,25.5,634.5,981.48,735.42
2016,7,31,16,0,822.0,92.0,4.2,25.0,590.0,964.09,727.41
2016,7,31,16,15,802.0,88.5,4.15,24.0,541.0,936.2,713.11
2016,7,31,16,30,782.0,85.0,4.1,23.0,492.0,905.5,696.68
2016,7,31,16,45,760.0,80.0,4.05,22.0,441.5,868.35,675.34
2016,7,31,17,0,738.0,75.0,4.0,21.0,391.0,828.97,651.81
2016,7,31,17,15,702.0,70.5,3.9,20.0,339.5,775.24,616.7
2016,7,31,17,30,666.0,66.0,3.8,19.0,288.0,726.58,584.01
2016,7,31,17,45,619.5,59.0,3.7,18.5,238.0,659.39,534.45
2016,7,31,18,0,573.0,52.0,3.6,18.0,188.0,593.0,483.06
2016,7,31,18,15,495.5,44.5,3.45,17.0,141.0,502.15,410.17
2016,7,31,18,30,418.0,37.0,3.3,16.0,94.0,415.61,336.36
2016,7,31,18,45,297.0,25.5,3.15,15.5,57.5,298.08,219.78
2016,7,31,19,0,176.0,14.0,3.0,15.0,21.0,133.31,0.0
2016,7,31,19,15,88.0,7.0,2.9,14.5,10.5,5.97,0.0
2016,7,31,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
