Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,5,15,107.5,7.5,1.65,12.5,12.0,6.4,0.0
2016,8,1,5,30,215.0,15.0,1.8,13.0,24.0,12.36,0.0
2016,8,1,5,45,339.5,24.5,1.95,13.5,61.5,20.08,10.49
2016,8,1,6,0,464.0,34.0,2.1,14.0,99.0,27.73,18.55
2016,8,1,6,15,537.5,40.5,2.1,14.5,146.0,35.49,25.84
2016,8,1,6,30,611.0,47.0,2.1,15.0,193.0,40.77,30.73
2016,8,1,6,45,343.5,88.5,2.1,15.5,174.5,64.42,51.74
2016,8,1,7,0,76.0,130.0,2.1,16.0,156.0,97.1,80.28
2016,8,1,7,15,182.5,147.0,2.05,16.5,222.0,106.78,88.31
2016,8,1,7,30,289.0,164.0,2.0,17.0,288.0,114.05,94.11
2016,8,1,7,45,554.5,117.5,2.0,17.5,393.5,81.21,65.31
2016,8,1,8,0,820.0,71.0,2.0,18.0,499.0,65.45,51.4
2016,8,1,8,15,838.5,73.0,2.0,18.5,547.5,67.07,52.52
2016,8,1,8,30,857.0,75.0,2.0,19.0,596.0,68.59,53.52
2016,8,1,8,45,871.5,77.0,2.0,20.0,641.0,69.92,54.27
2016,8,1,9,0,886.0,79.0,2.0,21.0,686.0,71.15,54.92
2016,8,1,9,15,897.0,80.5,2.05,21.5,726.5,103.45,57.43
2016,8,1,9,30,908.0,82.0,2.1,22.0,767.0,158.23,84.76
2016,8,1,9,45,909.5,87.5,2.2,22.5,801.0,215.35,125.99
2016,8,1,10,0,911.0,93.0,2.3,23.0,835.0,272.64,172.96
2016,8,1,10,15,917.5,94.0,2.4,23.5,864.0,328.28,220.65
2016,8,1,10,30,924.0,95.0,2.5,24.0,893.0,384.13,268.79
2016,8,1,10,45,928.5,96.0,2.6,24.5,915.5,439.19,315.66
2016,8,1,11,0,933.0,97.0,2.7,25.0,938.0,493.83,361.02
2016,8,1,11,15,936.5,97.5,2.8,25.5,953.0,546.97,403.96
2016,8,1,11,30,940.0,98.0,2.9,26.0,968.0,599.17,444.91
2016,8,1,11,45,941.5,98.0,3.0,26.5,975.5,648.63,482.72
2016,8,1,12,0,943.0,98.0,3.1,27.0,983.0,696.54,518.38
2016,8,1,12,15,943.0,98.0,3.15,27.0,983.0,741.67,552.05
2016,8,1,12,30,943.0,98.0,3.2,27.0,983.0,784.71,582.97
2016,8,1,12,45,938.0,100.0,3.3,27.0,974.5,823.36,609.62
2016,8,1,13,0,933.0,102.0,3.4,27.0,966.0,859.26,634.39
2016,8,1,13,15,930.0,101.5,3.5,27.0,950.5,891.65,656.81
2016,8,1,13,30,927.0,101.0,3.6,27.0,935.0,921.02,677.25
2016,8,1,13,45,924.0,99.0,3.7,27.0,913.0,945.76,694.71
2016,8,1,14,0,921.0,97.0,3.8,27.0,891.0,967.17,710.1
2016,8,1,14,15,915.0,96.0,3.85,26.5,862.0,983.36,723.31
2016,8,1,14,30,909.0,95.0,3.9,26.0,833.0,996.04,734.43
2016,8,1,14,45,902.0,92.5,3.95,26.0,798.0,1002.55,740.21
2016,8,1,15,0,895.0,90.0,4.0,26.0,763.0,1005.44,743.81
2016,8,1,15,15,884.5,88.0,4.0,25.5,722.5,1001.83,744.44
2016,8,1,15,30,874.0,86.0,4.0,25.0,682.0,994.72,742.93
2016,8,1,15,45,861.5,83.0,4.05,24.5,637.0,980.97,737.39
2016,8,1,16,0,849.0,80.0,4.1,24.0,592.0,963.94,729.71
2016,8,1,16,15,830.5,77.5,4.1,23.0,543.5,938.47,717.31
2016,8,1,16,30,812.0,75.0,4.1,22.0,495.0,921.34,710.62
2016,8,1,16,45,788.5,71.0,4.1,21.5,444.5,883.49,687.68
2016,8,1,17,0,765.0,67.0,4.1,21.0,394.0,843.43,662.72
2016,8,1,17,15,731.0,63.0,4.0,20.0,342.0,791.71,629.21
2016,8,1,17,30,697.0,59.0,3.9,19.0,290.0,738.91,593.54
2016,8,1,17,45,648.0,54.0,3.85,18.0,239.0,670.9,544.6
2016,8,1,18,0,599.0,49.0,3.8,17.0,188.0,603.41,493.25
2016,8,1,18,15,522.0,41.5,3.7,16.0,141.0,518.84,424.94
2016,8,1,18,30,445.0,34.0,3.6,15.0,94.0,432.09,350.26
2016,8,1,18,45,314.5,24.0,3.5,14.5,57.5,307.48,223.26
2016,8,1,19,0,184.0,14.0,3.4,14.0,21.0,138.62,0.0
2016,8,1,19,15,92.0,7.0,3.3,13.5,10.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,5,15,97.0,7.5,2.0,11.5,11.5,6.4,0.0
2016,8,2,5,30,194.0,15.0,2.2,12.0,23.0,12.8,0.0
2016,8,2,5,45,325.0,25.0,2.4,12.5,60.5,20.53,10.68
2016,8,2,6,0,456.0,35.0,2.6,13.0,98.0,28.59,19.34
2016,8,2,6,15,533.5,42.0,2.6,13.5,146.0,33.86,24.47
2016,8,2,6,30,611.0,49.0,2.6,14.0,194.0,42.54,32.42
2016,8,2,6,45,359.5,89.5,2.6,14.5,180.5,65.29,52.71
2016,8,2,7,0,108.0,130.0,2.6,15.0,167.0,94.61,78.43
2016,8,2,7,15,446.5,98.5,2.6,15.5,285.5,70.39,56.82
2016,8,2,7,30,785.0,67.0,2.6,16.0,404.0,55.4,43.39
2016,8,2,7,45,812.0,70.0,2.6,17.0,456.5,57.18,44.62
2016,8,2,8,0,839.0,73.0,2.6,18.0,509.0,67.09,52.85
2016,8,2,8,15,858.0,75.5,2.6,18.5,559.0,69.05,54.23
2016,8,2,8,30,877.0,78.0,2.6,19.0,609.0,70.89,55.51
2016,8,2,8,45,892.5,79.5,2.6,19.5,655.5,71.91,56.09
2016,8,2,9,0,908.0,81.0,2.6,20.0,702.0,72.84,56.59
2016,8,2,9,15,919.0,83.0,2.6,20.5,744.0,104.55,58.87
2016,8,2,9,30,930.0,85.0,2.6,21.0,786.0,161.0,86.75
2016,8,2,9,45,935.0,89.0,2.65,22.0,821.0,219.11,128.2
2016,8,2,10,0,940.0,93.0,2.7,23.0,856.0,277.75,175.85
2016,8,2,10,15,946.5,94.0,2.75,23.0,886.0,335.11,225.46
2016,8,2,10,30,953.0,95.0,2.8,23.0,916.0,392.66,275.69
2016,8,2,10,45,958.5,95.5,2.85,23.5,939.5,449.43,324.16
2016,8,2,11,0,964.0,96.0,2.9,24.0,963.0,505.84,371.08
2016,8,2,11,15,967.0,96.5,2.95,24.5,978.5,560.43,415.26
2016,8,2,11,30,970.0,97.0,3.0,25.0,994.0,613.96,457.25
2016,8,2,11,45,971.5,97.5,3.05,25.5,1002.0,665.34,496.39
2016,8,2,12,0,973.0,98.0,3.1,26.0,1010.0,715.12,533.25
2016,8,2,12,15,973.0,98.0,3.15,26.0,1009.5,761.65,567.97
2016,8,2,12,30,973.0,98.0,3.2,26.0,1009.0,806.03,599.76
2016,8,2,12,45,964.0,102.5,3.25,26.0,999.0,845.03,626.37
2016,8,2,13,0,955.0,107.0,3.3,26.0,989.0,881.01,650.88
2016,8,2,13,15,952.0,106.0,3.35,26.0,973.0,913.88,673.28
2016,8,2,13,30,949.0,105.0,3.4,26.0,957.0,943.62,693.63
2016,8,2,13,45,944.0,104.0,3.45,26.0,933.5,968.3,710.71
2016,8,2,14,0,939.0,103.0,3.5,26.0,910.0,989.54,725.65
2016,8,2,14,15,932.0,101.5,3.5,26.0,879.5,1004.84,736.47
2016,8,2,14,30,925.0,100.0,3.5,26.0,849.0,1016.49,745.09
2016,8,2,14,45,916.0,98.0,3.5,26.0,812.5,1021.96,749.86
2016,8,2,15,0,907.0,96.0,3.5,26.0,776.0,1023.75,752.43
2016,8,2,15,15,895.0,94.0,3.5,25.5,734.0,1018.9,752.31
2016,8,2,15,30,883.0,92.0,3.5,25.0,692.0,1010.48,750.05
2016,8,2,15,45,867.5,89.5,3.5,24.5,645.5,994.5,742.88
2016,8,2,16,0,852.0,87.0,3.5,24.0,599.0,975.25,733.61
2016,8,2,16,15,831.5,84.0,3.45,23.5,549.0,958.76,725.89
2016,8,2,16,30,811.0,81.0,3.4,23.0,499.0,927.83,708.18
2016,8,2,16,45,783.0,77.5,3.4,22.5,446.5,886.35,683.24
2016,8,2,17,0,755.0,74.0,3.4,22.0,394.0,842.76,656.23
2016,8,2,17,15,718.0,69.5,3.35,21.0,341.5,787.72,620.98
2016,8,2,17,30,681.0,65.0,3.3,20.0,289.0,731.64,583.47
2016,8,2,17,45,624.0,59.5,3.25,19.5,237.0,663.18,533.58
2016,8,2,18,0,567.0,54.0,3.2,19.0,185.0,589.95,477.38
2016,8,2,18,15,483.5,46.0,3.15,18.0,137.5,493.77,400.81
2016,8,2,18,30,400.0,38.0,3.1,17.0,90.0,402.16,322.95
2016,8,2,18,45,260.0,26.0,3.1,16.5,54.0,267.88,187.48
2016,8,2,19,0,120.0,14.0,3.1,16.0,18.0,94.41,0.0
2016,8,2,19,15,60.0,7.0,3.15,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,5,15,66.5,7.5,2.05,12.5,10.0,6.4,0.0
2016,8,3,5,30,133.0,15.0,2.2,13.0,20.0,12.8,0.0
2016,8,3,5,45,266.5,27.0,2.4,13.5,56.5,22.21,11.66
2016,8,3,6,0,400.0,39.0,2.6,14.0,93.0,31.87,22.06
2016,8,3,6,15,482.5,47.0,2.55,14.5,140.5,37.75,27.78
2016,8,3,6,30,565.0,55.0,2.5,15.0,188.0,43.59,33.21
2016,8,3,6,45,620.5,61.0,2.45,15.5,239.5,47.6,36.83
2016,8,3,7,0,676.0,67.0,2.4,16.0,291.0,51.56,40.25
2016,8,3,7,15,713.0,71.5,2.35,16.5,344.0,59.02,46.64
2016,8,3,7,30,750.0,76.0,2.3,17.0,397.0,61.8,48.83
2016,8,3,7,45,778.0,79.5,2.25,18.0,449.0,63.65,50.06
2016,8,3,8,0,806.0,83.0,2.2,19.0,501.0,65.45,51.22
2016,8,3,8,15,826.5,86.0,2.2,19.5,551.0,66.72,52.01
2016,8,3,8,30,847.0,89.0,2.2,20.0,601.0,77.37,60.8
2016,8,3,8,45,862.5,91.5,2.2,21.0,647.0,78.82,61.58
2016,8,3,9,0,878.0,94.0,2.2,22.0,693.0,80.14,62.25
2016,8,3,9,15,890.0,96.0,2.2,22.5,734.5,109.33,63.6
2016,8,3,9,30,902.0,98.0,2.2,23.0,776.0,164.51,90.1
2016,8,3,9,45,913.5,98.5,2.25,24.0,813.0,220.13,128.73
2016,8,3,10,0,925.0,99.0,2.3,25.0,850.0,276.91,174.03
2016,8,3,10,15,932.0,100.0,2.4,25.5,879.5,333.73,222.18
2016,8,3,10,30,939.0,101.0,2.5,26.0,909.0,390.81,270.86
2016,8,3,10,45,944.0,102.0,2.6,26.5,932.0,447.14,318.33
2016,8,3,11,0,949.0,103.0,2.7,27.0,955.0,503.09,364.31
2016,8,3,11,15,952.0,103.5,2.85,27.0,970.5,557.08,408.49
2016,8,3,11,30,955.0,104.0,3.0,27.0,986.0,610.05,450.81
2016,8,3,11,45,957.0,104.0,3.15,27.5,994.0,660.81,489.57
2016,8,3,12,0,959.0,104.0,3.3,28.0,1002.0,710.03,526.21
2016,8,3,12,15,959.0,104.0,3.45,28.0,1002.0,756.13,560.89
2016,8,3,12,30,959.0,104.0,3.6,28.0,1002.0,800.11,593.02
2016,8,3,12,45,957.0,104.5,3.75,28.0,993.5,840.66,621.12
2016,8,3,13,0,955.0,105.0,3.9,28.0,985.0,878.55,647.4
2016,8,3,13,15,952.5,104.0,4.0,27.5,969.5,911.81,671.67
2016,8,3,13,30,950.0,103.0,4.1,27.0,954.0,941.97,694.01
2016,8,3,13,45,946.5,101.5,4.2,27.0,931.5,967.51,712.02
2016,8,3,14,0,943.0,100.0,4.3,27.0,909.0,989.64,727.9
2016,8,3,14,15,937.0,99.0,4.35,26.5,879.5,1006.43,741.58
2016,8,3,14,30,931.0,98.0,4.4,26.0,850.0,1019.61,753.1
2016,8,3,14,45,923.5,95.5,4.45,25.5,814.0,1026.05,760.36
2016,8,3,15,0,916.0,93.0,4.5,25.0,778.0,1028.77,765.39
2016,8,3,15,15,905.0,91.0,4.45,24.5,736.5,1024.9,765.63
2016,8,3,15,30,894.0,89.0,4.4,24.0,695.0,1017.43,763.66
2016,8,3,15,45,879.5,86.5,4.35,23.5,648.5,1002.37,756.69
2016,8,3,16,0,865.0,84.0,4.3,23.0,602.0,983.98,747.56
2016,8,3,16,15,845.5,81.0,4.2,22.0,552.0,956.85,733.55
2016,8,3,16,30,826.0,78.0,4.1,21.0,502.0,938.04,725.23
2016,8,3,16,45,799.0,74.5,4.05,20.0,449.0,897.27,701.37
2016,8,3,17,0,772.0,71.0,4.0,19.0,396.0,854.35,675.38
2016,8,3,17,15,735.0,66.5,3.85,18.0,343.0,798.97,638.8
2016,8,3,17,30,698.0,62.0,3.7,17.0,290.0,742.55,600.0
2016,8,3,17,45,644.0,56.5,3.6,16.5,237.5,669.34,545.51
2016,8,3,18,0,590.0,51.0,3.5,16.0,185.0,604.56,494.78
2016,8,3,18,15,506.5,43.0,3.35,15.5,137.5,507.79,415.57
2016,8,3,18,30,423.0,35.0,3.2,15.0,90.0,415.89,335.4
2016,8,3,18,45,281.0,24.0,3.1,14.5,53.5,278.81,190.11
2016,8,3,19,0,139.0,13.0,3.0,14.0,17.0,106.44,0.0
2016,8,3,19,15,69.5,6.5,2.95,13.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,5,15,74.5,7.0,2.35,11.5,9.5,0.0,0.0
2016,8,4,5,30,149.0,14.0,2.5,12.0,19.0,11.95,0.0
2016,8,4,5,45,286.0,25.5,2.7,12.5,56.0,20.99,10.45
2016,8,4,6,0,423.0,37.0,2.9,13.0,93.0,30.29,20.73
2016,8,4,6,15,504.5,44.5,2.9,13.5,140.5,35.85,26.19
2016,8,4,6,30,586.0,52.0,2.9,14.0,188.0,41.39,31.37
2016,8,4,6,45,293.0,54.5,2.9,14.5,122.5,40.38,30.54
2016,8,4,7,0,0.0,57.0,2.9,15.0,57.0,47.19,36.53
2016,8,4,7,15,0.0,66.5,2.9,15.5,66.5,55.11,43.39
2016,8,4,7,30,0.0,76.0,2.9,16.0,76.0,63.06,50.14
2016,8,4,7,45,0.0,92.0,2.95,16.5,92.0,75.8,60.98
2016,8,4,8,0,0.0,108.0,3.0,17.0,108.0,88.27,71.42
2016,8,4,8,15,0.5,135.0,3.05,17.5,135.5,108.66,88.51
2016,8,4,8,30,1.0,162.0,3.1,18.0,163.0,128.59,104.95
2016,8,4,8,45,5.0,185.5,3.15,18.5,189.5,145.75,118.85
2016,8,4,9,0,9.0,209.0,3.2,19.0,216.0,162.62,132.35
2016,8,4,9,15,54.0,278.5,3.25,19.0,319.0,197.15,152.47
2016,8,4,9,30,99.0,348.0,3.3,19.0,422.0,248.48,189.5
2016,8,4,9,45,511.0,222.0,3.4,19.5,633.0,218.48,147.17
2016,8,4,10,0,923.0,96.0,3.5,20.0,844.0,273.13,175.13
2016,8,4,10,15,702.0,214.5,3.55,20.0,795.0,331.79,233.4
2016,8,4,10,30,481.0,333.0,3.6,20.0,746.0,384.11,283.46
2016,8,4,10,45,711.0,217.0,3.65,20.5,845.0,427.08,315.6
2016,8,4,11,0,941.0,101.0,3.7,21.0,944.0,497.01,370.49
2016,8,4,11,15,943.0,101.5,3.75,21.0,958.5,550.11,415.22
2016,8,4,11,30,945.0,102.0,3.8,21.0,973.0,602.1,457.96
2016,8,4,11,45,945.0,103.0,3.85,21.0,980.0,651.97,498.02
2016,8,4,12,0,945.0,104.0,3.9,21.0,987.0,700.16,535.87
2016,8,4,12,15,944.5,104.0,3.95,21.0,986.0,745.34,570.74
2016,8,4,12,30,944.0,104.0,4.0,21.0,985.0,788.37,602.99
2016,8,4,12,45,937.5,106.5,4.1,21.0,975.5,826.62,630.23
2016,8,4,13,0,931.0,109.0,4.2,21.0,966.0,862.02,655.45
2016,8,4,13,15,927.5,108.5,4.3,20.5,950.5,894.21,679.74
2016,8,4,13,30,924.0,108.0,4.4,20.0,935.0,923.34,702.08
2016,8,4,13,45,921.0,106.0,4.5,20.0,912.5,948.27,720.57
2016,8,4,14,0,918.0,104.0,4.6,20.0,890.0,969.87,736.92
2016,8,4,14,15,911.5,102.5,4.6,19.5,860.0,985.24,749.79
2016,8,4,14,30,905.0,101.0,4.6,19.0,830.0,997.05,760.44
2016,8,4,14,45,898.0,98.5,4.6,18.5,795.0,1003.7,767.75
2016,8,4,15,0,891.0,96.0,4.6,18.0,760.0,1006.73,772.8
2016,8,4,15,15,879.5,94.0,4.55,17.5,718.5,1002.26,772.4
2016,8,4,15,30,868.0,92.0,4.5,17.0,677.0,994.29,769.77
2016,8,4,15,45,854.5,88.5,4.45,17.0,632.0,979.09,760.74
2016,8,4,16,0,841.0,85.0,4.4,17.0,587.0,960.6,749.55
2016,8,4,16,15,821.5,82.0,4.35,16.5,537.5,945.04,741.95
2016,8,4,16,30,802.0,79.0,4.3,16.0,488.0,915.17,724.04
2016,8,4,16,45,777.5,75.0,4.25,16.0,437.0,876.51,698.3
2016,8,4,17,0,753.0,71.0,4.2,16.0,386.0,835.67,670.55
2016,8,4,17,15,716.5,66.5,4.1,15.5,333.5,781.17,632.84
2016,8,4,17,30,680.0,62.0,4.0,15.0,281.0,725.66,593.02
2016,8,4,17,45,628.5,56.0,3.9,14.5,230.0,660.95,544.17
2016,8,4,18,0,577.0,50.0,3.8,14.0,179.0,591.68,489.09
2016,8,4,18,15,495.0,42.0,3.65,13.5,132.5,496.69,410.17
2016,8,4,18,30,413.0,34.0,3.5,13.0,86.0,406.56,330.07
2016,8,4,18,45,274.0,22.5,3.4,12.5,50.5,269.73,177.17
2016,8,4,19,0,135.0,11.0,3.3,12.0,15.0,101.82,0.0
2016,8,4,19,15,67.5,5.5,3.3,12.0,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,5,15,60.5,6.5,2.7,12.0,8.5,0.0,0.0
2016,8,5,5,30,121.0,13.0,2.8,12.0,17.0,11.1,0.0
2016,8,5,5,45,258.5,25.5,2.9,12.5,53.5,20.99,10.06
2016,8,5,6,0,396.0,38.0,3.0,13.0,90.0,31.12,21.4
2016,8,5,6,15,479.5,46.5,3.0,13.0,137.0,37.44,27.63
2016,8,5,6,30,563.0,55.0,3.0,13.0,184.0,43.69,33.56
2016,8,5,6,45,281.5,52.5,3.0,13.5,117.0,38.91,29.35
2016,8,5,7,0,0.0,50.0,3.0,14.0,50.0,41.35,31.48
2016,8,5,7,15,0.0,77.0,2.9,14.5,77.0,63.51,51.02
2016,8,5,7,30,0.0,104.0,2.8,15.0,104.0,84.16,68.91
2016,8,5,7,45,0.0,126.0,2.75,15.5,126.0,100.78,82.98
2016,8,5,8,0,0.0,148.0,2.7,16.0,148.0,117.14,96.62
2016,8,5,8,15,21.5,194.5,2.65,16.5,207.5,150.01,124.11
2016,8,5,8,30,43.0,241.0,2.6,17.0,267.0,169.94,140.2
2016,8,5,8,45,32.5,244.0,2.55,17.5,264.5,172.51,141.6
2016,8,5,9,0,22.0,247.0,2.5,18.0,262.0,187.8,153.62
2016,8,5,9,15,23.0,262.5,2.45,18.5,279.5,200.42,155.76
2016,8,5,9,30,24.0,278.0,2.4,19.0,297.0,214.95,165.97
2016,8,5,9,45,239.5,294.0,2.4,19.5,487.5,227.2,165.35
2016,8,5,10,0,455.0,310.0,2.4,20.0,678.0,293.63,208.22
2016,8,5,10,15,355.0,361.0,2.45,20.5,654.5,339.93,248.77
2016,8,5,10,30,255.0,412.0,2.5,21.0,631.0,366.15,272.69
2016,8,5,10,45,346.0,389.0,2.55,21.5,694.0,410.02,305.17
2016,8,5,11,0,437.0,366.0,2.6,22.0,757.0,455.99,339.95
2016,8,5,11,15,687.5,240.5,2.65,22.0,867.5,521.0,389.93
2016,8,5,11,30,938.0,115.0,2.7,22.0,978.0,607.05,456.52
2016,8,5,11,45,940.0,115.0,2.75,22.5,985.5,657.33,494.99
2016,8,5,12,0,942.0,115.0,2.8,23.0,993.0,706.11,531.47
2016,8,5,12,15,942.0,115.0,2.9,23.0,992.5,751.82,566.15
2016,8,5,12,30,942.0,115.0,3.0,23.0,992.0,795.44,598.68
2016,8,5,12,45,941.0,114.0,3.1,23.5,984.0,835.15,625.15
2016,8,5,13,0,940.0,113.0,3.2,24.0,976.0,872.24,649.71
2016,8,5,13,15,936.5,112.5,3.3,24.0,960.0,904.88,672.47
2016,8,5,13,30,933.0,112.0,3.4,24.0,944.0,934.43,693.22
2016,8,5,13,45,926.5,111.5,3.5,24.0,920.5,958.06,710.1
2016,8,5,14,0,920.0,111.0,3.6,24.0,897.0,978.23,724.84
2016,8,5,14,15,912.5,109.5,3.65,23.5,866.5,992.91,737.19
2016,8,5,14,30,905.0,108.0,3.7,23.0,836.0,1003.98,747.36
2016,8,5,14,45,893.0,107.0,3.8,23.0,798.5,1007.55,751.64
2016,8,5,15,0,881.0,106.0,3.9,23.0,761.0,1007.48,753.69
2016,8,5,15,15,868.5,104.0,3.9,22.5,719.0,1002.21,753.25
2016,8,5,15,30,856.0,102.0,3.9,22.0,677.0,993.46,750.63
2016,8,5,15,45,836.0,100.0,3.95,21.5,630.0,985.87,749.27
2016,8,5,16,0,816.0,98.0,4.0,21.0,583.0,962.95,737.43
2016,8,5,16,15,794.0,94.5,3.95,20.5,533.0,933.11,720.2
2016,8,5,16,30,772.0,91.0,3.9,20.0,483.0,900.47,700.82
2016,8,5,16,45,737.5,88.0,3.85,19.5,430.0,853.79,671.04
2016,8,5,17,0,703.0,85.0,3.8,19.0,377.0,812.08,644.23
2016,8,5,17,15,662.0,79.0,3.65,18.0,324.5,752.97,604.32
2016,8,5,17,30,621.0,73.0,3.5,17.0,272.0,693.3,562.46
2016,8,5,17,45,555.5,66.5,3.4,16.5,220.5,611.5,500.62
2016,8,5,18,0,490.0,60.0,3.3,16.0,169.0,531.39,437.2
2016,8,5,18,15,401.5,49.5,3.15,15.5,123.0,430.46,353.76
2016,8,5,18,30,313.0,39.0,3.0,15.0,77.0,334.68,269.56
2016,8,5,18,45,183.0,24.5,2.9,14.5,44.5,201.69,122.3
2016,8,5,19,0,53.0,10.0,2.8,14.0,12.0,44.75,0.0
2016,8,5,19,15,26.5,5.0,2.7,13.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,5,15,37.0,6.5,2.75,11.5,7.5,0.0,0.0
2016,8,6,5,30,74.0,13.0,2.8,12.0,15.0,11.1,0.0
2016,8,6,5,45,206.5,26.5,2.85,12.5,49.5,20.64,9.35
2016,8,6,6,0,339.0,40.0,2.9,13.0,84.0,32.76,22.76
2016,8,6,6,15,425.0,50.0,2.9,13.0,130.0,40.2,30.05
2016,8,6,6,30,511.0,60.0,2.9,13.0,176.0,47.5,36.94
2016,8,6,6,45,255.5,62.0,2.9,13.5,120.0,45.37,35.12
2016,8,6,7,0,0.0,64.0,2.9,14.0,64.0,53.04,41.9
2016,8,6,7,15,0.0,76.0,2.9,14.5,76.0,62.72,50.33
2016,8,6,7,30,0.0,88.0,2.9,15.0,88.0,72.29,58.49
2016,8,6,7,45,0.0,108.5,2.9,15.5,108.5,88.09,71.96
2016,8,6,8,0,0.0,129.0,2.9,16.0,129.0,103.65,85.02
2016,8,6,8,15,0.5,146.5,2.95,16.5,147.0,116.86,95.89
2016,8,6,8,30,1.0,164.0,3.0,17.0,165.0,129.93,106.51
2016,8,6,8,45,8.5,198.0,3.05,17.5,204.0,154.27,126.51
2016,8,6,9,0,16.0,232.0,3.1,18.0,243.0,177.95,145.66
2016,8,6,9,15,21.5,258.5,3.15,18.5,274.0,197.62,153.86
2016,8,6,9,30,27.0,285.0,3.2,19.0,305.0,205.44,158.67
2016,8,6,9,45,249.5,294.0,3.25,19.5,494.5,228.34,166.19
2016,8,6,10,0,472.0,303.0,3.3,20.0,684.0,292.4,207.17
2016,8,6,10,15,692.5,207.5,3.4,20.0,788.0,322.64,226.34
2016,8,6,10,30,913.0,112.0,3.5,20.0,892.0,385.9,274.88
2016,8,6,10,45,917.5,113.0,3.6,20.5,914.5,441.0,322.82
2016,8,6,11,0,922.0,114.0,3.7,21.0,937.0,495.69,369.32
2016,8,6,11,15,925.0,114.5,3.75,21.0,952.0,548.67,413.94
2016,8,6,11,30,928.0,115.0,3.8,21.0,967.0,600.66,456.65
2016,8,6,11,45,928.5,115.5,3.9,21.5,974.0,650.0,495.49
2016,8,6,12,0,929.0,116.0,4.0,22.0,981.0,697.72,532.09
2016,8,6,12,15,929.0,116.0,4.05,22.0,981.0,742.91,566.87
2016,8,6,12,30,929.0,116.0,4.1,22.0,981.0,786.04,599.51
2016,8,6,12,45,921.5,119.5,4.2,22.0,971.0,824.13,626.61
2016,8,6,13,0,914.0,123.0,4.3,22.0,961.0,859.38,651.67
2016,8,6,13,15,910.5,122.5,4.3,21.5,945.5,891.43,675.36
2016,8,6,13,30,907.0,122.0,4.3,21.0,930.0,920.46,697.06
2016,8,6,13,45,903.0,120.0,4.35,21.0,907.0,944.47,714.3
2016,8,6,14,0,899.0,118.0,4.4,21.0,884.0,965.13,729.38
2016,8,6,14,15,892.0,116.5,4.45,20.5,854.5,980.04,742.19
2016,8,6,14,30,885.0,115.0,4.5,20.0,825.0,991.42,752.93
2016,8,6,14,45,877.0,112.5,4.55,20.0,789.0,997.21,758.58
2016,8,6,15,0,869.0,110.0,4.6,20.0,753.0,999.42,761.99
2016,8,6,15,15,856.5,107.5,4.6,19.5,711.5,993.61,761.12
2016,8,6,15,30,844.0,105.0,4.6,19.0,670.0,996.5,766.53
2016,8,6,15,45,830.0,101.0,4.6,18.5,624.5,980.46,758.84
2016,8,6,16,0,816.0,97.0,4.6,18.0,579.0,961.09,748.97
2016,8,6,16,15,795.0,93.5,4.55,17.5,529.5,932.23,731.91
2016,8,6,16,30,774.0,90.0,4.5,17.0,480.0,900.53,712.69
2016,8,6,16,45,748.0,85.0,4.5,16.5,429.0,859.56,686.73
2016,8,6,17,0,722.0,80.0,4.5,16.0,378.0,816.44,658.53
2016,8,6,17,15,682.5,74.5,4.4,15.5,325.5,765.09,622.57
2016,8,6,17,30,643.0,69.0,4.3,15.0,273.0,707.01,580.14
2016,8,6,17,45,586.0,62.0,4.2,14.5,221.5,631.46,522.15
2016,8,6,18,0,529.0,55.0,4.1,14.0,170.0,557.28,462.43
2016,8,6,18,15,439.0,45.5,3.95,13.5,124.0,455.41,377.11
2016,8,6,18,30,349.0,36.0,3.8,13.0,78.0,358.93,290.67
2016,8,6,18,45,206.5,23.0,3.65,12.5,44.5,216.71,121.65
2016,8,6,19,0,64.0,10.0,3.5,12.0,11.0,52.18,0.0
2016,8,6,19,15,32.0,5.0,3.45,12.0,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,15,63.0,6.0,3.25,11.0,7.5,0.0,0.0
2016,8,7,5,30,126.0,12.0,3.3,11.0,15.0,10.24,0.0
2016,8,7,5,45,273.5,23.5,3.4,11.5,51.5,19.37,7.97
2016,8,7,6,0,421.0,35.0,3.5,12.0,88.0,28.73,19.31
2016,8,7,6,15,506.5,43.0,3.5,12.5,136.0,34.78,25.27
2016,8,7,6,30,592.0,51.0,3.5,13.0,184.0,40.77,30.92
2016,8,7,6,45,299.0,80.0,3.5,13.5,147.5,58.36,46.73
2016,8,7,7,0,6.0,109.0,3.5,14.0,111.0,85.45,70.69
2016,8,7,7,15,16.5,131.5,3.45,14.5,138.0,102.2,85.13
2016,8,7,7,30,27.0,154.0,3.4,15.0,165.0,114.06,95.06
2016,8,7,7,45,71.5,186.0,3.4,15.5,221.5,134.93,112.6
2016,8,7,8,0,116.0,218.0,3.4,16.0,278.0,148.49,123.58
2016,8,7,8,15,241.5,225.5,3.35,16.5,365.0,146.83,121.48
2016,8,7,8,30,367.0,233.0,3.3,17.0,452.0,151.9,125.15
2016,8,7,8,45,635.0,159.0,3.3,17.5,573.0,99.54,80.16
2016,8,7,9,0,903.0,85.0,3.3,18.0,694.0,75.29,59.17
2016,8,7,9,15,914.0,87.0,3.3,18.5,736.0,98.57,58.98
2016,8,7,9,30,925.0,89.0,3.3,19.0,778.0,155.16,84.5
2016,8,7,9,45,929.5,92.5,3.3,20.0,813.0,213.03,124.86
2016,8,7,10,0,934.0,96.0,3.3,21.0,848.0,271.36,172.22
2016,8,7,10,15,940.5,97.5,3.3,21.0,878.0,329.14,222.49
2016,8,7,10,30,947.0,99.0,3.3,21.0,908.0,387.12,273.59
2016,8,7,10,45,952.5,99.0,3.35,21.5,931.0,443.65,322.56
2016,8,7,11,0,958.0,99.0,3.4,22.0,954.0,499.79,370.02
2016,8,7,11,15,961.0,99.5,3.45,22.0,969.0,554.46,415.8
2016,8,7,11,30,964.0,100.0,3.5,22.0,984.0,608.08,459.54
2016,8,7,11,45,966.5,100.0,3.55,22.5,992.0,659.74,499.75
2016,8,7,12,0,969.0,100.0,3.6,23.0,1000.0,709.86,537.66
2016,8,7,12,15,969.0,100.0,3.6,23.0,1000.0,756.52,573.01
2016,8,7,12,30,969.0,100.0,3.6,23.0,1000.0,800.99,605.59
2016,8,7,12,45,969.5,99.0,3.65,23.5,992.5,842.59,633.27
2016,8,7,13,0,970.0,98.0,3.7,24.0,985.0,881.58,658.95
2016,8,7,13,15,967.0,97.0,3.7,24.0,969.0,914.83,681.64
2016,8,7,13,30,964.0,96.0,3.7,24.0,953.0,944.88,702.18
2016,8,7,13,45,961.0,94.5,3.75,24.0,930.5,971.11,720.52
2016,8,7,14,0,958.0,93.0,3.8,24.0,908.0,993.9,736.67
2016,8,7,14,15,952.0,92.0,3.8,23.5,877.5,1010.84,750.21
2016,8,7,14,30,946.0,91.0,3.8,23.0,847.0,1024.11,761.54
2016,8,7,14,45,938.0,89.0,3.8,23.0,810.5,1030.61,767.09
2016,8,7,15,0,930.0,87.0,3.8,23.0,774.0,1033.35,770.37
2016,8,7,15,15,919.0,85.5,3.75,22.5,732.0,1029.97,770.93
2016,8,7,15,30,908.0,84.0,3.7,22.0,690.0,1022.97,769.26
2016,8,7,15,45,893.5,81.5,3.65,21.5,643.0,1007.71,762.18
2016,8,7,16,0,879.0,79.0,3.6,21.0,596.0,989.07,752.92
2016,8,7,16,15,859.5,76.5,3.5,20.5,545.5,962.3,737.73
2016,8,7,16,30,840.0,74.0,3.4,20.0,495.0,943.68,728.15
2016,8,7,16,45,813.0,70.5,3.35,19.5,442.0,902.63,702.91
2016,8,7,17,0,786.0,67.0,3.3,19.0,389.0,859.39,675.64
2016,8,7,17,15,748.5,63.0,3.15,18.5,335.5,803.91,637.97
2016,8,7,17,30,711.0,59.0,3.0,18.0,282.0,747.4,598.15
2016,8,7,17,45,653.5,53.5,2.9,17.5,229.0,670.91,541.52
2016,8,7,18,0,596.0,48.0,2.8,17.0,176.0,602.99,488.41
2016,8,7,18,15,506.5,40.0,2.6,16.0,128.0,501.66,406.31
2016,8,7,18,30,417.0,32.0,2.4,15.0,80.0,405.89,321.55
2016,8,7,18,45,208.5,16.0,2.25,14.5,40.0,206.15,100.14
2016,8,7,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,8,5,15,59.5,5.5,2.1,11.5,7.0,0.0,0.0
2016,8,8,5,30,119.0,11.0,2.3,12.0,14.0,9.39,0.0
2016,8,8,5,45,265.5,22.0,2.55,12.5,49.0,18.08,6.45
2016,8,8,6,0,412.0,33.0,2.8,13.0,84.0,27.03,17.7
2016,8,8,6,15,496.5,41.0,2.75,13.5,131.0,33.12,23.68
2016,8,8,6,30,581.0,49.0,2.7,14.0,178.0,39.15,29.34
2016,8,8,6,45,632.0,55.0,2.65,15.0,229.0,47.14,36.48
2016,8,8,7,0,683.0,61.0,2.6,16.0,280.0,51.58,40.27
2016,8,8,7,15,720.0,65.5,2.55,16.5,332.5,54.59,42.77
2016,8,8,7,30,757.0,70.0,2.5,17.0,385.0,57.55,45.15
2016,8,8,7,45,558.5,130.0,2.5,17.5,379.0,91.23,74.15
2016,8,8,8,0,360.0,190.0,2.5,18.0,373.0,129.48,106.44
2016,8,8,8,15,604.0,136.5,2.5,18.5,480.0,90.52,72.64
2016,8,8,8,30,848.0,83.0,2.5,19.0,587.0,73.65,57.9
2016,8,8,8,45,863.0,85.5,2.55,20.0,633.0,75.21,58.82
2016,8,8,9,0,878.0,88.0,2.6,21.0,679.0,76.65,59.62
2016,8,8,9,15,890.0,90.0,2.65,21.5,720.5,97.76,58.91
2016,8,8,9,30,902.0,92.0,2.7,22.0,762.0,153.19,83.06
2016,8,8,9,45,914.0,92.0,2.8,22.5,798.5,208.81,120.91
2016,8,8,10,0,926.0,92.0,2.9,23.0,835.0,265.62,166.52
2016,8,8,10,15,932.5,93.0,2.95,23.0,864.5,322.62,215.72
2016,8,8,10,30,939.0,94.0,3.0,23.0,894.0,379.8,265.78
2016,8,8,10,45,942.5,96.0,3.15,23.5,916.5,436.52,314.62
2016,8,8,11,0,946.0,98.0,3.3,24.0,939.0,492.7,361.89
2016,8,8,11,15,949.0,98.5,3.4,24.0,954.0,546.78,406.99
2016,8,8,11,30,952.0,99.0,3.5,24.0,969.0,599.82,450.12
2016,8,8,11,45,952.0,100.0,3.65,24.5,976.5,650.22,489.45
2016,8,8,12,0,952.0,101.0,3.8,25.0,984.0,698.91,526.47
2016,8,8,12,15,952.0,101.0,3.9,25.0,984.0,744.87,561.58
2016,8,8,12,30,952.0,101.0,4.0,25.0,984.0,788.68,594.16
2016,8,8,12,45,951.0,101.0,4.15,25.0,976.0,829.37,622.88
2016,8,8,13,0,950.0,101.0,4.3,25.0,968.0,867.45,649.77
2016,8,8,13,15,947.0,100.5,4.35,24.5,952.5,900.59,674.13
2016,8,8,13,30,944.0,100.0,4.4,24.0,937.0,930.61,696.51
2016,8,8,13,45,941.0,98.0,4.45,24.0,914.0,955.91,714.42
2016,8,8,14,0,938.0,96.0,4.5,24.0,891.0,977.79,730.11
2016,8,8,14,15,931.5,95.0,4.5,23.5,861.0,993.91,743.29
2016,8,8,14,30,925.0,94.0,4.5,23.0,831.0,1006.41,754.27
2016,8,8,14,45,917.5,91.5,4.55,23.0,795.5,1012.63,760.15
2016,8,8,15,0,910.0,89.0,4.6,23.0,760.0,1015.13,763.76
2016,8,8,15,15,899.0,87.5,4.55,22.5,718.0,1011.66,764.14
2016,8,8,15,30,888.0,86.0,4.5,22.0,676.0,1004.63,762.31
2016,8,8,15,45,874.0,83.0,4.45,22.0,630.0,989.31,753.44
2016,8,8,16,0,860.0,80.0,4.4,22.0,584.0,970.64,742.62
2016,8,8,16,15,840.5,77.0,4.3,21.5,534.0,943.39,726.95
2016,8,8,16,30,821.0,74.0,4.2,21.0,484.0,924.32,716.97
2016,8,8,16,45,796.5,70.0,4.1,20.5,432.0,885.26,692.53
2016,8,8,17,0,772.0,66.0,4.0,20.0,380.0,844.0,666.04
2016,8,8,17,15,734.0,61.5,3.9,19.0,326.5,787.7,628.83
2016,8,8,17,30,696.0,57.0,3.8,18.0,273.0,730.49,589.31
2016,8,8,17,45,643.5,51.5,3.7,17.5,221.5,658.87,535.49
2016,8,8,18,0,591.0,46.0,3.6,17.0,170.0,587.98,479.25
2016,8,8,18,15,500.5,38.5,3.5,16.0,123.0,494.18,402.19
2016,8,8,18,30,410.0,31.0,3.4,15.0,76.0,398.87,316.1
2016,8,8,18,45,205.0,15.5,3.35,14.5,38.0,201.08,79.41
2016,8,8,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,5,15,62.0,5.0,2.95,12.0,6.5,0.0,0.0
2016,8,9,5,30,124.0,10.0,3.0,12.0,13.0,8.54,0.0
2016,8,9,5,45,274.0,21.0,3.1,12.5,48.0,17.26,5.25
2016,8,9,6,0,424.0,32.0,3.2,13.0,83.0,26.26,16.97
2016,8,9,6,15,508.5,39.5,3.1,13.5,130.0,31.98,22.66
2016,8,9,6,30,593.0,47.0,3.0,14.0,177.0,41.0,30.97
2016,8,9,6,45,359.0,86.5,2.95,14.5,171.5,63.49,51.08
2016,8,9,7,0,125.0,126.0,2.9,15.0,166.0,91.92,76.1
2016,8,9,7,15,133.0,148.0,2.75,15.5,197.0,106.31,88.38
2016,8,9,7,30,141.0,170.0,2.6,16.0,228.0,120.28,100.05
2016,8,9,7,45,257.5,178.0,2.5,17.0,301.5,121.66,100.49
2016,8,9,8,0,374.0,186.0,2.4,18.0,375.0,127.39,104.61
2016,8,9,8,15,426.5,192.5,2.25,18.5,428.5,123.49,100.71
2016,8,9,8,30,479.0,199.0,2.1,19.0,482.0,125.69,102.03
2016,8,9,8,45,684.0,140.5,1.95,19.5,580.5,89.09,70.65
2016,8,9,9,0,889.0,82.0,1.8,20.0,679.0,73.2,56.92
2016,8,9,9,15,900.5,84.0,1.75,20.5,720.0,92.95,56.01
2016,8,9,9,30,912.0,86.0,1.7,21.0,761.0,148.91,79.81
2016,8,9,9,45,922.0,86.5,1.65,22.0,797.5,205.07,117.55
2016,8,9,10,0,932.0,87.0,1.6,23.0,834.0,262.22,162.78
2016,8,9,10,15,938.5,88.0,1.6,23.5,863.0,319.54,211.3
2016,8,9,10,30,945.0,89.0,1.6,24.0,892.0,377.05,260.37
2016,8,9,10,45,950.0,89.5,1.6,24.5,914.5,433.6,307.97
2016,8,9,11,0,955.0,90.0,1.6,25.0,937.0,489.7,353.89
2016,8,9,11,15,957.5,90.5,1.65,25.5,952.0,543.93,397.17
2016,8,9,11,30,960.0,91.0,1.7,26.0,967.0,597.04,438.2
2016,8,9,11,45,961.0,91.5,1.8,26.5,974.5,647.92,476.63
2016,8,9,12,0,962.0,92.0,1.9,27.0,982.0,697.14,512.78
2016,8,9,12,15,962.0,92.0,2.05,27.0,981.5,743.37,547.39
2016,8,9,12,30,962.0,92.0,2.2,27.0,981.0,787.4,579.33
2016,8,9,12,45,954.5,95.5,2.35,27.5,971.5,826.43,605.08
2016,8,9,13,0,947.0,99.0,2.5,28.0,962.0,862.49,628.78
2016,8,9,13,15,944.0,98.5,2.65,28.0,946.0,895.48,651.69
2016,8,9,13,30,941.0,98.0,2.8,28.0,930.0,925.37,672.63
2016,8,9,13,45,935.5,97.5,3.0,28.0,906.5,949.77,690.49
2016,8,9,14,0,930.0,97.0,3.2,28.0,883.0,970.74,706.24
2016,8,9,14,15,923.5,95.5,3.3,27.5,853.0,986.19,719.26
2016,8,9,14,30,917.0,94.0,3.4,27.0,823.0,998.01,730.16
2016,8,9,14,45,906.5,93.0,3.5,27.0,786.5,1002.84,735.25
2016,8,9,15,0,896.0,92.0,3.6,27.0,750.0,1004.01,738.15
2016,8,9,15,15,884.5,90.0,3.65,26.5,708.5,999.43,738.56
2016,8,9,15,30,873.0,88.0,3.7,26.0,667.0,991.31,736.8
2016,8,9,15,45,855.5,86.5,3.75,25.5,620.0,974.39,729.27
2016,8,9,16,0,838.0,85.0,3.8,25.0,573.0,965.73,727.43
2016,8,9,16,15,817.5,82.0,3.75,24.5,523.5,937.66,711.67
2016,8,9,16,30,797.0,79.0,3.7,24.0,474.0,906.76,693.91
2016,8,9,16,45,767.0,75.5,3.7,23.5,422.0,863.47,667.38
2016,8,9,17,0,737.0,72.0,3.7,23.0,370.0,818.18,638.75
2016,8,9,17,15,697.5,67.0,3.55,22.0,317.5,760.54,600.58
2016,8,9,17,30,658.0,62.0,3.4,21.0,265.0,708.44,564.86
2016,8,9,17,45,596.5,56.5,3.25,20.5,213.5,630.93,506.87
2016,8,9,18,0,535.0,51.0,3.1,20.0,162.0,555.11,447.22
2016,8,9,18,15,442.0,41.5,2.95,19.0,116.0,451.14,362.91
2016,8,9,18,30,349.0,32.0,2.8,18.0,70.0,353.23,275.24
2016,8,9,18,45,174.5,16.0,2.65,17.5,35.0,178.39,46.87
2016,8,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,5,15,32.0,4.5,2.4,12.5,5.0,0.0,0.0
2016,8,10,5,30,64.0,9.0,2.6,13.0,10.0,7.68,0.0
2016,8,10,5,45,193.5,22.5,2.8,13.5,42.0,18.5,5.14
2016,8,10,6,0,323.0,36.0,3.0,14.0,74.0,29.48,19.57
2016,8,10,6,15,411.0,46.0,2.95,14.5,119.5,37.02,26.95
2016,8,10,6,30,499.0,56.0,2.9,15.0,165.0,44.42,33.85
2016,8,10,6,45,552.0,64.5,2.9,15.5,214.5,50.22,39.11
2016,8,10,7,0,605.0,73.0,2.9,16.0,264.0,55.84,44.04
2016,8,10,7,15,646.0,79.0,2.85,16.5,316.5,59.29,46.92
2016,8,10,7,30,687.0,85.0,2.8,17.0,369.0,62.65,49.63
2016,8,10,7,45,716.0,90.5,2.8,17.5,420.0,65.39,51.74
2016,8,10,8,0,745.0,96.0,2.8,18.0,471.0,74.41,59.24
2016,8,10,8,15,767.5,99.5,2.75,18.5,520.5,75.63,59.95
2016,8,10,8,30,790.0,103.0,2.7,19.0,570.0,76.79,60.62
2016,8,10,8,45,807.0,106.5,2.65,19.5,616.0,77.77,61.14
2016,8,10,9,0,824.0,110.0,2.6,20.0,662.0,78.67,61.59
2016,8,10,9,15,837.5,113.0,2.6,20.5,703.5,95.78,60.13
2016,8,10,9,30,851.0,116.0,2.6,21.0,745.0,150.17,83.49
2016,8,10,9,45,870.0,113.0,2.6,22.0,783.0,212.31,125.75
2016,8,10,10,0,889.0,110.0,2.6,23.0,821.0,266.7,168.42
2016,8,10,10,15,896.5,111.5,2.6,23.5,851.0,322.62,215.84
2016,8,10,10,30,904.0,113.0,2.6,24.0,881.0,378.88,264.08
2016,8,10,10,45,909.5,114.0,2.65,24.5,903.5,434.17,311.09
2016,8,10,11,0,915.0,115.0,2.7,25.0,926.0,489.16,356.72
2016,8,10,11,15,918.5,116.0,2.75,25.0,941.5,542.65,400.71
2016,8,10,11,30,922.0,117.0,2.8,25.0,957.0,595.23,442.82
2016,8,10,11,45,924.5,117.0,2.9,25.5,965.0,645.34,481.32
2016,8,10,12,0,927.0,117.0,3.0,26.0,973.0,694.0,517.71
2016,8,10,12,15,927.0,117.0,3.05,26.0,972.5,739.3,551.68
2016,8,10,12,30,927.0,117.0,3.1,26.0,972.0,782.52,583.54
2016,8,10,12,45,925.5,116.5,3.2,26.5,964.0,821.88,609.82
2016,8,10,13,0,924.0,116.0,3.3,27.0,956.0,858.62,633.97
2016,8,10,13,15,920.5,115.5,3.4,27.0,940.0,890.9,656.32
2016,8,10,13,30,917.0,115.0,3.5,27.0,924.0,920.1,676.69
2016,8,10,13,45,912.5,113.5,3.6,27.0,901.0,944.25,693.79
2016,8,10,14,0,908.0,112.0,3.7,27.0,878.0,965.01,708.8
2016,8,10,14,15,901.0,110.5,3.75,26.5,847.5,979.95,721.23
2016,8,10,14,30,894.0,109.0,3.8,26.0,817.0,991.32,731.54
2016,8,10,14,45,885.0,106.5,3.85,25.5,781.0,996.06,737.67
2016,8,10,15,0,876.0,104.0,3.9,25.0,745.0,997.15,741.61
2016,8,10,15,15,863.5,101.5,3.9,24.5,703.0,991.18,740.7
2016,8,10,15,30,851.0,99.0,3.9,24.0,661.0,981.71,737.63
2016,8,10,15,45,835.5,95.5,3.9,24.0,614.5,976.44,736.14
2016,8,10,16,0,820.0,92.0,3.9,24.0,568.0,956.01,724.39
2016,8,10,16,15,798.0,88.5,3.8,23.5,518.0,926.02,706.94
2016,8,10,16,30,776.0,85.0,3.7,23.0,468.0,893.22,687.4
2016,8,10,16,45,748.0,80.5,3.65,22.5,416.0,850.85,661.0
2016,8,10,17,0,720.0,76.0,3.6,22.0,364.0,806.43,632.48
2016,8,10,17,15,679.0,70.5,3.45,21.0,311.5,753.45,597.39
2016,8,10,17,30,638.0,65.0,3.3,20.0,259.0,694.2,556.05
2016,8,10,17,45,579.5,58.0,3.15,19.0,208.0,617.71,499.33
2016,8,10,18,0,521.0,51.0,3.0,18.0,157.0,542.8,440.61
2016,8,10,18,15,426.5,41.5,2.9,17.0,111.5,438.23,354.97
2016,8,10,18,30,332.0,32.0,2.8,16.0,66.0,339.81,264.93
2016,8,10,18,45,166.0,16.0,2.7,15.5,33.0,170.54,16.56
2016,8,10,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
