Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,45,140.0,18.5,1.8,12.5,34.5,14.41,1.99
2016,8,11,6,0,280.0,37.0,2.1,13.0,69.0,28.68,18.91
2016,8,11,6,15,367.0,49.0,2.1,13.5,113.5,39.48,29.22
2016,8,11,6,30,454.0,61.0,2.1,14.0,158.0,48.4,37.52
2016,8,11,6,45,229.0,83.0,2.1,14.5,132.5,62.33,50.03
2016,8,11,7,0,4.0,105.0,2.1,15.0,107.0,82.44,67.73
2016,8,11,7,15,9.5,124.5,2.1,15.5,128.5,97.17,80.38
2016,8,11,7,30,15.0,144.0,2.1,16.0,150.0,111.79,92.69
2016,8,11,7,45,42.0,175.5,2.1,17.0,196.0,128.21,106.11
2016,8,11,8,0,69.0,207.0,2.1,18.0,242.0,148.12,122.2
2016,8,11,8,15,411.5,162.0,2.1,18.5,401.5,104.91,84.9
2016,8,11,8,30,754.0,117.0,2.1,19.0,561.0,78.23,61.81
2016,8,11,8,45,771.0,122.0,2.15,20.0,606.5,87.63,69.37
2016,8,11,9,0,788.0,127.0,2.2,21.0,652.0,89.1,70.11
2016,8,11,9,15,802.5,130.0,2.2,21.5,693.5,103.8,67.73
2016,8,11,9,30,817.0,133.0,2.2,22.0,735.0,156.46,89.64
2016,8,11,9,45,846.0,126.5,2.25,23.0,776.5,207.06,122.09
2016,8,11,10,0,875.0,120.0,2.3,24.0,818.0,268.73,169.58
2016,8,11,10,15,883.0,121.5,2.35,24.0,847.5,324.22,216.66
2016,8,11,10,30,891.0,123.0,2.4,24.0,877.0,380.11,264.85
2016,8,11,10,45,896.5,124.0,2.45,24.5,900.0,434.92,311.31
2016,8,11,11,0,902.0,125.0,2.5,25.0,923.0,489.43,356.42
2016,8,11,11,15,905.5,126.0,2.5,25.5,938.5,542.48,398.99
2016,8,11,11,30,909.0,127.0,2.5,26.0,954.0,594.64,439.5
2016,8,11,11,45,912.0,127.0,2.55,26.5,962.0,644.67,477.4
2016,8,11,12,0,915.0,127.0,2.6,27.0,970.0,693.33,513.23
2016,8,11,12,15,915.5,127.0,2.6,27.0,970.0,738.71,546.64
2016,8,11,12,30,916.0,127.0,2.6,27.0,970.0,782.09,577.95
2016,8,11,12,45,908.5,130.0,2.65,27.5,960.0,819.66,602.78
2016,8,11,13,0,901.0,133.0,2.7,28.0,950.0,854.36,625.02
2016,8,11,13,15,897.5,132.0,2.75,28.0,934.0,885.88,646.32
2016,8,11,13,30,894.0,131.0,2.8,28.0,918.0,914.37,665.67
2016,8,11,13,45,891.5,128.0,2.9,28.0,895.5,938.7,682.77
2016,8,11,14,0,889.0,125.0,3.0,28.0,873.0,959.73,697.85
2016,8,11,14,15,881.5,123.5,3.05,27.5,842.5,974.16,709.82
2016,8,11,14,30,874.0,122.0,3.1,27.0,812.0,985.04,719.73
2016,8,11,14,45,866.0,118.5,3.2,27.0,776.0,989.77,724.79
2016,8,11,15,0,858.0,115.0,3.3,27.0,740.0,1003.09,735.72
2016,8,11,15,15,844.5,112.0,3.35,26.5,697.5,995.79,734.28
2016,8,11,15,30,831.0,109.0,3.4,26.0,655.0,984.9,730.76
2016,8,11,15,45,815.5,105.0,3.45,25.5,609.0,967.34,722.87
2016,8,11,16,0,800.0,101.0,3.5,25.0,563.0,946.46,712.78
2016,8,11,16,15,777.0,97.0,3.5,24.5,512.5,915.05,695.06
2016,8,11,16,30,754.0,93.0,3.5,24.0,462.0,880.85,675.2
2016,8,11,16,45,724.5,87.5,3.55,23.5,410.0,842.52,652.26
2016,8,11,17,0,695.0,82.0,3.6,23.0,358.0,796.33,622.97
2016,8,11,17,15,652.0,76.0,3.5,22.0,305.5,735.62,582.41
2016,8,11,17,30,609.0,70.0,3.4,21.0,253.0,674.49,539.73
2016,8,11,17,45,546.5,62.0,3.3,20.0,202.0,593.94,479.84
2016,8,11,18,0,484.0,54.0,3.2,19.0,151.0,515.17,417.97
2016,8,11,18,15,389.0,43.0,3.0,18.0,106.0,409.58,330.96
2016,8,11,18,30,294.0,32.0,2.8,17.0,61.0,310.46,238.96
2016,8,11,18,45,147.0,16.0,2.65,16.5,30.5,155.06,0.0
2016,8,11,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,156.0,17.5,2.05,12.5,35.0,14.11,0.86
2016,8,12,6,0,312.0,35.0,2.3,13.0,70.0,28.72,18.85
2016,8,12,6,15,401.5,45.5,2.25,13.5,115.5,36.7,26.74
2016,8,12,6,30,491.0,56.0,2.2,14.0,161.0,44.52,34.06
2016,8,12,6,45,553.0,63.5,2.2,14.5,212.0,49.57,38.7
2016,8,12,7,0,615.0,71.0,2.2,15.0,263.0,54.53,43.07
2016,8,12,7,15,656.0,77.0,2.15,15.5,315.5,58.06,46.03
2016,8,12,7,30,697.0,83.0,2.1,16.0,368.0,61.48,48.82
2016,8,12,7,45,729.0,87.5,2.1,17.0,420.0,63.65,50.34
2016,8,12,8,0,761.0,92.0,2.1,18.0,472.0,71.84,57.04
2016,8,12,8,15,783.0,95.5,2.1,18.5,521.5,73.19,57.86
2016,8,12,8,30,805.0,99.0,2.1,19.0,571.0,74.46,58.64
2016,8,12,8,45,823.5,101.5,2.1,20.0,617.5,74.94,58.62
2016,8,12,9,0,842.0,104.0,2.1,21.0,664.0,75.38,58.57
2016,8,12,9,15,854.5,106.5,2.15,21.5,705.5,100.03,65.12
2016,8,12,9,30,867.0,109.0,2.2,22.0,747.0,154.32,86.49
2016,8,12,9,45,878.0,110.5,2.25,23.0,783.0,209.28,122.52
2016,8,12,10,0,889.0,112.0,2.3,24.0,819.0,265.37,166.38
2016,8,12,10,15,896.0,113.5,2.35,24.5,848.5,321.33,213.53
2016,8,12,10,30,903.0,115.0,2.4,25.0,878.0,377.57,261.55
2016,8,12,10,45,908.0,116.0,2.5,25.5,900.5,432.79,308.37
2016,8,12,11,0,913.0,117.0,2.6,26.0,923.0,487.63,353.82
2016,8,12,11,15,916.5,118.0,2.7,26.0,938.0,541.18,397.81
2016,8,12,11,30,920.0,119.0,2.8,26.0,953.0,593.81,439.97
2016,8,12,11,45,921.5,119.0,2.9,26.5,960.5,643.39,477.98
2016,8,12,12,0,923.0,119.0,3.0,27.0,968.0,691.4,513.82
2016,8,12,12,15,923.0,119.0,3.1,27.0,967.5,736.65,547.88
2016,8,12,12,30,923.0,119.0,3.2,27.0,967.0,779.81,579.88
2016,8,12,12,45,928.5,114.0,3.35,27.0,960.5,820.57,608.67
2016,8,12,13,0,934.0,109.0,3.5,27.0,954.0,858.96,635.45
2016,8,12,13,15,931.0,108.5,3.55,27.0,938.0,891.83,657.96
2016,8,12,13,30,928.0,108.0,3.6,27.0,922.0,921.63,678.46
2016,8,12,13,45,923.5,106.5,3.7,27.0,899.0,945.88,695.65
2016,8,12,14,0,919.0,105.0,3.8,27.0,876.0,966.7,710.72
2016,8,12,14,15,912.0,104.0,3.8,26.5,845.5,982.2,723.23
2016,8,12,14,30,905.0,103.0,3.8,26.0,815.0,994.1,733.59
2016,8,12,14,45,896.5,100.5,3.8,26.0,779.0,999.28,738.25
2016,8,12,15,0,888.0,98.0,3.8,26.0,743.0,1000.78,740.7
2016,8,12,15,15,875.5,96.0,3.7,25.5,700.5,995.28,739.48
2016,8,12,15,30,863.0,94.0,3.6,25.0,658.0,986.25,736.1
2016,8,12,15,45,847.5,91.0,3.55,25.0,611.5,969.62,726.66
2016,8,12,16,0,832.0,88.0,3.5,25.0,565.0,961.23,722.94
2016,8,12,16,15,810.0,84.5,3.35,24.5,515.0,931.06,705.11
2016,8,12,16,30,788.0,81.0,3.2,24.0,465.0,898.07,685.31
2016,8,12,16,45,759.0,77.0,3.1,23.5,412.5,855.17,658.57
2016,8,12,17,0,730.0,73.0,3.0,23.0,360.0,810.23,629.75
2016,8,12,17,15,688.5,68.0,2.75,22.0,307.0,756.98,594.22
2016,8,12,17,30,647.0,63.0,2.5,21.0,254.0,697.82,552.76
2016,8,12,17,45,585.0,56.0,2.3,20.5,203.0,618.18,493.07
2016,8,12,18,0,523.0,49.0,2.1,20.0,152.0,540.38,431.71
2016,8,12,18,15,424.5,39.5,1.8,19.0,106.5,432.94,344.27
2016,8,12,18,30,326.0,30.0,1.5,18.0,61.0,332.21,249.44
2016,8,12,18,45,163.0,15.0,1.25,17.5,30.5,163.18,0.0
2016,8,12,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,5,45,157.0,17.0,2.2,13.5,34.0,13.73,0.0
2016,8,13,6,0,314.0,34.0,2.4,14.0,68.0,27.92,17.98
2016,8,13,6,15,405.0,44.0,2.3,14.5,113.0,35.51,25.55
2016,8,13,6,30,496.0,54.0,2.2,15.0,158.0,42.97,32.53
2016,8,13,6,45,557.0,61.0,2.15,16.0,208.5,47.68,36.78
2016,8,13,7,0,618.0,68.0,2.1,17.0,259.0,52.32,40.77
2016,8,13,7,15,659.0,73.5,2.1,17.5,311.0,55.57,43.48
2016,8,13,7,30,700.0,79.0,2.1,18.0,363.0,58.74,46.04
2016,8,13,7,45,731.5,83.0,2.15,19.0,415.0,66.22,52.16
2016,8,13,8,0,763.0,87.0,2.2,20.0,467.0,68.27,53.51
2016,8,13,8,15,785.0,90.5,2.15,20.5,516.0,69.76,54.48
2016,8,13,8,30,807.0,94.0,2.1,21.0,565.0,71.17,55.37
2016,8,13,8,45,825.5,96.0,2.1,22.0,611.5,71.45,55.21
2016,8,13,9,0,844.0,98.0,2.1,23.0,658.0,82.14,63.77
2016,8,13,9,15,857.0,100.5,2.1,23.5,699.0,95.12,61.66
2016,8,13,9,30,870.0,103.0,2.1,24.0,740.0,149.56,82.3
2016,8,13,9,45,887.0,101.0,2.15,25.0,778.0,203.36,116.63
2016,8,13,10,0,904.0,99.0,2.2,26.0,816.0,258.85,159.43
2016,8,13,10,15,911.0,100.0,2.25,26.5,845.5,315.2,206.62
2016,8,13,10,30,918.0,101.0,2.3,27.0,875.0,371.79,254.68
2016,8,13,10,45,923.5,102.0,2.4,27.5,897.5,427.85,301.91
2016,8,13,11,0,929.0,103.0,2.5,28.0,920.0,483.57,347.77
2016,8,13,11,15,932.0,103.5,2.55,28.5,935.0,537.16,390.66
2016,8,13,11,30,935.0,104.0,2.6,29.0,950.0,589.71,431.42
2016,8,13,11,45,936.5,104.5,2.7,29.5,957.5,640.14,469.59
2016,8,13,12,0,938.0,105.0,2.8,30.0,965.0,688.98,505.56
2016,8,13,12,15,938.5,105.0,2.9,30.0,965.0,734.94,539.71
2016,8,13,12,30,939.0,105.0,3.0,30.0,965.0,778.79,571.77
2016,8,13,12,45,925.0,112.5,3.1,30.0,953.0,815.85,597.05
2016,8,13,13,0,911.0,120.0,3.2,30.0,941.0,849.63,620.16
2016,8,13,13,15,907.5,119.0,3.3,30.0,925.0,881.14,641.79
2016,8,13,13,30,904.0,118.0,3.4,30.0,909.0,909.59,661.45
2016,8,13,13,45,900.0,116.0,3.5,30.0,886.0,933.42,678.17
2016,8,13,14,0,896.0,114.0,3.6,30.0,863.0,953.88,692.84
2016,8,13,14,15,888.5,112.5,3.6,29.5,832.5,968.14,704.38
2016,8,13,14,30,881.0,111.0,3.6,29.0,802.0,978.82,713.82
2016,8,13,14,45,872.5,108.0,3.65,29.0,766.0,983.34,718.32
2016,8,13,15,0,864.0,105.0,3.7,29.0,730.0,984.23,720.66
2016,8,13,15,15,851.0,102.5,3.65,28.5,688.0,977.66,719.06
2016,8,13,15,30,838.0,100.0,3.6,28.0,646.0,979.46,723.23
2016,8,13,15,45,823.0,96.0,3.6,28.0,600.0,962.2,713.69
2016,8,13,16,0,808.0,92.0,3.6,28.0,554.0,941.62,702.14
2016,8,13,16,15,785.0,88.5,3.5,27.5,504.0,910.68,684.3
2016,8,13,16,30,762.0,85.0,3.4,27.0,454.0,876.99,664.41
2016,8,13,16,45,734.0,80.0,3.3,26.5,402.5,834.14,637.77
2016,8,13,17,0,706.0,75.0,3.2,26.0,351.0,789.28,609.04
2016,8,13,17,15,663.0,69.5,3.0,25.0,298.5,734.99,573.13
2016,8,13,17,30,620.0,64.0,2.8,24.0,246.0,674.44,531.0
2016,8,13,17,45,558.5,56.5,2.65,23.0,195.5,595.35,472.89
2016,8,13,18,0,497.0,49.0,2.5,22.0,145.0,518.15,412.86
2016,8,13,18,15,396.5,39.0,2.3,21.0,101.0,409.56,324.55
2016,8,13,18,30,296.0,29.0,2.1,20.0,57.0,308.13,227.02
2016,8,13,18,45,148.0,14.5,1.95,19.5,28.5,149.87,0.0
2016,8,13,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,147.5,17.0,2.1,13.5,32.5,13.76,0.0
2016,8,14,6,0,295.0,34.0,2.2,14.0,65.0,27.94,17.89
2016,8,14,6,15,387.0,44.5,2.2,14.5,110.0,35.93,25.89
2016,8,14,6,30,479.0,55.0,2.2,15.0,155.0,43.77,33.22
2016,8,14,6,45,538.0,63.5,2.2,16.0,205.0,49.6,38.47
2016,8,14,7,0,597.0,72.0,2.2,17.0,255.0,55.28,43.38
2016,8,14,7,15,639.5,78.0,2.2,17.5,307.5,58.76,46.28
2016,8,14,7,30,682.0,84.0,2.2,18.0,360.0,62.15,49.02
2016,8,14,7,45,711.5,89.5,2.25,19.0,411.0,64.93,51.05
2016,8,14,8,0,741.0,95.0,2.3,20.0,462.0,73.93,58.38
2016,8,14,8,15,764.0,99.0,2.3,20.5,511.5,75.54,59.42
2016,8,14,8,30,787.0,103.0,2.3,21.0,561.0,77.07,60.4
2016,8,14,8,45,803.0,107.0,2.3,22.0,607.0,78.38,61.06
2016,8,14,9,0,819.0,111.0,2.3,23.0,653.0,79.58,61.63
2016,8,14,9,15,832.5,113.5,2.3,23.5,694.0,90.1,58.9
2016,8,14,9,30,846.0,116.0,2.3,24.0,735.0,144.13,79.24
2016,8,14,9,45,847.5,123.0,2.35,25.0,768.5,201.1,116.64
2016,8,14,10,0,849.0,130.0,2.4,26.0,802.0,258.41,161.25
2016,8,14,10,15,857.0,132.0,2.45,26.5,831.5,320.39,212.24
2016,8,14,10,30,865.0,134.0,2.5,27.0,861.0,375.5,258.71
2016,8,14,10,45,870.0,135.5,2.55,27.5,883.5,429.38,303.9
2016,8,14,11,0,875.0,137.0,2.6,28.0,906.0,482.96,347.79
2016,8,14,11,15,879.0,138.0,2.65,28.0,921.0,535.22,390.23
2016,8,14,11,30,883.0,139.0,2.7,28.0,936.0,586.68,430.95
2016,8,14,11,45,885.5,138.5,2.8,28.5,943.5,635.16,467.8
2016,8,14,12,0,888.0,138.0,2.9,29.0,951.0,682.25,502.66
2016,8,14,12,15,888.0,138.0,2.95,29.0,950.5,726.43,535.45
2016,8,14,12,30,888.0,138.0,3.0,29.0,950.0,768.61,566.24
2016,8,14,12,45,893.0,133.5,3.05,29.0,943.5,808.66,594.49
2016,8,14,13,0,898.0,129.0,3.1,29.0,937.0,846.43,620.07
2016,8,14,13,15,894.0,128.0,3.15,29.0,920.5,877.34,641.05
2016,8,14,13,30,890.0,127.0,3.2,29.0,904.0,905.18,660.07
2016,8,14,13,45,879.5,128.5,3.3,29.0,879.0,926.4,675.14
2016,8,14,14,0,869.0,130.0,3.4,29.0,854.0,944.17,688.11
2016,8,14,14,15,861.0,128.0,3.45,28.5,823.5,957.3,699.28
2016,8,14,14,30,853.0,126.0,3.5,28.0,793.0,978.97,716.3
2016,8,14,14,45,839.5,125.0,3.55,28.0,755.5,981.09,719.16
2016,8,14,15,0,826.0,124.0,3.6,28.0,718.0,979.53,719.93
2016,8,14,15,15,811.5,120.5,3.6,27.5,676.0,970.54,717.04
2016,8,14,15,30,797.0,117.0,3.6,27.0,634.0,958.0,711.96
2016,8,14,15,45,777.5,113.5,3.65,27.0,587.5,937.07,700.25
2016,8,14,16,0,758.0,110.0,3.7,27.0,541.0,912.93,686.39
2016,8,14,16,15,733.0,105.5,3.65,26.0,491.0,886.17,672.76
2016,8,14,16,30,708.0,101.0,3.6,25.0,441.0,850.39,652.56
2016,8,14,16,45,676.0,95.0,3.6,24.5,389.5,803.73,623.13
2016,8,14,17,0,644.0,89.0,3.6,24.0,338.0,755.41,591.67
2016,8,14,17,15,598.0,82.0,3.45,23.0,286.5,691.72,548.16
2016,8,14,17,30,552.0,75.0,3.3,22.0,235.0,627.78,502.55
2016,8,14,17,45,489.5,65.0,3.2,21.0,185.5,546.31,441.14
2016,8,14,18,0,427.0,55.0,3.1,20.0,136.0,466.75,377.82
2016,8,14,18,15,328.0,42.5,2.95,19.0,93.0,358.62,287.97
2016,8,14,18,30,229.0,30.0,2.8,18.0,50.0,257.82,187.65
2016,8,14,18,45,114.5,15.0,2.65,17.5,25.0,93.91,0.0
2016,8,14,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,5,45,182.0,15.5,2.75,12.5,34.5,12.56,0.0
2016,8,15,6,0,364.0,31.0,2.9,13.0,69.0,25.56,15.83
2016,8,15,6,15,460.5,40.0,2.85,13.5,116.0,32.49,22.93
2016,8,15,6,30,557.0,49.0,2.8,14.0,163.0,39.35,29.41
2016,8,15,6,45,278.5,63.5,2.75,14.5,120.5,46.87,36.27
2016,8,15,7,0,0.0,78.0,2.7,15.0,78.0,63.25,50.8
2016,8,15,7,15,0.0,93.5,2.65,15.5,93.5,75.36,61.31
2016,8,15,7,30,0.0,109.0,2.6,16.0,109.0,87.38,71.54
2016,8,15,7,45,5.0,137.5,2.55,16.5,140.0,108.42,89.4
2016,8,15,8,0,10.0,166.0,2.5,17.0,171.0,129.02,106.56
2016,8,15,8,15,45.0,208.0,2.45,17.5,234.0,149.65,123.46
2016,8,15,8,30,80.0,250.0,2.4,18.0,297.0,174.65,143.76
2016,8,15,8,45,131.0,276.0,2.4,19.0,360.0,180.24,147.37
2016,8,15,9,0,182.0,302.0,2.4,20.0,423.0,194.18,157.85
2016,8,15,9,15,550.5,197.5,2.45,20.5,593.0,123.22,89.4
2016,8,15,9,30,919.0,93.0,2.5,21.0,763.0,144.91,78.63
2016,8,15,9,45,929.0,94.0,2.55,21.5,800.0,202.35,115.93
2016,8,15,10,0,939.0,95.0,2.6,22.0,837.0,260.78,162.09
2016,8,15,10,15,945.5,96.5,2.65,22.5,866.5,319.42,211.99
2016,8,15,10,30,952.0,98.0,2.7,23.0,896.0,378.23,262.85
2016,8,15,10,45,956.5,99.0,2.8,24.0,919.0,435.89,311.81
2016,8,15,11,0,961.0,100.0,2.9,25.0,942.0,493.06,359.03
2016,8,15,11,15,964.0,100.5,2.95,25.0,957.0,548.42,404.83
2016,8,15,11,30,967.0,101.0,3.0,25.0,972.0,602.67,448.54
2016,8,15,11,45,967.5,102.0,3.15,25.5,979.0,654.54,488.73
2016,8,15,12,0,968.0,103.0,3.3,26.0,986.0,704.66,526.57
2016,8,15,12,15,968.0,103.0,3.4,26.0,985.5,751.67,562.18
2016,8,15,12,30,968.0,103.0,3.5,26.0,985.0,796.44,595.5
2016,8,15,12,45,958.5,107.0,3.6,26.0,974.0,835.07,622.32
2016,8,15,13,0,949.0,111.0,3.7,26.0,963.0,870.54,646.99
2016,8,15,13,15,945.5,110.5,3.75,26.0,946.0,903.6,669.76
2016,8,15,13,30,942.0,110.0,3.8,26.0,929.0,933.48,690.43
2016,8,15,13,45,936.5,109.0,3.85,26.0,905.0,957.78,707.45
2016,8,15,14,0,931.0,108.0,3.9,26.0,881.0,978.57,722.28
2016,8,15,14,15,923.5,106.5,3.9,25.5,850.0,993.39,734.42
2016,8,15,14,30,916.0,105.0,3.9,25.0,819.0,1004.5,744.34
2016,8,15,14,45,907.0,102.5,3.9,25.0,781.5,1009.37,748.85
2016,8,15,15,0,898.0,100.0,3.9,25.0,744.0,1010.49,751.1
2016,8,15,15,15,885.0,98.0,3.85,24.5,701.0,1004.55,749.99
2016,8,15,15,30,872.0,96.0,3.8,24.0,658.0,995.05,746.67
2016,8,15,15,45,856.0,92.5,3.75,24.0,610.5,988.89,744.33
2016,8,15,16,0,840.0,89.0,3.7,24.0,563.0,967.69,731.87
2016,8,15,16,15,817.0,85.5,3.6,23.0,512.0,936.41,715.05
2016,8,15,16,30,794.0,82.0,3.5,22.0,461.0,902.29,696.0
2016,8,15,16,45,765.0,77.5,3.45,21.5,408.0,858.58,668.66
2016,8,15,17,0,736.0,73.0,3.4,21.0,355.0,812.8,639.07
2016,8,15,17,15,692.5,67.5,3.25,20.0,301.0,757.27,601.85
2016,8,15,17,30,649.0,62.0,3.1,19.0,247.0,695.57,558.18
2016,8,15,17,45,584.5,54.5,3.0,18.5,195.5,613.21,495.43
2016,8,15,18,0,520.0,47.0,2.9,18.0,144.0,532.9,430.76
2016,8,15,18,15,413.0,37.0,2.8,17.0,98.5,418.83,335.97
2016,8,15,18,30,306.0,27.0,2.7,16.0,53.0,310.44,221.41
2016,8,15,18,45,153.0,13.5,2.65,15.5,26.5,119.6,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,16,5,45,146.5,16.0,2.0,11.5,31.0,12.98,0.0
2016,8,16,6,0,293.0,32.0,2.3,12.0,62.0,26.31,16.41
2016,8,16,6,15,389.0,43.5,2.25,12.5,107.5,35.24,25.43
2016,8,16,6,30,485.0,55.0,2.2,13.0,153.0,43.96,33.63
2016,8,16,6,45,364.0,84.5,2.2,14.0,170.5,62.41,50.16
2016,8,16,7,0,243.0,114.0,2.2,15.0,188.0,82.81,68.07
2016,8,16,7,15,269.0,131.0,2.15,15.5,227.0,93.91,77.57
2016,8,16,7,30,295.0,148.0,2.1,16.0,266.0,104.62,86.53
2016,8,16,7,45,525.0,120.5,2.1,17.0,365.0,84.27,68.28
2016,8,16,8,0,755.0,93.0,2.1,18.0,464.0,72.8,57.88
2016,8,16,8,15,504.0,170.5,2.1,18.5,429.0,112.08,91.21
2016,8,16,8,30,253.0,248.0,2.1,19.0,394.0,158.65,129.87
2016,8,16,8,45,544.5,178.0,2.15,20.0,525.5,113.0,90.72
2016,8,16,9,0,836.0,108.0,2.2,21.0,657.0,78.17,60.92
2016,8,16,9,15,849.5,110.5,2.2,21.5,699.0,85.85,67.13
2016,8,16,9,30,863.0,113.0,2.2,22.0,741.0,150.69,85.25
2016,8,16,9,45,864.0,120.0,2.25,22.5,774.5,207.64,122.31
2016,8,16,10,0,865.0,127.0,2.3,23.0,808.0,257.24,161.42
2016,8,16,10,15,872.5,129.0,2.35,23.5,837.5,320.26,213.8
2016,8,16,10,30,880.0,131.0,2.4,24.0,867.0,376.17,261.51
2016,8,16,10,45,886.0,132.0,2.45,24.5,890.0,431.02,308.01
2016,8,16,11,0,892.0,133.0,2.5,25.0,913.0,485.62,353.25
2016,8,16,11,15,895.5,134.0,2.55,25.5,928.0,538.59,396.0
2016,8,16,11,30,899.0,135.0,2.6,26.0,943.0,590.65,436.74
2016,8,16,11,45,901.0,135.0,2.65,26.5,950.5,640.01,474.32
2016,8,16,12,0,903.0,135.0,2.7,27.0,958.0,687.9,509.76
2016,8,16,12,15,903.0,135.0,2.75,27.0,957.0,732.76,543.21
2016,8,16,12,30,903.0,135.0,2.8,27.0,956.0,775.56,574.58
2016,8,16,12,45,895.0,138.0,2.85,27.0,945.5,812.54,600.82
2016,8,16,13,0,887.0,141.0,2.9,27.0,935.0,846.61,624.06
2016,8,16,13,15,883.5,140.0,2.95,27.0,918.5,877.9,645.44
2016,8,16,13,30,880.0,139.0,3.0,27.0,902.0,906.18,664.85
2016,8,16,13,45,875.5,136.5,3.05,27.0,878.5,929.01,680.75
2016,8,16,14,0,871.0,134.0,3.1,27.0,855.0,948.49,694.59
2016,8,16,14,15,862.5,132.0,3.1,26.5,824.0,973.18,713.04
2016,8,16,14,30,854.0,130.0,3.1,26.0,793.0,982.78,721.7
2016,8,16,14,45,845.0,126.5,3.15,26.0,756.5,986.56,725.83
2016,8,16,15,0,836.0,123.0,3.2,26.0,720.0,986.65,727.74
2016,8,16,15,15,821.5,120.0,3.15,25.5,677.5,978.24,724.89
2016,8,16,15,30,807.0,117.0,3.1,25.0,635.0,966.24,719.85
2016,8,16,15,45,790.5,112.5,3.1,25.0,588.5,947.07,709.09
2016,8,16,16,0,774.0,108.0,3.1,25.0,542.0,924.6,696.19
2016,8,16,16,15,748.5,103.0,3.05,24.5,491.5,896.39,680.3
2016,8,16,16,30,723.0,98.0,3.0,24.0,441.0,859.24,658.02
2016,8,16,16,45,692.0,92.0,3.0,23.5,389.0,813.28,629.37
2016,8,16,17,0,661.0,86.0,3.0,23.0,337.0,765.59,598.61
2016,8,16,17,15,613.5,79.0,2.9,22.0,284.5,700.21,554.23
2016,8,16,17,30,566.0,72.0,2.8,21.0,232.0,634.66,507.64
2016,8,16,17,45,500.0,62.5,2.75,20.0,182.0,550.57,444.32
2016,8,16,18,0,434.0,53.0,2.7,19.0,132.0,468.55,378.92
2016,8,16,18,15,329.0,40.5,2.6,18.0,89.0,355.88,284.8
2016,8,16,18,30,224.0,28.0,2.5,17.0,46.0,246.75,167.95
2016,8,16,18,45,112.0,14.0,2.45,16.5,23.0,90.85,0.0
2016,8,16,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,120.5,16.5,2.2,13.5,28.5,12.87,0.0
2016,8,17,6,0,241.0,33.0,2.5,14.0,57.0,25.6,15.5
2016,8,17,6,15,335.0,45.0,2.45,14.5,100.0,36.4,26.17
2016,8,17,6,30,429.0,57.0,2.4,15.0,143.0,45.41,34.6
2016,8,17,6,45,492.0,66.0,2.35,15.5,192.5,51.53,40.23
2016,8,17,7,0,555.0,75.0,2.3,16.0,242.0,57.49,45.51
2016,8,17,7,15,600.0,82.0,2.3,16.5,293.5,61.59,48.98
2016,8,17,7,30,645.0,89.0,2.3,17.0,345.0,65.57,52.24
2016,8,17,7,45,678.0,94.5,2.3,18.0,396.5,68.2,54.13
2016,8,17,8,0,711.0,100.0,2.3,19.0,448.0,70.73,55.9
2016,8,17,8,15,735.5,104.5,2.25,19.5,497.0,72.36,56.97
2016,8,17,8,30,760.0,109.0,2.2,20.0,546.0,81.09,64.1
2016,8,17,8,45,778.5,112.5,2.2,21.0,592.0,81.94,64.34
2016,8,17,9,0,797.0,116.0,2.2,22.0,638.0,82.72,64.54
2016,8,17,9,15,811.0,119.0,2.25,22.5,679.5,88.75,69.28
2016,8,17,9,30,825.0,122.0,2.3,23.0,721.0,142.11,79.8
2016,8,17,9,45,842.5,121.5,2.35,24.0,758.5,195.56,113.22
2016,8,17,10,0,860.0,121.0,2.4,25.0,796.0,258.77,161.54
2016,8,17,10,15,868.0,122.5,2.45,25.5,825.5,313.82,207.44
2016,8,17,10,30,876.0,124.0,2.5,26.0,855.0,369.25,254.52
2016,8,17,10,45,880.5,126.0,2.6,26.5,877.0,423.92,300.76
2016,8,17,11,0,885.0,128.0,2.7,27.0,899.0,478.22,345.68
2016,8,17,11,15,889.0,128.5,2.8,27.0,914.5,530.65,388.78
2016,8,17,11,30,893.0,129.0,2.9,27.0,930.0,582.22,430.14
2016,8,17,11,45,893.5,130.5,3.0,27.5,937.0,631.44,467.86
2016,8,17,12,0,894.0,132.0,3.1,28.0,944.0,679.11,503.41
2016,8,17,12,15,894.0,131.5,3.15,28.0,943.5,723.11,536.4
2016,8,17,12,30,894.0,131.0,3.2,28.0,943.0,765.05,567.32
2016,8,17,12,45,884.0,135.5,3.3,28.5,931.5,801.33,592.25
2016,8,17,13,0,874.0,140.0,3.4,29.0,920.0,834.65,614.1
2016,8,17,13,15,870.0,139.0,3.45,29.0,903.5,865.05,634.93
2016,8,17,13,30,866.0,138.0,3.5,29.0,887.0,892.43,653.79
2016,8,17,13,45,861.0,136.0,3.55,29.0,863.5,914.85,669.44
2016,8,17,14,0,856.0,134.0,3.6,29.0,840.0,945.36,690.57
2016,8,17,14,15,847.5,132.0,3.65,28.5,809.5,958.29,701.56
2016,8,17,14,30,839.0,130.0,3.7,28.0,779.0,967.6,710.48
2016,8,17,14,45,829.5,126.5,3.75,28.0,742.5,970.66,714.06
2016,8,17,15,0,820.0,123.0,3.8,28.0,706.0,970.07,715.45
2016,8,17,15,15,805.0,120.0,3.8,27.5,663.5,961.02,712.49
2016,8,17,15,30,790.0,117.0,3.8,27.0,621.0,948.45,707.35
2016,8,17,15,45,772.5,112.0,3.85,26.5,574.5,927.69,697.02
2016,8,17,16,0,755.0,107.0,3.9,26.0,528.0,903.7,684.47
2016,8,17,16,15,729.0,102.5,3.85,25.0,478.0,875.73,669.81
2016,8,17,16,30,703.0,98.0,3.8,24.0,428.0,838.97,648.65
2016,8,17,16,45,670.0,92.0,3.8,23.5,376.5,791.42,618.18
2016,8,17,17,0,637.0,86.0,3.8,23.0,325.0,742.29,585.64
2016,8,17,17,15,589.0,79.0,3.65,22.0,273.5,677.03,540.31
2016,8,17,17,30,541.0,72.0,3.5,21.0,222.0,611.67,492.84
2016,8,17,17,45,472.5,62.0,3.4,20.0,173.0,525.63,426.82
2016,8,17,18,0,404.0,52.0,3.3,19.0,124.0,441.99,359.07
2016,8,17,18,15,300.0,39.0,3.15,18.0,82.5,330.96,264.93
2016,8,17,18,30,196.0,26.0,3.0,17.0,41.0,219.91,141.29
2016,8,17,18,45,98.0,13.0,2.9,16.5,20.5,79.94,0.0
2016,8,17,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,5,45,98.5,16.5,2.15,12.5,26.0,12.85,0.0
2016,8,18,6,0,197.0,33.0,2.4,13.0,52.0,25.48,15.3
2016,8,18,6,15,288.0,47.5,2.4,13.5,94.0,36.38,26.23
2016,8,18,6,30,379.0,62.0,2.4,14.0,136.0,47.07,36.19
2016,8,18,6,45,435.5,73.5,2.4,15.0,184.0,55.19,43.55
2016,8,18,7,0,492.0,85.0,2.4,16.0,232.0,65.06,52.19
2016,8,18,7,15,538.0,93.5,2.35,16.5,282.5,69.93,56.31
2016,8,18,7,30,584.0,102.0,2.3,17.0,333.0,74.63,60.16
2016,8,18,7,45,610.5,111.5,2.3,17.5,382.0,79.63,64.18
2016,8,18,8,0,637.0,121.0,2.3,18.0,431.0,84.33,67.88
2016,8,18,8,15,663.5,126.5,2.25,18.5,479.5,86.01,68.93
2016,8,18,8,30,690.0,132.0,2.2,19.0,528.0,87.58,69.9
2016,8,18,8,45,703.0,140.0,2.2,20.0,571.5,90.38,71.77
2016,8,18,9,0,716.0,148.0,2.2,21.0,615.0,92.93,73.41
2016,8,18,9,15,732.0,151.5,2.25,21.5,655.5,96.67,76.19
2016,8,18,9,30,748.0,155.0,2.3,22.0,696.0,147.08,87.0
2016,8,18,9,45,699.0,191.0,2.35,23.0,716.0,210.88,131.65
2016,8,18,10,0,650.0,227.0,2.4,24.0,736.0,270.39,179.26
2016,8,18,10,15,660.5,231.0,2.45,24.5,764.5,319.1,218.88
2016,8,18,10,30,671.0,235.0,2.5,25.0,793.0,369.04,260.21
2016,8,18,10,45,675.5,239.5,2.6,25.5,814.0,418.17,300.84
2016,8,18,11,0,680.0,244.0,2.7,26.0,835.0,467.52,340.82
2016,8,18,11,15,685.0,245.5,2.75,26.0,849.5,514.99,379.1
2016,8,18,11,30,690.0,247.0,2.8,26.0,864.0,562.27,416.36
2016,8,18,11,45,692.5,248.0,2.9,26.5,871.5,607.32,450.45
2016,8,18,12,0,695.0,249.0,3.0,27.0,879.0,651.48,483.07
2016,8,18,12,15,695.0,248.5,3.05,27.0,878.0,691.62,512.98
2016,8,18,12,30,695.0,248.0,3.1,27.0,877.0,730.1,541.25
2016,8,18,12,45,697.0,244.5,3.15,27.5,870.0,765.66,566.06
2016,8,18,13,0,699.0,241.0,3.2,28.0,863.0,799.14,589.07
2016,8,18,13,15,694.0,239.0,3.25,28.0,847.0,825.85,608.31
2016,8,18,13,30,689.0,237.0,3.3,28.0,831.0,849.69,625.56
2016,8,18,13,45,684.0,232.5,3.4,28.0,808.5,868.21,639.53
2016,8,18,14,0,679.0,228.0,3.5,28.0,786.0,883.58,651.46
2016,8,18,14,15,668.5,223.5,3.55,27.5,756.0,890.6,658.83
2016,8,18,14,30,658.0,219.0,3.6,27.0,726.0,894.19,664.06
2016,8,18,14,45,649.0,211.5,3.65,27.0,691.5,892.86,664.76
2016,8,18,15,0,640.0,204.0,3.7,27.0,657.0,888.17,663.25
2016,8,18,15,15,622.0,197.5,3.7,26.5,615.5,872.33,655.32
2016,8,18,15,30,604.0,191.0,3.7,26.0,574.0,853.22,645.24
2016,8,18,15,45,586.5,181.0,3.75,25.5,530.0,820.29,625.73
2016,8,18,16,0,569.0,171.0,3.8,25.0,486.0,792.72,609.83
2016,8,18,16,15,540.0,161.5,3.8,24.0,438.0,752.2,585.28
2016,8,18,16,30,511.0,152.0,3.8,23.0,390.0,709.95,558.89
2016,8,18,16,45,477.5,139.5,3.8,22.5,341.0,658.32,523.7
2016,8,18,17,0,444.0,127.0,3.8,22.0,292.0,605.85,486.7
2016,8,18,17,15,396.5,112.5,3.65,21.0,243.0,537.73,436.55
2016,8,18,17,30,349.0,98.0,3.5,20.0,194.0,470.42,384.97
2016,8,18,17,45,289.0,80.5,3.4,19.0,148.5,389.83,320.34
2016,8,18,18,0,229.0,63.0,3.3,18.0,103.0,294.63,241.55
2016,8,18,18,15,157.5,42.5,3.2,17.0,65.5,205.77,164.19
2016,8,18,18,30,86.0,22.0,3.1,16.0,28.0,111.28,63.78
2016,8,18,18,45,43.0,11.0,3.05,15.5,14.0,39.51,0.0
2016,8,18,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,55.0,15.0,2.2,13.5,20.0,11.99,0.0
2016,8,19,6,0,110.0,30.0,2.5,14.0,40.0,23.56,13.45
2016,8,19,6,15,177.0,50.5,2.55,14.5,79.0,38.83,28.2
2016,8,19,6,30,244.0,71.0,2.6,15.0,118.0,53.77,41.9
2016,8,19,6,45,166.0,94.5,2.65,15.5,131.0,69.29,55.88
2016,8,19,7,0,88.0,118.0,2.7,16.0,144.0,86.09,70.67
2016,8,19,7,15,110.5,138.5,2.6,16.5,177.5,99.88,82.52
2016,8,19,7,30,133.0,159.0,2.5,17.0,211.0,113.33,93.8
2016,8,19,7,45,204.5,176.5,2.45,17.5,269.5,125.38,103.65
2016,8,19,8,0,276.0,194.0,2.4,18.0,328.0,130.93,107.81
2016,8,19,8,15,419.5,185.5,2.35,18.5,413.0,120.33,98.21
2016,8,19,8,30,563.0,177.0,2.3,19.0,498.0,115.2,93.36
2016,8,19,8,45,581.5,186.0,2.25,19.5,541.5,118.69,95.82
2016,8,19,9,0,600.0,195.0,2.2,20.0,585.0,121.02,97.3
2016,8,19,9,15,617.5,201.5,2.2,20.5,625.0,123.74,99.12
2016,8,19,9,30,635.0,208.0,2.2,21.0,665.0,169.83,109.43
2016,8,19,9,45,629.0,223.0,2.2,22.0,695.0,220.74,142.73
2016,8,19,10,0,623.0,238.0,2.2,23.0,725.0,271.47,181.66
2016,8,19,10,15,633.5,242.5,2.25,23.5,753.5,319.08,220.34
2016,8,19,10,30,644.0,247.0,2.3,24.0,782.0,367.98,260.75
2016,8,19,10,45,647.0,253.0,2.35,24.5,802.5,416.27,300.58
2016,8,19,11,0,650.0,259.0,2.4,25.0,823.0,464.71,339.68
2016,8,19,11,15,655.0,261.0,2.45,25.0,837.5,511.22,377.12
2016,8,19,11,30,660.0,263.0,2.5,25.0,852.0,557.62,413.63
2016,8,19,11,45,660.5,265.5,2.65,25.5,858.5,601.48,446.98
2016,8,19,12,0,661.0,268.0,2.8,26.0,865.0,644.38,478.86
2016,8,19,12,15,661.0,267.5,2.85,26.0,864.5,683.39,507.98
2016,8,19,12,30,661.0,267.0,2.9,26.0,864.0,720.82,535.53
2016,8,19,12,45,666.5,261.0,3.0,26.0,858.0,756.0,561.55
2016,8,19,13,0,672.0,255.0,3.1,26.0,852.0,789.33,586.06
2016,8,19,13,15,667.0,252.5,3.15,26.0,835.5,814.94,604.71
2016,8,19,13,30,662.0,250.0,3.2,26.0,819.0,837.72,621.37
2016,8,19,13,45,655.0,246.0,3.3,26.0,796.0,854.38,634.17
2016,8,19,14,0,648.0,242.0,3.4,26.0,773.0,867.88,644.89
2016,8,19,14,15,637.0,237.5,3.45,25.5,743.0,873.94,651.61
2016,8,19,14,30,626.0,233.0,3.5,25.0,713.0,876.62,656.19
2016,8,19,14,45,613.5,226.0,3.55,24.5,677.5,872.07,656.0
2016,8,19,15,0,601.0,219.0,3.6,24.0,642.0,864.15,653.64
2016,8,19,15,15,582.5,211.5,3.55,23.5,601.0,840.17,639.77
2016,8,19,15,30,564.0,204.0,3.5,23.0,560.0,820.0,628.41
2016,8,19,15,45,541.5,194.5,3.5,23.0,515.5,790.95,609.74
2016,8,19,16,0,519.0,185.0,3.5,23.0,471.0,759.52,589.26
2016,8,19,16,15,489.5,174.0,3.45,22.0,423.0,717.41,562.71
2016,8,19,16,30,460.0,163.0,3.4,21.0,375.0,673.69,534.34
2016,8,19,16,45,422.0,149.5,3.4,20.5,326.0,617.65,495.0
2016,8,19,17,0,384.0,136.0,3.4,20.0,277.0,561.08,454.07
2016,8,19,17,15,339.0,119.0,3.3,19.0,229.5,474.47,389.23
2016,8,19,17,30,294.0,102.0,3.2,18.0,182.0,409.19,338.29
2016,8,19,17,45,236.5,81.5,3.15,17.5,137.0,329.07,272.38
2016,8,19,18,0,179.0,61.0,3.1,17.0,92.0,250.96,205.82
2016,8,19,18,15,120.0,39.5,3.0,16.5,57.0,171.31,135.49
2016,8,19,18,30,61.0,18.0,2.9,16.0,22.0,83.07,40.19
2016,8,19,18,45,30.5,9.0,2.85,15.5,11.0,28.98,0.0
2016,8,19,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,5,45,42.5,13.0,1.75,12.5,17.0,11.1,0.0
2016,8,20,6,0,85.0,26.0,2.0,13.0,34.0,20.56,10.89
2016,8,20,6,15,142.5,48.5,2.0,13.5,72.0,37.27,26.93
2016,8,20,6,30,200.0,71.0,2.0,14.0,110.0,53.49,41.81
2016,8,20,6,45,250.5,91.5,2.0,14.5,155.0,67.92,54.88
2016,8,20,7,0,301.0,112.0,2.0,15.0,200.0,81.98,67.32
2016,8,20,7,15,218.0,135.0,2.0,15.5,205.5,95.86,79.3
2016,8,20,7,30,135.0,158.0,2.0,16.0,211.0,112.72,93.61
2016,8,20,7,45,177.0,179.0,2.0,17.0,258.5,126.36,104.66
2016,8,20,8,0,219.0,200.0,2.0,18.0,306.0,139.67,115.2
2016,8,20,8,15,363.5,197.5,2.0,18.5,395.0,133.56,109.38
2016,8,20,8,30,508.0,195.0,2.0,19.0,484.0,125.22,101.78
2016,8,20,8,45,531.0,203.5,2.05,19.5,528.0,128.15,103.76
2016,8,20,9,0,554.0,212.0,2.1,20.0,572.0,130.89,105.54
2016,8,20,9,15,571.5,219.5,2.15,20.5,611.5,133.82,107.5
2016,8,20,9,30,589.0,227.0,2.2,21.0,651.0,178.69,118.22
2016,8,20,9,45,628.0,219.5,2.3,21.5,691.5,217.44,140.58
2016,8,20,10,0,667.0,212.0,2.4,22.0,732.0,262.17,173.59
2016,8,20,10,15,677.0,215.5,2.45,22.5,760.5,311.35,214.07
2016,8,20,10,30,687.0,219.0,2.5,23.0,789.0,361.65,256.21
2016,8,20,10,45,696.5,220.5,2.65,23.5,811.0,411.3,297.8
2016,8,20,11,0,706.0,222.0,2.8,24.0,833.0,461.58,339.13
2016,8,20,11,15,711.0,223.5,2.9,24.0,847.5,510.12,378.91
2016,8,20,11,30,716.0,225.0,3.0,24.0,862.0,558.38,417.58
2016,8,20,11,45,722.0,223.5,3.15,24.5,870.0,604.41,453.11
2016,8,20,12,0,728.0,222.0,3.3,25.0,878.0,649.66,487.26
2016,8,20,12,15,728.0,221.5,3.4,25.0,877.0,690.69,518.47
2016,8,20,12,30,728.0,221.0,3.5,25.0,876.0,729.95,547.96
2016,8,20,12,45,711.0,229.0,3.6,25.0,863.5,761.81,571.54
2016,8,20,13,0,694.0,237.0,3.7,25.0,851.0,790.53,592.66
2016,8,20,13,15,689.0,235.0,3.7,24.5,835.0,816.96,613.12
2016,8,20,13,30,684.0,233.0,3.7,24.0,819.0,840.53,631.55
2016,8,20,13,45,684.5,225.5,3.75,24.0,798.0,860.82,646.93
2016,8,20,14,0,685.0,218.0,3.8,24.0,777.0,878.14,660.31
2016,8,20,14,15,674.5,214.0,3.8,23.5,747.0,885.58,667.77
2016,8,20,14,30,664.0,210.0,3.8,23.0,717.0,889.61,672.9
2016,8,20,14,45,658.0,201.0,3.85,23.0,683.5,889.53,674.36
2016,8,20,15,0,652.0,192.0,3.9,23.0,650.0,886.12,673.69
2016,8,20,15,15,634.0,186.0,3.85,22.5,608.5,870.76,665.65
2016,8,20,15,30,616.0,180.0,3.8,22.0,567.0,852.15,655.45
2016,8,20,15,45,601.0,169.5,3.8,21.5,523.5,828.7,642.09
2016,8,20,16,0,586.0,159.0,3.8,21.0,480.0,802.33,626.55
2016,8,20,16,15,556.5,150.5,3.7,20.5,432.0,753.46,594.01
2016,8,20,16,30,527.0,142.0,3.6,20.0,384.0,711.63,566.17
2016,8,20,16,45,496.5,129.5,3.55,19.5,335.5,662.41,532.26
2016,8,20,17,0,466.0,117.0,3.5,19.0,287.0,612.19,496.61
2016,8,20,17,15,417.5,104.0,3.4,18.0,238.0,544.53,446.78
2016,8,20,17,30,369.0,91.0,3.3,17.0,189.0,477.78,395.17
2016,8,20,17,45,310.0,74.5,3.2,16.5,144.0,398.79,330.36
2016,8,20,18,0,251.0,58.0,3.1,16.0,99.0,322.57,265.08
2016,8,20,18,15,171.5,38.5,2.95,15.5,62.0,228.94,181.52
2016,8,20,18,30,92.0,19.0,2.8,15.0,25.0,123.17,49.76
2016,8,20,18,45,46.0,9.5,2.7,14.5,12.5,40.14,0.0
2016,8,20,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
