Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,5,45,65.5,14.5,2.35,12.5,20.5,12.38,0.0
2016,8,21,6,0,131.0,29.0,2.7,13.0,41.0,22.31,12.02
2016,8,21,6,15,208.0,47.5,2.7,13.5,80.5,36.11,25.85
2016,8,21,6,30,285.0,66.0,2.7,14.0,120.0,49.54,38.29
2016,8,21,6,45,172.0,89.0,2.75,14.5,125.0,65.72,52.92
2016,8,21,7,0,59.0,112.0,2.8,15.0,130.0,84.14,69.24
2016,8,21,7,15,73.5,133.5,2.75,15.5,160.0,99.24,82.3
2016,8,21,7,30,88.0,155.0,2.7,16.0,190.0,114.07,94.85
2016,8,21,7,45,159.0,176.5,2.7,16.5,249.5,124.68,103.51
2016,8,21,8,0,230.0,198.0,2.7,17.0,309.0,132.65,109.78
2016,8,21,8,15,279.0,213.0,2.65,17.5,361.5,141.13,116.38
2016,8,21,8,30,328.0,228.0,2.6,18.0,414.0,149.3,122.66
2016,8,21,8,45,505.5,193.0,2.6,19.0,506.5,121.69,98.56
2016,8,21,9,0,683.0,158.0,2.6,20.0,599.0,99.04,78.88
2016,8,21,9,15,699.5,162.5,2.6,20.5,639.5,99.11,78.6
2016,8,21,9,30,716.0,167.0,2.6,21.0,680.0,148.38,90.57
2016,8,21,9,45,701.0,185.5,2.65,21.5,708.0,204.63,127.78
2016,8,21,10,0,686.0,204.0,2.7,22.0,736.0,259.78,171.13
2016,8,21,10,15,696.0,207.0,2.75,22.0,765.0,309.68,212.73
2016,8,21,10,30,706.0,210.0,2.8,22.0,794.0,360.65,256.23
2016,8,21,10,45,716.5,211.0,2.9,22.5,816.5,411.3,298.9
2016,8,21,11,0,727.0,212.0,3.0,23.0,839.0,462.61,341.31
2016,8,21,11,15,731.5,213.5,3.1,23.0,854.0,511.88,382.0
2016,8,21,11,30,736.0,215.0,3.2,23.0,869.0,560.76,421.47
2016,8,21,11,45,741.0,214.5,3.3,23.5,876.5,607.76,457.85
2016,8,21,12,0,746.0,214.0,3.4,24.0,884.0,653.9,492.68
2016,8,21,12,15,746.0,213.5,3.5,24.0,883.0,695.55,524.53
2016,8,21,12,30,746.0,213.0,3.6,24.0,882.0,735.4,554.6
2016,8,21,12,45,758.0,203.5,3.75,24.0,877.5,774.29,584.09
2016,8,21,13,0,770.0,194.0,3.9,24.0,873.0,806.06,608.52
2016,8,21,13,15,765.0,192.5,3.95,23.5,856.5,839.8,634.32
2016,8,21,13,30,760.0,191.0,4.0,23.0,840.0,865.27,653.97
2016,8,21,13,45,754.5,187.5,4.1,23.0,816.5,885.2,668.73
2016,8,21,14,0,749.0,184.0,4.2,23.0,793.0,901.84,681.4
2016,8,21,14,15,738.5,181.0,4.2,22.5,762.5,911.02,689.94
2016,8,21,14,30,728.0,178.0,4.2,22.0,732.0,916.7,696.3
2016,8,21,14,45,716.5,173.0,4.25,22.0,696.0,915.8,697.21
2016,8,21,15,0,705.0,168.0,4.3,22.0,660.0,911.42,695.91
2016,8,21,15,15,687.0,163.0,4.2,21.5,618.0,897.27,688.55
2016,8,21,15,30,669.0,158.0,4.1,21.0,576.0,879.82,678.99
2016,8,21,15,45,647.5,151.0,4.1,20.5,530.5,853.53,663.68
2016,8,21,16,0,626.0,144.0,4.1,20.0,485.0,824.33,646.18
2016,8,21,16,15,601.0,129.5,4.05,19.5,431.0,780.53,617.58
2016,8,21,16,30,576.0,115.0,4.0,19.0,377.0,734.27,586.65
2016,8,21,16,45,424.0,124.0,3.95,18.5,304.0,586.29,477.21
2016,8,21,17,0,272.0,133.0,3.9,18.0,231.0,432.89,356.68
2016,8,21,17,15,331.0,109.5,3.75,17.0,209.5,473.57,392.54
2016,8,21,17,30,390.0,86.0,3.6,16.0,188.0,488.77,406.58
2016,8,21,17,45,323.0,71.0,3.5,15.5,142.5,404.47,336.61
2016,8,21,18,0,256.0,56.0,3.4,15.0,97.0,323.64,266.85
2016,8,21,18,15,173.0,37.5,3.3,14.5,60.5,229.05,181.13
2016,8,21,18,30,90.0,19.0,3.2,14.0,24.0,120.52,31.5
2016,8,21,18,45,45.0,9.5,3.1,14.0,12.0,39.35,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,8.0,2.75,12.5,8.0,6.83,0.0
2016,8,22,6,0,0.0,16.0,3.0,13.0,16.0,13.18,4.61
2016,8,22,6,15,0.0,31.5,3.0,13.5,31.5,26.04,17.05
2016,8,22,6,30,0.0,47.0,3.0,14.0,47.0,38.46,28.48
2016,8,22,6,45,0.0,65.5,3.0,14.5,65.5,52.9,41.55
2016,8,22,7,0,0.0,84.0,3.0,15.0,84.0,67.18,54.27
2016,8,22,7,15,0.0,103.5,2.9,15.5,103.5,82.03,67.23
2016,8,22,7,30,0.0,123.0,2.8,16.0,123.0,96.74,79.79
2016,8,22,7,45,23.0,156.0,2.75,16.5,167.0,120.54,99.99
2016,8,22,8,0,46.0,189.0,2.7,17.0,211.0,136.77,113.33
2016,8,22,8,15,114.5,219.0,2.65,17.5,281.5,149.23,123.28
2016,8,22,8,30,183.0,249.0,2.6,18.0,352.0,166.74,137.35
2016,8,22,8,45,421.5,207.0,2.6,18.5,471.0,128.57,104.55
2016,8,22,9,0,660.0,165.0,2.6,19.0,590.0,103.24,82.76
2016,8,22,9,15,677.0,170.0,2.65,19.5,630.0,103.45,82.59
2016,8,22,9,30,694.0,175.0,2.7,20.0,670.0,150.54,93.74
2016,8,22,9,45,701.0,181.5,2.75,20.5,703.5,201.08,125.6
2016,8,22,10,0,708.0,188.0,2.8,21.0,737.0,252.72,165.46
2016,8,22,10,15,718.0,191.0,2.9,21.5,765.0,303.74,207.91
2016,8,22,10,30,728.0,194.0,3.0,22.0,793.0,355.77,252.14
2016,8,22,10,45,735.0,196.0,3.1,22.5,814.5,406.83,295.5
2016,8,22,11,0,742.0,198.0,3.2,23.0,836.0,458.15,338.24
2016,8,22,11,15,746.5,199.5,3.3,23.0,850.5,507.96,379.57
2016,8,22,11,30,751.0,201.0,3.4,23.0,865.0,557.33,419.61
2016,8,22,11,45,754.5,200.5,3.55,23.5,872.0,603.9,455.99
2016,8,22,12,0,758.0,200.0,3.7,24.0,879.0,649.39,490.71
2016,8,22,12,15,758.0,199.5,3.8,24.0,878.0,691.23,522.88
2016,8,22,12,30,758.0,199.0,3.9,24.0,877.0,731.22,553.22
2016,8,22,12,45,722.0,218.5,4.0,24.0,859.0,759.76,574.31
2016,8,22,13,0,686.0,238.0,4.1,24.0,841.0,783.92,592.01
2016,8,22,13,15,681.5,235.5,4.1,23.5,825.0,810.03,612.51
2016,8,22,13,30,677.0,233.0,4.1,23.0,809.0,833.3,630.95
2016,8,22,13,45,676.0,226.0,4.2,23.0,787.5,852.49,645.9
2016,8,22,14,0,675.0,219.0,4.3,23.0,766.0,868.66,658.82
2016,8,22,14,15,664.5,215.0,4.3,22.5,736.0,875.85,666.23
2016,8,22,14,30,654.0,211.0,4.3,22.0,706.0,879.66,671.41
2016,8,22,14,45,646.0,203.0,4.35,22.0,672.0,878.48,672.07
2016,8,22,15,0,638.0,195.0,4.4,22.0,638.0,873.98,670.59
2016,8,22,15,15,620.0,188.5,4.35,21.5,597.0,857.96,661.97
2016,8,22,15,30,602.0,182.0,4.3,21.0,556.0,838.71,651.17
2016,8,22,15,45,584.0,172.5,4.3,20.5,512.0,805.03,630.16
2016,8,22,16,0,566.0,163.0,4.3,20.0,468.0,777.4,613.39
2016,8,22,16,15,536.5,153.5,4.2,19.0,420.5,736.36,587.18
2016,8,22,16,30,507.0,144.0,4.1,18.0,373.0,693.63,559.16
2016,8,22,16,45,474.0,131.5,4.0,17.5,324.5,642.52,522.92
2016,8,22,17,0,441.0,119.0,3.9,17.0,276.0,590.6,485.03
2016,8,22,17,15,391.5,105.0,3.75,16.5,227.5,521.57,431.78
2016,8,22,17,30,342.0,91.0,3.6,16.0,179.0,453.56,377.28
2016,8,22,17,45,282.0,73.5,3.45,15.5,135.0,373.53,310.62
2016,8,22,18,0,222.0,56.0,3.3,15.0,91.0,296.4,243.72
2016,8,22,18,15,145.5,36.0,3.15,14.5,55.5,187.42,146.61
2016,8,22,18,30,69.0,16.0,3.0,14.0,20.0,83.74,3.04
2016,8,22,18,45,34.5,8.0,2.85,14.0,10.0,30.71,0.0
2016,8,22,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,5,45,77.5,14.0,2.2,13.5,20.5,11.95,0.0
2016,8,23,6,0,155.0,28.0,2.5,14.0,41.0,21.64,10.77
2016,8,23,6,15,243.5,44.0,2.5,14.5,81.5,33.68,23.54
2016,8,23,6,30,332.0,60.0,2.5,15.0,122.0,45.48,34.51
2016,8,23,6,45,399.0,72.0,2.55,15.5,169.5,54.01,42.35
2016,8,23,7,0,466.0,84.0,2.6,16.0,217.0,62.35,49.79
2016,8,23,7,15,373.0,113.0,2.55,16.5,233.5,80.54,65.65
2016,8,23,7,30,280.0,142.0,2.5,17.0,250.0,100.82,83.02
2016,8,23,7,45,458.0,129.0,2.45,17.5,334.5,89.39,72.68
2016,8,23,8,0,636.0,116.0,2.4,18.0,419.0,81.41,65.41
2016,8,23,8,15,663.0,122.0,2.35,18.5,467.5,83.58,66.92
2016,8,23,8,30,690.0,128.0,2.3,19.0,516.0,85.62,68.3
2016,8,23,8,45,712.0,132.0,2.3,19.5,561.5,86.18,68.41
2016,8,23,9,0,734.0,136.0,2.3,20.0,607.0,86.69,68.5
2016,8,23,9,15,750.0,139.5,2.3,20.5,647.5,86.73,68.21
2016,8,23,9,30,766.0,143.0,2.3,21.0,688.0,143.75,86.09
2016,8,23,9,45,759.5,156.0,2.35,22.0,719.0,191.89,115.22
2016,8,23,10,0,753.0,169.0,2.4,23.0,750.0,248.17,158.64
2016,8,23,10,15,762.5,171.5,2.45,23.0,778.5,301.1,202.77
2016,8,23,10,30,772.0,174.0,2.5,23.0,807.0,360.34,252.81
2016,8,23,10,45,780.0,175.0,2.6,23.5,829.5,412.08,296.63
2016,8,23,11,0,788.0,176.0,2.7,24.0,852.0,464.08,339.84
2016,8,23,11,15,792.0,177.5,2.75,24.5,866.5,514.58,380.76
2016,8,23,11,30,796.0,179.0,2.8,25.0,881.0,564.49,420.03
2016,8,23,11,45,799.5,178.5,2.9,25.5,888.5,611.75,456.45
2016,8,23,12,0,803.0,178.0,3.0,26.0,896.0,657.86,491.09
2016,8,23,12,15,803.0,178.0,3.1,26.0,895.0,700.65,523.58
2016,8,23,12,30,803.0,178.0,3.2,26.0,894.0,741.54,554.17
2016,8,23,12,45,804.5,175.0,3.3,26.0,885.5,778.84,581.93
2016,8,23,13,0,806.0,172.0,3.4,26.0,877.0,813.81,607.76
2016,8,23,13,15,801.0,170.5,3.45,26.0,860.5,842.24,627.76
2016,8,23,13,30,796.0,169.0,3.5,26.0,844.0,867.62,645.63
2016,8,23,13,45,790.5,166.0,3.6,26.0,820.5,887.95,660.46
2016,8,23,14,0,785.0,163.0,3.7,26.0,797.0,904.95,673.21
2016,8,23,14,15,775.0,160.5,3.75,25.5,766.0,914.87,682.41
2016,8,23,14,30,765.0,158.0,3.8,25.0,735.0,928.48,694.36
2016,8,23,14,45,753.5,153.5,3.9,25.0,698.5,928.19,695.96
2016,8,23,15,0,742.0,149.0,4.0,25.0,662.0,924.37,695.41
2016,8,23,15,15,725.0,144.5,4.0,24.5,620.0,911.72,689.79
2016,8,23,15,30,708.0,140.0,4.0,24.0,578.0,895.72,681.98
2016,8,23,15,45,688.0,134.0,4.0,23.5,532.0,871.82,668.69
2016,8,23,16,0,668.0,128.0,4.0,23.0,486.0,844.96,653.24
2016,8,23,16,15,639.0,121.5,3.95,22.0,437.0,806.03,629.94
2016,8,23,16,30,610.0,115.0,3.9,21.0,388.0,764.81,604.43
2016,8,23,16,45,574.5,106.5,3.85,20.5,337.5,713.15,569.28
2016,8,23,17,0,539.0,98.0,3.8,20.0,287.0,660.09,531.98
2016,8,23,17,15,487.0,87.5,3.65,19.0,237.0,582.41,474.85
2016,8,23,17,30,435.0,77.0,3.5,18.0,187.0,514.08,422.51
2016,8,23,17,45,365.0,63.5,3.4,17.5,141.0,427.98,352.51
2016,8,23,18,0,295.0,50.0,3.3,17.0,95.0,345.64,281.96
2016,8,23,18,15,197.5,33.5,3.2,16.5,58.5,241.96,186.25
2016,8,23,18,30,100.0,17.0,3.1,16.0,22.0,120.98,0.0
2016,8,23,18,45,50.0,8.5,3.05,15.5,11.0,41.75,0.0
2016,8,23,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,5,45,113.0,13.5,2.0,12.5,22.5,11.52,0.0
2016,8,24,6,0,226.0,27.0,2.3,13.0,45.0,22.29,10.88
2016,8,24,6,15,327.5,40.0,2.3,13.5,88.0,32.6,22.66
2016,8,24,6,30,429.0,53.0,2.3,14.0,131.0,42.64,32.13
2016,8,24,6,45,498.5,62.0,2.35,14.5,181.0,48.9,37.98
2016,8,24,7,0,568.0,71.0,2.4,15.0,231.0,55.03,43.5
2016,8,24,7,15,306.0,108.0,2.35,15.5,196.5,76.54,62.4
2016,8,24,7,30,44.0,145.0,2.3,16.0,162.0,107.46,89.14
2016,8,24,7,45,61.5,170.5,2.3,16.5,197.5,124.4,103.29
2016,8,24,8,0,79.0,196.0,2.3,17.0,233.0,140.93,116.86
2016,8,24,8,15,163.0,217.5,2.3,17.5,305.0,149.07,123.12
2016,8,24,8,30,247.0,239.0,2.3,18.0,377.0,154.19,126.77
2016,8,24,8,45,384.0,222.0,2.3,18.5,457.5,146.01,119.26
2016,8,24,9,0,521.0,205.0,2.3,19.0,538.0,126.9,102.68
2016,8,24,9,15,683.0,160.5,2.3,19.5,626.5,98.15,78.09
2016,8,24,9,30,845.0,116.0,2.3,20.0,715.0,130.68,73.92
2016,8,24,9,45,864.0,113.5,2.35,21.0,753.0,193.34,112.6
2016,8,24,10,0,883.0,111.0,2.4,22.0,791.0,248.4,154.09
2016,8,24,10,15,890.5,112.5,2.45,22.0,820.5,304.89,201.93
2016,8,24,10,30,898.0,114.0,2.5,22.0,850.0,361.68,251.39
2016,8,24,10,45,903.5,115.5,2.6,22.5,872.0,417.83,299.8
2016,8,24,11,0,909.0,117.0,2.7,23.0,894.0,473.64,346.92
2016,8,24,11,15,912.0,117.5,2.75,23.5,908.5,526.98,390.84
2016,8,24,11,30,915.0,118.0,2.8,24.0,923.0,579.27,432.59
2016,8,24,11,45,915.0,119.0,2.9,24.5,929.5,628.95,471.33
2016,8,24,12,0,915.0,120.0,3.0,25.0,936.0,676.9,507.72
2016,8,24,12,15,915.0,120.0,3.05,25.0,934.5,722.1,542.08
2016,8,24,12,30,915.0,120.0,3.1,25.0,933.0,765.14,574.23
2016,8,24,12,45,893.5,131.0,3.2,25.0,918.0,799.15,599.08
2016,8,24,13,0,872.0,142.0,3.3,25.0,903.0,829.38,620.41
2016,8,24,13,15,868.0,140.5,3.35,25.0,886.0,859.26,641.29
2016,8,24,13,30,864.0,139.0,3.4,25.0,869.0,886.07,660.12
2016,8,24,13,45,856.5,138.0,3.5,25.0,844.5,917.86,682.7
2016,8,24,14,0,849.0,137.0,3.6,25.0,820.0,936.09,696.22
2016,8,24,14,15,840.0,134.5,3.6,24.5,788.0,947.78,706.36
2016,8,24,14,30,831.0,132.0,3.6,24.0,756.0,955.79,714.26
2016,8,24,14,45,818.5,129.5,3.65,24.0,718.5,956.78,716.56
2016,8,24,15,0,806.0,127.0,3.7,24.0,681.0,954.07,716.6
2016,8,24,15,15,790.0,123.5,3.7,23.5,638.0,943.21,712.35
2016,8,24,15,30,774.0,120.0,3.7,23.0,595.0,928.8,705.83
2016,8,24,15,45,753.5,115.5,3.7,22.5,548.0,912.4,697.99
2016,8,24,16,0,733.0,111.0,3.7,22.0,501.0,886.4,683.44
2016,8,24,16,15,705.0,105.5,3.65,21.5,450.5,849.04,660.42
2016,8,24,16,30,677.0,100.0,3.6,21.0,400.0,809.27,635.29
2016,8,24,16,45,640.0,93.0,3.55,20.5,348.0,757.07,600.38
2016,8,24,17,0,603.0,86.0,3.5,20.0,296.0,703.48,563.31
2016,8,24,17,15,549.5,78.0,3.4,19.0,244.5,632.91,512.56
2016,8,24,17,30,496.0,70.0,3.3,18.0,193.0,562.52,459.38
2016,8,24,17,45,419.5,58.5,3.2,17.0,145.5,469.83,385.43
2016,8,24,18,0,343.0,47.0,3.1,16.0,98.0,380.26,309.94
2016,8,24,18,15,229.5,31.5,3.05,15.5,60.0,263.37,200.55
2016,8,24,18,30,116.0,16.0,3.0,15.0,22.0,129.22,0.0
2016,8,24,18,45,58.0,8.0,2.95,14.5,11.0,46.72,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,111.5,13.0,2.35,12.5,21.5,11.1,0.0
2016,8,25,6,0,223.0,26.0,2.6,13.0,43.0,21.46,9.74
2016,8,25,6,15,325.5,38.0,2.6,13.5,85.0,30.92,21.14
2016,8,25,6,30,428.0,50.0,2.6,14.0,127.0,40.16,29.91
2016,8,25,6,45,214.0,55.5,2.65,14.5,94.0,41.03,30.98
2016,8,25,7,0,0.0,61.0,2.7,15.0,61.0,50.3,39.29
2016,8,25,7,15,0.0,75.0,2.7,15.5,75.0,61.43,49.08
2016,8,25,7,30,0.0,89.0,2.7,16.0,89.0,72.49,58.6
2016,8,25,7,45,0.0,115.5,2.7,16.5,115.5,92.46,75.72
2016,8,25,8,0,0.0,142.0,2.7,17.0,142.0,112.0,92.16
2016,8,25,8,15,64.0,194.0,2.65,17.5,230.0,141.21,116.58
2016,8,25,8,30,128.0,246.0,2.6,18.0,318.0,164.18,135.29
2016,8,25,8,45,179.0,265.5,2.6,18.5,375.0,175.58,144.09
2016,8,25,9,0,230.0,285.0,2.6,19.0,432.0,186.66,152.57
2016,8,25,9,15,358.0,267.5,2.6,19.5,513.0,167.32,135.87
2016,8,25,9,30,486.0,250.0,2.6,20.0,594.0,179.74,124.29
2016,8,25,9,45,689.5,176.0,2.65,20.5,690.5,193.09,120.01
2016,8,25,10,0,893.0,102.0,2.7,21.0,787.0,243.27,150.38
2016,8,25,10,15,901.0,103.5,2.75,21.5,816.5,300.36,198.62
2016,8,25,10,30,909.0,105.0,2.8,22.0,846.0,357.79,248.41
2016,8,25,10,45,915.5,105.5,2.85,22.5,869.0,414.1,297.12
2016,8,25,11,0,922.0,106.0,2.9,23.0,892.0,470.12,344.57
2016,8,25,11,15,926.0,106.5,2.9,23.0,907.5,524.44,390.08
2016,8,25,11,30,930.0,107.0,2.9,23.0,923.0,577.77,433.56
2016,8,25,11,45,932.0,107.5,2.95,23.5,930.5,628.75,473.37
2016,8,25,12,0,934.0,108.0,3.0,24.0,938.0,678.11,510.82
2016,8,25,12,15,934.0,108.0,3.05,24.0,936.5,723.89,545.79
2016,8,25,12,30,934.0,108.0,3.1,24.0,935.0,767.44,578.48
2016,8,25,12,45,925.0,112.0,3.15,24.0,923.5,805.37,605.53
2016,8,25,13,0,916.0,116.0,3.2,24.0,912.0,840.21,629.77
2016,8,25,13,15,912.0,115.0,3.25,24.0,895.0,871.31,651.47
2016,8,25,13,30,908.0,114.0,3.3,24.0,878.0,899.23,671.06
2016,8,25,13,45,901.5,113.0,3.4,24.0,853.0,921.65,687.35
2016,8,25,14,0,895.0,112.0,3.5,24.0,828.0,940.58,701.45
2016,8,25,14,15,886.5,110.0,3.6,23.5,796.5,953.06,712.8
2016,8,25,14,30,878.0,108.0,3.7,23.0,765.0,961.88,721.92
2016,8,25,14,45,866.5,106.0,3.8,23.0,727.0,964.17,725.44
2016,8,25,15,0,855.0,104.0,3.9,23.0,689.0,962.81,726.71
2016,8,25,15,15,840.5,101.5,3.95,22.5,645.5,965.87,732.3
2016,8,25,15,30,826.0,99.0,4.0,22.0,602.0,954.0,727.78
2016,8,25,15,45,806.5,95.5,4.05,21.5,554.5,932.57,716.78
2016,8,25,16,0,787.0,92.0,4.1,21.0,507.0,907.88,703.47
2016,8,25,16,15,761.0,88.0,4.05,20.5,456.5,873.27,682.38
2016,8,25,16,30,735.0,84.0,4.0,20.0,406.0,836.0,659.03
2016,8,25,16,45,699.5,78.5,4.0,19.5,353.5,792.21,630.46
2016,8,25,17,0,664.0,73.0,4.0,19.0,301.0,740.98,595.28
2016,8,25,17,15,612.0,66.0,3.9,18.0,248.5,671.94,545.67
2016,8,25,17,30,560.0,59.0,3.8,17.0,196.0,603.22,493.62
2016,8,25,17,45,481.5,50.0,3.7,16.0,147.5,510.66,419.46
2016,8,25,18,0,403.0,41.0,3.6,15.0,99.0,421.45,343.47
2016,8,25,18,15,277.0,28.0,3.45,14.5,60.0,296.88,222.68
2016,8,25,18,30,151.0,15.0,3.3,14.0,21.0,121.94,0.0
2016,8,25,18,45,75.5,7.5,3.15,13.5,10.5,6.4,0.0
2016,8,25,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,116.0,12.5,2.1,13.0,21.0,10.67,0.0
2016,8,26,6,0,232.0,25.0,2.4,14.0,42.0,20.65,8.52
2016,8,26,6,15,339.5,37.5,2.45,14.0,85.0,30.61,20.77
2016,8,26,6,30,447.0,50.0,2.5,14.0,128.0,40.34,30.04
2016,8,26,6,45,512.0,59.0,2.55,14.5,178.0,46.68,35.99
2016,8,26,7,0,577.0,68.0,2.6,15.0,228.0,52.89,41.59
2016,8,26,7,15,288.5,78.5,2.6,15.5,158.5,56.32,44.55
2016,8,26,7,30,0.0,89.0,2.6,16.0,89.0,72.45,58.58
2016,8,26,7,45,4.5,123.5,2.6,16.5,126.0,98.1,80.63
2016,8,26,8,0,9.0,158.0,2.6,17.0,163.0,122.9,101.54
2016,8,26,8,15,13.0,177.0,2.6,17.5,184.5,136.93,112.93
2016,8,26,8,30,17.0,196.0,2.6,18.0,206.0,150.81,124.05
2016,8,26,8,45,56.5,240.0,2.6,18.5,275.5,169.49,139.06
2016,8,26,9,0,96.0,284.0,2.6,19.0,345.0,194.66,159.24
2016,8,26,9,15,257.0,281.0,2.6,19.5,459.0,172.45,140.12
2016,8,26,9,30,418.0,278.0,2.6,20.0,573.0,190.23,134.87
2016,8,26,9,45,626.0,207.5,2.65,20.5,673.5,204.21,131.48
2016,8,26,10,0,834.0,137.0,2.7,21.0,774.0,246.13,154.95
2016,8,26,10,15,842.5,139.0,2.75,21.5,803.5,301.92,201.71
2016,8,26,10,30,851.0,141.0,2.8,22.0,833.0,358.3,250.16
2016,8,26,10,45,854.0,143.5,2.85,22.5,854.0,413.45,297.56
2016,8,26,11,0,857.0,146.0,2.9,23.0,875.0,468.17,343.61
2016,8,26,11,15,860.5,147.0,2.95,23.0,889.5,521.34,387.97
2016,8,26,11,30,864.0,148.0,3.0,23.0,904.0,573.68,430.53
2016,8,26,11,45,864.5,149.5,3.1,23.5,910.0,623.63,469.52
2016,8,26,12,0,865.0,151.0,3.2,24.0,916.0,672.03,506.29
2016,8,26,12,15,864.5,151.0,3.25,24.0,914.5,716.73,540.38
2016,8,26,12,30,864.0,151.0,3.3,24.0,913.0,759.29,572.3
2016,8,26,12,45,866.0,147.5,3.4,24.0,905.0,798.23,601.53
2016,8,26,13,0,868.0,144.0,3.5,24.0,897.0,826.22,621.91
2016,8,26,13,15,863.5,142.5,3.55,24.0,879.5,864.89,649.0
2016,8,26,13,30,859.0,141.0,3.6,24.0,862.0,891.95,668.05
2016,8,26,13,45,852.5,139.0,3.7,24.0,837.0,913.43,683.77
2016,8,26,14,0,846.0,137.0,3.8,24.0,812.0,931.39,697.27
2016,8,26,14,15,836.5,135.0,3.85,23.5,780.0,943.03,707.75
2016,8,26,14,30,827.0,133.0,3.9,23.0,748.0,950.98,715.98
2016,8,26,14,45,816.5,129.0,3.95,23.0,710.5,952.13,718.41
2016,8,26,15,0,806.0,125.0,4.0,23.0,673.0,949.59,718.54
2016,8,26,15,15,789.5,121.5,4.0,22.5,630.0,938.15,713.83
2016,8,26,15,30,773.0,118.0,4.0,22.0,587.0,923.16,706.82
2016,8,26,15,45,753.5,113.0,4.0,21.5,539.5,906.91,698.99
2016,8,26,16,0,734.0,108.0,4.0,21.0,492.0,881.17,684.44
2016,8,26,16,15,705.0,103.0,3.95,20.5,441.5,843.44,660.91
2016,8,26,16,30,676.0,98.0,3.9,20.0,391.0,803.34,635.23
2016,8,26,16,45,639.0,90.5,3.85,19.5,339.5,750.54,599.45
2016,8,26,17,0,602.0,83.0,3.8,19.0,288.0,696.38,561.45
2016,8,26,17,15,547.5,75.0,3.65,18.0,236.5,625.1,509.3
2016,8,26,17,30,493.0,67.0,3.5,17.0,185.0,554.12,454.73
2016,8,26,17,45,413.5,55.5,3.4,16.5,137.5,459.37,377.45
2016,8,26,18,0,334.0,44.0,3.3,16.0,90.0,368.09,298.91
2016,8,26,18,15,217.0,28.5,3.15,15.5,53.5,248.47,179.8
2016,8,26,18,30,100.0,13.0,3.0,15.0,17.0,83.12,0.0
2016,8,26,18,45,50.0,6.5,2.9,15.0,8.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,80.0,12.5,2.1,12.5,18.0,10.67,0.0
2016,8,27,6,0,160.0,25.0,2.3,13.0,36.0,19.41,7.03
2016,8,27,6,15,256.5,41.0,2.35,13.5,77.0,31.56,21.57
2016,8,27,6,30,353.0,57.0,2.4,14.0,118.0,43.48,32.78
2016,8,27,6,45,176.5,73.5,2.45,14.5,104.0,55.35,43.65
2016,8,27,7,0,0.0,90.0,2.5,15.0,90.0,70.99,57.61
2016,8,27,7,15,5.5,109.5,2.45,15.5,111.5,85.81,70.55
2016,8,27,7,30,11.0,129.0,2.4,16.0,133.0,100.52,83.12
2016,8,27,7,45,31.0,157.0,2.4,16.5,171.0,115.91,96.04
2016,8,27,8,0,51.0,185.0,2.4,17.0,209.0,134.1,111.11
2016,8,27,8,15,139.0,211.5,2.4,17.5,286.5,145.35,120.06
2016,8,27,8,30,227.0,238.0,2.4,18.0,364.0,161.57,133.09
2016,8,27,8,45,207.5,262.5,2.45,18.5,385.5,174.5,143.21
2016,8,27,9,0,188.0,287.0,2.5,19.0,407.0,186.8,152.71
2016,8,27,9,15,234.0,301.0,2.55,19.5,459.5,194.77,158.58
2016,8,27,9,30,280.0,315.0,2.6,20.0,512.0,210.43,155.01
2016,8,27,9,45,551.0,227.5,2.65,20.5,639.5,208.39,137.95
2016,8,27,10,0,822.0,140.0,2.7,21.0,767.0,244.8,154.36
2016,8,27,10,15,830.5,142.0,2.75,21.0,796.0,299.97,200.93
2016,8,27,10,30,839.0,144.0,2.8,21.0,825.0,355.75,249.41
2016,8,27,10,45,844.5,145.5,2.85,21.5,846.5,410.48,296.58
2016,8,27,11,0,850.0,147.0,2.9,22.0,868.0,465.04,342.65
2016,8,27,11,15,853.5,148.0,2.95,22.0,882.0,517.89,386.95
2016,8,27,11,30,857.0,149.0,3.0,22.0,896.0,569.91,429.46
2016,8,27,11,45,858.5,149.5,3.1,22.5,902.5,619.31,468.25
2016,8,27,12,0,860.0,150.0,3.2,23.0,909.0,667.23,504.88
2016,8,27,12,15,859.5,149.5,3.3,23.0,907.0,711.24,538.88
2016,8,27,12,30,859.0,149.0,3.4,23.0,905.0,753.11,570.74
2016,8,27,12,45,853.5,150.0,3.5,23.5,894.5,790.23,597.56
2016,8,27,13,0,848.0,151.0,3.6,24.0,884.0,824.5,621.38
2016,8,27,13,15,843.0,150.0,3.65,23.5,866.5,854.3,643.63
2016,8,27,13,30,838.0,149.0,3.7,23.0,849.0,880.93,663.85
2016,8,27,13,45,833.0,146.0,3.8,23.0,824.5,902.3,679.6
2016,8,27,14,0,828.0,143.0,3.9,23.0,800.0,920.24,693.17
2016,8,27,14,15,818.0,140.5,3.9,22.5,768.5,930.59,702.53
2016,8,27,14,30,808.0,138.0,3.9,22.0,737.0,937.27,709.63
2016,8,27,14,45,799.0,133.5,3.95,22.0,700.0,939.12,712.53
2016,8,27,15,0,790.0,129.0,4.0,22.0,663.0,937.33,713.16
2016,8,27,15,15,773.5,125.0,4.0,21.5,620.0,925.23,707.91
2016,8,27,15,30,757.0,121.0,4.0,21.0,577.0,916.47,705.17
2016,8,27,15,45,741.0,114.5,4.0,20.5,531.0,895.4,693.82
2016,8,27,16,0,725.0,108.0,4.0,20.0,485.0,871.2,680.25
2016,8,27,16,15,696.0,102.5,3.95,19.5,434.5,832.9,656.09
2016,8,27,16,30,667.0,97.0,3.9,19.0,384.0,792.27,629.79
2016,8,27,16,45,635.0,89.0,3.85,18.5,333.5,743.64,596.81
2016,8,27,17,0,603.0,81.0,3.8,18.0,283.0,693.51,561.52
2016,8,27,17,15,548.5,72.5,3.7,17.0,232.0,621.69,508.7
2016,8,27,17,30,494.0,64.0,3.6,16.0,181.0,550.3,453.47
2016,8,27,17,45,420.0,52.5,3.5,15.5,134.0,460.39,379.38
2016,8,27,18,0,346.0,41.0,3.4,15.0,87.0,373.85,303.73
2016,8,27,18,15,224.5,26.5,3.25,14.5,51.0,249.97,174.28
2016,8,27,18,30,103.0,12.0,3.1,14.0,15.0,84.17,0.0
2016,8,27,18,45,51.5,6.0,3.0,14.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,5,45,106.0,11.5,1.35,11.5,19.0,9.82,0.0
2016,8,28,6,0,212.0,23.0,1.5,12.0,38.0,18.95,5.98
2016,8,28,6,15,319.0,36.5,1.5,12.5,80.5,29.83,20.12
2016,8,28,6,30,426.0,50.0,1.5,13.0,123.0,40.41,30.19
2016,8,28,6,45,303.5,77.5,1.55,13.5,139.0,57.5,45.74
2016,8,28,7,0,181.0,105.0,1.6,14.0,155.0,76.38,62.6
2016,8,28,7,15,204.5,124.0,1.55,14.5,191.0,88.85,73.47
2016,8,28,7,30,228.0,143.0,1.5,15.0,227.0,100.89,83.71
2016,8,28,7,45,483.5,117.5,1.45,15.5,330.5,82.55,67.3
2016,8,28,8,0,739.0,92.0,1.4,16.0,434.0,66.6,53.06
2016,8,28,8,15,764.0,96.0,1.4,16.5,484.0,74.57,59.71
2016,8,28,8,30,789.0,100.0,1.4,17.0,534.0,76.26,60.82
2016,8,28,8,45,810.5,102.5,1.45,18.0,581.0,76.78,60.83
2016,8,28,9,0,832.0,105.0,1.5,19.0,628.0,77.3,60.84
2016,8,28,9,15,846.0,107.5,1.55,19.5,670.0,77.66,60.85
2016,8,28,9,30,860.0,110.0,1.6,20.0,712.0,122.63,68.96
2016,8,28,9,45,874.5,110.0,1.7,20.5,749.0,187.4,108.04
2016,8,28,10,0,889.0,110.0,1.8,21.0,786.0,243.91,150.45
2016,8,28,10,15,896.5,112.0,1.9,21.5,815.5,301.27,198.39
2016,8,28,10,30,904.0,114.0,2.0,22.0,845.0,358.92,247.97
2016,8,28,10,45,908.5,115.5,2.15,22.5,866.5,415.23,296.5
2016,8,28,11,0,913.0,117.0,2.3,23.0,888.0,471.06,343.71
2016,8,28,11,15,916.5,117.5,2.4,23.5,902.5,525.0,388.13
2016,8,28,11,30,920.0,118.0,2.5,24.0,917.0,577.89,430.43
2016,8,28,11,45,921.0,118.5,2.65,24.5,923.5,628.1,469.73
2016,8,28,12,0,922.0,119.0,2.8,25.0,930.0,676.61,506.73
2016,8,28,12,15,922.0,118.5,2.9,25.0,928.0,721.73,541.27
2016,8,28,12,30,922.0,118.0,3.0,25.0,926.0,764.6,573.59
2016,8,28,12,45,934.0,109.0,3.1,25.0,920.5,806.45,603.97
2016,8,28,13,0,946.0,100.0,3.2,25.0,915.0,846.0,631.58
2016,8,28,13,15,942.5,99.5,3.3,25.0,897.5,878.51,654.41
2016,8,28,13,30,939.0,99.0,3.4,25.0,880.0,907.79,675.14
2016,8,28,13,45,933.0,98.0,3.5,25.0,854.5,931.0,691.91
2016,8,28,14,0,927.0,97.0,3.6,25.0,829.0,950.63,706.46
2016,8,28,14,15,919.0,95.5,3.6,24.5,797.0,964.24,717.92
2016,8,28,14,30,911.0,94.0,3.6,24.0,765.0,974.11,727.11
2016,8,28,14,45,900.5,92.0,3.65,24.0,727.0,977.3,730.96
2016,8,28,15,0,890.0,90.0,3.7,24.0,689.0,976.74,732.52
2016,8,28,15,15,876.0,88.0,3.65,23.5,645.0,969.12,730.28
2016,8,28,15,30,862.0,86.0,3.6,23.0,601.0,957.96,725.8
2016,8,28,15,45,843.0,83.0,3.55,22.5,552.5,948.23,722.45
2016,8,28,16,0,824.0,80.0,3.5,22.0,504.0,924.27,709.27
2016,8,28,16,15,798.5,76.0,3.45,21.5,452.5,889.67,688.58
2016,8,28,16,30,773.0,72.0,3.4,21.0,401.0,852.4,665.6
2016,8,28,16,45,737.0,67.5,3.35,20.5,348.0,802.34,632.69
2016,8,28,17,0,701.0,63.0,3.3,20.0,295.0,750.62,597.35
2016,8,28,17,15,648.0,57.5,3.15,19.0,242.0,687.92,552.63
2016,8,28,17,30,595.0,52.0,3.0,18.0,189.0,619.97,501.18
2016,8,28,17,45,510.5,43.5,2.9,17.0,139.5,522.77,423.73
2016,8,28,18,0,426.0,35.0,2.8,16.0,90.0,429.7,343.84
2016,8,28,18,15,284.0,23.0,2.65,15.5,52.5,287.59,187.8
2016,8,28,18,30,142.0,11.0,2.5,15.0,15.0,110.94,0.0
2016,8,28,18,45,71.0,5.5,2.45,14.5,7.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,5,45,116.0,11.5,1.9,11.5,19.0,9.82,0.0
2016,8,29,6,0,232.0,23.0,2.2,12.0,38.0,19.07,5.04
2016,8,29,6,15,346.5,34.0,2.3,12.5,80.5,27.8,18.28
2016,8,29,6,30,461.0,45.0,2.4,13.0,123.0,36.38,26.59
2016,8,29,6,45,233.5,68.5,2.5,13.5,108.5,50.62,39.6
2016,8,29,7,0,6.0,92.0,2.6,14.0,94.0,72.23,58.93
2016,8,29,7,15,12.0,111.5,2.55,14.5,116.0,87.03,71.92
2016,8,29,7,30,18.0,131.0,2.5,15.0,138.0,101.73,84.54
2016,8,29,7,45,9.0,136.0,2.5,15.5,139.5,106.53,88.29
2016,8,29,8,0,0.0,141.0,2.5,16.0,141.0,111.07,91.75
2016,8,29,8,15,153.5,182.0,2.5,16.5,266.0,129.08,106.72
2016,8,29,8,30,307.0,223.0,2.5,17.0,391.0,146.66,121.07
2016,8,29,8,45,407.0,214.5,2.55,17.5,457.5,133.91,109.66
2016,8,29,9,0,507.0,206.0,2.6,18.0,524.0,128.04,104.2
2016,8,29,9,15,511.0,220.5,2.6,18.5,559.0,133.79,108.56
2016,8,29,9,30,515.0,235.0,2.6,19.0,594.0,169.99,117.49
2016,8,29,9,45,713.5,163.0,2.65,19.5,688.0,183.98,112.73
2016,8,29,10,0,912.0,91.0,2.7,20.0,782.0,234.49,143.15
2016,8,29,10,15,919.0,92.5,2.75,20.5,811.0,292.42,192.2
2016,8,29,10,30,926.0,94.0,2.8,21.0,840.0,350.56,242.93
2016,8,29,10,45,932.0,94.0,2.85,21.5,862.0,407.23,292.39
2016,8,29,11,0,938.0,94.0,2.9,22.0,884.0,463.47,340.51
2016,8,29,11,15,941.0,95.0,2.95,22.5,898.5,518.45,386.32
2016,8,29,11,30,944.0,96.0,3.0,23.0,913.0,572.28,429.83
2016,8,29,11,45,722.5,220.0,3.1,23.5,848.0,596.1,448.66
2016,8,29,12,0,501.0,344.0,3.2,24.0,783.0,600.68,451.16
2016,8,29,12,15,724.5,219.5,3.25,24.0,853.0,680.91,513.58
2016,8,29,12,30,948.0,95.0,3.3,24.0,923.0,761.81,576.34
2016,8,29,12,45,933.0,102.5,3.4,24.0,910.0,798.77,602.68
2016,8,29,13,0,918.0,110.0,3.5,24.0,897.0,832.24,626.39
2016,8,29,13,15,914.0,109.0,3.55,24.0,879.5,863.17,648.12
2016,8,29,13,30,910.0,108.0,3.6,24.0,862.0,890.87,667.71
2016,8,29,13,45,906.5,105.5,3.7,24.0,838.0,914.18,684.7
2016,8,29,14,0,903.0,103.0,3.8,24.0,814.0,934.04,699.5
2016,8,29,14,15,774.0,154.5,3.85,23.5,746.5,902.12,680.25
2016,8,29,14,30,645.0,206.0,3.9,23.0,679.0,860.32,654.25
2016,8,29,14,45,758.5,149.5,3.95,23.0,677.5,922.42,699.24
2016,8,29,15,0,872.0,93.0,4.0,23.0,676.0,961.51,727.5
2016,8,29,15,15,857.5,90.5,3.95,22.5,632.5,952.76,724.12
2016,8,29,15,30,843.0,88.0,3.9,22.0,589.0,951.49,726.4
2016,8,29,15,45,828.0,84.0,3.9,21.5,542.0,933.46,717.44
2016,8,29,16,0,813.0,80.0,3.9,21.0,495.0,912.12,706.24
2016,8,29,16,15,787.0,76.0,3.85,20.5,444.0,877.13,684.92
2016,8,29,16,30,761.0,72.0,3.8,20.0,393.0,839.52,661.33
2016,8,29,16,45,728.0,67.0,3.75,19.5,341.0,791.78,629.6
2016,8,29,17,0,695.0,62.0,3.7,19.0,289.0,742.33,595.38
2016,8,29,17,15,641.5,56.5,3.55,18.0,236.5,679.38,549.83
2016,8,29,17,30,588.0,51.0,3.4,17.0,184.0,611.29,497.53
2016,8,29,17,45,501.5,43.0,3.3,16.5,135.0,513.58,417.83
2016,8,29,18,0,415.0,35.0,3.2,16.0,86.0,420.03,335.57
2016,8,29,18,15,207.5,24.0,3.05,15.5,49.5,227.33,134.83
2016,8,29,18,30,0.0,13.0,2.9,15.0,13.0,11.1,0.0
2016,8,29,18,45,0.0,6.5,2.75,15.0,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,30,5,45,65.5,10.5,2.75,13.5,15.0,8.96,0.0
2016,8,30,6,0,131.0,21.0,3.0,14.0,30.0,16.31,2.37
2016,8,30,6,15,194.5,37.5,3.05,14.5,63.5,28.77,18.83
2016,8,30,6,30,258.0,54.0,3.1,15.0,97.0,40.88,30.25
2016,8,30,6,45,293.5,71.0,3.15,15.5,136.5,52.84,41.2
2016,8,30,7,0,329.0,88.0,3.2,16.0,176.0,64.36,51.52
2016,8,30,7,15,352.5,104.5,3.2,16.5,217.5,74.97,60.79
2016,8,30,7,30,376.0,121.0,3.2,17.0,259.0,85.12,69.44
2016,8,30,7,45,389.0,140.0,3.2,17.5,301.0,96.32,78.83
2016,8,30,8,0,402.0,159.0,3.2,18.0,343.0,106.96,87.57
2016,8,30,8,15,627.0,116.0,3.2,18.5,440.0,79.84,63.79
2016,8,30,8,30,852.0,73.0,3.2,19.0,537.0,67.31,52.7
2016,8,30,8,45,869.5,75.0,3.2,20.0,584.0,68.88,53.65
2016,8,30,9,0,887.0,77.0,3.2,21.0,631.0,70.35,54.51
2016,8,30,9,15,899.5,78.5,3.25,21.5,672.5,71.32,55.07
2016,8,30,9,30,912.0,80.0,3.3,22.0,714.0,114.47,61.67
2016,8,30,9,45,920.5,81.5,3.35,22.5,749.5,172.29,94.07
2016,8,30,10,0,929.0,83.0,3.4,23.0,785.0,230.91,138.19
2016,8,30,10,15,935.5,84.5,3.45,23.5,813.5,289.61,187.51
2016,8,30,10,30,942.0,86.0,3.5,24.0,842.0,348.44,238.55
2016,8,30,10,45,948.0,85.5,3.6,24.5,864.0,405.51,288.21
2016,8,30,11,0,954.0,85.0,3.7,25.0,886.0,462.1,336.56
2016,8,30,11,15,956.5,85.5,3.7,25.0,900.0,517.15,383.05
2016,8,30,11,30,959.0,86.0,3.7,25.0,914.0,570.95,427.3
2016,8,30,11,45,961.5,85.5,3.75,25.0,920.5,622.43,468.77
2016,8,30,12,0,964.0,85.0,3.8,25.0,927.0,672.18,507.93
2016,8,30,12,15,963.5,85.0,3.8,25.0,925.0,718.42,543.5
2016,8,30,12,30,963.0,85.0,3.8,25.0,923.0,762.25,576.59
2016,8,30,12,45,958.5,86.0,3.8,25.5,912.5,801.45,602.92
2016,8,30,13,0,954.0,87.0,3.8,26.0,902.0,837.63,626.74
2016,8,30,13,15,950.5,86.5,3.8,25.5,884.5,869.99,650.36
2016,8,30,13,30,947.0,86.0,3.8,25.0,867.0,899.07,671.86
2016,8,30,13,45,942.5,84.5,3.8,25.0,842.0,922.84,688.54
2016,8,30,14,0,938.0,83.0,3.8,25.0,817.0,943.03,702.94
2016,8,30,14,15,930.0,81.5,3.8,24.5,785.0,956.37,714.26
2016,8,30,14,30,922.0,80.0,3.8,24.0,753.0,965.92,723.29
2016,8,30,14,45,912.0,78.5,3.8,24.0,715.0,969.8,727.31
2016,8,30,15,0,902.0,77.0,3.8,24.0,677.0,969.94,729.02
2016,8,30,15,15,888.5,75.0,3.75,23.5,633.5,962.4,726.83
2016,8,30,15,30,875.0,73.0,3.7,23.0,590.0,951.28,722.37
2016,8,30,15,45,858.0,70.5,3.65,22.5,542.0,932.68,712.86
2016,8,30,16,0,841.0,68.0,3.6,22.0,494.0,910.88,701.14
2016,8,30,16,15,816.5,65.0,3.5,21.5,443.0,878.28,681.39
2016,8,30,16,30,792.0,62.0,3.4,21.0,392.0,853.42,666.81
2016,8,30,16,45,758.0,58.0,3.35,20.5,339.0,805.6,635.33
2016,8,30,17,0,724.0,54.0,3.3,20.0,286.0,756.14,601.49
2016,8,30,17,15,672.0,49.0,3.15,19.0,234.0,688.24,552.62
2016,8,30,17,30,620.0,44.0,3.0,18.0,182.0,620.45,500.87
2016,8,30,17,45,534.0,37.5,2.95,17.5,133.0,523.43,422.26
2016,8,30,18,0,448.0,31.0,2.9,17.0,84.0,439.9,347.13
2016,8,30,18,15,224.0,15.5,2.9,16.5,42.0,224.08,113.84
2016,8,30,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
