Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,5,45,152.5,9.5,2.8,12.5,19.0,8.11,0.0
2016,8,31,6,0,305.0,19.0,3.1,13.0,38.0,17.16,1.47
2016,8,31,6,15,424.5,28.0,3.15,13.5,82.0,25.03,15.65
2016,8,31,6,30,544.0,37.0,3.2,14.0,126.0,32.86,23.31
2016,8,31,6,45,291.5,67.0,3.3,14.5,117.0,49.98,38.82
2016,8,31,7,0,39.0,97.0,3.4,15.0,108.0,73.78,60.06
2016,8,31,7,15,44.5,118.5,3.4,15.5,133.0,88.96,73.36
2016,8,31,7,30,50.0,140.0,3.4,16.0,158.0,103.85,86.11
2016,8,31,7,45,103.5,166.0,3.45,16.5,211.0,117.44,97.5
2016,8,31,8,0,157.0,192.0,3.5,17.0,264.0,133.77,111.03
2016,8,31,8,15,278.0,196.5,3.5,17.5,340.5,132.17,109.05
2016,8,31,8,30,399.0,201.0,3.5,18.0,417.0,128.7,105.53
2016,8,31,8,45,411.5,218.0,3.55,18.5,458.0,136.43,111.55
2016,8,31,9,0,424.0,235.0,3.6,19.0,499.0,143.72,117.13
2016,8,31,9,15,672.5,156.5,3.65,19.5,607.5,96.92,77.21
2016,8,31,9,30,921.0,78.0,3.7,20.0,716.0,112.34,60.8
2016,8,31,9,45,925.0,82.5,3.75,20.5,750.5,172.14,94.72
2016,8,31,10,0,929.0,87.0,3.8,21.0,785.0,232.29,140.43
2016,8,31,10,15,936.0,88.0,3.85,21.0,814.5,290.89,190.36
2016,8,31,10,30,943.0,89.0,3.9,21.0,844.0,349.64,242.36
2016,8,31,10,45,947.0,90.0,3.95,21.5,865.5,407.26,293.11
2016,8,31,11,0,951.0,91.0,4.0,22.0,887.0,464.24,342.36
2016,8,31,11,15,954.0,91.5,4.05,22.0,901.0,519.51,389.72
2016,8,31,11,30,957.0,92.0,4.1,22.0,915.0,573.58,434.91
2016,8,31,11,45,957.5,92.5,4.15,22.0,921.0,624.82,476.81
2016,8,31,12,0,958.0,93.0,4.2,22.0,927.0,674.17,516.26
2016,8,31,12,15,957.5,93.0,4.2,22.0,925.0,720.34,552.35
2016,8,31,12,30,957.0,93.0,4.2,22.0,923.0,764.12,585.94
2016,8,31,12,45,949.0,96.0,4.25,22.0,911.5,802.51,613.86
2016,8,31,13,0,941.0,99.0,4.3,22.0,900.0,837.74,638.97
2016,8,31,13,15,937.0,98.5,4.3,22.0,882.5,869.56,661.49
2016,8,31,13,30,933.0,98.0,4.3,22.0,865.0,898.12,681.75
2016,8,31,13,45,928.5,96.0,4.35,22.0,839.5,921.31,698.64
2016,8,31,14,0,924.0,94.0,4.4,22.0,814.0,940.95,713.22
2016,8,31,14,15,915.5,92.5,4.4,21.5,781.5,953.83,724.47
2016,8,31,14,30,907.0,91.0,4.4,21.0,749.0,962.96,733.39
2016,8,31,14,45,897.5,88.5,4.4,21.0,710.5,966.26,737.09
2016,8,31,15,0,888.0,86.0,4.4,21.0,672.0,965.81,738.44
2016,8,31,15,15,873.5,83.5,4.35,20.5,628.0,956.86,735.23
2016,8,31,15,30,859.0,81.0,4.3,20.0,584.0,944.34,729.71
2016,8,31,15,45,841.5,77.5,4.25,20.0,536.0,924.25,717.55
2016,8,31,16,0,824.0,74.0,4.2,20.0,488.0,911.59,710.72
2016,8,31,16,15,798.0,70.5,4.1,19.5,436.5,877.07,689.23
2016,8,31,16,30,772.0,67.0,4.0,19.0,385.0,839.94,665.52
2016,8,31,16,45,737.0,62.5,3.95,19.0,332.5,790.87,631.29
2016,8,31,17,0,702.0,58.0,3.9,19.0,280.0,740.18,594.66
2016,8,31,17,15,646.5,52.5,3.75,18.0,227.5,668.97,542.41
2016,8,31,17,30,591.0,47.0,3.6,17.0,175.0,605.37,492.91
2016,8,31,17,45,500.5,39.0,3.45,16.5,126.5,504.85,410.0
2016,8,31,18,0,410.0,31.0,3.3,16.0,78.0,409.28,323.47
2016,8,31,18,15,205.0,15.5,3.15,15.5,39.0,207.57,80.6
2016,8,31,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,5,45,148.0,9.5,2.7,12.5,18.0,8.11,0.0
2016,9,1,6,0,296.0,19.0,3.0,13.0,36.0,15.77,0.0
2016,9,1,6,15,418.5,28.0,3.05,13.5,80.0,25.07,15.59
2016,9,1,6,30,541.0,37.0,3.1,14.0,124.0,32.9,23.31
2016,9,1,6,45,270.5,44.5,3.15,14.5,88.0,33.67,24.34
2016,9,1,7,0,0.0,52.0,3.2,15.0,52.0,43.04,32.81
2016,9,1,7,15,0.0,64.0,3.15,15.5,64.0,52.94,41.57
2016,9,1,7,30,0.0,76.0,3.1,16.0,76.0,62.57,49.92
2016,9,1,7,45,0.0,91.0,3.05,16.5,91.0,74.37,60.02
2016,9,1,8,0,0.0,106.0,3.0,17.0,106.0,86.06,69.86
2016,9,1,8,15,0.0,118.5,2.95,17.5,118.5,95.81,77.88
2016,9,1,8,30,0.0,131.0,2.9,18.0,131.0,105.48,85.74
2016,9,1,8,45,0.5,147.0,2.9,18.5,147.5,117.59,95.58
2016,9,1,9,0,1.0,163.0,2.9,19.0,164.0,129.56,105.19
2016,9,1,9,15,3.0,174.5,2.9,19.5,177.0,138.26,111.98
2016,9,1,9,30,5.0,186.0,2.9,20.0,190.0,147.71,113.99
2016,9,1,9,45,10.0,219.0,2.9,20.5,227.0,173.46,133.59
2016,9,1,10,0,15.0,252.0,2.9,21.0,264.0,200.05,153.64
2016,9,1,10,15,73.5,320.0,2.95,21.0,378.5,253.01,192.27
2016,9,1,10,30,132.0,388.0,3.0,21.0,493.0,314.72,237.91
2016,9,1,10,45,185.0,396.5,3.1,21.5,548.5,354.64,267.28
2016,9,1,11,0,238.0,405.0,3.2,22.0,604.0,400.55,301.67
2016,9,1,11,15,604.0,248.0,3.35,22.0,763.5,470.47,353.88
2016,9,1,11,30,970.0,91.0,3.5,22.0,923.0,578.31,437.2
2016,9,1,11,45,969.0,92.5,3.65,22.0,928.5,630.16,479.34
2016,9,1,12,0,968.0,94.0,3.8,22.0,934.0,680.0,519.24
2016,9,1,12,15,967.5,94.0,3.9,22.0,931.5,726.65,555.85
2016,9,1,12,30,967.0,94.0,4.0,22.0,929.0,770.88,590.01
2016,9,1,12,45,960.0,96.0,4.15,22.0,917.5,809.51,618.48
2016,9,1,13,0,953.0,98.0,4.3,22.0,906.0,844.97,644.12
2016,9,1,13,15,949.0,97.5,4.3,21.5,888.0,877.15,668.14
2016,9,1,13,30,945.0,97.0,4.3,21.0,870.0,906.01,689.97
2016,9,1,13,45,940.0,95.5,4.3,21.0,844.5,929.56,706.89
2016,9,1,14,0,935.0,94.0,4.3,21.0,819.0,949.5,721.46
2016,9,1,14,15,926.5,92.5,4.2,20.5,786.5,962.57,732.32
2016,9,1,14,30,918.0,91.0,4.1,20.0,754.0,971.84,740.78
2016,9,1,14,45,908.0,89.0,4.05,20.0,715.0,975.35,744.35
2016,9,1,15,0,898.0,87.0,4.0,20.0,676.0,975.09,745.55
2016,9,1,15,15,754.0,120.0,4.0,19.5,591.5,894.25,692.3
2016,9,1,15,30,610.0,153.0,4.0,19.0,507.0,805.26,632.33
2016,9,1,15,45,592.5,144.5,4.0,19.0,465.0,780.92,617.1
2016,9,1,16,0,575.0,136.0,4.0,19.0,423.0,753.82,599.27
2016,9,1,16,15,673.5,103.0,3.9,18.5,404.0,805.39,640.13
2016,9,1,16,30,772.0,70.0,3.8,18.0,385.0,842.28,669.49
2016,9,1,16,45,729.0,66.5,3.75,17.5,331.0,787.14,631.33
2016,9,1,17,0,686.0,63.0,3.7,17.0,277.0,730.5,591.14
2016,9,1,17,15,628.0,56.5,3.5,16.5,224.0,663.45,540.3
2016,9,1,17,30,570.0,50.0,3.3,16.0,171.0,590.69,482.16
2016,9,1,17,45,465.5,42.0,3.15,15.5,122.0,479.43,390.34
2016,9,1,18,0,361.0,34.0,3.0,15.0,73.0,373.29,294.06
2016,9,1,18,15,180.5,17.0,2.9,14.5,36.5,189.38,39.69
2016,9,1,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,94.0,10.0,2.25,12.5,15.0,8.54,0.0
2016,9,2,6,0,188.0,20.0,2.5,13.0,30.0,16.56,0.0
2016,9,2,6,15,310.5,31.5,2.55,13.5,70.5,25.78,16.08
2016,9,2,6,30,433.0,43.0,2.6,14.0,111.0,34.84,24.98
2016,9,2,6,45,504.5,51.5,2.7,14.5,160.0,40.99,30.83
2016,9,2,7,0,576.0,60.0,2.8,15.0,209.0,47.05,36.37
2016,9,2,7,15,360.0,101.5,2.7,15.5,201.5,73.15,59.45
2016,9,2,7,30,144.0,143.0,2.6,16.0,194.0,103.24,85.59
2016,9,2,7,45,441.0,112.5,2.55,16.5,304.0,79.1,64.12
2016,9,2,8,0,738.0,82.0,2.5,17.0,414.0,65.61,52.05
2016,9,2,8,15,762.5,85.5,2.45,17.5,463.5,67.26,53.21
2016,9,2,8,30,787.0,89.0,2.4,18.0,513.0,68.87,54.3
2016,9,2,8,45,804.0,92.5,2.35,19.0,558.0,70.3,55.12
2016,9,2,9,0,821.0,96.0,2.3,20.0,603.0,71.66,55.88
2016,9,2,9,15,835.0,98.5,2.35,20.5,643.5,72.24,56.1
2016,9,2,9,30,849.0,101.0,2.4,21.0,684.0,119.59,69.42
2016,9,2,9,45,872.0,96.5,2.45,21.5,722.5,172.18,96.71
2016,9,2,10,0,895.0,92.0,2.5,22.0,761.0,226.95,136.71
2016,9,2,10,15,693.5,193.5,2.6,22.5,724.0,289.85,196.33
2016,9,2,10,30,492.0,295.0,2.7,23.0,687.0,346.55,249.45
2016,9,2,10,45,507.0,302.0,2.85,23.5,715.5,392.72,286.87
2016,9,2,11,0,522.0,309.0,3.0,24.0,744.0,440.44,325.12
2016,9,2,11,15,536.0,312.0,3.1,24.0,764.5,486.25,361.98
2016,9,2,11,30,550.0,315.0,3.2,24.0,785.0,532.96,398.91
2016,9,2,11,45,578.5,304.5,3.35,24.5,802.0,578.2,433.65
2016,9,2,12,0,607.0,294.0,3.5,25.0,819.0,624.53,468.65
2016,9,2,12,15,594.0,299.5,3.55,25.0,812.0,657.45,493.76
2016,9,2,12,30,581.0,305.0,3.6,25.0,805.0,687.94,516.72
2016,9,2,12,45,735.5,211.0,3.65,25.0,837.0,755.3,568.77
2016,9,2,13,0,890.0,117.0,3.7,25.0,869.0,812.39,611.98
2016,9,2,13,15,886.0,116.0,3.7,25.0,851.5,842.44,632.8
2016,9,2,13,30,882.0,115.0,3.7,25.0,834.0,869.33,651.66
2016,9,2,13,45,878.5,112.5,3.75,25.0,809.5,891.92,667.92
2016,9,2,14,0,875.0,110.0,3.8,25.0,785.0,911.14,682.03
2016,9,2,14,15,866.0,108.0,3.8,24.5,753.0,922.4,691.99
2016,9,2,14,30,857.0,106.0,3.8,24.0,721.0,930.03,699.73
2016,9,2,14,45,847.5,103.0,3.85,24.0,683.5,932.48,703.08
2016,9,2,15,0,838.0,100.0,3.9,24.0,646.0,942.28,711.69
2016,9,2,15,15,822.0,97.0,3.9,23.5,603.0,931.47,707.39
2016,9,2,15,30,806.0,94.0,3.9,23.0,560.0,917.12,700.89
2016,9,2,15,45,787.0,90.0,3.9,22.5,512.5,895.27,689.19
2016,9,2,16,0,768.0,86.0,3.9,22.0,465.0,870.24,675.18
2016,9,2,16,15,739.0,82.0,3.8,21.0,414.5,832.79,652.79
2016,9,2,16,30,710.0,78.0,3.7,20.0,364.0,798.84,632.38
2016,9,2,16,45,672.0,72.0,3.65,19.5,312.5,746.63,596.66
2016,9,2,17,0,634.0,66.0,3.6,19.0,261.0,693.23,558.66
2016,9,2,17,15,572.5,59.5,3.45,18.0,209.5,617.96,502.49
2016,9,2,17,30,511.0,53.0,3.3,17.0,158.0,543.63,443.83
2016,9,2,17,45,413.0,43.0,3.2,16.5,112.0,436.87,355.14
2016,9,2,18,0,315.0,33.0,3.1,16.0,66.0,335.43,261.2
2016,9,2,18,15,157.5,16.5,3.05,15.5,33.0,168.84,0.0
2016,9,2,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,5.5,3.35,12.5,5.5,4.69,0.0
2016,9,3,6,0,0.0,11.0,3.5,13.0,11.0,9.06,0.0
2016,9,3,6,15,0.0,26.5,3.55,13.0,26.5,21.85,12.69
2016,9,3,6,30,0.0,42.0,3.6,13.0,42.0,34.2,24.48
2016,9,3,6,45,0.0,61.0,3.65,13.5,61.0,48.96,38.01
2016,9,3,7,0,0.0,80.0,3.7,14.0,80.0,63.58,51.21
2016,9,3,7,15,2.0,99.5,3.7,14.5,100.5,78.44,64.36
2016,9,3,7,30,4.0,119.0,3.7,15.0,121.0,93.16,77.12
2016,9,3,7,45,144.5,147.0,3.7,15.5,212.0,106.77,88.65
2016,9,3,8,0,285.0,175.0,3.7,16.0,303.0,120.4,100.0
2016,9,3,8,15,144.0,169.0,3.65,16.5,234.0,121.22,100.16
2016,9,3,8,30,3.0,163.0,3.6,17.0,165.0,127.99,105.42
2016,9,3,8,45,16.0,200.0,3.6,17.5,210.0,154.06,127.01
2016,9,3,9,0,29.0,237.0,3.6,18.0,255.0,167.89,137.99
2016,9,3,9,15,200.0,260.5,3.6,18.0,396.5,173.85,142.59
2016,9,3,9,30,371.0,284.0,3.6,18.0,538.0,195.68,144.0
2016,9,3,9,45,252.0,319.5,3.6,18.5,496.5,230.72,169.99
2016,9,3,10,0,133.0,355.0,3.6,19.0,455.0,263.16,199.25
2016,9,3,10,15,322.0,322.0,3.65,19.0,574.5,294.04,216.46
2016,9,3,10,30,511.0,289.0,3.7,19.0,694.0,347.66,254.43
2016,9,3,10,45,717.0,195.5,3.8,19.5,780.5,390.32,286.48
2016,9,3,11,0,923.0,102.0,3.9,20.0,867.0,457.52,339.88
2016,9,3,11,15,926.0,103.0,4.0,20.0,880.5,511.96,386.92
2016,9,3,11,30,929.0,104.0,4.1,20.0,894.0,565.25,431.92
2016,9,3,11,45,929.0,104.5,4.2,20.5,899.5,615.09,472.34
2016,9,3,12,0,929.0,105.0,4.3,21.0,905.0,663.06,510.21
2016,9,3,12,15,928.0,105.0,4.4,20.5,902.5,707.86,546.99
2016,9,3,12,30,927.0,105.0,4.5,20.0,900.0,750.28,581.59
2016,9,3,12,45,913.0,111.0,4.65,20.0,886.5,785.98,609.27
2016,9,3,13,0,899.0,117.0,4.8,20.0,873.0,818.24,633.41
2016,9,3,13,15,895.0,116.5,4.8,19.5,855.5,849.03,656.99
2016,9,3,13,30,891.0,116.0,4.8,19.0,838.0,876.68,678.44
2016,9,3,13,45,722.0,189.0,4.8,19.0,762.0,846.93,657.81
2016,9,3,14,0,553.0,262.0,4.8,19.0,686.0,786.31,611.86
2016,9,3,14,15,549.0,248.5,4.7,18.5,655.0,787.31,615.14
2016,9,3,14,30,545.0,235.0,4.6,18.0,624.0,785.27,615.95
2016,9,3,14,45,437.0,255.0,4.55,18.0,556.0,717.58,565.06
2016,9,3,15,0,329.0,275.0,4.5,18.0,488.0,627.83,497.46
2016,9,3,15,15,239.0,265.5,4.45,17.5,415.0,518.55,415.29
2016,9,3,15,30,149.0,256.0,4.4,17.0,342.0,428.38,345.06
2016,9,3,15,45,88.5,220.0,4.35,17.0,270.0,312.73,253.42
2016,9,3,16,0,28.0,184.0,4.3,17.0,198.0,216.53,174.65
2016,9,3,16,15,49.5,172.0,4.2,16.5,193.0,228.36,186.33
2016,9,3,16,30,71.0,160.0,4.1,16.0,188.0,240.21,197.83
2016,9,3,16,45,62.5,138.5,4.1,16.0,160.5,210.74,173.77
2016,9,3,17,0,54.0,117.0,4.1,16.0,133.0,180.94,149.02
2016,9,3,17,15,279.0,86.0,3.95,15.5,144.5,391.54,328.57
2016,9,3,17,30,504.0,55.0,3.8,15.0,156.0,538.8,445.25
2016,9,3,17,45,385.5,45.0,3.65,14.5,109.0,415.51,340.75
2016,9,3,18,0,267.0,35.0,3.5,14.0,62.0,301.08,233.07
2016,9,3,18,15,133.5,17.5,3.5,13.5,31.0,147.37,0.0
2016,9,3,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,5,45,38.0,9.0,3.35,11.5,11.0,7.68,0.0
2016,9,4,6,0,76.0,18.0,3.4,12.0,22.0,14.3,0.0
2016,9,4,6,15,179.5,36.5,3.4,12.0,60.5,28.05,17.81
2016,9,4,6,30,283.0,55.0,3.4,12.0,99.0,41.87,31.3
2016,9,4,6,45,357.5,69.5,3.4,12.5,146.5,52.33,41.13
2016,9,4,7,0,432.0,84.0,3.4,13.0,194.0,62.53,50.47
2016,9,4,7,15,235.0,108.5,3.3,13.5,170.0,79.24,65.32
2016,9,4,7,30,38.0,133.0,3.2,14.0,146.0,99.15,82.69
2016,9,4,7,45,115.5,159.0,3.1,14.5,208.5,113.34,94.72
2016,9,4,8,0,193.0,185.0,3.0,15.0,271.0,130.12,108.78
2016,9,4,8,15,242.0,202.0,2.95,15.5,322.5,134.96,112.35
2016,9,4,8,30,291.0,219.0,2.9,16.0,374.0,144.51,119.91
2016,9,4,8,45,531.0,173.0,2.85,16.5,486.5,112.2,91.71
2016,9,4,9,0,771.0,127.0,2.8,17.0,599.0,83.6,66.83
2016,9,4,9,15,787.5,130.5,2.8,17.5,640.5,92.64,74.26
2016,9,4,9,30,804.0,134.0,2.8,18.0,682.0,126.25,77.94
2016,9,4,9,45,853.0,118.0,2.85,18.5,726.0,172.38,99.2
2016,9,4,10,0,902.0,102.0,2.9,19.0,770.0,232.24,142.26
2016,9,4,10,15,909.5,103.5,2.95,19.5,799.0,290.16,190.95
2016,9,4,10,30,917.0,105.0,3.0,20.0,828.0,348.31,241.73
2016,9,4,10,45,921.5,106.0,3.15,20.5,850.0,405.06,291.65
2016,9,4,11,0,926.0,107.0,3.3,21.0,872.0,461.25,340.26
2016,9,4,11,15,929.0,108.0,3.45,21.0,885.5,515.97,387.26
2016,9,4,11,30,932.0,109.0,3.6,21.0,899.0,569.53,432.21
2016,9,4,11,45,932.0,109.5,3.75,21.5,904.5,619.65,472.62
2016,9,4,12,0,932.0,110.0,3.9,22.0,910.0,667.87,510.51
2016,9,4,12,15,932.0,110.0,3.95,22.0,908.0,713.58,546.35
2016,9,4,12,30,932.0,110.0,4.0,22.0,906.0,756.99,579.81
2016,9,4,12,45,935.0,106.5,4.1,22.0,897.0,796.95,609.86
2016,9,4,13,0,938.0,103.0,4.2,22.0,888.0,834.26,636.65
2016,9,4,13,15,934.0,102.0,4.2,22.0,870.0,865.48,658.76
2016,9,4,13,30,930.0,101.0,4.2,22.0,852.0,893.39,678.61
2016,9,4,13,45,922.5,100.5,4.25,22.0,825.5,915.37,694.69
2016,9,4,14,0,915.0,100.0,4.3,22.0,799.0,933.72,708.44
2016,9,4,14,15,906.5,98.5,4.25,22.0,766.5,946.43,717.96
2016,9,4,14,30,898.0,97.0,4.2,22.0,734.0,955.41,725.1
2016,9,4,14,45,885.0,95.5,4.2,22.0,694.5,956.44,727.27
2016,9,4,15,0,872.0,94.0,4.2,22.0,655.0,953.76,727.11
2016,9,4,15,15,856.0,91.5,4.15,21.5,610.5,954.18,730.43
2016,9,4,15,30,840.0,89.0,4.1,21.0,566.0,940.35,723.98
2016,9,4,15,45,818.0,86.0,4.05,20.5,517.0,916.68,710.74
2016,9,4,16,0,796.0,83.0,4.0,20.0,468.0,889.78,695.15
2016,9,4,16,15,766.5,79.0,3.9,19.5,416.5,851.56,670.89
2016,9,4,16,30,737.0,75.0,3.8,19.0,365.0,810.79,644.22
2016,9,4,16,45,693.0,70.0,3.75,18.5,311.5,759.86,609.32
2016,9,4,17,0,649.0,65.0,3.7,18.0,258.0,702.19,567.79
2016,9,4,17,15,584.5,58.0,3.55,17.0,205.5,623.48,508.47
2016,9,4,17,30,520.0,51.0,3.4,16.0,153.0,545.88,446.51
2016,9,4,17,45,409.5,41.0,3.3,15.5,106.0,429.33,348.93
2016,9,4,18,0,299.0,31.0,3.2,15.0,59.0,319.08,241.22
2016,9,4,18,15,149.5,15.5,3.05,14.5,29.5,122.72,0.0
2016,9,4,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,5,45,79.5,9.0,1.6,11.5,12.5,7.68,0.0
2016,9,5,6,0,159.0,18.0,1.8,12.0,25.0,14.9,0.0
2016,9,5,6,15,286.0,30.5,1.85,12.5,65.0,25.05,15.12
2016,9,5,6,30,413.0,43.0,1.9,13.0,105.0,34.99,25.13
2016,9,5,6,45,493.0,51.5,1.95,13.5,154.5,41.14,31.05
2016,9,5,7,0,573.0,60.0,2.0,14.0,204.0,47.24,36.67
2016,9,5,7,15,624.0,66.5,1.95,14.5,256.5,51.45,40.43
2016,9,5,7,30,675.0,73.0,1.9,15.0,309.0,55.6,43.98
2016,9,5,7,45,713.0,77.5,1.85,15.5,361.5,58.07,45.95
2016,9,5,8,0,751.0,82.0,1.8,16.0,414.0,66.0,52.66
2016,9,5,8,15,776.5,85.5,1.75,16.5,464.0,67.7,53.83
2016,9,5,8,30,802.0,89.0,1.7,17.0,514.0,69.35,54.96
2016,9,5,8,45,822.5,91.5,1.7,18.0,560.5,70.18,55.27
2016,9,5,9,0,843.0,94.0,1.7,19.0,607.0,71.0,55.58
2016,9,5,9,15,857.0,96.0,1.75,19.5,648.5,81.45,64.18
2016,9,5,9,30,871.0,98.0,1.8,20.0,690.0,115.05,67.29
2016,9,5,9,45,889.0,96.5,1.85,21.0,727.0,170.26,95.14
2016,9,5,10,0,907.0,95.0,1.9,22.0,764.0,227.21,136.08
2016,9,5,10,15,914.5,96.0,2.0,22.5,793.0,284.97,183.85
2016,9,5,10,30,922.0,97.0,2.1,23.0,822.0,342.93,233.72
2016,9,5,10,45,927.0,98.0,2.25,24.0,843.5,400.0,282.52
2016,9,5,11,0,932.0,99.0,2.4,25.0,865.0,456.55,329.85
2016,9,5,11,15,935.5,99.5,2.5,25.0,879.0,511.28,375.77
2016,9,5,11,30,939.0,100.0,2.6,25.0,893.0,564.86,419.64
2016,9,5,11,45,939.5,101.0,2.75,25.5,899.0,615.8,459.74
2016,9,5,12,0,940.0,102.0,2.9,26.0,905.0,664.89,497.38
2016,9,5,12,15,939.5,102.0,2.95,26.0,903.0,710.42,532.18
2016,9,5,12,30,939.0,102.0,3.0,26.0,901.0,753.57,564.59
2016,9,5,12,45,923.0,109.5,3.15,26.5,887.0,789.58,590.11
2016,9,5,13,0,907.0,117.0,3.3,27.0,873.0,822.01,611.98
2016,9,5,13,15,902.5,116.0,3.35,26.5,854.5,852.14,634.22
2016,9,5,13,30,898.0,115.0,3.4,26.0,836.0,879.01,654.4
2016,9,5,13,45,889.5,114.5,3.5,26.0,810.0,899.58,669.48
2016,9,5,14,0,881.0,114.0,3.6,26.0,784.0,916.59,682.35
2016,9,5,14,15,871.5,112.0,3.65,25.5,751.0,927.51,692.37
2016,9,5,14,30,862.0,110.0,3.7,25.0,718.0,945.33,707.31
2016,9,5,14,45,848.0,108.0,3.75,25.0,678.5,945.02,708.76
2016,9,5,15,0,834.0,106.0,3.8,25.0,639.0,940.94,707.96
2016,9,5,15,15,817.0,103.0,3.8,24.5,595.0,929.14,703.14
2016,9,5,15,30,800.0,100.0,3.8,24.0,551.0,913.76,695.99
2016,9,5,15,45,778.0,95.5,3.8,24.0,502.5,888.4,680.58
2016,9,5,16,0,756.0,91.0,3.8,24.0,454.0,859.86,662.87
2016,9,5,16,15,725.0,86.5,3.6,23.0,403.0,826.31,642.86
2016,9,5,16,30,694.0,82.0,3.4,22.0,352.0,784.76,616.49
2016,9,5,16,45,654.0,75.0,3.25,21.5,300.0,729.77,578.39
2016,9,5,17,0,614.0,68.0,3.1,21.0,248.0,673.67,537.93
2016,9,5,17,15,548.5,60.0,2.65,20.0,196.5,593.63,476.96
2016,9,5,17,30,483.0,52.0,2.2,19.0,145.0,514.79,413.78
2016,9,5,17,45,381.0,40.5,1.8,18.0,99.5,404.65,322.61
2016,9,5,18,0,279.0,29.0,1.4,17.0,54.0,301.11,217.72
2016,9,5,18,15,139.5,14.5,1.3,16.5,27.0,114.13,0.0
2016,9,5,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,45,86.0,8.0,1.3,11.5,12.0,6.83,0.0
2016,9,6,6,0,172.0,16.0,1.4,12.0,24.0,13.17,0.0
2016,9,6,6,15,303.0,28.0,1.45,12.5,64.0,22.96,13.21
2016,9,6,6,30,434.0,40.0,1.5,13.0,104.0,32.56,22.98
2016,9,6,6,45,514.5,48.0,1.55,14.0,153.5,38.44,28.58
2016,9,6,7,0,595.0,56.0,1.6,15.0,203.0,44.28,33.89
2016,9,6,7,15,645.0,61.5,1.45,16.0,255.5,47.88,37.02
2016,9,6,7,30,695.0,67.0,1.3,17.0,308.0,56.03,44.01
2016,9,6,7,45,731.0,71.0,1.2,18.0,360.5,58.51,45.87
2016,9,6,8,0,767.0,75.0,1.1,19.0,413.0,60.97,47.66
2016,9,6,8,15,792.0,78.5,1.15,20.0,463.0,62.87,48.92
2016,9,6,8,30,817.0,82.0,1.2,21.0,513.0,64.71,50.12
2016,9,6,8,45,835.5,85.0,1.25,22.0,559.5,66.05,50.88
2016,9,6,9,0,854.0,88.0,1.3,23.0,606.0,76.85,59.58
2016,9,6,9,15,868.0,90.0,1.5,23.5,647.5,78.03,60.27
2016,9,6,9,30,882.0,92.0,1.7,24.0,689.0,110.59,63.04
2016,9,6,9,45,888.5,96.0,1.9,25.0,723.5,168.56,92.54
2016,9,6,10,0,895.0,100.0,2.1,26.0,758.0,227.15,134.46
2016,9,6,10,15,902.5,101.0,2.15,26.5,787.0,284.34,180.94
2016,9,6,10,30,910.0,102.0,2.2,27.0,816.0,341.73,229.5
2016,9,6,10,45,916.0,103.0,2.3,28.0,837.5,398.59,277.24
2016,9,6,11,0,922.0,104.0,2.4,29.0,859.0,455.04,323.6
2016,9,6,11,15,925.5,104.5,2.4,29.0,873.0,509.35,368.21
2016,9,6,11,30,929.0,105.0,2.4,29.0,887.0,562.52,410.72
2016,9,6,11,45,930.0,105.5,2.4,29.5,893.0,612.94,449.16
2016,9,6,12,0,931.0,106.0,2.4,30.0,899.0,661.56,485.08
2016,9,6,12,15,931.0,106.0,2.45,30.0,896.5,707.09,519.1
2016,9,6,12,30,931.0,106.0,2.5,30.0,894.0,750.3,550.82
2016,9,6,12,45,923.5,108.5,2.6,30.0,882.0,787.77,577.87
2016,9,6,13,0,916.0,111.0,2.7,30.0,870.0,822.13,601.53
2016,9,6,13,15,911.5,110.0,2.8,30.0,852.0,852.35,622.47
2016,9,6,13,30,907.0,109.0,2.9,30.0,834.0,879.29,641.35
2016,9,6,13,45,901.0,107.5,3.0,30.0,808.0,901.06,656.94
2016,9,6,14,0,895.0,106.0,3.1,30.0,782.0,919.28,670.38
2016,9,6,14,15,886.0,104.0,3.15,29.5,749.5,930.67,680.54
2016,9,6,14,30,877.0,102.0,3.2,29.0,717.0,938.35,688.52
2016,9,6,14,45,865.0,99.5,3.25,29.0,678.0,938.98,690.68
2016,9,6,15,0,853.0,97.0,3.3,29.0,639.0,946.61,697.73
2016,9,6,15,15,836.5,94.0,3.25,28.5,594.5,935.21,692.94
2016,9,6,15,30,820.0,91.0,3.2,28.0,550.0,920.2,685.97
2016,9,6,15,45,798.5,87.5,3.15,27.5,501.5,896.39,673.07
2016,9,6,16,0,777.0,84.0,3.1,27.0,453.0,869.4,657.91
2016,9,6,16,15,746.5,79.5,2.95,26.5,401.5,829.77,633.07
2016,9,6,16,30,716.0,75.0,2.8,26.0,350.0,787.68,605.94
2016,9,6,16,45,674.5,69.0,2.65,25.5,297.5,738.38,572.73
2016,9,6,17,0,633.0,63.0,2.5,25.0,245.0,682.03,532.91
2016,9,6,17,15,567.0,55.5,2.15,23.5,193.5,602.02,474.37
2016,9,6,17,30,501.0,48.0,1.8,22.0,142.0,523.39,413.35
2016,9,6,17,45,396.5,37.5,1.45,21.0,96.5,412.45,322.64
2016,9,6,18,0,292.0,27.0,1.1,20.0,51.0,304.87,208.71
2016,9,6,18,15,146.0,13.5,1.05,19.5,25.5,117.58,0.0
2016,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,45,82.0,7.5,0.4,15.5,11.0,6.4,0.0
2016,9,7,6,0,164.0,15.0,0.4,16.0,22.0,12.8,0.0
2016,9,7,6,15,293.0,27.5,0.5,16.5,61.5,22.56,12.45
2016,9,7,6,30,422.0,40.0,0.6,17.0,101.0,32.59,22.58
2016,9,7,6,45,500.0,49.0,0.7,18.0,150.5,39.25,28.8
2016,9,7,7,0,578.0,58.0,0.8,19.0,200.0,45.81,34.67
2016,9,7,7,15,629.5,64.5,0.95,19.5,252.5,50.1,38.42
2016,9,7,7,30,681.0,71.0,1.1,20.0,305.0,54.31,41.97
2016,9,7,7,45,716.0,76.0,1.25,21.0,357.5,62.34,48.62
2016,9,7,8,0,751.0,81.0,1.4,22.0,410.0,65.39,50.86
2016,9,7,8,15,776.0,85.0,1.45,22.5,460.0,67.48,52.35
2016,9,7,8,30,801.0,89.0,1.5,23.0,510.0,69.5,53.76
2016,9,7,8,45,819.5,92.5,1.6,24.0,556.0,70.99,54.62
2016,9,7,9,0,838.0,96.0,1.7,25.0,602.0,72.42,55.41
2016,9,7,9,15,852.0,98.5,1.65,26.0,643.0,73.06,55.55
2016,9,7,9,30,866.0,101.0,1.6,27.0,684.0,113.94,65.88
2016,9,7,9,45,878.5,102.0,1.6,28.0,720.0,169.95,92.99
2016,9,7,10,0,891.0,103.0,1.6,29.0,756.0,227.15,132.73
2016,9,7,10,15,898.5,104.5,1.6,29.5,784.5,284.53,178.45
2016,9,7,10,30,906.0,106.0,1.6,30.0,813.0,342.13,226.19
2016,9,7,10,45,911.0,107.0,1.6,30.5,834.5,398.52,273.03
2016,9,7,11,0,916.0,108.0,1.6,31.0,856.0,454.38,318.48
2016,9,7,11,15,919.0,109.0,1.6,31.0,869.5,508.61,362.11
2016,9,7,11,30,922.0,110.0,1.6,31.0,883.0,561.68,403.61
2016,9,7,11,45,923.0,110.0,1.6,31.5,888.5,611.47,440.7
2016,9,7,12,0,924.0,110.0,1.6,32.0,894.0,659.43,475.3
2016,9,7,12,15,923.5,110.0,1.6,32.0,891.5,704.39,507.82
2016,9,7,12,30,923.0,110.0,1.6,32.0,889.0,747.01,538.0
2016,9,7,12,45,901.5,120.5,1.65,32.5,873.0,781.14,560.95
2016,9,7,13,0,880.0,131.0,1.7,33.0,857.0,811.38,579.91
2016,9,7,13,15,875.0,129.5,1.75,33.0,838.5,840.03,599.0
2016,9,7,13,30,870.0,128.0,1.8,33.0,820.0,865.44,616.09
2016,9,7,13,45,861.5,127.0,1.9,33.0,794.0,894.66,636.22
2016,9,7,14,0,853.0,126.0,2.0,33.0,768.0,911.35,648.46
2016,9,7,14,15,842.5,124.0,2.1,32.5,734.5,921.5,658.15
2016,9,7,14,30,832.0,122.0,2.2,32.0,701.0,927.9,665.71
2016,9,7,14,45,816.5,119.5,2.3,32.0,661.5,925.34,666.36
2016,9,7,15,0,801.0,117.0,2.4,32.0,622.0,919.01,664.79
2016,9,7,15,15,782.0,113.5,2.45,31.5,577.5,904.58,658.96
2016,9,7,15,30,763.0,110.0,2.5,31.0,533.0,892.94,655.05
2016,9,7,15,45,735.5,106.0,2.65,31.0,484.5,863.58,638.75
2016,9,7,16,0,708.0,102.0,2.8,31.0,436.0,831.3,620.24
2016,9,7,16,15,673.5,96.5,2.75,30.0,384.5,787.96,594.81
2016,9,7,16,30,639.0,91.0,2.7,29.0,333.0,742.49,567.07
2016,9,7,16,45,588.0,84.0,2.7,28.5,281.0,678.49,524.0
2016,9,7,17,0,537.0,77.0,2.7,28.0,229.0,613.72,478.46
2016,9,7,17,15,466.0,67.0,2.4,26.5,179.0,528.11,415.52
2016,9,7,17,30,395.0,57.0,2.1,25.0,129.0,443.82,350.06
2016,9,7,17,45,287.5,42.5,1.85,24.0,85.5,329.07,256.21
2016,9,7,18,0,180.0,28.0,1.6,23.0,42.0,217.03,138.34
2016,9,7,18,15,90.0,14.0,1.55,22.0,21.0,77.05,0.0
2016,9,7,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,8,5,45,41.0,7.0,2.1,13.5,8.5,0.0,0.0
2016,9,8,6,0,82.0,14.0,2.3,14.0,17.0,11.95,0.0
2016,9,8,6,15,193.0,30.5,2.35,14.5,53.5,23.61,13.11
2016,9,8,6,30,304.0,47.0,2.4,15.0,90.0,36.11,25.73
2016,9,8,6,45,387.5,59.0,2.5,15.5,137.5,44.98,34.08
2016,9,8,7,0,471.0,71.0,2.6,16.0,185.0,55.81,43.89
2016,9,8,7,15,525.5,80.0,2.5,16.5,236.0,61.51,48.95
2016,9,8,7,30,580.0,89.0,2.4,17.0,287.0,67.07,53.71
2016,9,8,7,45,484.0,120.5,2.35,17.5,303.5,85.3,69.37
2016,9,8,8,0,388.0,152.0,2.3,18.0,320.0,103.28,84.52
2016,9,8,8,15,554.0,132.5,2.25,18.5,404.0,91.96,74.33
2016,9,8,8,30,720.0,113.0,2.2,19.0,488.0,78.26,62.2
2016,9,8,8,45,743.0,116.5,2.15,20.0,534.0,79.01,62.39
2016,9,8,9,0,766.0,120.0,2.1,21.0,580.0,79.74,62.56
2016,9,8,9,15,782.0,123.5,2.15,21.5,620.5,88.44,69.59
2016,9,8,9,30,798.0,127.0,2.2,22.0,661.0,116.55,71.47
2016,9,8,9,45,807.5,130.5,2.25,22.5,695.5,170.96,99.04
2016,9,8,10,0,817.0,134.0,2.3,23.0,730.0,226.49,138.9
2016,9,8,10,15,826.0,136.0,2.35,23.0,758.5,281.78,184.28
2016,9,8,10,30,835.0,138.0,2.4,23.0,787.0,337.67,232.23
2016,9,8,10,45,842.5,138.5,2.5,23.5,808.5,392.32,279.1
2016,9,8,11,0,850.0,139.0,2.6,24.0,830.0,446.91,325.17
2016,9,8,11,15,853.5,140.0,2.7,24.0,843.5,499.78,369.57
2016,9,8,11,30,857.0,141.0,2.8,24.0,857.0,551.71,412.16
2016,9,8,11,45,860.5,140.5,2.9,24.5,863.0,601.23,451.11
2016,9,8,12,0,864.0,140.0,3.0,25.0,869.0,649.31,487.92
2016,9,8,12,15,863.5,139.5,3.05,25.0,866.5,693.1,521.59
2016,9,8,12,30,863.0,139.0,3.1,25.0,864.0,734.63,553.0
2016,9,8,12,45,863.0,137.0,3.2,25.0,854.0,772.69,581.74
2016,9,8,13,0,863.0,135.0,3.3,25.0,844.0,808.07,607.72
2016,9,8,13,15,858.0,134.0,3.3,25.0,825.5,837.59,628.27
2016,9,8,13,30,853.0,133.0,3.3,25.0,807.0,863.86,646.65
2016,9,8,13,45,847.5,130.0,3.35,25.0,782.0,884.29,661.45
2016,9,8,14,0,842.0,127.0,3.4,25.0,757.0,901.19,674.03
2016,9,8,14,15,831.5,124.5,3.4,24.5,724.0,910.55,682.71
2016,9,8,14,30,821.0,122.0,3.4,24.0,691.0,916.17,689.1
2016,9,8,14,45,809.5,118.5,3.4,24.0,652.5,916.05,690.46
2016,9,8,15,0,798.0,115.0,3.4,24.0,614.0,912.26,689.53
2016,9,8,15,15,779.5,111.0,3.35,23.5,570.0,897.66,682.37
2016,9,8,15,30,761.0,107.0,3.3,23.0,526.0,879.54,672.89
2016,9,8,15,45,738.5,102.0,3.3,23.0,478.5,859.63,661.18
2016,9,8,16,0,716.0,97.0,3.3,23.0,431.0,830.73,643.03
2016,9,8,16,15,682.0,91.5,3.2,22.0,380.0,787.78,616.43
2016,9,8,16,30,648.0,86.0,3.1,21.0,329.0,742.74,587.5
2016,9,8,16,45,603.5,78.5,3.05,20.5,277.5,683.95,546.28
2016,9,8,17,0,559.0,71.0,3.0,20.0,226.0,624.3,502.57
2016,9,8,17,15,489.0,61.5,2.85,19.0,176.0,540.05,437.97
2016,9,8,17,30,419.0,52.0,2.7,18.0,126.0,457.31,370.96
2016,9,8,17,45,313.5,38.5,2.55,17.5,83.5,345.11,275.21
2016,9,8,18,0,208.0,25.0,2.4,17.0,41.0,230.51,137.98
2016,9,8,18,15,104.0,12.5,2.35,16.5,20.5,85.6,0.0
2016,9,8,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,9,5,45,60.5,7.0,1.45,11.5,9.0,0.0,0.0
2016,9,9,6,0,121.0,14.0,1.6,12.0,18.0,11.95,0.0
2016,9,9,6,15,252.5,27.5,1.65,12.5,56.0,22.6,12.16
2016,9,9,6,30,384.0,41.0,1.7,13.0,94.0,33.46,23.62
2016,9,9,6,45,468.0,50.0,1.75,14.0,142.5,40.06,29.93
2016,9,9,7,0,552.0,59.0,1.8,15.0,191.0,46.58,35.9
2016,9,9,7,15,362.5,96.0,1.75,15.5,191.5,69.78,56.46
2016,9,9,7,30,173.0,133.0,1.7,16.0,192.0,97.12,80.26
2016,9,9,7,45,454.0,107.0,1.65,16.5,295.5,76.06,61.52
2016,9,9,8,0,735.0,81.0,1.6,17.0,399.0,65.35,51.89
2016,9,9,8,15,579.0,132.5,1.55,17.5,401.5,92.5,75.12
2016,9,9,8,30,423.0,184.0,1.5,18.0,404.0,120.04,98.19
2016,9,9,8,45,445.5,197.0,1.5,19.0,447.0,126.01,102.47
2016,9,9,9,0,468.0,210.0,1.5,20.0,490.0,131.69,106.5
2016,9,9,9,15,475.0,223.5,1.55,20.5,524.0,137.1,110.51
2016,9,9,9,30,482.0,237.0,1.6,21.0,558.0,161.01,114.06
2016,9,9,9,45,488.0,247.5,1.65,22.0,587.5,203.28,136.98
2016,9,9,10,0,494.0,258.0,1.7,23.0,617.0,246.62,167.52
2016,9,9,10,15,497.0,267.5,1.75,23.5,640.5,289.63,201.41
2016,9,9,10,30,500.0,277.0,1.8,24.0,664.0,333.13,236.81
2016,9,9,10,45,501.5,285.0,1.85,25.0,682.0,375.5,270.88
2016,9,9,11,0,503.0,293.0,1.9,26.0,700.0,417.92,304.31
2016,9,9,11,15,503.0,298.5,1.9,26.5,711.5,457.78,335.55
2016,9,9,11,30,503.0,304.0,1.9,27.0,723.0,497.18,365.61
2016,9,9,11,45,504.0,306.0,1.9,27.5,728.0,533.82,392.95
2016,9,9,12,0,505.0,308.0,1.9,28.0,733.0,569.63,419.01
2016,9,9,12,15,505.0,307.0,1.95,28.0,731.0,601.34,442.77
2016,9,9,12,30,505.0,306.0,2.0,28.0,729.0,631.65,465.22
2016,9,9,12,45,698.0,213.5,2.1,28.5,789.5,723.64,532.27
2016,9,9,13,0,891.0,121.0,2.2,29.0,850.0,808.15,592.12
2016,9,9,13,15,886.5,120.0,2.3,29.0,831.5,837.67,612.23
2016,9,9,13,30,882.0,119.0,2.4,29.0,813.0,863.98,630.77
2016,9,9,13,45,876.5,116.5,2.5,29.0,787.0,884.64,645.71
2016,9,9,14,0,871.0,114.0,2.6,29.0,761.0,901.79,658.55
2016,9,9,14,15,860.5,112.0,2.65,28.5,728.0,921.47,674.18
2016,9,9,14,30,850.0,110.0,2.7,28.0,695.0,927.84,681.25
2016,9,9,14,45,837.5,107.0,2.8,27.5,656.0,927.44,684.56
2016,9,9,15,0,825.0,104.0,2.9,27.0,617.0,923.31,685.59
2016,9,9,15,15,806.5,101.0,2.95,26.5,572.5,909.85,680.13
2016,9,9,15,30,788.0,98.0,3.0,26.0,528.0,892.86,672.36
2016,9,9,15,45,764.5,93.5,3.05,25.5,479.5,865.97,657.74
2016,9,9,16,0,741.0,89.0,3.1,25.0,431.0,835.98,640.75
2016,9,9,16,15,707.0,84.0,3.1,24.0,379.5,799.31,619.5
2016,9,9,16,30,673.0,79.0,3.1,23.0,328.0,754.65,591.68
2016,9,9,16,45,625.0,73.0,3.15,22.5,276.0,694.39,550.2
2016,9,9,17,0,577.0,67.0,3.2,22.0,224.0,633.39,506.1
2016,9,9,17,15,503.5,58.0,3.1,20.5,173.5,546.64,440.87
2016,9,9,17,30,430.0,49.0,3.0,19.0,123.0,461.68,372.93
2016,9,9,17,45,313.5,36.5,2.9,18.0,80.5,342.02,271.17
2016,9,9,18,0,197.0,24.0,2.8,17.0,38.0,217.18,111.43
2016,9,9,18,15,98.5,12.0,2.7,16.5,19.0,80.91,0.0
2016,9,9,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
