Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,30.5,6.0,2.2,11.5,7.0,0.0,0.0
2016,9,10,6,0,61.0,12.0,2.4,12.0,14.0,10.24,0.0
2016,9,10,6,15,177.0,28.5,2.45,12.5,49.5,22.07,11.38
2016,9,10,6,30,293.0,45.0,2.5,13.0,85.0,34.61,24.55
2016,9,10,6,45,375.5,57.0,2.55,13.5,131.5,43.5,33.0
2016,9,10,7,0,458.0,69.0,2.6,14.0,178.0,54.27,42.86
2016,9,10,7,15,314.5,100.5,2.55,14.5,183.5,72.57,59.15
2016,9,10,7,30,171.0,132.0,2.5,15.0,189.0,96.43,80.01
2016,9,10,7,45,411.0,116.5,2.45,16.0,284.5,81.97,66.86
2016,9,10,8,0,651.0,101.0,2.4,17.0,380.0,73.1,58.67
2016,9,10,8,15,680.5,106.0,2.4,17.5,429.0,75.09,60.09
2016,9,10,8,30,710.0,111.0,2.4,18.0,478.0,77.03,61.44
2016,9,10,8,45,599.5,156.0,2.4,18.5,485.0,103.6,83.85
2016,9,10,9,0,489.0,201.0,2.4,19.0,492.0,126.92,103.13
2016,9,10,9,15,483.0,219.0,2.45,19.5,523.0,134.87,109.29
2016,9,10,9,30,477.0,237.0,2.5,20.0,554.0,160.07,114.49
2016,9,10,9,45,482.0,248.5,2.6,21.0,583.5,202.56,137.71
2016,9,10,10,0,487.0,260.0,2.7,22.0,613.0,246.05,168.65
2016,9,10,10,15,492.0,269.0,2.8,22.5,637.0,288.84,202.65
2016,9,10,10,30,497.0,278.0,2.9,23.0,661.0,332.35,238.43
2016,9,10,10,45,499.0,285.5,3.0,23.5,679.0,374.42,273.33
2016,9,10,11,0,501.0,293.0,3.1,24.0,697.0,416.57,307.83
2016,9,10,11,15,502.0,298.0,3.15,24.0,708.5,456.43,340.54
2016,9,10,11,30,503.0,303.0,3.2,24.0,720.0,495.89,372.31
2016,9,10,11,45,503.0,305.5,3.3,24.5,724.5,532.33,400.6
2016,9,10,12,0,503.0,308.0,3.4,25.0,729.0,567.86,427.6
2016,9,10,12,15,503.0,306.5,3.45,25.0,726.5,599.05,451.76
2016,9,10,12,30,503.0,305.0,3.5,25.0,724.0,628.82,474.56
2016,9,10,12,45,672.5,223.0,3.6,25.0,775.5,712.51,538.64
2016,9,10,13,0,842.0,141.0,3.7,25.0,827.0,795.1,601.29
2016,9,10,13,15,837.0,139.5,3.75,25.0,808.0,823.47,621.17
2016,9,10,13,30,832.0,138.0,3.8,25.0,789.0,848.62,639.25
2016,9,10,13,45,824.5,136.0,3.85,25.0,763.5,867.81,653.34
2016,9,10,14,0,817.0,134.0,3.9,25.0,738.0,883.47,665.2
2016,9,10,14,15,806.0,131.5,3.9,24.5,705.0,891.91,673.33
2016,9,10,14,30,795.0,129.0,3.9,24.0,672.0,896.66,679.17
2016,9,10,14,45,781.0,125.0,3.9,24.0,633.5,893.34,678.33
2016,9,10,15,0,767.0,121.0,3.9,24.0,595.0,886.36,675.15
2016,9,10,15,15,747.0,117.5,3.85,23.5,551.0,877.2,671.68
2016,9,10,15,30,727.0,114.0,3.8,23.0,507.0,858.77,661.78
2016,9,10,15,45,702.0,108.5,3.75,22.5,459.5,830.01,644.55
2016,9,10,16,0,677.0,103.0,3.7,22.0,412.0,798.38,625.06
2016,9,10,16,15,641.0,97.0,3.6,21.5,361.5,753.38,595.15
2016,9,10,16,30,605.0,91.0,3.5,21.0,311.0,706.37,562.98
2016,9,10,16,45,556.0,82.5,3.45,20.5,260.5,643.07,517.48
2016,9,10,17,0,507.0,74.0,3.4,20.0,210.0,579.12,469.47
2016,9,10,17,15,433.5,63.5,3.2,19.0,161.5,492.02,401.21
2016,9,10,17,30,360.0,53.0,3.0,18.0,113.0,405.57,329.94
2016,9,10,17,45,252.0,38.0,2.9,17.0,72.5,293.93,232.48
2016,9,10,18,0,144.0,23.0,2.8,16.0,32.0,172.85,66.24
2016,9,10,18,15,72.0,11.5,2.75,15.5,16.0,61.26,0.0
2016,9,10,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,5,45,19.5,5.0,2.4,12.5,6.0,0.0,0.0
2016,9,11,6,0,39.0,10.0,2.6,13.0,12.0,8.54,0.0
2016,9,11,6,15,133.5,29.0,2.7,13.0,45.0,22.36,11.14
2016,9,11,6,30,228.0,48.0,2.8,13.0,78.0,36.61,26.22
2016,9,11,6,45,307.0,63.0,2.9,13.5,123.5,47.54,36.53
2016,9,11,7,0,386.0,78.0,3.0,14.0,169.0,58.22,46.34
2016,9,11,7,15,313.0,101.5,2.95,14.5,187.0,73.33,59.82
2016,9,11,7,30,240.0,125.0,2.9,15.0,205.0,89.84,74.24
2016,9,11,7,45,244.5,147.5,2.85,15.5,240.5,103.8,86.13
2016,9,11,8,0,249.0,170.0,2.8,16.0,276.0,117.16,97.29
2016,9,11,8,15,311.5,181.5,2.8,16.5,330.5,124.35,102.96
2016,9,11,8,30,374.0,193.0,2.8,17.0,385.0,131.36,108.41
2016,9,11,8,45,406.5,205.0,2.8,17.5,431.0,130.58,107.19
2016,9,11,9,0,439.0,217.0,2.8,18.0,477.0,135.73,111.02
2016,9,11,9,15,442.5,234.0,2.8,18.5,511.5,143.03,116.63
2016,9,11,9,30,446.0,251.0,2.8,19.0,546.0,166.08,120.78
2016,9,11,9,45,506.5,241.5,2.85,19.5,593.0,200.28,135.97
2016,9,11,10,0,567.0,232.0,2.9,20.0,640.0,241.22,162.91
2016,9,11,10,15,573.0,239.0,2.95,20.5,665.5,287.11,199.88
2016,9,11,10,30,579.0,246.0,3.0,21.0,691.0,333.65,238.85
2016,9,11,10,45,581.0,253.5,3.1,21.5,710.0,379.71,277.75
2016,9,11,11,0,583.0,261.0,3.2,22.0,729.0,425.72,316.06
2016,9,11,11,15,583.0,266.5,3.3,22.0,741.0,469.19,352.36
2016,9,11,11,30,583.0,272.0,3.4,22.0,753.0,512.02,387.42
2016,9,11,11,45,583.5,274.0,3.5,22.5,758.0,551.6,418.6
2016,9,11,12,0,584.0,276.0,3.6,23.0,763.0,590.11,448.26
2016,9,11,12,15,584.0,274.5,3.7,23.0,760.5,624.13,475.03
2016,9,11,12,30,584.0,273.0,3.8,23.0,758.0,656.52,500.24
2016,9,11,12,45,591.0,265.5,3.9,23.0,750.5,686.87,523.88
2016,9,11,13,0,598.0,258.0,4.0,23.0,743.0,718.25,548.0
2016,9,11,13,15,722.0,192.0,4.1,22.5,763.5,785.33,601.16
2016,9,11,13,30,846.0,126.0,4.2,22.0,784.0,846.65,647.62
2016,9,11,13,45,839.0,123.5,4.35,22.0,758.5,865.78,662.12
2016,9,11,14,0,832.0,121.0,4.5,22.0,733.0,881.37,674.76
2016,9,11,14,15,821.5,119.0,4.5,21.5,700.5,890.8,683.77
2016,9,11,14,30,811.0,117.0,4.5,21.0,668.0,896.56,690.45
2016,9,11,14,45,797.5,114.0,4.55,20.5,629.5,894.78,692.41
2016,9,11,15,0,784.0,111.0,4.6,20.0,591.0,889.36,691.99
2016,9,11,15,15,765.0,107.5,4.55,19.5,547.5,874.64,684.35
2016,9,11,15,30,746.0,104.0,4.5,19.0,504.0,862.38,678.58
2016,9,11,15,45,721.0,99.0,4.5,18.5,456.5,834.05,661.45
2016,9,11,16,0,696.0,94.0,4.5,18.0,409.0,802.87,642.02
2016,9,11,16,15,661.0,88.5,4.4,17.5,358.5,759.27,612.24
2016,9,11,16,30,626.0,83.0,4.3,17.0,308.0,713.7,580.18
2016,9,11,16,45,578.5,75.5,4.2,16.5,257.5,652.83,535.17
2016,9,11,17,0,531.0,68.0,4.1,16.0,207.0,591.31,487.74
2016,9,11,17,15,457.0,58.5,3.95,15.5,159.0,504.85,417.77
2016,9,11,17,30,383.0,49.0,3.8,15.0,111.0,420.17,345.72
2016,9,11,17,45,270.0,35.0,3.7,14.5,70.5,304.05,241.34
2016,9,11,18,0,157.0,21.0,3.6,14.0,30.0,176.43,35.11
2016,9,11,18,15,78.5,10.5,3.5,13.5,15.0,64.82,0.0
2016,9,11,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,5,45,35.5,6.5,3.6,11.5,7.5,0.0,0.0
2016,9,12,6,0,71.0,13.0,3.7,12.0,15.0,11.1,0.0
2016,9,12,6,15,214.5,27.5,3.75,12.0,52.0,21.42,9.99
2016,9,12,6,30,358.0,42.0,3.8,12.0,89.0,34.54,24.45
2016,9,12,6,45,453.0,51.0,3.85,12.5,138.0,41.08,30.92
2016,9,12,7,0,548.0,60.0,3.9,13.0,187.0,47.61,37.05
2016,9,12,7,15,604.5,66.5,3.9,13.5,239.0,51.81,40.88
2016,9,12,7,30,661.0,73.0,3.9,14.0,291.0,55.97,44.5
2016,9,12,7,45,363.5,122.0,3.9,14.5,245.0,85.28,70.26
2016,9,12,8,0,66.0,171.0,3.9,15.0,199.0,124.56,104.22
2016,9,12,8,15,70.5,193.0,3.9,15.5,226.5,138.91,116.04
2016,9,12,8,30,75.0,215.0,3.9,16.0,254.0,152.9,127.42
2016,9,12,8,45,192.5,231.0,3.95,16.5,342.0,157.32,130.52
2016,9,12,9,0,310.0,247.0,4.0,17.0,430.0,158.76,131.11
2016,9,12,9,15,403.0,237.0,4.0,17.0,492.0,144.29,118.52
2016,9,12,9,30,496.0,227.0,4.0,17.0,554.0,153.71,111.39
2016,9,12,9,45,502.0,238.5,4.0,17.5,584.0,197.31,135.27
2016,9,12,10,0,508.0,250.0,4.0,18.0,614.0,242.01,167.73
2016,9,12,10,15,593.0,230.0,4.05,18.0,671.0,284.25,199.31
2016,9,12,10,30,678.0,210.0,4.1,18.0,728.0,334.81,240.17
2016,9,12,10,45,685.5,211.5,4.15,18.5,748.0,383.58,282.56
2016,9,12,11,0,693.0,213.0,4.2,19.0,768.0,432.62,324.62
2016,9,12,11,15,694.0,217.5,4.25,19.0,780.5,481.08,366.1
2016,9,12,11,30,695.0,222.0,4.3,19.0,793.0,528.81,406.08
2016,9,12,11,45,695.0,223.5,4.35,19.0,798.0,572.67,442.31
2016,9,12,12,0,695.0,225.0,4.4,19.0,803.0,615.19,476.77
2016,9,12,12,15,697.0,223.5,4.45,19.0,800.5,654.93,508.57
2016,9,12,12,30,699.0,222.0,4.5,19.0,798.0,692.95,538.59
2016,9,12,12,45,700.0,217.5,4.6,19.0,788.5,725.66,564.64
2016,9,12,13,0,701.0,213.0,4.7,19.0,779.0,756.02,588.76
2016,9,12,13,15,599.5,247.5,4.7,18.5,723.0,737.73,575.93
2016,9,12,13,30,498.0,282.0,4.7,18.0,667.0,709.0,555.2
2016,9,12,13,45,500.0,270.5,4.7,18.0,646.5,721.02,565.65
2016,9,12,14,0,502.0,259.0,4.7,18.0,626.0,730.58,574.13
2016,9,12,14,15,501.5,246.5,4.65,17.5,599.0,734.36,579.32
2016,9,12,14,30,501.0,234.0,4.6,17.0,572.0,735.46,582.65
2016,9,12,14,45,499.5,220.0,4.6,17.0,540.5,731.35,581.4
2016,9,12,15,0,498.0,206.0,4.6,17.0,509.0,724.5,578.23
2016,9,12,15,15,497.0,189.0,4.55,16.5,472.5,712.01,571.9
2016,9,12,15,30,496.0,172.0,4.5,16.0,436.0,696.72,563.48
2016,9,12,15,45,382.5,175.0,4.45,15.5,367.0,596.97,487.45
2016,9,12,16,0,269.0,178.0,4.4,15.0,298.0,477.84,394.38
2016,9,12,16,15,256.5,158.5,4.3,14.5,262.0,444.95,370.31
2016,9,12,16,30,244.0,139.0,4.2,14.0,226.0,410.91,344.34
2016,9,12,16,45,442.0,98.5,4.15,13.5,224.5,552.65,463.6
2016,9,12,17,0,640.0,58.0,4.1,13.0,223.0,670.9,556.01
2016,9,12,17,15,562.0,50.5,3.9,12.5,171.0,581.59,482.45
2016,9,12,17,30,484.0,43.0,3.7,12.0,119.0,494.31,407.47
2016,9,12,17,45,336.0,32.0,3.5,12.0,75.0,351.73,277.83
2016,9,12,18,0,188.0,21.0,3.3,12.0,31.0,195.88,0.0
2016,9,12,18,15,94.0,10.5,3.35,11.5,15.5,75.58,0.0
2016,9,12,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,45,24.0,5.5,1.7,12.0,6.0,0.0,0.0
2016,9,13,6,0,48.0,11.0,1.8,12.0,12.0,9.39,0.0
2016,9,13,6,15,170.0,28.0,1.9,12.5,47.0,21.71,9.58
2016,9,13,6,30,292.0,45.0,2.0,13.0,82.0,34.66,24.41
2016,9,13,6,45,374.5,58.0,2.15,13.5,129.0,44.29,33.62
2016,9,13,7,0,457.0,71.0,2.3,14.0,176.0,56.34,44.65
2016,9,13,7,15,516.0,80.5,2.35,14.0,227.0,62.46,50.28
2016,9,13,7,30,575.0,90.0,2.4,14.0,278.0,68.44,55.59
2016,9,13,7,45,615.0,97.0,2.45,14.5,329.0,72.13,58.63
2016,9,13,8,0,655.0,104.0,2.5,15.0,380.0,75.72,61.5
2016,9,13,8,15,547.5,140.0,2.45,15.5,389.5,96.51,79.3
2016,9,13,8,30,440.0,176.0,2.4,16.0,399.0,115.93,95.61
2016,9,13,8,45,264.0,217.0,2.4,16.5,354.5,142.63,117.9
2016,9,13,9,0,88.0,258.0,2.4,17.0,310.0,179.17,148.07
2016,9,13,9,15,225.5,265.0,2.35,17.5,410.0,176.46,145.02
2016,9,13,9,30,363.0,272.0,2.3,18.0,510.0,182.51,136.47
2016,9,13,9,45,348.0,292.5,2.3,18.5,530.5,221.37,159.41
2016,9,13,10,0,333.0,313.0,2.3,19.0,551.0,259.15,187.24
2016,9,13,10,15,236.5,340.5,2.3,19.0,513.0,290.59,216.13
2016,9,13,10,30,140.0,368.0,2.3,19.0,475.0,301.98,229.23
2016,9,13,10,45,141.5,378.5,2.35,19.5,489.5,325.33,247.49
2016,9,13,11,0,143.0,389.0,2.4,20.0,504.0,349.02,265.84
2016,9,13,11,15,143.0,395.5,2.35,20.0,512.0,369.61,282.08
2016,9,13,11,30,143.0,402.0,2.3,20.0,520.0,390.19,298.12
2016,9,13,11,45,145.0,404.0,2.3,20.5,524.0,408.45,311.78
2016,9,13,12,0,147.0,406.0,2.3,21.0,528.0,426.62,325.22
2016,9,13,12,15,147.0,404.5,2.2,21.0,526.0,440.55,335.81
2016,9,13,12,30,147.0,403.0,2.1,21.0,524.0,453.98,345.94
2016,9,13,12,45,147.0,397.5,2.05,21.5,517.0,463.38,352.56
2016,9,13,13,0,147.0,392.0,2.0,22.0,510.0,472.06,358.61
2016,9,13,13,15,511.0,256.5,1.95,22.0,652.5,671.25,510.0
2016,9,13,13,30,875.0,121.0,1.9,22.0,795.0,854.09,639.58
2016,9,13,13,45,870.0,118.0,1.85,22.0,769.0,874.32,651.59
2016,9,13,14,0,865.0,115.0,1.8,22.0,743.0,900.53,669.29
2016,9,13,14,15,854.5,112.5,1.8,22.0,709.5,909.83,676.34
2016,9,13,14,30,844.0,110.0,1.8,22.0,676.0,915.34,681.24
2016,9,13,14,45,831.5,106.5,1.8,22.0,636.5,914.1,681.87
2016,9,13,15,0,819.0,103.0,1.8,22.0,597.0,909.12,680.26
2016,9,13,15,15,799.5,99.5,1.8,21.5,552.0,893.95,673.28
2016,9,13,15,30,780.0,96.0,1.8,21.0,507.0,875.25,664.03
2016,9,13,15,45,754.5,92.0,1.8,21.0,458.5,847.01,646.93
2016,9,13,16,0,729.0,88.0,1.8,21.0,410.0,821.97,631.9
2016,9,13,16,15,693.0,82.5,1.75,20.5,358.5,777.12,603.24
2016,9,13,16,30,657.0,77.0,1.7,20.0,307.0,730.3,572.36
2016,9,13,16,45,604.0,70.5,1.7,20.0,255.0,665.53,526.37
2016,9,13,17,0,551.0,64.0,1.7,20.0,203.0,600.3,477.85
2016,9,13,17,15,472.5,54.5,1.5,19.0,154.0,510.08,408.12
2016,9,13,17,30,394.0,45.0,1.3,18.0,105.0,422.06,336.09
2016,9,13,17,45,268.5,31.5,1.15,17.5,65.0,297.64,224.36
2016,9,13,18,0,143.0,18.0,1.0,17.0,25.0,155.97,0.0
2016,9,13,18,15,71.5,9.0,1.05,16.5,12.5,58.13,0.0
2016,9,13,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,5,45,20.0,4.5,0.6,11.5,4.5,0.0,0.0
2016,9,14,6,0,40.0,9.0,0.6,12.0,9.0,7.68,0.0
2016,9,14,6,15,149.0,26.5,0.7,12.5,42.5,20.53,8.09
2016,9,14,6,30,258.0,44.0,0.8,13.0,76.0,33.8,23.64
2016,9,14,6,45,343.0,58.0,0.95,13.5,122.5,44.15,33.5
2016,9,14,7,0,428.0,72.0,1.1,14.0,169.0,54.31,42.85
2016,9,14,7,15,486.5,82.0,1.05,14.5,219.0,63.6,51.19
2016,9,14,7,30,545.0,92.0,1.0,15.0,269.0,69.88,56.64
2016,9,14,7,45,589.5,99.0,1.0,16.0,320.0,73.52,59.48
2016,9,14,8,0,634.0,106.0,1.0,17.0,371.0,77.09,62.17
2016,9,14,8,15,664.5,112.0,0.95,17.5,420.0,79.66,64.06
2016,9,14,8,30,695.0,118.0,0.9,18.0,469.0,82.15,65.84
2016,9,14,8,45,614.0,149.5,0.85,18.5,480.5,100.23,80.9
2016,9,14,9,0,533.0,181.0,0.8,19.0,492.0,116.51,94.17
2016,9,14,9,15,527.5,201.5,0.75,19.5,527.5,126.37,101.9
2016,9,14,9,30,522.0,222.0,0.7,20.0,563.0,150.39,107.24
2016,9,14,9,45,705.0,160.5,0.65,20.5,646.5,165.72,100.34
2016,9,14,10,0,888.0,99.0,0.6,21.0,730.0,214.95,126.98
2016,9,14,10,15,896.0,100.5,0.6,21.5,758.5,272.3,172.93
2016,9,14,10,30,904.0,102.0,0.6,22.0,787.0,329.88,221.25
2016,9,14,10,45,910.5,102.0,0.65,22.5,808.0,385.89,268.72
2016,9,14,11,0,917.0,102.0,0.7,23.0,829.0,441.46,314.98
2016,9,14,11,15,920.5,103.0,0.85,23.0,842.5,495.8,360.4
2016,9,14,11,30,924.0,104.0,1.0,23.0,856.0,548.98,403.86
2016,9,14,11,45,927.0,103.5,1.2,23.5,861.5,599.27,443.76
2016,9,14,12,0,930.0,103.0,1.4,24.0,867.0,647.85,481.4
2016,9,14,12,15,929.5,102.5,1.6,24.0,864.0,692.26,516.27
2016,9,14,12,30,929.0,102.0,1.8,24.0,861.0,734.23,548.85
2016,9,14,12,45,920.0,105.0,2.0,24.5,848.5,770.7,575.95
2016,9,14,13,0,911.0,108.0,2.2,25.0,836.0,803.94,598.99
2016,9,14,13,15,906.5,107.0,2.3,25.0,817.0,833.53,619.99
2016,9,14,13,30,902.0,106.0,2.4,25.0,798.0,859.84,638.88
2016,9,14,13,45,896.5,104.0,2.5,25.0,771.5,880.88,654.39
2016,9,14,14,0,891.0,102.0,2.6,25.0,745.0,898.38,667.72
2016,9,14,14,15,881.0,100.5,2.7,24.5,711.5,908.83,677.86
2016,9,14,14,30,871.0,99.0,2.8,24.0,678.0,915.59,685.79
2016,9,14,14,45,858.5,96.0,2.9,24.0,638.5,924.73,694.21
2016,9,14,15,0,846.0,93.0,3.0,24.0,599.0,920.33,693.63
2016,9,14,15,15,828.0,90.0,3.0,23.5,554.5,907.11,687.88
2016,9,14,15,30,810.0,87.0,3.0,23.0,510.0,890.34,679.78
2016,9,14,15,45,786.0,83.0,3.05,23.0,461.0,863.35,663.57
2016,9,14,16,0,762.0,79.0,3.1,23.0,412.0,833.27,644.97
2016,9,14,16,15,727.5,74.5,3.05,22.5,360.0,790.12,617.21
2016,9,14,16,30,693.0,70.0,3.0,22.0,308.0,751.18,591.6
2016,9,14,16,45,643.5,63.5,3.0,21.5,256.0,688.99,547.71
2016,9,14,17,0,594.0,57.0,3.0,21.0,204.0,626.3,501.13
2016,9,14,17,15,514.5,49.0,2.65,20.0,154.0,536.64,430.57
2016,9,14,17,30,435.0,41.0,2.3,19.0,104.0,449.32,357.64
2016,9,14,17,45,301.5,28.5,2.0,18.5,63.5,319.4,236.05
2016,9,14,18,0,168.0,16.0,1.7,18.0,23.0,137.27,0.0
2016,9,14,18,15,84.0,8.0,1.6,17.0,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,5,45,52.5,4.5,1.25,11.5,5.5,0.0,0.0
2016,9,15,6,0,105.0,9.0,1.3,12.0,11.0,7.68,0.0
2016,9,15,6,15,257.0,21.5,1.45,12.5,47.5,17.68,5.42
2016,9,15,6,30,409.0,34.0,1.6,13.0,84.0,27.91,18.46
2016,9,15,6,45,496.5,42.5,1.8,13.5,132.5,34.36,24.8
2016,9,15,7,0,584.0,51.0,2.0,14.0,181.0,40.75,30.78
2016,9,15,7,15,638.5,57.0,2.0,14.5,233.5,44.89,34.56
2016,9,15,7,30,693.0,63.0,2.0,15.0,286.0,53.31,41.99
2016,9,15,7,45,730.0,67.0,2.0,16.0,338.0,55.9,44.02
2016,9,15,8,0,767.0,71.0,2.0,17.0,390.0,58.49,45.97
2016,9,15,8,15,615.5,119.0,2.0,17.5,395.0,84.21,68.08
2016,9,15,8,30,464.0,167.0,2.0,18.0,400.0,110.95,90.64
2016,9,15,8,45,494.0,175.0,2.0,18.5,443.5,114.39,93.06
2016,9,15,9,0,524.0,183.0,2.0,19.0,487.0,117.72,95.4
2016,9,15,9,15,537.5,193.0,2.0,19.5,524.0,121.8,98.38
2016,9,15,9,30,551.0,203.0,2.0,20.0,561.0,139.7,99.21
2016,9,15,9,45,617.0,192.5,2.0,21.0,613.0,177.21,113.35
2016,9,15,10,0,683.0,182.0,2.0,22.0,665.0,222.64,142.09
2016,9,15,10,15,689.5,186.5,2.0,22.5,691.0,272.96,182.28
2016,9,15,10,30,696.0,191.0,2.0,23.0,717.0,323.86,224.83
2016,9,15,10,45,816.0,142.0,2.0,23.5,774.0,378.29,267.71
2016,9,15,11,0,936.0,93.0,2.0,24.0,831.0,440.64,317.52
2016,9,15,11,15,939.0,93.5,2.05,24.0,844.5,495.17,363.52
2016,9,15,11,30,942.0,94.0,2.1,24.0,858.0,548.42,407.34
2016,9,15,11,45,943.0,94.5,2.2,24.5,863.0,599.07,447.41
2016,9,15,12,0,944.0,95.0,2.3,25.0,868.0,647.82,484.93
2016,9,15,12,15,943.5,95.0,2.35,25.0,865.0,693.05,519.72
2016,9,15,12,30,943.0,95.0,2.4,25.0,862.0,735.83,552.05
2016,9,15,12,45,929.0,101.0,2.5,25.5,847.5,771.89,578.07
2016,9,15,13,0,915.0,107.0,2.6,26.0,833.0,804.41,599.87
2016,9,15,13,15,910.0,106.0,2.65,26.0,814.0,833.67,620.32
2016,9,15,13,30,905.0,105.0,2.7,26.0,795.0,859.58,638.6
2016,9,15,13,45,897.5,104.0,2.8,26.0,768.0,879.96,653.64
2016,9,15,14,0,890.0,103.0,2.9,26.0,741.0,896.75,666.46
2016,9,15,14,15,880.0,101.0,2.9,25.5,707.5,906.62,675.46
2016,9,15,14,30,870.0,99.0,2.9,25.0,674.0,912.76,682.21
2016,9,15,14,45,856.0,97.0,2.95,25.0,634.0,921.63,690.05
2016,9,15,15,0,842.0,95.0,3.0,25.0,594.0,917.0,688.94
2016,9,15,15,15,823.0,91.5,3.0,24.5,549.0,902.22,682.14
2016,9,15,15,30,804.0,88.0,3.0,24.0,504.0,883.87,672.98
2016,9,15,15,45,778.0,84.5,3.0,23.5,455.0,855.65,656.88
2016,9,15,16,0,752.0,81.0,3.0,23.0,406.0,824.37,638.35
2016,9,15,16,15,715.5,76.0,2.95,22.5,354.0,784.9,613.14
2016,9,15,16,30,679.0,71.0,2.9,22.0,302.0,738.09,581.69
2016,9,15,16,45,626.0,65.0,2.85,21.5,249.5,673.89,535.91
2016,9,15,17,0,573.0,59.0,2.8,21.0,197.0,609.27,487.41
2016,9,15,17,15,489.0,50.0,2.5,20.0,147.5,515.17,413.28
2016,9,15,17,30,405.0,41.0,2.2,19.0,98.0,423.72,336.83
2016,9,15,17,45,266.0,28.0,1.95,18.0,59.0,290.04,208.33
2016,9,15,18,0,127.0,15.0,1.7,17.0,20.0,105.83,0.0
2016,9,15,18,15,63.5,7.5,1.7,16.5,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,6,15,195.0,17.0,1.2,11.5,40.0,13.68,2.25
2016,9,16,6,30,390.0,34.0,1.2,12.0,80.0,27.92,18.49
2016,9,16,6,45,479.5,42.5,1.3,13.0,128.5,34.34,24.82
2016,9,16,7,0,569.0,51.0,1.4,14.0,177.0,40.72,30.75
2016,9,16,7,15,625.0,57.5,1.25,14.5,229.0,45.22,34.87
2016,9,16,7,30,681.0,64.0,1.1,15.0,281.0,54.09,42.7
2016,9,16,7,45,545.0,103.5,1.0,16.0,296.0,76.84,62.44
2016,9,16,8,0,409.0,143.0,0.9,17.0,311.0,98.56,80.79
2016,9,16,8,15,425.5,157.0,0.8,17.5,351.5,106.09,86.77
2016,9,16,8,30,442.0,171.0,0.7,18.0,392.0,113.27,92.38
2016,9,16,8,45,484.5,176.0,0.65,19.0,438.5,115.01,93.14
2016,9,16,9,0,527.0,181.0,0.6,20.0,485.0,116.74,93.92
2016,9,16,9,15,702.0,135.5,0.5,20.5,571.0,87.65,69.1
2016,9,16,9,30,877.0,90.0,0.4,21.0,657.0,95.52,59.12
2016,9,16,9,45,788.0,132.5,0.35,22.0,662.0,161.3,93.67
2016,9,16,10,0,699.0,175.0,0.3,23.0,667.0,219.52,136.99
2016,9,16,10,15,706.0,179.0,0.2,24.0,693.0,270.45,175.79
2016,9,16,10,30,713.0,183.0,0.1,25.0,719.0,321.96,216.5
2016,9,16,10,45,714.5,189.0,0.05,26.0,738.0,373.5,257.31
2016,9,16,11,0,716.0,195.0,0.0,27.0,757.0,424.7,296.82
2016,9,16,11,15,717.0,199.0,0.2,27.5,769.5,473.63,335.29
2016,9,16,11,30,718.0,203.0,0.4,28.0,782.0,521.73,372.72
2016,9,16,11,45,719.0,204.0,0.6,28.5,786.5,566.38,407.03
2016,9,16,12,0,720.0,205.0,0.8,29.0,791.0,609.66,439.64
2016,9,16,12,15,720.5,203.5,1.0,29.0,788.0,648.92,469.83
2016,9,16,12,30,721.0,202.0,1.2,29.0,785.0,686.25,498.29
2016,9,16,12,45,713.5,202.5,1.4,29.0,773.0,717.51,522.26
2016,9,16,13,0,706.0,203.0,1.6,29.0,761.0,745.97,544.12
2016,9,16,13,15,809.5,152.0,1.7,29.0,776.5,805.09,587.3
2016,9,16,13,30,913.0,101.0,1.8,29.0,792.0,860.31,624.54
2016,9,16,13,45,905.5,100.0,1.95,29.0,765.0,880.74,639.61
2016,9,16,14,0,898.0,99.0,2.1,29.0,738.0,897.55,652.8
2016,9,16,14,15,888.0,97.0,2.15,28.5,704.5,907.4,662.03
2016,9,16,14,30,878.0,95.0,2.2,28.0,671.0,913.51,669.07
2016,9,16,14,45,863.5,93.0,2.3,28.0,631.0,911.81,670.35
2016,9,16,15,0,849.0,91.0,2.4,28.0,591.0,916.52,676.07
2016,9,16,15,15,830.5,88.0,2.45,27.5,546.0,902.76,670.5
2016,9,16,15,30,812.0,85.0,2.5,27.0,501.0,885.43,662.7
2016,9,16,15,45,787.0,81.0,2.55,27.0,451.5,857.47,646.27
2016,9,16,16,0,762.0,77.0,2.6,27.0,402.0,826.42,627.49
2016,9,16,16,15,726.0,72.5,2.55,26.0,350.0,781.96,600.51
2016,9,16,16,30,690.0,68.0,2.5,25.0,298.0,741.74,575.46
2016,9,16,16,45,636.5,62.0,2.45,24.5,246.0,677.03,530.01
2016,9,16,17,0,583.0,56.0,2.4,24.0,194.0,612.0,481.9
2016,9,16,17,15,499.0,47.5,2.1,22.5,144.5,518.66,410.02
2016,9,16,17,30,415.0,39.0,1.8,21.0,95.0,428.04,335.24
2016,9,16,17,45,271.0,26.0,1.5,20.0,56.0,287.37,195.3
2016,9,16,18,0,127.0,13.0,1.2,19.0,17.0,103.69,0.0
2016,9,16,18,15,63.5,6.5,1.1,18.5,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,6,15,189.0,17.0,0.9,12.5,39.0,13.71,1.36
2016,9,17,6,30,378.0,34.0,1.0,13.0,78.0,27.95,18.35
2016,9,17,6,45,472.5,42.5,1.1,14.0,126.0,34.37,24.72
2016,9,17,7,0,567.0,51.0,1.2,15.0,174.0,40.77,30.65
2016,9,17,7,15,623.5,57.0,1.1,15.5,225.5,44.88,34.42
2016,9,17,7,30,680.0,63.0,1.0,16.0,277.0,53.32,41.84
2016,9,17,7,45,719.0,67.0,0.95,17.0,329.0,55.91,43.87
2016,9,17,8,0,758.0,71.0,0.9,18.0,381.0,58.5,45.83
2016,9,17,8,15,600.5,120.5,0.8,19.0,385.5,85.46,68.73
2016,9,17,8,30,443.0,170.0,0.7,20.0,390.0,112.81,91.34
2016,9,17,8,45,462.0,183.0,0.6,21.0,431.0,119.11,95.83
2016,9,17,9,0,481.0,196.0,0.5,22.0,472.0,125.13,100.08
2016,9,17,9,15,524.5,195.5,0.45,22.5,516.0,123.41,98.13
2016,9,17,9,30,568.0,195.0,0.4,23.0,560.0,133.97,93.85
2016,9,17,9,45,573.0,205.0,0.4,24.0,590.5,180.33,115.62
2016,9,17,10,0,578.0,215.0,0.4,25.0,621.0,227.57,147.1
2016,9,17,10,15,749.0,153.0,0.45,25.5,700.0,260.89,166.61
2016,9,17,10,30,920.0,91.0,0.5,26.0,779.0,322.34,211.16
2016,9,17,10,45,925.5,91.5,0.55,27.0,799.5,379.01,257.99
2016,9,17,11,0,931.0,92.0,0.6,28.0,820.0,435.11,303.38
2016,9,17,11,15,933.5,92.5,0.7,28.5,832.5,489.09,346.84
2016,9,17,11,30,936.0,93.0,0.8,29.0,845.0,541.72,388.02
2016,9,17,11,45,937.5,93.0,0.9,29.5,849.5,591.84,426.21
2016,9,17,12,0,939.0,93.0,1.0,30.0,854.0,640.07,461.97
2016,9,17,12,15,938.0,93.0,1.1,30.0,850.5,684.62,495.29
2016,9,17,12,30,937.0,93.0,1.2,30.0,847.0,726.67,526.29
2016,9,17,12,45,925.0,97.5,1.35,30.5,833.0,762.44,551.89
2016,9,17,13,0,913.0,102.0,1.5,31.0,819.0,794.78,573.45
2016,9,17,13,15,907.5,101.0,1.6,31.0,799.5,823.32,593.21
2016,9,17,13,30,902.0,100.0,1.7,31.0,780.0,848.49,610.9
2016,9,17,13,45,895.0,98.5,1.8,31.0,753.0,868.43,625.37
2016,9,17,14,0,888.0,97.0,1.9,31.0,726.0,884.79,637.72
2016,9,17,14,15,877.5,95.5,1.95,30.5,692.0,894.46,646.75
2016,9,17,14,30,867.0,94.0,2.0,30.0,658.0,900.42,653.66
2016,9,17,14,45,852.0,91.5,2.1,30.0,618.0,897.48,654.15
2016,9,17,15,0,837.0,89.0,2.2,30.0,578.0,900.86,659.0
2016,9,17,15,15,818.0,86.5,2.25,29.5,533.5,887.14,653.5
2016,9,17,15,30,799.0,84.0,2.3,29.0,489.0,869.93,645.82
2016,9,17,15,45,771.5,80.5,2.4,29.0,439.5,840.32,628.78
2016,9,17,16,0,744.0,77.0,2.5,29.0,390.0,807.71,609.35
2016,9,17,16,15,707.0,72.5,2.45,28.0,339.0,762.56,581.91
2016,9,17,16,30,670.0,68.0,2.4,27.0,288.0,721.95,556.56
2016,9,17,16,45,615.0,61.5,2.35,26.0,236.5,655.72,511.04
2016,9,17,17,0,560.0,55.0,2.3,25.0,185.0,589.33,462.75
2016,9,17,17,15,474.5,46.5,2.0,24.0,136.5,495.62,389.62
2016,9,17,17,30,389.0,38.0,1.7,23.0,88.0,404.8,313.79
2016,9,17,17,45,246.5,24.5,1.45,22.0,51.0,262.77,165.39
2016,9,17,18,0,104.0,11.0,1.2,21.0,14.0,84.87,0.0
2016,9,17,18,15,52.0,5.5,1.1,20.0,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,195.5,16.0,0.85,15.5,38.0,12.91,0.0
2016,9,18,6,30,391.0,32.0,0.9,16.0,76.0,26.31,16.62
2016,9,18,6,45,482.5,40.0,1.0,17.0,124.0,32.39,22.63
2016,9,18,7,0,574.0,48.0,1.1,18.0,172.0,38.45,28.21
2016,9,18,7,15,630.0,54.0,1.0,18.5,223.5,46.43,35.33
2016,9,18,7,30,686.0,60.0,0.9,19.0,275.0,50.95,39.25
2016,9,18,7,45,723.5,64.5,0.8,20.0,326.5,54.03,41.7
2016,9,18,8,0,761.0,69.0,0.7,21.0,378.0,57.06,44.02
2016,9,18,8,15,787.5,72.5,0.8,22.0,427.0,59.16,45.47
2016,9,18,8,30,814.0,76.0,0.9,23.0,476.0,61.21,46.87
2016,9,18,8,45,833.0,78.5,1.0,24.5,521.5,62.4,47.41
2016,9,18,9,0,852.0,81.0,1.1,26.0,567.0,72.54,55.41
2016,9,18,9,15,866.0,83.0,1.15,27.0,608.0,73.9,56.13
2016,9,18,9,30,880.0,85.0,1.2,28.0,649.0,89.7,54.75
2016,9,18,9,45,898.5,83.5,1.3,29.0,685.0,145.25,75.73
2016,9,18,10,0,917.0,82.0,1.4,30.0,721.0,202.51,112.7
2016,9,18,10,15,924.0,83.0,1.4,30.5,749.0,260.63,157.98
2016,9,18,10,30,931.0,84.0,1.4,31.0,777.0,318.79,205.95
2016,9,18,10,45,936.0,85.0,1.45,31.5,797.5,376.13,253.78
2016,9,18,11,0,941.0,86.0,1.5,32.0,818.0,432.83,300.34
2016,9,18,11,15,944.0,86.5,1.55,32.5,830.5,487.4,344.13
2016,9,18,11,30,947.0,87.0,1.6,33.0,843.0,540.65,385.58
2016,9,18,11,45,947.5,87.0,1.7,33.5,847.5,590.59,423.64
2016,9,18,12,0,948.0,87.0,1.8,34.0,852.0,638.51,459.17
2016,9,18,12,15,947.5,87.0,1.85,34.0,848.5,683.58,492.49
2016,9,18,12,30,947.0,87.0,1.9,34.0,845.0,726.15,523.42
2016,9,18,12,45,940.0,89.0,1.95,34.5,832.5,763.34,548.83
2016,9,18,13,0,933.0,91.0,2.0,35.0,820.0,797.33,570.31
2016,9,18,13,15,928.5,90.0,2.0,35.0,800.5,826.94,589.7
2016,9,18,13,30,924.0,89.0,2.0,35.0,781.0,853.18,606.96
2016,9,18,13,45,917.5,87.5,2.05,35.0,754.0,873.74,621.14
2016,9,18,14,0,911.0,86.0,2.1,35.0,727.0,890.67,633.19
2016,9,18,14,15,901.0,84.5,2.1,34.5,693.5,900.84,641.98
2016,9,18,14,30,891.0,83.0,2.1,34.0,660.0,907.25,648.63
2016,9,18,14,45,878.0,81.0,2.1,34.0,620.0,906.62,649.67
2016,9,18,15,0,865.0,79.0,2.1,34.0,580.0,902.31,648.56
2016,9,18,15,15,847.0,76.5,2.05,33.5,535.0,889.19,642.77
2016,9,18,15,30,829.0,74.0,2.0,33.0,490.0,882.57,641.32
2016,9,18,15,45,804.0,71.0,2.0,33.0,441.0,855.71,625.72
2016,9,18,16,0,779.0,68.0,2.0,33.0,392.0,825.83,608.02
2016,9,18,16,15,744.0,64.0,1.75,32.0,340.5,782.86,581.25
2016,9,18,16,30,709.0,60.0,1.5,31.0,289.0,737.72,551.97
2016,9,18,16,45,656.0,54.5,1.3,30.0,237.0,673.21,508.11
2016,9,18,17,0,603.0,49.0,1.1,29.0,185.0,615.39,466.49
2016,9,18,17,15,517.5,41.0,1.1,27.5,136.0,521.77,398.21
2016,9,18,17,30,432.0,33.0,1.1,26.0,87.0,431.57,325.78
2016,9,18,17,45,278.5,21.5,1.1,25.0,50.0,279.57,155.3
2016,9,18,18,0,125.0,10.0,1.1,24.0,13.0,98.83,0.0
2016,9,18,18,15,62.5,5.0,1.05,23.5,6.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,6,15,149.5,17.5,1.25,17.5,34.0,14.18,0.0
2016,9,19,6,30,299.0,35.0,1.4,18.0,68.0,28.76,18.37
2016,9,19,6,45,392.5,46.0,1.6,19.0,114.0,37.13,26.46
2016,9,19,7,0,486.0,57.0,1.8,20.0,160.0,45.36,33.92
2016,9,19,7,15,545.5,65.0,1.75,20.5,210.0,50.75,38.75
2016,9,19,7,30,605.0,73.0,1.7,21.0,260.0,56.04,43.32
2016,9,19,7,45,650.0,78.0,1.65,22.0,311.5,58.84,45.48
2016,9,19,8,0,695.0,83.0,1.6,23.0,363.0,61.62,47.55
2016,9,19,8,15,561.5,127.0,1.6,24.0,371.5,90.17,71.38
2016,9,19,8,30,428.0,171.0,1.6,25.0,380.0,113.52,90.3
2016,9,19,8,45,447.5,185.0,1.65,26.0,422.0,120.46,95.34
2016,9,19,9,0,467.0,199.0,1.7,27.0,464.0,127.09,100.09
2016,9,19,9,15,504.5,200.5,1.7,27.5,505.5,126.4,99.03
2016,9,19,9,30,542.0,202.0,1.7,28.0,547.0,135.45,95.1
2016,9,19,9,45,546.5,213.0,1.75,29.0,577.0,181.01,116.0
2016,9,19,10,0,551.0,224.0,1.8,30.0,607.0,227.43,146.67
2016,9,19,10,15,552.5,234.0,1.9,30.5,631.0,273.31,181.66
2016,9,19,10,30,554.0,244.0,2.0,31.0,655.0,319.42,218.5
2016,9,19,10,45,556.0,251.5,2.1,31.5,673.0,364.09,254.52
2016,9,19,11,0,558.0,259.0,2.2,32.0,691.0,408.69,290.07
2016,9,19,11,15,557.5,264.5,2.3,32.0,702.0,450.54,323.61
2016,9,19,11,30,557.0,270.0,2.4,32.0,713.0,491.68,355.96
2016,9,19,11,45,559.0,271.0,2.5,32.5,717.5,529.78,384.77
2016,9,19,12,0,561.0,272.0,2.6,33.0,722.0,566.91,412.24
2016,9,19,12,15,561.0,270.5,2.7,33.0,719.0,599.54,436.94
2016,9,19,12,30,561.0,269.0,2.8,33.0,716.0,630.55,460.18
2016,9,19,12,45,728.0,188.5,2.9,33.0,760.0,711.37,519.95
2016,9,19,13,0,895.0,108.0,3.0,33.0,804.0,783.57,572.71
2016,9,19,13,15,890.0,107.0,3.05,33.0,784.5,811.96,591.98
2016,9,19,13,30,885.0,106.0,3.1,33.0,765.0,837.07,609.44
2016,9,19,13,45,880.0,103.5,3.2,33.0,738.5,857.27,624.05
2016,9,19,14,0,875.0,101.0,3.3,33.0,712.0,873.97,636.54
2016,9,19,14,15,864.5,99.0,3.35,32.5,678.5,882.85,645.06
2016,9,19,14,30,854.0,97.0,3.4,32.0,645.0,897.55,657.73
2016,9,19,14,45,843.0,93.0,3.45,32.0,606.0,896.61,658.81
2016,9,19,15,0,832.0,89.0,3.5,32.0,567.0,891.94,657.67
2016,9,19,15,15,812.5,86.0,3.5,31.5,522.0,877.06,650.85
2016,9,19,15,30,793.0,83.0,3.5,31.0,477.0,858.71,641.72
2016,9,19,15,45,770.0,78.5,3.5,30.5,429.0,831.97,626.72
2016,9,19,16,0,747.0,74.0,3.5,30.0,381.0,802.22,609.31
2016,9,19,16,15,709.0,69.5,3.4,29.0,329.5,756.23,580.54
2016,9,19,16,30,671.0,65.0,3.3,28.0,278.0,714.61,553.71
2016,9,19,16,45,618.0,58.5,3.25,27.0,227.0,650.36,508.79
2016,9,19,17,0,565.0,52.0,3.2,26.0,176.0,585.93,460.95
2016,9,19,17,15,475.5,43.0,3.0,25.0,128.0,488.8,384.48
2016,9,19,17,30,386.0,34.0,2.8,24.0,80.0,395.28,304.32
2016,9,19,17,45,193.0,17.0,2.6,23.0,40.0,204.68,95.51
2016,9,19,18,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
