Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,23,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,6,15,161.0,17.0,2.35,13.5,34.5,13.81,0.0
2016,9,20,6,30,322.0,34.0,2.5,14.0,69.0,28.03,17.95
2016,9,20,6,45,432.0,43.0,2.65,14.5,117.0,34.83,24.92
2016,9,20,7,0,542.0,52.0,2.8,15.0,165.0,41.64,31.33
2016,9,20,7,15,600.5,58.5,2.8,15.5,216.0,46.07,35.42
2016,9,20,7,30,659.0,65.0,2.8,16.0,267.0,50.47,39.3
2016,9,20,7,45,704.0,68.5,2.85,17.0,319.0,57.16,44.98
2016,9,20,8,0,749.0,72.0,2.9,18.0,371.0,59.37,46.6
2016,9,20,8,15,776.0,75.5,2.9,18.5,420.0,61.38,48.1
2016,9,20,8,30,803.0,79.0,2.9,19.0,469.0,63.35,49.55
2016,9,20,8,45,824.5,81.0,2.95,19.5,514.5,64.15,49.97
2016,9,20,9,0,846.0,83.0,3.0,20.0,560.0,64.97,50.41
2016,9,20,9,15,860.0,85.0,3.0,20.5,600.0,75.11,58.79
2016,9,20,9,30,874.0,87.0,3.0,21.0,640.0,87.97,57.12
2016,9,20,9,45,884.0,89.0,3.05,21.5,674.5,144.72,79.15
2016,9,20,10,0,894.0,91.0,3.1,22.0,709.0,202.34,117.91
2016,9,20,10,15,901.5,92.5,3.15,22.5,736.0,259.75,164.23
2016,9,20,10,30,909.0,94.0,3.2,23.0,763.0,317.29,213.72
2016,9,20,10,45,914.5,94.0,3.25,23.5,783.5,372.98,262.48
2016,9,20,11,0,920.0,94.0,3.3,24.0,804.0,428.07,310.17
2016,9,20,11,15,772.0,167.5,3.35,24.0,769.5,469.07,348.05
2016,9,20,11,30,624.0,241.0,3.4,24.0,735.0,501.68,376.77
2016,9,20,11,45,623.5,243.0,3.5,24.5,738.5,542.24,408.94
2016,9,20,12,0,623.0,245.0,3.6,25.0,742.0,581.52,439.33
2016,9,20,12,15,622.5,243.5,3.65,25.0,738.5,616.44,466.74
2016,9,20,12,30,622.0,242.0,3.7,25.0,735.0,649.57,492.42
2016,9,20,12,45,608.0,247.5,3.8,25.0,723.5,677.12,513.67
2016,9,20,13,0,594.0,253.0,3.9,25.0,712.0,698.8,530.55
2016,9,20,13,15,601.0,241.5,3.95,25.0,696.0,720.84,547.96
2016,9,20,13,30,608.0,230.0,4.0,25.0,680.0,745.33,566.93
2016,9,20,13,45,615.0,214.0,4.05,25.0,655.5,759.28,578.64
2016,9,20,14,0,622.0,198.0,4.1,25.0,631.0,770.28,588.39
2016,9,20,14,15,597.0,195.0,4.1,24.5,594.0,763.06,585.52
2016,9,20,14,30,572.0,192.0,4.1,24.0,557.0,745.13,575.29
2016,9,20,14,45,649.0,153.5,4.15,24.0,542.5,793.51,612.52
2016,9,20,15,0,726.0,115.0,4.2,24.0,528.0,829.12,639.35
2016,9,20,15,15,602.5,137.5,4.15,23.5,462.0,749.1,584.43
2016,9,20,15,30,479.0,160.0,4.1,23.0,396.0,657.34,519.22
2016,9,20,15,45,605.0,118.0,4.05,22.5,384.0,733.4,579.4
2016,9,20,16,0,731.0,76.0,4.0,22.0,372.0,787.93,621.53
2016,9,20,16,15,692.0,71.0,3.9,21.0,321.5,746.55,594.18
2016,9,20,16,30,653.0,66.0,3.8,20.0,271.0,698.18,560.97
2016,9,20,16,45,593.5,60.0,3.7,19.5,219.5,629.5,509.4
2016,9,20,17,0,534.0,54.0,3.6,19.0,168.0,560.83,455.1
2016,9,20,17,15,441.0,44.5,3.45,18.5,121.0,461.13,373.01
2016,9,20,17,30,348.0,35.0,3.3,18.0,74.0,365.07,286.72
2016,9,20,17,45,174.0,17.5,3.2,17.5,37.0,188.31,62.52
2016,9,20,18,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,21,6,15,155.0,17.5,3.65,12.5,33.5,14.31,0.0
2016,9,21,6,30,310.0,35.0,3.8,13.0,67.0,28.99,18.69
2016,9,21,6,45,419.0,44.0,4.0,13.5,114.0,35.71,25.75
2016,9,21,7,0,528.0,53.0,4.2,14.0,161.0,42.46,32.16
2016,9,21,7,15,589.0,59.5,4.25,14.0,212.0,46.85,36.31
2016,9,21,7,30,650.0,66.0,4.3,14.0,263.0,51.22,40.29
2016,9,21,7,45,695.5,69.5,4.4,14.5,315.0,53.19,41.91
2016,9,21,8,0,741.0,73.0,4.5,15.0,367.0,60.13,47.86
2016,9,21,8,15,768.5,77.0,4.55,15.5,416.0,62.49,49.68
2016,9,21,8,30,796.0,81.0,4.6,16.0,465.0,64.79,51.43
2016,9,21,8,45,455.5,165.5,4.65,16.5,390.0,108.88,89.41
2016,9,21,9,0,115.0,250.0,4.7,17.0,315.0,166.05,137.78
2016,9,21,9,15,159.0,269.5,4.75,17.0,366.0,177.18,146.76
2016,9,21,9,30,203.0,289.0,4.8,17.0,417.0,191.7,149.73
2016,9,21,9,45,149.5,303.5,4.85,17.5,400.5,214.54,163.87
2016,9,21,10,0,96.0,318.0,4.9,18.0,384.0,240.08,184.79
2016,9,21,10,15,317.5,284.5,4.9,18.0,515.0,261.87,192.91
2016,9,21,10,30,539.0,251.0,4.9,18.0,646.0,318.56,231.95
2016,9,21,10,45,580.0,245.0,4.9,18.0,680.5,365.72,271.86
2016,9,21,11,0,621.0,239.0,4.9,18.0,715.0,416.65,315.07
2016,9,21,11,15,631.5,236.0,4.85,18.0,727.0,459.94,352.54
2016,9,21,11,30,642.0,233.0,4.8,18.0,739.0,503.3,389.4
2016,9,21,11,45,643.5,234.5,4.75,18.5,743.5,545.25,423.57
2016,9,21,12,0,645.0,236.0,4.7,19.0,748.0,586.04,455.95
2016,9,21,12,15,648.5,233.0,4.75,19.0,746.0,622.98,486.0
2016,9,21,12,30,652.0,230.0,4.8,19.0,744.0,658.34,514.43
2016,9,21,12,45,585.0,251.0,4.85,19.0,707.0,659.98,516.54
2016,9,21,13,0,518.0,272.0,4.9,19.0,670.0,658.57,515.98
2016,9,21,13,15,521.0,263.5,5.0,18.5,655.0,678.31,533.54
2016,9,21,13,30,524.0,255.0,5.1,18.0,640.0,695.89,549.44
2016,9,21,13,45,528.0,243.0,5.2,18.0,619.0,708.59,560.82
2016,9,21,14,0,532.0,231.0,5.3,18.0,598.0,718.81,570.44
2016,9,21,14,15,535.0,216.5,5.3,18.0,570.0,722.99,575.32
2016,9,21,14,30,538.0,202.0,5.3,18.0,542.0,724.38,578.25
2016,9,21,14,45,624.0,160.0,5.35,18.0,530.5,776.17,620.4
2016,9,21,15,0,710.0,118.0,5.4,18.0,519.0,816.24,651.86
2016,9,21,15,15,777.5,98.0,5.3,17.5,504.0,854.99,682.99
2016,9,21,15,30,845.0,78.0,5.2,17.0,489.0,895.37,715.36
2016,9,21,15,45,822.5,73.5,5.15,17.0,439.5,868.81,697.33
2016,9,21,16,0,800.0,69.0,5.1,17.0,390.0,839.07,677.02
2016,9,21,16,15,762.0,65.0,4.95,16.5,337.0,793.26,644.72
2016,9,21,16,30,724.0,61.0,4.8,16.0,284.0,745.2,609.52
2016,9,21,16,45,668.5,55.0,4.7,16.0,230.5,677.77,556.64
2016,9,21,17,0,613.0,49.0,4.6,16.0,177.0,618.21,507.13
2016,9,21,17,15,514.5,40.5,4.35,15.0,127.0,513.93,420.12
2016,9,21,17,30,416.0,32.0,4.1,14.0,77.0,413.71,326.37
2016,9,21,17,45,208.0,16.0,3.95,13.5,38.5,208.38,25.57
2016,9,21,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,6,15,151.5,17.0,3.7,11.5,32.0,13.92,0.0
2016,9,22,6,30,303.0,34.0,3.8,12.0,64.0,28.17,17.91
2016,9,22,6,45,407.0,44.0,3.95,12.5,111.0,35.75,25.86
2016,9,22,7,0,511.0,54.0,4.1,13.0,158.0,43.27,33.0
2016,9,22,7,15,574.5,61.5,4.05,13.5,209.0,48.42,37.78
2016,9,22,7,30,638.0,69.0,4.0,14.0,260.0,53.51,42.32
2016,9,22,7,45,687.0,72.5,4.0,14.5,313.0,55.39,43.87
2016,9,22,8,0,736.0,76.0,4.0,15.0,366.0,62.52,49.98
2016,9,22,8,15,765.0,80.0,3.95,15.5,415.5,64.8,51.73
2016,9,22,8,30,794.0,84.0,3.9,16.0,465.0,67.05,53.42
2016,9,22,8,45,820.5,85.5,3.85,16.5,512.0,67.44,53.47
2016,9,22,9,0,847.0,87.0,3.8,17.0,559.0,67.88,53.58
2016,9,22,9,15,862.0,89.0,3.8,17.5,599.5,68.51,53.86
2016,9,22,9,30,877.0,91.0,3.8,18.0,640.0,87.72,59.65
2016,9,22,9,45,896.0,89.5,3.85,18.5,676.5,143.25,79.29
2016,9,22,10,0,915.0,88.0,3.9,19.0,713.0,200.52,117.22
2016,9,22,10,15,922.5,89.0,3.9,19.0,741.0,258.71,164.91
2016,9,22,10,30,930.0,90.0,3.9,19.0,769.0,316.99,216.24
2016,9,22,10,45,936.0,90.5,3.95,19.5,789.5,374.27,267.3
2016,9,22,11,0,942.0,91.0,4.0,20.0,810.0,430.97,317.34
2016,9,22,11,15,945.0,91.5,4.0,20.0,822.5,485.59,365.28
2016,9,22,11,30,948.0,92.0,4.0,20.0,835.0,538.86,410.96
2016,9,22,11,45,949.0,92.0,4.05,20.5,839.0,589.09,452.38
2016,9,22,12,0,950.0,92.0,4.1,21.0,843.0,637.31,491.07
2016,9,22,12,15,949.0,92.0,4.1,21.0,839.0,682.09,527.03
2016,9,22,12,30,948.0,92.0,4.1,21.0,835.0,724.31,560.33
2016,9,22,12,45,943.0,92.5,4.1,21.0,822.0,761.46,589.31
2016,9,22,13,0,938.0,93.0,4.1,21.0,809.0,795.46,614.14
2016,9,22,13,15,933.0,92.0,4.05,21.0,789.0,824.68,635.07
2016,9,22,13,30,928.0,91.0,4.0,21.0,769.0,850.46,653.62
2016,9,22,13,45,919.5,90.5,4.0,21.5,741.0,870.37,667.07
2016,9,22,14,0,911.0,90.0,4.0,22.0,713.0,886.59,678.08
2016,9,22,14,15,900.5,88.0,4.0,21.5,678.5,895.68,686.9
2016,9,22,14,30,890.0,86.0,4.0,21.0,644.0,900.98,693.32
2016,9,22,14,45,874.0,84.5,4.0,21.0,603.5,898.19,692.96
2016,9,22,15,0,858.0,83.0,4.0,21.0,563.0,901.32,696.98
2016,9,22,15,15,838.0,80.0,4.05,20.5,517.0,885.92,689.6
2016,9,22,15,30,818.0,77.0,4.1,20.0,471.0,866.98,679.76
2016,9,22,15,45,785.5,75.0,4.15,20.0,421.0,834.66,658.79
2016,9,22,16,0,753.0,73.0,4.2,20.0,371.0,799.39,635.26
2016,9,22,16,15,713.0,68.0,4.15,19.0,319.0,751.04,603.2
2016,9,22,16,30,673.0,63.0,4.1,18.0,267.0,707.35,573.18
2016,9,22,16,45,606.5,57.5,4.1,17.5,214.5,633.36,516.95
2016,9,22,17,0,540.0,52.0,4.1,17.0,162.0,559.62,457.79
2016,9,22,17,15,439.0,42.5,3.9,16.0,114.5,453.97,369.93
2016,9,22,17,30,338.0,33.0,3.7,15.0,67.0,352.45,274.2
2016,9,22,17,45,169.0,16.5,3.55,14.5,33.5,176.94,0.0
2016,9,22,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,6,15,188.5,14.0,1.05,10.5,32.5,11.37,0.0
2016,9,23,6,30,377.0,28.0,1.2,11.0,65.0,23.1,13.62
2016,9,23,6,45,475.0,36.0,1.35,12.0,112.0,29.3,20.24
2016,9,23,7,0,573.0,44.0,1.5,13.0,159.0,38.62,28.88
2016,9,23,7,15,631.0,50.0,1.6,14.0,210.0,43.31,33.17
2016,9,23,7,30,689.0,56.0,1.7,15.0,261.0,47.96,37.24
2016,9,23,7,45,726.5,60.0,1.8,16.0,312.0,50.75,39.53
2016,9,23,8,0,764.0,64.0,1.9,17.0,363.0,53.53,41.71
2016,9,23,8,15,790.0,67.5,2.1,17.5,411.5,55.77,43.44
2016,9,23,8,30,816.0,71.0,2.3,18.0,460.0,57.95,45.1
2016,9,23,8,45,835.0,73.5,2.55,19.0,504.5,67.36,52.88
2016,9,23,9,0,854.0,76.0,2.8,20.0,549.0,69.33,54.18
2016,9,23,9,15,867.5,78.0,2.85,20.5,588.5,70.79,55.16
2016,9,23,9,30,881.0,80.0,2.9,21.0,628.0,79.42,62.21
2016,9,23,9,45,892.0,81.0,3.0,21.5,662.0,135.82,72.9
2016,9,23,10,0,903.0,82.0,3.1,22.0,696.0,193.16,110.51
2016,9,23,10,15,910.0,83.0,3.15,22.0,723.0,250.39,156.71
2016,9,23,10,30,917.0,84.0,3.2,22.0,750.0,307.65,206.5
2016,9,23,10,45,921.5,85.0,3.3,22.5,769.5,363.92,256.11
2016,9,23,11,0,926.0,86.0,3.4,23.0,789.0,419.49,304.63
2016,9,23,11,15,928.0,86.5,3.45,23.0,800.5,472.66,350.86
2016,9,23,11,30,930.0,87.0,3.5,23.0,812.0,524.41,394.85
2016,9,23,11,45,929.5,87.5,3.6,23.5,815.5,573.2,434.76
2016,9,23,12,0,929.0,88.0,3.7,24.0,819.0,619.9,471.96
2016,9,23,12,15,927.5,88.0,3.75,24.0,814.5,663.27,506.58
2016,9,23,12,30,926.0,88.0,3.8,24.0,810.0,704.08,538.63
2016,9,23,12,45,920.0,89.0,3.85,24.0,797.0,739.98,566.56
2016,9,23,13,0,914.0,90.0,3.9,24.0,784.0,772.75,590.54
2016,9,23,13,15,908.5,89.5,3.9,24.0,764.0,801.14,610.93
2016,9,23,13,30,903.0,89.0,3.9,24.0,744.0,826.19,629.03
2016,9,23,13,45,894.0,88.0,3.95,24.0,716.5,844.37,642.68
2016,9,23,14,0,885.0,87.0,4.0,24.0,689.0,858.91,653.99
2016,9,23,14,15,721.0,139.0,4.0,23.5,613.5,807.77,620.39
2016,9,23,14,30,557.0,191.0,4.0,23.0,538.0,726.53,563.78
2016,9,23,14,45,427.0,211.5,4.05,23.0,467.5,644.32,503.3
2016,9,23,15,0,297.0,232.0,4.1,23.0,397.0,540.65,425.39
2016,9,23,15,15,481.0,167.0,4.1,22.5,408.0,658.76,521.19
2016,9,23,15,30,665.0,102.0,4.1,22.0,419.0,762.32,600.79
2016,9,23,15,45,704.5,84.0,4.15,22.0,388.0,775.66,611.86
2016,9,23,16,0,744.0,66.0,4.2,22.0,357.0,779.89,616.74
2016,9,23,16,15,705.5,62.0,4.1,21.0,306.5,734.42,586.34
2016,9,23,16,30,667.0,58.0,4.0,20.0,256.0,686.99,553.28
2016,9,23,16,45,606.0,52.0,3.9,19.5,205.5,623.05,504.51
2016,9,23,17,0,545.0,46.0,3.8,19.0,155.0,553.78,448.71
2016,9,23,17,15,445.5,37.5,3.65,18.0,108.5,451.31,363.76
2016,9,23,17,30,346.0,29.0,3.5,17.0,62.0,353.64,268.06
2016,9,23,17,45,173.0,14.5,3.4,16.5,31.0,174.2,0.0
2016,9,23,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,6,15,201.5,13.0,1.1,13.5,32.0,10.56,0.0
2016,9,24,6,30,403.0,26.0,1.3,14.0,64.0,23.42,13.47
2016,9,24,6,45,500.0,33.5,1.5,15.0,111.5,29.78,20.34
2016,9,24,7,0,597.0,41.0,1.7,16.0,159.0,36.15,26.3
2016,9,24,7,15,655.0,46.0,1.85,16.5,210.0,40.12,29.99
2016,9,24,7,30,713.0,51.0,2.0,17.0,261.0,44.1,33.52
2016,9,24,7,45,750.5,55.0,2.15,17.5,312.5,47.08,36.04
2016,9,24,8,0,788.0,59.0,2.3,18.0,364.0,50.03,38.47
2016,9,24,8,15,814.5,62.0,2.35,18.5,413.5,58.75,45.86
2016,9,24,8,30,841.0,65.0,2.4,19.0,463.0,61.48,47.98
2016,9,24,8,45,860.0,67.0,2.45,20.0,508.5,63.31,49.19
2016,9,24,9,0,879.0,69.0,2.5,21.0,554.0,65.06,50.33
2016,9,24,9,15,893.0,71.0,2.6,22.0,594.0,66.64,51.32
2016,9,24,9,30,907.0,73.0,2.7,23.0,634.0,74.05,57.2
2016,9,24,9,45,920.5,72.5,2.85,24.0,669.0,131.0,67.75
2016,9,24,10,0,934.0,72.0,3.0,25.0,704.0,189.09,104.78
2016,9,24,10,15,941.0,73.0,3.05,25.5,731.5,247.89,151.3
2016,9,24,10,30,948.0,74.0,3.1,26.0,759.0,306.68,201.33
2016,9,24,10,45,953.5,74.5,3.15,26.5,779.5,364.37,251.38
2016,9,24,11,0,959.0,75.0,3.2,27.0,800.0,421.39,300.36
2016,9,24,11,15,962.0,75.5,3.15,27.0,812.0,476.45,347.24
2016,9,24,11,30,965.0,76.0,3.1,27.0,824.0,530.12,391.79
2016,9,24,11,45,966.0,76.0,3.1,27.5,828.5,580.67,432.06
2016,9,24,12,0,967.0,76.0,3.1,28.0,833.0,629.16,469.57
2016,9,24,12,15,966.5,76.0,3.1,28.0,829.0,674.47,504.68
2016,9,24,12,30,966.0,76.0,3.1,28.0,825.0,717.19,537.17
2016,9,24,12,45,954.0,81.0,3.1,28.5,811.0,754.05,563.62
2016,9,24,13,0,942.0,86.0,3.1,29.0,797.0,787.39,585.64
2016,9,24,13,15,937.0,85.0,3.1,29.0,777.0,816.41,605.73
2016,9,24,13,30,932.0,84.0,3.1,29.0,757.0,841.97,623.55
2016,9,24,13,45,924.5,83.0,3.15,29.0,729.0,861.96,638.01
2016,9,24,14,0,917.0,82.0,3.2,29.0,701.0,878.26,650.18
2016,9,24,14,15,906.5,80.5,3.2,29.0,666.5,887.69,657.63
2016,9,24,14,30,896.0,79.0,3.2,29.0,632.0,893.33,662.76
2016,9,24,14,45,881.0,77.0,3.2,29.0,591.5,890.63,662.47
2016,9,24,15,0,866.0,75.0,3.2,29.0,551.0,884.21,659.89
2016,9,24,15,15,846.5,72.5,3.15,28.5,505.5,869.53,652.8
2016,9,24,15,30,827.0,70.0,3.1,28.0,460.0,861.04,650.01
2016,9,24,15,45,799.5,67.0,3.1,28.0,410.5,831.91,631.86
2016,9,24,16,0,772.0,64.0,3.1,28.0,361.0,799.85,611.39
2016,9,24,16,15,732.5,59.5,2.8,27.0,309.0,752.58,580.15
2016,9,24,16,30,693.0,55.0,2.5,26.0,257.0,703.35,546.12
2016,9,24,16,45,631.5,49.5,2.2,25.0,205.5,632.65,494.38
2016,9,24,17,0,570.0,44.0,1.9,24.0,154.0,569.71,445.29
2016,9,24,17,15,467.0,35.5,1.75,23.0,107.0,464.26,361.05
2016,9,24,17,30,364.0,27.0,1.6,22.0,60.0,364.16,261.19
2016,9,24,17,45,182.0,13.5,1.5,21.0,30.0,145.05,0.0
2016,9,24,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,6,15,202.5,13.0,1.25,14.0,31.5,11.1,0.0
2016,9,25,6,30,405.0,26.0,1.5,15.0,63.0,23.5,13.21
2016,9,25,6,45,507.0,33.5,1.75,16.0,111.0,29.86,20.27
2016,9,25,7,0,609.0,41.0,2.0,17.0,159.0,36.27,26.26
2016,9,25,7,15,667.0,46.5,2.0,17.5,211.0,40.67,30.33
2016,9,25,7,30,725.0,52.0,2.0,18.0,263.0,45.06,34.22
2016,9,25,7,45,763.0,56.0,2.05,19.0,315.0,48.03,36.65
2016,9,25,8,0,801.0,60.0,2.1,20.0,367.0,50.97,38.97
2016,9,25,8,15,826.5,63.0,2.25,21.0,416.5,59.58,46.12
2016,9,25,8,30,852.0,66.0,2.4,22.0,466.0,62.31,48.1
2016,9,25,8,45,870.0,68.5,2.55,23.5,511.5,64.48,49.48
2016,9,25,9,0,888.0,71.0,2.7,25.0,557.0,66.54,50.75
2016,9,25,9,15,901.0,72.5,2.75,25.5,597.0,67.77,51.52
2016,9,25,9,30,914.0,74.0,2.8,26.0,637.0,73.33,55.91
2016,9,25,9,45,927.0,74.0,2.85,27.0,671.5,131.01,67.14
2016,9,25,10,0,940.0,74.0,2.9,28.0,706.0,189.78,103.86
2016,9,25,10,15,946.5,75.0,2.85,28.5,733.5,248.85,149.83
2016,9,25,10,30,953.0,76.0,2.8,29.0,761.0,307.85,199.28
2016,9,25,10,45,956.0,77.5,2.75,30.0,780.0,365.82,248.3
2016,9,25,11,0,959.0,79.0,2.7,31.0,799.0,422.89,295.77
2016,9,25,11,15,961.0,79.5,2.55,31.5,811.0,477.59,340.52
2016,9,25,11,30,963.0,80.0,2.4,32.0,823.0,530.78,382.56
2016,9,25,11,45,962.0,81.0,2.25,32.5,826.0,581.11,420.95
2016,9,25,12,0,961.0,82.0,2.1,33.0,829.0,629.25,456.26
2016,9,25,12,15,959.5,82.0,1.9,33.0,824.5,673.77,488.44
2016,9,25,12,30,958.0,82.0,1.7,33.0,820.0,715.65,517.6
2016,9,25,12,45,947.5,85.5,1.5,33.5,806.0,751.86,540.67
2016,9,25,13,0,937.0,89.0,1.3,34.0,792.0,784.62,559.28
2016,9,25,13,15,932.0,88.0,1.1,34.0,771.5,813.5,575.61
2016,9,25,13,30,927.0,87.0,0.9,34.0,751.0,838.95,589.27
2016,9,25,13,45,915.0,87.5,0.75,34.0,722.0,856.76,598.54
2016,9,25,14,0,903.0,88.0,0.6,34.0,693.0,870.79,605.36
2016,9,25,14,15,892.0,86.0,0.55,34.0,658.5,879.09,610.49
2016,9,25,14,30,881.0,84.0,0.5,34.0,624.0,883.62,613.52
2016,9,25,14,45,862.5,83.0,0.5,34.0,582.5,878.96,612.08
2016,9,25,15,0,844.0,82.0,0.5,34.0,541.0,880.12,614.46
2016,9,25,15,15,823.0,79.0,0.65,33.5,495.5,863.7,610.03
2016,9,25,15,30,802.0,76.0,0.8,33.0,450.0,843.81,603.29
2016,9,25,15,45,770.0,73.0,0.95,33.0,400.0,810.79,586.37
2016,9,25,16,0,738.0,70.0,1.1,33.0,350.0,774.91,566.76
2016,9,25,16,15,696.0,65.0,1.05,31.5,298.5,725.17,537.76
2016,9,25,16,30,654.0,60.0,1.0,30.0,247.0,680.24,510.39
2016,9,25,16,45,588.0,53.5,0.95,29.0,196.0,606.23,459.41
2016,9,25,17,0,522.0,47.0,0.9,28.0,145.0,532.75,405.52
2016,9,25,17,15,416.0,37.0,0.95,27.0,99.5,424.36,322.2
2016,9,25,17,30,310.0,27.0,1.0,26.0,54.0,319.67,217.34
2016,9,25,17,45,155.0,13.5,1.05,25.0,27.0,124.68,0.0
2016,9,25,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,6,15,128.5,15.0,1.05,17.5,26.5,12.8,0.0
2016,9,26,6,30,257.0,30.0,1.0,18.0,53.0,24.81,13.75
2016,9,26,6,45,360.0,42.0,1.0,19.0,98.0,34.19,23.65
2016,9,26,7,0,463.0,54.0,1.0,20.0,143.0,43.39,32.06
2016,9,26,7,15,528.5,63.0,1.1,20.5,193.0,49.68,37.76
2016,9,26,7,30,594.0,72.0,1.2,21.0,243.0,55.85,43.15
2016,9,26,7,45,639.0,78.5,1.3,22.0,294.0,59.78,46.33
2016,9,26,8,0,684.0,85.0,1.4,23.0,345.0,63.64,49.34
2016,9,26,8,15,715.5,90.0,1.4,24.0,394.5,66.18,51.14
2016,9,26,8,30,747.0,95.0,1.4,25.0,444.0,68.67,52.86
2016,9,26,8,45,770.0,99.0,1.4,26.5,489.0,76.95,59.27
2016,9,26,9,0,793.0,103.0,1.4,28.0,534.0,78.74,60.18
2016,9,26,9,15,810.0,106.0,1.35,29.0,574.5,79.7,60.54
2016,9,26,9,30,827.0,109.0,1.3,30.0,615.0,83.38,63.11
2016,9,26,9,45,840.0,111.5,1.3,31.0,649.5,138.97,75.21
2016,9,26,10,0,853.0,114.0,1.3,32.0,684.0,195.95,109.92
2016,9,26,10,15,862.0,115.5,1.35,32.5,712.0,252.55,152.4
2016,9,26,10,30,871.0,117.0,1.4,33.0,740.0,309.58,198.35
2016,9,26,10,45,878.0,118.0,1.45,33.5,760.0,365.78,244.45
2016,9,26,11,0,885.0,119.0,1.5,34.0,780.0,424.61,291.82
2016,9,26,11,15,888.5,119.5,1.6,34.0,792.5,476.91,334.38
2016,9,26,11,30,892.0,120.0,1.7,34.0,805.0,528.01,375.08
2016,9,26,11,45,894.0,120.0,1.85,34.5,809.0,576.51,412.34
2016,9,26,12,0,896.0,120.0,2.0,35.0,813.0,623.22,447.34
2016,9,26,12,15,895.0,119.5,2.15,35.0,808.5,665.68,479.56
2016,9,26,12,30,894.0,119.0,2.3,35.0,804.0,705.68,509.54
2016,9,26,12,45,915.0,107.0,2.5,35.0,798.0,747.73,541.08
2016,9,26,13,0,936.0,95.0,2.7,35.0,792.0,787.71,570.03
2016,9,26,13,15,930.5,94.0,2.8,35.0,771.5,816.3,589.77
2016,9,26,13,30,925.0,93.0,2.9,35.0,751.0,841.42,607.4
2016,9,26,13,45,918.0,91.0,3.0,35.0,723.5,860.71,621.36
2016,9,26,14,0,911.0,89.0,3.1,35.0,696.0,876.3,633.1
2016,9,26,14,15,900.0,87.5,3.15,34.5,661.0,885.32,641.74
2016,9,26,14,30,889.0,86.0,3.2,34.0,626.0,890.55,648.14
2016,9,26,14,45,875.5,83.0,3.3,34.0,585.5,888.07,648.63
2016,9,26,15,0,862.0,80.0,3.4,34.0,545.0,881.87,646.82
2016,9,26,15,15,841.5,77.0,3.35,33.5,499.0,875.28,645.32
2016,9,26,15,30,821.0,74.0,3.3,33.0,453.0,855.8,635.15
2016,9,26,15,45,788.5,71.5,3.3,32.5,402.0,822.93,615.99
2016,9,26,16,0,756.0,69.0,3.3,32.0,351.0,787.13,594.28
2016,9,26,16,15,714.0,64.0,2.9,30.5,299.5,737.25,562.13
2016,9,26,16,30,672.0,59.0,2.5,29.0,248.0,685.38,526.88
2016,9,26,16,45,602.5,52.5,2.15,28.0,196.0,615.04,475.19
2016,9,26,17,0,533.0,46.0,1.8,27.0,144.0,538.6,415.93
2016,9,26,17,15,425.5,35.5,1.65,26.0,97.5,428.55,328.02
2016,9,26,17,30,318.0,25.0,1.5,25.0,51.0,319.06,207.65
2016,9,26,17,45,159.0,12.5,1.35,24.0,25.5,126.18,0.0
2016,9,26,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,109.0,14.5,1.25,17.5,24.0,12.38,0.0
2016,9,27,6,30,218.0,29.0,1.2,18.0,48.0,22.55,11.65
2016,9,27,6,45,302.0,44.5,1.15,19.0,90.0,34.27,23.65
2016,9,27,7,0,386.0,60.0,1.1,20.0,132.0,45.74,34.06
2016,9,27,7,15,451.5,71.5,1.2,20.5,181.0,56.36,43.53
2016,9,27,7,30,517.0,83.0,1.3,21.0,230.0,64.23,50.38
2016,9,27,7,45,554.5,93.0,1.45,22.0,278.5,70.4,55.47
2016,9,27,8,0,592.0,103.0,1.6,23.0,327.0,76.35,60.21
2016,9,27,8,15,626.0,110.0,1.5,23.5,375.0,79.79,62.83
2016,9,27,8,30,660.0,117.0,1.4,24.0,423.0,83.14,65.32
2016,9,27,8,45,683.0,123.5,1.35,25.0,467.0,85.88,67.13
2016,9,27,9,0,706.0,130.0,1.3,26.0,511.0,88.54,68.85
2016,9,27,9,15,724.5,134.0,1.4,27.0,551.0,89.39,69.07
2016,9,27,9,30,743.0,138.0,1.5,28.0,591.0,91.4,70.27
2016,9,27,9,45,810.5,119.0,1.6,29.0,637.5,140.52,78.48
2016,9,27,10,0,878.0,100.0,1.7,30.0,684.0,195.81,110.01
2016,9,27,10,15,886.5,101.5,1.8,30.5,711.5,252.57,153.02
2016,9,27,10,30,895.0,103.0,1.9,31.0,739.0,309.53,199.67
2016,9,27,10,45,884.0,112.0,2.05,31.5,754.0,365.88,247.3
2016,9,27,11,0,873.0,121.0,2.2,32.0,769.0,417.29,290.71
2016,9,27,11,15,876.0,121.5,2.3,32.0,781.0,469.91,334.25
2016,9,27,11,30,879.0,122.0,2.4,32.0,793.0,521.78,376.18
2016,9,27,11,45,868.0,128.5,2.55,32.5,793.5,569.17,413.21
2016,9,27,12,0,857.0,135.0,2.7,33.0,794.0,614.31,447.52
2016,9,27,12,15,855.5,134.5,2.75,33.0,789.0,656.17,479.35
2016,9,27,12,30,854.0,134.0,2.8,33.0,784.0,695.6,508.85
2016,9,27,12,45,871.0,123.0,2.9,33.0,777.0,735.22,538.55
2016,9,27,13,0,888.0,112.0,3.0,33.0,770.0,767.05,562.7
2016,9,27,13,15,882.0,111.0,3.05,32.5,749.5,794.11,582.7
2016,9,27,13,30,876.0,110.0,3.1,32.0,729.0,817.83,600.64
2016,9,27,13,45,854.5,113.0,3.15,32.0,698.0,837.82,615.02
2016,9,27,14,0,833.0,116.0,3.2,32.0,667.0,846.37,621.93
2016,9,27,14,15,820.0,113.5,3.2,31.5,632.0,852.19,628.24
2016,9,27,14,30,807.0,111.0,3.2,31.0,597.0,854.23,632.21
2016,9,27,14,45,791.5,106.5,3.2,31.0,557.0,848.12,629.6
2016,9,27,15,0,776.0,102.0,3.2,31.0,517.0,838.33,624.66
2016,9,27,15,15,752.0,98.0,3.15,30.5,471.5,823.52,617.34
2016,9,27,15,30,728.0,94.0,3.1,30.0,426.0,800.43,604.29
2016,9,27,15,45,708.0,86.0,3.05,30.0,379.0,772.71,586.61
2016,9,27,16,0,688.0,78.0,3.0,30.0,332.0,742.12,566.51
2016,9,27,16,15,642.5,72.0,2.8,29.0,281.5,689.5,531.4
2016,9,27,16,30,597.0,66.0,2.6,28.0,231.0,635.43,493.68
2016,9,27,16,45,543.0,56.5,2.4,27.0,182.5,568.77,444.36
2016,9,27,17,0,489.0,47.0,2.2,26.0,134.0,502.27,391.99
2016,9,27,17,15,380.0,35.5,1.95,24.5,89.5,391.35,301.9
2016,9,27,17,30,271.0,24.0,1.7,23.0,45.0,277.93,168.92
2016,9,27,17,45,135.5,12.0,1.5,22.0,22.5,108.2,0.0
2016,9,27,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,28,6,15,110.0,14.5,2.05,13.5,23.5,12.38,0.0
2016,9,28,6,30,220.0,29.0,2.2,14.0,47.0,22.56,11.48
2016,9,28,6,45,325.0,42.0,2.4,14.5,90.5,34.27,24.05
2016,9,28,7,0,430.0,55.0,2.6,15.0,134.0,44.29,33.46
2016,9,28,7,15,496.5,64.0,2.55,15.5,183.0,50.5,39.25
2016,9,28,7,30,563.0,73.0,2.5,16.0,232.0,56.61,44.72
2016,9,28,7,45,616.0,78.0,2.45,17.0,282.5,59.39,46.97
2016,9,28,8,0,669.0,83.0,2.4,18.0,333.0,62.21,49.16
2016,9,28,8,15,700.5,88.0,2.35,18.5,381.5,64.79,51.16
2016,9,28,8,30,732.0,93.0,2.3,19.0,430.0,67.32,53.08
2016,9,28,8,45,756.0,96.5,2.3,20.0,474.5,75.15,59.41
2016,9,28,9,0,780.0,100.0,2.3,21.0,519.0,76.65,60.26
2016,9,28,9,15,797.0,103.0,2.3,21.5,559.0,77.68,60.84
2016,9,28,9,30,814.0,106.0,2.3,22.0,599.0,78.71,61.43
2016,9,28,9,45,826.0,108.5,2.3,22.5,632.5,133.06,74.73
2016,9,28,10,0,838.0,111.0,2.3,23.0,666.0,188.96,109.8
2016,9,28,10,15,847.0,113.0,2.35,23.5,693.0,244.93,153.38
2016,9,28,10,30,856.0,115.0,2.4,24.0,720.0,301.33,200.81
2016,9,28,10,45,850.0,122.0,2.5,24.5,736.5,357.14,249.14
2016,9,28,11,0,844.0,129.0,2.6,25.0,753.0,411.48,295.75
2016,9,28,11,15,848.0,130.0,2.7,25.0,765.0,463.5,340.08
2016,9,28,11,30,852.0,131.0,2.8,25.0,777.0,514.5,382.63
2016,9,28,11,45,844.0,135.5,2.95,25.5,778.5,561.01,420.2
2016,9,28,12,0,836.0,140.0,3.1,26.0,780.0,605.07,454.9
2016,9,28,12,15,834.5,140.0,3.25,26.0,775.5,646.5,487.84
2016,9,28,12,30,833.0,140.0,3.4,26.0,771.0,685.57,518.5
2016,9,28,12,45,835.0,136.5,3.55,26.0,759.5,721.24,546.4
2016,9,28,13,0,837.0,133.0,3.7,26.0,748.0,754.31,572.16
2016,9,28,13,15,830.0,131.5,3.75,26.0,727.5,779.76,591.6
2016,9,28,13,30,823.0,130.0,3.8,26.0,707.0,801.84,607.83
2016,9,28,13,45,810.0,129.0,3.9,26.0,679.0,816.12,618.98
2016,9,28,14,0,797.0,128.0,4.0,26.0,651.0,826.67,627.74
2016,9,28,14,15,783.0,125.0,4.0,25.5,616.5,830.56,632.85
2016,9,28,14,30,769.0,122.0,4.0,25.0,582.0,836.15,639.39
2016,9,28,14,45,756.5,116.0,4.0,24.5,543.0,831.09,638.58
2016,9,28,15,0,744.0,110.0,4.0,24.0,504.0,822.47,635.44
2016,9,28,15,15,719.0,105.5,3.9,23.5,459.0,801.15,622.84
2016,9,28,15,30,694.0,101.0,3.8,23.0,414.0,776.63,607.87
2016,9,28,15,45,673.5,92.5,3.75,22.5,367.5,748.17,589.96
2016,9,28,16,0,653.0,84.0,3.7,22.0,321.0,716.94,569.47
2016,9,28,16,15,604.5,77.0,3.6,21.0,271.0,660.89,530.34
2016,9,28,16,30,556.0,70.0,3.5,20.0,221.0,603.47,488.38
2016,9,28,16,45,498.0,59.5,3.4,19.0,173.0,533.11,433.83
2016,9,28,17,0,440.0,49.0,3.3,18.0,125.0,463.13,376.21
2016,9,28,17,15,325.5,37.0,3.25,17.0,82.5,348.83,278.38
2016,9,28,17,30,211.0,25.0,3.2,16.0,40.0,228.89,126.36
2016,9,28,17,45,105.5,12.5,3.2,15.5,20.0,86.58,0.0
2016,9,28,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,29,6,15,134.5,13.5,2.1,11.0,24.5,11.52,0.0
2016,9,29,6,30,269.0,27.0,2.3,11.0,49.0,22.4,11.04
2016,9,29,6,45,381.0,38.0,2.5,11.5,93.5,31.05,21.51
2016,9,29,7,0,493.0,49.0,2.7,12.0,138.0,39.59,29.68
2016,9,29,7,15,347.5,78.5,2.7,12.5,151.5,58.37,46.75
2016,9,29,7,30,202.0,108.0,2.7,13.0,165.0,78.5,64.76
2016,9,29,7,45,221.5,126.5,2.7,14.0,200.0,90.58,75.18
2016,9,29,8,0,241.0,145.0,2.7,15.0,235.0,102.25,84.98
2016,9,29,8,15,509.5,113.0,2.7,15.5,336.0,80.0,65.13
2016,9,29,8,30,778.0,81.0,2.7,16.0,437.0,65.23,51.91
2016,9,29,8,45,800.5,84.0,2.7,16.5,482.0,66.7,52.93
2016,9,29,9,0,823.0,87.0,2.7,17.0,527.0,68.16,53.93
2016,9,29,9,15,839.0,89.5,2.7,17.5,566.5,69.16,54.53
2016,9,29,9,30,855.0,92.0,2.7,18.0,606.0,70.15,55.13
2016,9,29,9,45,870.5,92.0,2.7,19.0,640.5,132.35,74.32
2016,9,29,10,0,886.0,92.0,2.7,20.0,675.0,188.47,108.91
2016,9,29,10,15,894.0,93.5,2.7,20.0,701.5,245.34,153.99
2016,9,29,10,30,902.0,95.0,2.7,20.0,728.0,302.35,203.25
2016,9,29,10,45,907.5,95.5,2.75,20.5,747.5,357.76,252.14
2016,9,29,11,0,913.0,96.0,2.8,21.0,767.0,412.54,300.16
2016,9,29,11,15,916.0,96.5,2.85,21.0,778.5,465.44,346.38
2016,9,29,11,30,919.0,97.0,2.9,21.0,790.0,517.0,390.45
2016,9,29,11,45,920.5,96.5,2.95,21.5,793.5,565.39,430.21
2016,9,29,12,0,922.0,96.0,3.0,22.0,797.0,611.83,467.35
2016,9,29,12,15,920.5,96.0,3.1,22.0,792.0,654.77,502.02
2016,9,29,12,30,919.0,96.0,3.2,22.0,787.0,695.14,534.16
2016,9,29,12,45,917.0,94.5,3.3,22.5,775.0,731.02,561.47
2016,9,29,13,0,915.0,93.0,3.4,23.0,763.0,763.92,585.57
2016,9,29,13,15,909.5,92.0,3.45,22.5,742.0,791.57,606.87
2016,9,29,13,30,904.0,91.0,3.5,22.0,721.0,815.83,625.97
2016,9,29,13,45,895.5,89.5,3.55,22.0,693.0,833.67,639.52
2016,9,29,14,0,887.0,88.0,3.6,22.0,665.0,847.85,650.72
2016,9,29,14,15,875.0,86.5,3.6,21.5,630.5,855.41,658.46
2016,9,29,14,30,863.0,85.0,3.6,21.0,596.0,859.26,663.84
2016,9,29,14,45,847.5,82.5,3.6,21.0,555.5,864.22,668.94
2016,9,29,15,0,832.0,80.0,3.6,21.0,515.0,856.79,665.42
2016,9,29,15,15,810.0,77.0,3.6,20.5,469.5,839.39,656.19
2016,9,29,15,30,788.0,74.0,3.6,20.0,424.0,818.58,644.46
2016,9,29,15,45,757.5,70.0,3.6,19.5,375.5,785.79,623.71
2016,9,29,16,0,727.0,66.0,3.6,19.0,327.0,750.2,600.26
2016,9,29,16,15,682.5,61.0,3.55,18.0,276.0,698.77,564.73
2016,9,29,16,30,638.0,56.0,3.5,17.0,225.0,652.32,531.1
2016,9,29,16,45,567.5,49.0,3.45,16.5,175.5,575.05,470.07
2016,9,29,17,0,497.0,42.0,3.4,16.0,126.0,498.78,406.24
2016,9,29,17,15,378.5,32.0,3.3,15.0,82.5,383.32,305.44
2016,9,29,17,30,260.0,22.0,3.2,14.0,39.0,259.13,116.17
2016,9,29,17,45,130.0,11.0,3.1,13.5,19.5,102.48,0.0
2016,9,29,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
