Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,6,15,139.5,12.5,2.9,10.5,23.5,10.67,0.0
2016,9,30,6,30,279.0,25.0,3.0,11.0,47.0,20.7,9.19
2016,9,30,6,45,391.0,35.5,3.15,11.5,91.5,29.0,19.64
2016,9,30,7,0,503.0,46.0,3.3,12.0,136.0,37.2,27.51
2016,9,30,7,15,350.0,76.0,3.35,12.5,148.5,56.65,45.18
2016,9,30,7,30,197.0,106.0,3.4,13.0,161.0,77.17,63.57
2016,9,30,7,45,215.0,125.0,3.45,13.5,195.5,89.57,74.46
2016,9,30,8,0,233.0,144.0,3.5,14.0,230.0,101.55,84.75
2016,9,30,8,15,510.5,110.5,3.55,14.5,332.0,78.45,64.06
2016,9,30,8,30,788.0,77.0,3.6,15.0,434.0,62.45,49.69
2016,9,30,8,45,810.5,79.5,3.65,15.5,479.0,63.67,50.52
2016,9,30,9,0,833.0,82.0,3.7,16.0,524.0,64.9,51.33
2016,9,30,9,15,848.5,84.5,3.75,16.0,563.5,66.01,52.15
2016,9,30,9,30,864.0,87.0,3.8,16.0,603.0,76.46,61.06
2016,9,30,9,45,877.0,88.0,3.85,16.5,637.0,128.68,72.43
2016,9,30,10,0,890.0,89.0,3.9,17.0,671.0,185.38,107.86
2016,9,30,10,15,898.0,90.5,3.95,17.0,698.0,242.38,153.61
2016,9,30,10,30,906.0,92.0,4.0,17.0,725.0,299.51,203.81
2016,9,30,10,45,911.0,93.0,4.1,17.5,744.5,355.25,253.98
2016,9,30,11,0,916.0,94.0,4.2,18.0,764.0,410.33,303.34
2016,9,30,11,15,919.0,94.5,4.25,18.0,775.5,463.28,350.72
2016,9,30,11,30,922.0,95.0,4.3,18.0,787.0,514.89,395.97
2016,9,30,11,45,923.0,95.5,4.35,18.5,790.5,563.91,437.29
2016,9,30,12,0,924.0,96.0,4.4,19.0,794.0,610.98,475.94
2016,9,30,12,15,923.0,95.5,4.45,19.0,789.5,653.79,511.38
2016,9,30,12,30,922.0,95.0,4.5,19.0,785.0,694.05,544.22
2016,9,30,12,45,915.0,96.0,4.55,19.0,771.0,728.93,572.46
2016,9,30,13,0,908.0,97.0,4.6,19.0,757.0,760.6,597.58
2016,9,30,13,15,902.0,96.0,4.6,18.5,736.5,787.71,618.98
2016,9,30,13,30,896.0,95.0,4.6,18.0,716.0,811.42,638.07
2016,9,30,13,45,887.5,93.5,4.6,18.0,688.0,829.12,651.74
2016,9,30,14,0,879.0,92.0,4.6,18.0,660.0,843.19,662.96
2016,9,30,14,15,867.0,90.0,4.55,17.5,625.0,850.12,670.16
2016,9,30,14,30,855.0,88.0,4.5,17.0,590.0,862.08,681.25
2016,9,30,14,45,839.5,85.0,4.5,17.0,549.5,857.72,679.67
2016,9,30,15,0,824.0,82.0,4.5,17.0,509.0,849.64,675.6
2016,9,30,15,15,801.5,79.0,4.45,16.5,463.5,831.8,665.39
2016,9,30,15,30,779.0,76.0,4.4,16.0,418.0,810.56,652.61
2016,9,30,15,45,749.0,71.5,4.35,16.0,369.5,777.66,629.58
2016,9,30,16,0,719.0,67.0,4.3,16.0,321.0,741.95,603.91
2016,9,30,16,15,673.5,61.5,4.15,15.5,270.5,689.18,564.89
2016,9,30,16,30,628.0,56.0,4.0,15.0,220.0,641.75,528.38
2016,9,30,16,45,557.5,49.0,3.85,14.5,170.5,564.91,466.29
2016,9,30,17,0,487.0,42.0,3.7,14.0,121.0,489.04,401.41
2016,9,30,17,15,366.0,31.5,3.45,13.5,78.0,371.78,295.86
2016,9,30,17,30,245.0,21.0,3.2,13.0,35.0,242.85,69.7
2016,9,30,17,45,122.5,10.5,2.95,13.0,17.5,96.26,0.0
2016,9,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,6,15,149.0,12.0,1.65,9.5,23.5,10.24,0.0
2016,10,1,6,30,298.0,24.0,2.0,10.0,47.0,19.92,8.0
2016,10,1,6,45,415.0,34.0,2.35,11.0,92.0,27.86,18.64
2016,10,1,7,0,532.0,44.0,2.7,12.0,137.0,35.74,26.2
2016,10,1,7,15,600.0,50.5,2.9,12.5,188.0,40.44,30.69
2016,10,1,7,30,668.0,57.0,3.1,13.0,239.0,49.12,38.56
2016,10,1,7,45,714.5,61.0,3.3,14.0,291.0,51.91,40.9
2016,10,1,8,0,761.0,65.0,3.5,15.0,343.0,54.74,43.18
2016,10,1,8,15,790.5,69.0,3.5,15.5,392.0,57.38,45.3
2016,10,1,8,30,820.0,73.0,3.5,16.0,441.0,59.97,47.34
2016,10,1,8,45,843.0,75.0,3.5,16.5,487.0,60.98,47.97
2016,10,1,9,0,866.0,77.0,3.5,17.0,533.0,70.18,55.73
2016,10,1,9,15,881.5,79.0,3.45,17.5,573.5,71.74,56.79
2016,10,1,9,30,897.0,81.0,3.4,18.0,614.0,73.22,57.8
2016,10,1,9,45,912.5,81.0,3.4,18.5,649.0,125.01,68.28
2016,10,1,10,0,928.0,81.0,3.4,19.0,684.0,183.21,103.75
2016,10,1,10,15,935.5,82.0,3.4,19.5,711.0,241.75,149.86
2016,10,1,10,30,943.0,83.0,3.4,20.0,738.0,300.29,200.34
2016,10,1,10,45,948.5,84.0,3.4,20.5,758.0,358.01,251.48
2016,10,1,11,0,954.0,85.0,3.4,21.0,778.0,415.06,301.72
2016,10,1,11,15,957.0,85.5,3.4,21.0,790.0,469.75,349.77
2016,10,1,11,30,960.0,86.0,3.4,21.0,802.0,523.03,395.52
2016,10,1,11,45,960.5,86.0,3.4,21.5,805.0,572.94,436.71
2016,10,1,12,0,961.0,86.0,3.4,22.0,808.0,620.73,475.02
2016,10,1,12,15,960.0,86.0,3.45,22.0,803.5,665.31,511.0
2016,10,1,12,30,959.0,86.0,3.5,22.0,799.0,707.25,544.29
2016,10,1,12,45,954.5,86.5,3.6,22.0,785.5,744.49,573.77
2016,10,1,13,0,950.0,87.0,3.7,22.0,772.0,778.57,599.84
2016,10,1,13,15,944.5,86.0,3.75,22.0,751.5,807.06,620.68
2016,10,1,13,30,939.0,85.0,3.8,22.0,731.0,832.04,639.15
2016,10,1,13,45,929.5,84.0,3.85,22.0,702.0,850.23,652.99
2016,10,1,14,0,920.0,83.0,3.9,22.0,673.0,864.63,664.37
2016,10,1,14,15,908.5,81.5,3.9,21.5,638.0,872.99,672.76
2016,10,1,14,30,897.0,80.0,3.9,21.0,603.0,877.55,678.71
2016,10,1,14,45,880.0,78.0,3.95,21.0,561.0,872.98,677.36
2016,10,1,15,0,863.0,76.0,4.0,21.0,519.0,864.71,673.56
2016,10,1,15,15,841.0,73.5,4.0,20.5,473.0,857.03,671.3
2016,10,1,15,30,819.0,71.0,4.0,20.0,427.0,836.82,659.93
2016,10,1,15,45,785.5,67.5,4.05,19.5,376.5,801.96,637.83
2016,10,1,16,0,752.0,64.0,4.1,19.0,326.0,764.26,612.88
2016,10,1,16,15,705.5,59.0,3.95,18.5,274.0,711.01,574.26
2016,10,1,16,30,659.0,54.0,3.8,18.0,222.0,655.96,532.41
2016,10,1,16,45,582.5,47.5,3.7,17.5,171.0,581.36,472.9
2016,10,1,17,0,506.0,41.0,3.6,17.0,120.0,501.12,405.17
2016,10,1,17,15,373.5,30.5,3.3,16.0,76.5,375.11,292.29
2016,10,1,17,30,241.0,20.0,3.0,15.0,33.0,234.9,10.12
2016,10,1,17,45,120.5,10.0,2.75,14.5,16.5,93.99,0.0
2016,10,1,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,6,15,138.5,12.0,1.7,10.5,21.5,10.24,0.0
2016,10,2,6,30,277.0,24.0,2.0,11.0,43.0,19.95,7.11
2016,10,2,6,45,390.5,34.0,2.4,11.5,87.0,27.85,18.51
2016,10,2,7,0,504.0,44.0,2.8,12.0,131.0,35.68,26.1
2016,10,2,7,15,281.5,74.0,2.9,12.5,125.5,54.86,43.55
2016,10,2,7,30,59.0,104.0,3.0,13.0,120.0,78.38,64.63
2016,10,2,7,45,66.5,124.5,3.15,13.5,146.0,92.79,77.31
2016,10,2,8,0,74.0,145.0,3.3,14.0,172.0,106.92,89.49
2016,10,2,8,15,78.5,166.0,3.4,14.5,198.0,121.0,101.39
2016,10,2,8,30,83.0,187.0,3.5,15.0,224.0,134.74,112.81
2016,10,2,8,45,86.0,207.0,3.6,15.5,249.0,147.58,123.31
2016,10,2,9,0,89.0,227.0,3.7,16.0,274.0,160.08,133.39
2016,10,2,9,15,60.0,229.5,3.75,16.0,262.5,162.45,135.04
2016,10,2,9,30,31.0,232.0,3.8,16.0,251.0,164.44,136.4
2016,10,2,9,45,152.0,261.0,3.9,16.5,359.0,187.04,143.4
2016,10,2,10,0,273.0,290.0,4.0,17.0,467.0,227.06,167.86
2016,10,2,10,15,146.0,270.5,4.05,17.0,366.0,222.04,169.01
2016,10,2,10,30,19.0,251.0,4.1,17.0,265.0,202.94,159.13
2016,10,2,10,45,26.0,271.5,4.2,17.5,290.5,223.25,174.81
2016,10,2,11,0,33.0,292.0,4.3,18.0,316.0,240.61,188.11
2016,10,2,11,15,21.5,260.5,4.35,18.0,276.5,219.95,172.08
2016,10,2,11,30,10.0,229.0,4.4,18.0,237.0,192.45,150.44
2016,10,2,11,45,90.0,296.5,4.45,18.0,364.0,290.56,228.21
2016,10,2,12,0,170.0,364.0,4.5,18.0,491.0,402.71,315.82
2016,10,2,12,15,92.5,307.0,4.55,18.0,376.0,317.25,249.64
2016,10,2,12,30,15.0,250.0,4.6,18.0,261.0,219.88,172.5
2016,10,2,12,45,14.5,246.5,4.65,18.0,257.5,218.56,171.79
2016,10,2,13,0,14.0,243.0,4.7,18.0,254.0,217.14,170.86
2016,10,2,13,15,453.0,170.5,4.7,18.0,480.5,523.83,421.08
2016,10,2,13,30,892.0,98.0,4.7,18.0,707.0,806.68,637.2
2016,10,2,13,45,888.5,95.0,4.75,18.0,680.5,826.67,651.34
2016,10,2,14,0,885.0,92.0,4.8,18.0,654.0,843.19,664.69
2016,10,2,14,15,873.0,90.0,4.8,17.5,619.5,850.16,672.28
2016,10,2,14,30,861.0,88.0,4.8,17.0,585.0,862.06,683.75
2016,10,2,14,45,843.5,85.5,4.8,17.0,544.0,856.59,681.35
2016,10,2,15,0,826.0,83.0,4.8,17.0,503.0,847.37,676.42
2016,10,2,15,15,802.5,80.0,4.7,16.5,457.0,828.67,665.2
2016,10,2,15,30,779.0,77.0,4.6,16.0,411.0,806.55,651.35
2016,10,2,15,45,743.0,73.0,4.6,16.0,361.5,769.08,624.98
2016,10,2,16,0,707.0,69.0,4.6,16.0,312.0,728.84,595.81
2016,10,2,16,15,657.5,63.5,4.45,15.5,261.0,679.76,559.03
2016,10,2,16,30,608.0,58.0,4.3,15.0,210.0,623.51,514.82
2016,10,2,16,45,525.0,50.5,4.15,14.5,160.0,536.52,443.72
2016,10,2,17,0,442.0,43.0,4.0,14.0,110.0,450.85,370.01
2016,10,2,17,15,307.5,31.5,3.65,13.5,69.0,324.11,252.48
2016,10,2,17,30,173.0,20.0,3.3,13.0,28.0,180.49,0.0
2016,10,2,17,45,86.5,10.0,2.95,13.0,14.0,69.59,0.0
2016,10,2,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,15,87.0,11.5,1.2,9.5,17.5,9.82,0.0
2016,10,3,6,30,174.0,23.0,1.4,10.0,35.0,17.92,4.89
2016,10,3,6,45,255.0,38.0,1.65,11.0,72.0,29.33,19.77
2016,10,3,7,0,336.0,53.0,1.9,12.0,109.0,40.51,30.36
2016,10,3,7,15,383.0,66.5,1.85,12.5,151.5,50.16,39.34
2016,10,3,7,30,430.0,80.0,1.8,13.0,194.0,59.53,47.84
2016,10,3,7,45,463.5,91.0,1.8,13.5,237.0,66.77,54.24
2016,10,3,8,0,497.0,102.0,1.8,14.0,280.0,73.79,60.26
2016,10,3,8,15,515.5,115.0,1.8,14.0,322.5,81.72,67.1
2016,10,3,8,30,534.0,128.0,1.8,14.0,365.0,89.33,73.58
2016,10,3,8,45,267.0,116.0,1.85,14.5,234.5,76.85,62.29
2016,10,3,9,0,0.0,104.0,1.9,15.0,104.0,85.28,69.34
2016,10,3,9,15,47.0,183.0,1.9,15.0,210.5,135.45,112.37
2016,10,3,9,30,94.0,262.0,1.9,15.0,317.0,181.3,150.86
2016,10,3,9,45,54.5,243.5,1.95,15.5,276.0,178.43,139.61
2016,10,3,10,0,15.0,225.0,2.0,16.0,235.0,177.33,139.26
2016,10,3,10,15,13.5,226.5,2.0,16.0,236.0,181.08,142.1
2016,10,3,10,30,12.0,228.0,2.0,16.0,237.0,184.39,144.68
2016,10,3,10,45,11.5,229.5,2.05,16.5,238.0,187.65,146.95
2016,10,3,11,0,11.0,231.0,2.1,17.0,239.0,190.7,149.08
2016,10,3,11,15,22.5,266.0,2.15,17.0,283.0,224.53,175.66
2016,10,3,11,30,34.0,301.0,2.2,17.0,327.0,259.7,203.16
2016,10,3,11,45,61.0,325.0,2.25,17.5,371.0,298.42,232.95
2016,10,3,12,0,88.0,349.0,2.3,18.0,415.0,340.8,265.44
2016,10,3,12,15,65.5,330.5,2.3,18.0,379.5,321.0,250.36
2016,10,3,12,30,43.0,312.0,2.3,18.0,344.0,298.07,232.82
2016,10,3,12,45,23.0,245.5,2.3,18.0,263.0,223.47,174.83
2016,10,3,13,0,3.0,179.0,2.3,18.0,182.0,153.28,119.15
2016,10,3,13,15,1.5,148.5,2.3,18.0,150.0,126.26,97.69
2016,10,3,13,30,0.0,118.0,2.3,18.0,118.0,98.93,75.68
2016,10,3,13,45,0.0,122.0,2.3,18.0,122.0,102.57,78.8
2016,10,3,14,0,0.0,126.0,2.3,18.0,126.0,106.34,82.02
2016,10,3,14,15,0.0,120.5,2.25,17.5,120.5,101.75,78.6
2016,10,3,14,30,0.0,115.0,2.2,17.0,115.0,97.15,75.17
2016,10,3,14,45,5.0,143.5,2.2,17.0,146.0,128.85,101.62
2016,10,3,15,0,10.0,172.0,2.2,17.0,177.0,163.84,130.63
2016,10,3,15,15,382.5,123.0,2.15,16.5,285.5,505.67,413.98
2016,10,3,15,30,755.0,74.0,2.1,16.0,394.0,779.15,620.09
2016,10,3,15,45,718.0,70.5,2.1,16.0,346.0,741.63,591.65
2016,10,3,16,0,681.0,67.0,2.1,16.0,298.0,707.16,567.69
2016,10,3,16,15,632.0,61.5,1.95,16.0,248.5,653.05,526.9
2016,10,3,16,30,583.0,56.0,1.8,16.0,199.0,597.82,483.59
2016,10,3,16,45,504.5,48.5,1.7,16.0,151.0,515.34,417.19
2016,10,3,17,0,426.0,41.0,1.6,16.0,103.0,434.2,348.21
2016,10,3,17,15,292.5,29.0,1.35,15.5,64.0,309.08,231.83
2016,10,3,17,30,159.0,17.0,1.1,15.0,25.0,164.69,0.0
2016,10,3,17,45,79.5,8.5,0.9,15.0,12.5,7.26,0.0
2016,10,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,6,15,75.5,12.5,1.0,11.0,17.5,10.67,0.0
2016,10,4,6,30,151.0,25.0,1.2,11.0,35.0,19.42,4.4
2016,10,4,6,45,253.0,41.0,1.4,11.5,75.5,31.59,21.57
2016,10,4,7,0,355.0,57.0,1.6,12.0,116.0,43.56,33.03
2016,10,4,7,15,430.5,67.5,1.7,12.5,163.5,51.21,40.25
2016,10,4,7,30,506.0,78.0,1.8,13.0,211.0,61.06,49.2
2016,10,4,7,45,253.0,95.5,1.9,13.5,162.0,70.96,57.96
2016,10,4,8,0,0.0,113.0,2.0,14.0,113.0,89.03,73.74
2016,10,4,8,15,1.5,129.0,2.0,14.0,130.0,101.19,84.21
2016,10,4,8,30,3.0,145.0,2.0,14.0,147.0,113.22,94.45
2016,10,4,8,45,25.0,178.0,2.05,14.5,191.0,136.52,114.13
2016,10,4,9,0,47.0,211.0,2.1,15.0,235.0,150.5,125.52
2016,10,4,9,15,106.5,238.5,2.1,15.5,298.5,167.69,139.51
2016,10,4,9,30,166.0,266.0,2.1,16.0,362.0,175.31,145.28
2016,10,4,9,45,374.5,229.0,2.1,16.5,463.0,173.75,125.95
2016,10,4,10,0,583.0,192.0,2.1,17.0,564.0,197.75,130.98
2016,10,4,10,15,404.5,256.0,2.1,17.5,519.5,247.25,176.97
2016,10,4,10,30,226.0,320.0,2.1,18.0,475.0,286.33,215.43
2016,10,4,10,45,226.5,330.0,2.15,18.5,489.0,313.06,237.06
2016,10,4,11,0,227.0,340.0,2.2,19.0,503.0,339.84,258.71
2016,10,4,11,15,227.5,345.5,2.25,19.0,510.5,363.46,278.26
2016,10,4,11,30,228.0,351.0,2.3,19.0,518.0,386.86,297.43
2016,10,4,11,45,231.5,351.5,2.4,19.5,521.5,407.66,313.95
2016,10,4,12,0,235.0,352.0,2.5,20.0,525.0,428.21,330.08
2016,10,4,12,15,235.0,349.5,2.65,20.0,521.5,443.88,343.13
2016,10,4,12,30,235.0,347.0,2.8,20.0,518.0,458.77,355.52
2016,10,4,12,45,576.0,221.5,2.95,20.0,631.5,610.48,474.7
2016,10,4,13,0,917.0,96.0,3.1,20.0,745.0,756.79,587.6
2016,10,4,13,15,911.0,94.5,3.2,20.0,723.5,783.42,606.7
2016,10,4,13,30,905.0,93.0,3.3,20.0,702.0,806.59,624.29
2016,10,4,13,45,897.5,91.0,3.4,20.0,674.0,824.51,638.33
2016,10,4,14,0,890.0,89.0,3.5,20.0,646.0,838.81,650.0
2016,10,4,14,15,877.5,87.0,3.55,20.0,611.0,845.29,656.08
2016,10,4,14,30,865.0,85.0,3.6,20.0,576.0,856.51,665.75
2016,10,4,14,45,849.0,82.0,3.7,20.0,535.0,851.66,664.39
2016,10,4,15,0,833.0,79.0,3.8,20.0,494.0,843.08,660.55
2016,10,4,15,15,809.5,76.0,3.8,19.5,448.5,824.38,650.19
2016,10,4,15,30,786.0,73.0,3.8,19.0,403.0,802.27,637.21
2016,10,4,15,45,752.5,69.0,3.85,19.0,353.5,767.07,613.21
2016,10,4,16,0,719.0,65.0,3.9,19.0,304.0,729.09,586.37
2016,10,4,16,15,668.5,59.5,3.8,18.5,253.0,672.46,544.68
2016,10,4,16,30,618.0,54.0,3.7,18.0,202.0,621.96,505.58
2016,10,4,16,45,532.5,47.0,3.6,17.5,152.5,534.14,434.67
2016,10,4,17,0,447.0,40.0,3.5,17.0,103.0,447.81,360.69
2016,10,4,17,15,302.0,28.0,3.3,16.0,62.5,314.18,231.43
2016,10,4,17,30,157.0,16.0,3.1,15.0,22.0,127.82,0.0
2016,10,4,17,45,78.5,8.0,2.95,14.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,15,117.0,11.0,1.4,8.5,18.5,9.39,0.0
2016,10,5,6,30,234.0,22.0,1.6,9.0,37.0,18.3,2.31
2016,10,5,6,45,370.5,32.5,1.8,10.0,81.0,26.71,17.38
2016,10,5,7,0,507.0,43.0,2.0,11.0,125.0,35.08,25.59
2016,10,5,7,15,580.5,50.0,2.25,12.0,176.0,40.18,30.46
2016,10,5,7,30,654.0,57.0,2.5,13.0,227.0,45.28,35.09
2016,10,5,7,45,706.5,61.0,2.75,14.0,279.0,52.12,41.1
2016,10,5,8,0,759.0,65.0,3.0,15.0,331.0,54.98,43.42
2016,10,5,8,15,790.5,68.5,3.1,15.5,380.5,57.25,45.23
2016,10,5,8,30,822.0,72.0,3.2,16.0,430.0,59.52,47.0
2016,10,5,8,45,848.0,73.5,3.3,16.5,476.0,60.24,47.38
2016,10,5,9,0,874.0,75.0,3.4,17.0,522.0,68.94,54.72
2016,10,5,9,15,889.5,77.0,3.4,17.5,562.5,70.56,55.84
2016,10,5,9,30,905.0,79.0,3.4,18.0,603.0,72.11,56.91
2016,10,5,9,45,918.5,80.0,3.4,18.5,637.5,117.98,64.93
2016,10,5,10,0,932.0,81.0,3.4,19.0,672.0,176.75,99.12
2016,10,5,10,15,939.5,82.0,3.4,19.5,699.0,235.34,144.4
2016,10,5,10,30,947.0,83.0,3.4,20.0,726.0,293.91,194.56
2016,10,5,10,45,954.5,83.0,3.4,20.5,746.0,351.45,245.47
2016,10,5,11,0,962.0,83.0,3.4,21.0,766.0,408.46,295.78
2016,10,5,11,15,964.5,83.5,3.4,21.0,777.0,463.09,343.99
2016,10,5,11,30,967.0,84.0,3.4,21.0,788.0,516.21,389.87
2016,10,5,11,45,969.0,83.5,3.45,21.0,791.5,566.47,432.51
2016,10,5,12,0,971.0,83.0,3.5,21.0,795.0,614.69,472.52
2016,10,5,12,15,969.5,83.0,3.55,21.0,789.5,659.06,508.73
2016,10,5,12,30,968.0,83.0,3.6,21.0,784.0,700.71,542.17
2016,10,5,12,45,956.5,86.0,3.65,21.5,769.0,735.73,568.99
2016,10,5,13,0,945.0,89.0,3.7,22.0,754.0,767.18,592.53
2016,10,5,13,15,939.0,88.0,3.7,22.0,732.0,794.96,612.74
2016,10,5,13,30,933.0,87.0,3.7,22.0,710.0,819.21,630.54
2016,10,5,13,45,923.0,86.0,3.75,22.0,681.0,836.72,643.95
2016,10,5,14,0,913.0,85.0,3.8,22.0,652.0,850.45,654.91
2016,10,5,14,15,900.0,83.0,3.8,21.5,616.0,856.77,661.88
2016,10,5,14,30,887.0,81.0,3.8,21.0,580.0,859.26,666.37
2016,10,5,14,45,868.0,79.0,3.8,21.0,537.5,852.87,663.46
2016,10,5,15,0,849.0,77.0,3.8,21.0,495.0,851.65,664.4
2016,10,5,15,15,824.0,74.0,3.8,20.5,448.5,831.68,653.16
2016,10,5,15,30,799.0,71.0,3.8,20.0,402.0,808.26,639.32
2016,10,5,15,45,762.0,67.5,3.8,20.0,351.5,770.67,613.44
2016,10,5,16,0,725.0,64.0,3.8,20.0,301.0,730.32,584.73
2016,10,5,16,15,672.0,58.5,3.6,19.0,249.5,671.64,542.26
2016,10,5,16,30,619.0,53.0,3.4,18.0,198.0,619.2,502.25
2016,10,5,16,45,533.0,45.5,3.2,17.5,148.5,530.6,430.38
2016,10,5,17,0,447.0,38.0,3.0,17.0,99.0,443.76,355.47
2016,10,5,17,15,296.5,26.5,2.8,16.0,59.5,304.58,215.75
2016,10,5,17,30,146.0,15.0,2.6,15.0,20.0,118.42,0.0
2016,10,5,17,45,73.0,7.5,2.4,14.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,6,15,120.5,10.5,1.4,9.5,17.5,8.96,0.0
2016,10,6,6,30,241.0,21.0,1.6,10.0,35.0,17.48,0.0
2016,10,6,6,45,373.5,31.0,1.8,11.0,78.0,25.48,16.13
2016,10,6,7,0,506.0,41.0,2.0,12.0,121.0,33.45,24.01
2016,10,6,7,15,578.5,48.0,2.15,12.5,171.0,38.61,28.97
2016,10,6,7,30,651.0,55.0,2.3,13.0,221.0,47.64,37.2
2016,10,6,7,45,699.5,59.0,2.45,13.5,272.0,50.46,39.7
2016,10,6,8,0,748.0,63.0,2.6,14.0,323.0,53.33,42.14
2016,10,6,8,15,779.0,66.5,2.6,14.5,371.5,55.64,44.0
2016,10,6,8,30,810.0,70.0,2.6,15.0,420.0,57.93,45.81
2016,10,6,8,45,833.5,72.5,2.6,16.0,465.0,59.38,46.75
2016,10,6,9,0,857.0,75.0,2.6,17.0,510.0,68.68,54.5
2016,10,6,9,15,872.5,77.0,2.6,17.5,549.5,70.29,55.62
2016,10,6,9,30,888.0,79.0,2.6,18.0,589.0,71.83,56.68
2016,10,6,9,45,905.0,78.0,2.65,19.0,623.5,114.05,62.66
2016,10,6,10,0,922.0,77.0,2.7,20.0,658.0,170.94,94.61
2016,10,6,10,15,929.5,78.5,2.7,20.5,684.5,229.15,139.13
2016,10,6,10,30,937.0,80.0,2.7,21.0,711.0,287.38,188.58
2016,10,6,10,45,942.0,80.5,2.75,21.5,730.0,343.88,238.36
2016,10,6,11,0,947.0,81.0,2.8,22.0,749.0,399.61,287.37
2016,10,6,11,15,949.5,81.5,2.75,22.5,760.0,453.33,333.75
2016,10,6,11,30,952.0,82.0,2.7,23.0,771.0,505.56,377.6
2016,10,6,11,45,953.5,82.0,2.7,23.5,774.0,555.16,418.2
2016,10,6,12,0,955.0,82.0,2.7,24.0,777.0,602.72,456.02
2016,10,6,12,15,954.0,81.5,2.7,24.0,772.0,646.11,490.65
2016,10,6,12,30,953.0,81.0,2.7,24.0,767.0,686.84,522.57
2016,10,6,12,45,949.0,81.0,2.7,24.0,753.5,723.24,550.74
2016,10,6,13,0,945.0,81.0,2.7,24.0,740.0,756.5,575.93
2016,10,6,13,15,939.5,80.0,2.7,24.0,719.0,784.34,595.72
2016,10,6,13,30,934.0,79.0,2.7,24.0,698.0,808.68,613.19
2016,10,6,13,45,925.0,78.0,2.7,24.5,669.5,826.72,625.19
2016,10,6,14,0,916.0,77.0,2.7,25.0,641.0,841.02,634.77
2016,10,6,14,15,904.0,75.0,2.7,24.5,605.5,847.93,641.94
2016,10,6,14,30,892.0,73.0,2.7,24.0,570.0,851.03,646.73
2016,10,6,14,45,875.0,71.0,2.7,24.0,529.0,846.14,644.93
2016,10,6,15,0,858.0,69.0,2.7,24.0,488.0,837.6,640.75
2016,10,6,15,15,835.0,66.5,2.65,23.5,442.0,828.6,637.19
2016,10,6,15,30,812.0,64.0,2.6,23.0,396.0,807.54,625.02
2016,10,6,15,45,778.0,60.5,2.6,23.0,346.5,772.55,601.75
2016,10,6,16,0,744.0,57.0,2.6,23.0,297.0,734.84,575.77
2016,10,6,16,15,694.5,52.0,2.25,22.0,246.0,679.84,535.99
2016,10,6,16,30,645.0,47.0,1.9,21.0,195.0,623.34,492.88
2016,10,6,16,45,561.5,40.5,1.6,20.0,145.5,536.73,424.56
2016,10,6,17,0,478.0,34.0,1.3,19.0,96.0,461.19,359.57
2016,10,6,17,15,327.0,23.5,1.25,18.0,57.0,319.79,210.49
2016,10,6,17,30,176.0,13.0,1.2,17.0,18.0,137.77,0.0
2016,10,6,17,45,88.0,6.5,1.2,16.5,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,127.0,9.5,0.8,12.5,16.5,8.11,0.0
2016,10,7,6,30,254.0,19.0,0.8,13.0,33.0,15.76,0.0
2016,10,7,6,45,380.5,29.0,0.85,13.5,75.5,23.83,14.44
2016,10,7,7,0,507.0,39.0,0.9,14.0,118.0,31.84,22.37
2016,10,7,7,15,578.5,45.5,1.0,14.5,167.0,36.65,27.0
2016,10,7,7,30,650.0,52.0,1.1,15.0,216.0,45.11,34.66
2016,10,7,7,45,696.0,56.5,1.2,15.5,266.0,48.42,37.58
2016,10,7,8,0,742.0,61.0,1.3,16.0,316.0,51.73,40.4
2016,10,7,8,15,772.5,64.5,1.5,17.0,364.0,54.08,42.2
2016,10,7,8,30,803.0,68.0,1.7,18.0,412.0,56.41,43.94
2016,10,7,8,45,825.5,70.5,1.9,19.0,456.5,57.89,44.89
2016,10,7,9,0,848.0,73.0,2.1,20.0,501.0,67.19,52.57
2016,10,7,9,15,863.5,75.5,2.2,20.5,540.5,69.16,53.99
2016,10,7,9,30,879.0,78.0,2.3,21.0,580.0,71.03,55.33
2016,10,7,9,45,875.5,85.5,2.45,22.0,610.0,115.54,64.6
2016,10,7,10,0,872.0,93.0,2.6,23.0,640.0,174.23,98.34
2016,10,7,10,15,881.0,94.5,2.55,23.5,666.0,230.15,140.2
2016,10,7,10,30,890.0,96.0,2.5,24.0,692.0,286.29,186.94
2016,10,7,10,45,895.5,97.0,2.5,24.5,711.0,341.04,234.29
2016,10,7,11,0,901.0,98.0,2.5,25.0,730.0,395.15,281.0
2016,10,7,11,15,904.0,98.5,2.4,25.5,741.0,447.01,324.93
2016,10,7,11,30,907.0,99.0,2.3,26.0,752.0,497.53,366.47
2016,10,7,11,45,907.5,99.5,2.25,26.5,754.5,545.24,404.72
2016,10,7,12,0,908.0,100.0,2.2,27.0,757.0,590.96,440.24
2016,10,7,12,15,753.0,162.5,2.15,27.0,705.0,602.03,449.74
2016,10,7,12,30,598.0,225.0,2.1,27.0,653.0,593.91,444.49
2016,10,7,12,45,726.5,171.5,2.05,27.5,681.5,665.33,497.01
2016,10,7,13,0,855.0,118.0,2.0,28.0,710.0,732.95,545.74
2016,10,7,13,15,752.0,149.0,1.95,28.0,658.5,723.23,538.53
2016,10,7,13,30,649.0,180.0,1.9,28.0,607.0,702.85,524.24
2016,10,7,13,45,600.5,185.5,1.85,28.0,568.0,692.1,517.52
2016,10,7,14,0,552.0,191.0,1.8,28.0,529.0,670.75,503.38
2016,10,7,14,15,576.5,171.0,1.75,28.0,505.5,684.98,515.32
2016,10,7,14,30,601.0,151.0,1.7,28.0,482.0,705.11,530.87
2016,10,7,14,45,547.0,153.5,1.7,28.0,437.5,664.62,503.55
2016,10,7,15,0,493.0,156.0,1.7,28.0,393.0,629.71,479.96
2016,10,7,15,15,478.5,141.5,1.55,27.5,354.0,606.32,465.22
2016,10,7,15,30,464.0,127.0,1.4,27.0,315.0,580.39,448.26
2016,10,7,15,45,424.0,119.0,1.25,26.5,274.0,538.64,418.75
2016,10,7,16,0,384.0,111.0,1.1,26.0,233.0,495.73,387.61
2016,10,7,16,15,347.5,95.0,1.05,25.0,191.0,444.72,350.76
2016,10,7,16,30,311.0,79.0,1.0,24.0,149.0,393.15,311.58
2016,10,7,16,45,254.0,62.0,1.0,23.0,109.5,323.89,256.34
2016,10,7,17,0,197.0,45.0,1.0,22.0,70.0,256.43,198.94
2016,10,7,17,15,98.5,27.5,1.0,21.5,40.0,134.84,78.85
2016,10,7,17,30,0.0,10.0,1.0,21.0,10.0,8.54,0.0
2016,10,7,17,45,0.0,5.0,1.05,20.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,73.0,10.0,1.0,14.5,13.5,8.54,0.0
2016,10,8,6,30,146.0,20.0,0.9,15.0,27.0,15.6,0.0
2016,10,8,6,45,277.0,33.0,0.85,15.5,67.5,27.15,16.89
2016,10,8,7,0,408.0,46.0,0.8,16.0,108.0,37.51,27.05
2016,10,8,7,15,488.0,54.5,0.85,16.5,156.5,43.61,32.85
2016,10,8,7,30,568.0,63.0,0.9,17.0,205.0,49.68,38.38
2016,10,8,7,45,620.0,69.5,1.0,18.0,254.5,53.9,41.99
2016,10,8,8,0,672.0,76.0,1.1,19.0,304.0,58.07,45.43
2016,10,8,8,15,707.0,80.5,1.15,20.0,352.5,60.53,47.27
2016,10,8,8,30,742.0,85.0,1.2,21.0,401.0,62.99,49.05
2016,10,8,8,45,767.5,89.0,1.3,22.0,445.0,70.93,55.49
2016,10,8,9,0,793.0,93.0,1.4,23.0,489.0,73.07,56.89
2016,10,8,9,15,811.0,95.5,1.4,24.0,528.5,73.99,57.26
2016,10,8,9,30,829.0,98.0,1.4,25.0,568.0,74.93,57.67
2016,10,8,9,45,874.5,87.5,1.45,26.0,608.5,115.09,63.84
2016,10,8,10,0,920.0,77.0,1.5,27.0,649.0,167.06,89.23
2016,10,8,10,15,928.0,78.0,1.45,27.5,676.0,224.77,131.38
2016,10,8,10,30,936.0,79.0,1.4,28.0,703.0,282.52,178.42
2016,10,8,10,45,940.5,80.5,1.35,28.5,721.5,339.46,226.4
2016,10,8,11,0,945.0,82.0,1.3,29.0,740.0,395.6,273.45
2016,10,8,11,15,948.0,82.5,1.2,29.0,751.0,449.32,318.03
2016,10,8,11,30,951.0,83.0,1.1,29.0,762.0,501.59,360.12
2016,10,8,11,45,951.0,83.5,1.05,29.5,765.0,550.72,398.03
2016,10,8,12,0,951.0,84.0,1.0,30.0,768.0,597.7,432.99
2016,10,8,12,15,950.0,83.5,0.95,30.0,762.5,640.83,464.98
2016,10,8,12,30,949.0,83.0,0.9,30.0,757.0,681.31,494.23
2016,10,8,12,45,945.0,83.0,0.85,30.5,743.5,717.49,518.76
2016,10,8,13,0,941.0,83.0,0.8,31.0,730.0,750.53,540.52
2016,10,8,13,15,935.0,82.0,0.8,31.0,709.0,777.82,558.44
2016,10,8,13,30,929.0,81.0,0.8,31.0,688.0,801.6,574.14
2016,10,8,13,45,919.5,80.0,0.8,31.0,659.0,819.09,585.93
2016,10,8,14,0,910.0,79.0,0.8,31.0,630.0,832.85,595.54
2016,10,8,14,15,898.0,77.0,0.85,30.5,594.5,839.67,602.93
2016,10,8,14,30,886.0,75.0,0.9,30.0,559.0,842.7,608.16
2016,10,8,14,45,868.0,73.0,1.0,30.0,518.0,836.97,607.43
2016,10,8,15,0,850.0,71.0,1.1,30.0,477.0,836.23,610.05
2016,10,8,15,15,826.0,68.0,1.1,29.5,430.5,817.1,600.37
2016,10,8,15,30,802.0,65.0,1.1,29.0,384.0,794.59,588.41
2016,10,8,15,45,767.0,61.0,1.15,29.0,335.0,758.27,566.13
2016,10,8,16,0,732.0,57.0,1.2,29.0,286.0,719.28,541.13
2016,10,8,16,15,679.5,52.0,1.15,27.5,235.0,662.17,504.04
2016,10,8,16,30,627.0,47.0,1.1,26.0,184.0,603.6,463.26
2016,10,8,16,45,541.0,39.5,1.05,25.0,135.5,514.65,396.05
2016,10,8,17,0,455.0,32.0,1.0,24.0,87.0,437.56,330.93
2016,10,8,17,15,296.5,21.0,1.05,23.0,49.5,285.74,148.91
2016,10,8,17,30,138.0,10.0,1.1,22.0,12.0,106.84,0.0
2016,10,8,17,45,69.0,5.0,1.15,21.0,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,6,15,117.0,8.5,1.25,13.5,14.5,7.26,0.0
2016,10,9,6,30,234.0,17.0,1.2,14.0,29.0,14.06,0.0
2016,10,9,6,45,364.0,28.0,1.15,15.0,70.5,23.05,13.35
2016,10,9,7,0,494.0,39.0,1.1,16.0,112.0,31.92,22.15
2016,10,9,7,15,568.5,46.0,1.15,16.5,161.5,37.12,27.12
2016,10,9,7,30,643.0,53.0,1.2,17.0,211.0,46.06,35.18
2016,10,9,7,45,689.5,58.0,1.3,18.0,261.0,49.74,38.34
2016,10,9,8,0,736.0,63.0,1.4,19.0,311.0,53.41,41.37
2016,10,9,8,15,768.0,67.0,1.3,20.0,359.0,56.11,43.45
2016,10,9,8,30,800.0,71.0,1.2,21.0,407.0,58.77,45.44
2016,10,9,8,45,822.0,74.0,1.1,22.0,451.5,60.53,46.62
2016,10,9,9,0,844.0,77.0,1.0,23.0,496.0,62.28,47.76
2016,10,9,9,15,860.0,79.5,1.0,23.5,535.5,63.56,48.6
2016,10,9,9,30,876.0,82.0,1.0,24.0,575.0,73.6,56.81
2016,10,9,9,45,890.0,83.0,1.05,25.0,608.5,111.26,61.39
2016,10,9,10,0,904.0,84.0,1.1,26.0,642.0,168.26,91.31
2016,10,9,10,15,912.0,85.0,1.15,26.5,668.5,225.17,132.64
2016,10,9,10,30,920.0,86.0,1.2,27.0,695.0,282.13,179.0
2016,10,9,10,45,924.0,87.5,1.25,28.0,713.5,338.13,225.94
2016,10,9,11,0,928.0,89.0,1.3,29.0,732.0,393.32,271.92
2016,10,9,11,15,930.5,89.5,1.35,29.0,742.5,446.05,316.29
2016,10,9,11,30,933.0,90.0,1.4,29.0,753.0,497.32,358.5
2016,10,9,11,45,931.5,91.0,1.5,29.5,755.0,545.39,396.78
2016,10,9,12,0,930.0,92.0,1.6,30.0,757.0,591.24,432.34
2016,10,9,12,15,928.5,92.0,1.7,30.0,751.5,633.78,465.56
2016,10,9,12,30,927.0,92.0,1.8,30.0,746.0,673.71,496.3
2016,10,9,12,45,917.0,93.5,1.9,30.0,731.0,706.74,521.72
2016,10,9,13,0,907.0,95.0,2.0,30.0,716.0,736.35,544.46
2016,10,9,13,15,900.5,94.0,2.05,29.5,694.0,762.49,564.65
2016,10,9,13,30,894.0,93.0,2.1,29.0,672.0,785.22,582.05
2016,10,9,13,45,881.0,92.5,2.2,29.0,643.0,799.95,593.47
2016,10,9,14,0,868.0,92.0,2.3,29.0,614.0,818.46,607.67
2016,10,9,14,15,854.0,90.0,2.4,28.5,578.5,823.74,614.28
2016,10,9,14,30,840.0,88.0,2.5,28.0,543.0,825.22,618.59
2016,10,9,14,45,819.5,85.5,2.6,28.0,501.5,816.9,615.12
2016,10,9,15,0,799.0,83.0,2.7,28.0,460.0,804.87,609.18
2016,10,9,15,15,772.0,79.0,2.75,27.5,414.5,781.97,596.47
2016,10,9,15,30,745.0,75.0,2.8,27.0,369.0,755.74,581.13
2016,10,9,15,45,706.5,70.5,2.85,26.5,320.0,721.74,559.64
2016,10,9,16,0,668.0,66.0,2.9,26.0,271.0,680.56,531.91
2016,10,9,16,15,611.0,59.5,2.8,25.0,221.5,619.49,488.27
2016,10,9,16,30,554.0,53.0,2.7,24.0,172.0,557.6,441.45
2016,10,9,16,45,462.5,44.0,2.65,23.0,125.0,465.13,368.17
2016,10,9,17,0,371.0,35.0,2.6,22.0,78.0,375.02,289.87
2016,10,9,17,15,185.5,17.5,2.55,21.0,39.0,195.27,82.16
2016,10,9,17,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
