Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,7.0,1.3,11.5,7.0,5.97,0.0
2016,10,10,6,30,0.0,14.0,1.5,12.0,14.0,11.56,0.0
2016,10,10,6,45,20.0,33.0,1.7,12.5,36.0,26.29,15.96
2016,10,10,7,0,40.0,52.0,1.9,13.0,58.0,40.65,30.0
2016,10,10,7,15,54.5,73.0,1.9,13.0,84.5,56.04,44.26
2016,10,10,7,30,69.0,94.0,1.9,13.0,111.0,71.17,58.08
2016,10,10,7,45,83.0,114.0,1.95,13.5,139.0,85.43,70.77
2016,10,10,8,0,97.0,134.0,2.0,14.0,167.0,96.78,80.6
2016,10,10,8,15,414.5,110.5,1.95,14.5,279.5,78.2,63.95
2016,10,10,8,30,732.0,87.0,1.9,15.0,392.0,64.5,51.63
2016,10,10,8,45,761.0,89.5,1.9,15.5,436.5,71.48,57.5
2016,10,10,9,0,790.0,92.0,1.9,16.0,481.0,72.54,58.14
2016,10,10,9,15,808.0,94.5,1.95,16.5,520.0,73.49,58.68
2016,10,10,9,30,826.0,97.0,2.0,17.0,559.0,74.46,59.25
2016,10,10,9,45,849.5,95.5,2.05,18.0,594.5,107.49,61.98
2016,10,10,10,0,873.0,94.0,2.1,19.0,630.0,162.36,90.97
2016,10,10,10,15,882.0,95.5,2.15,19.5,656.0,225.61,138.57
2016,10,10,10,30,891.0,97.0,2.2,20.0,682.0,281.65,185.56
2016,10,10,10,45,897.5,97.5,2.25,20.5,701.0,336.21,233.32
2016,10,10,11,0,904.0,98.0,2.3,21.0,720.0,390.19,280.67
2016,10,10,11,15,907.5,98.5,2.35,21.5,731.0,442.22,325.74
2016,10,10,11,30,911.0,99.0,2.4,22.0,742.0,492.93,368.62
2016,10,10,11,45,912.0,99.0,2.5,22.5,744.5,540.46,408.06
2016,10,10,12,0,913.0,99.0,2.6,23.0,747.0,586.01,444.9
2016,10,10,12,15,911.5,99.0,2.65,23.0,742.0,627.93,478.85
2016,10,10,12,30,910.0,99.0,2.7,23.0,737.0,667.29,510.22
2016,10,10,12,45,899.5,101.0,2.8,23.0,722.0,699.94,536.36
2016,10,10,13,0,889.0,103.0,2.9,23.0,707.0,729.22,559.71
2016,10,10,13,15,882.0,102.0,2.95,23.0,685.5,754.6,579.5
2016,10,10,13,30,875.0,101.0,3.0,23.0,664.0,783.09,600.48
2016,10,10,13,45,860.5,101.0,3.1,23.0,634.5,797.59,611.98
2016,10,10,14,0,846.0,101.0,3.2,23.0,605.0,808.25,621.04
2016,10,10,14,15,831.5,98.5,3.25,22.5,570.0,812.31,626.59
2016,10,10,14,30,817.0,96.0,3.3,22.0,535.0,812.58,629.67
2016,10,10,14,45,791.0,94.5,3.4,22.0,493.0,800.63,623.22
2016,10,10,15,0,765.0,93.0,3.5,22.0,451.0,784.89,614.12
2016,10,10,15,15,736.0,89.0,3.5,21.0,405.0,766.03,604.51
2016,10,10,15,30,707.0,85.0,3.5,20.0,359.0,738.94,588.52
2016,10,10,15,45,659.5,80.5,3.5,19.5,310.0,692.77,556.54
2016,10,10,16,0,612.0,76.0,3.5,19.0,261.0,644.31,521.64
2016,10,10,16,15,550.5,68.5,3.45,18.0,211.5,578.86,472.61
2016,10,10,16,30,489.0,61.0,3.4,17.0,162.0,512.39,420.03
2016,10,10,16,45,388.5,50.0,3.35,16.5,116.0,411.34,335.96
2016,10,10,17,0,288.0,39.0,3.3,16.0,70.0,316.21,249.26
2016,10,10,17,15,144.0,19.5,3.15,15.0,35.0,161.22,44.07
2016,10,10,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,15,63.0,8.5,1.0,10.5,11.5,7.26,0.0
2016,10,11,6,30,126.0,17.0,1.2,11.0,23.0,13.28,0.0
2016,10,11,6,45,250.5,31.5,1.45,11.5,61.0,26.05,15.55
2016,10,11,7,0,375.0,46.0,1.7,12.0,99.0,37.73,27.52
2016,10,11,7,15,456.0,55.5,1.75,12.5,146.5,44.62,34.19
2016,10,11,7,30,537.0,65.0,1.8,13.0,194.0,51.44,40.53
2016,10,11,7,45,268.5,87.5,1.85,13.5,152.0,63.17,51.03
2016,10,11,8,0,0.0,110.0,1.9,14.0,110.0,86.25,71.35
2016,10,11,8,15,0.0,113.0,1.9,14.5,113.0,89.53,73.94
2016,10,11,8,30,0.0,116.0,1.9,15.0,116.0,92.57,76.27
2016,10,11,8,45,52.5,164.5,1.95,15.5,190.0,121.73,101.19
2016,10,11,9,0,105.0,213.0,2.0,16.0,264.0,151.22,125.92
2016,10,11,9,15,254.5,212.5,2.0,16.0,350.5,140.52,116.4
2016,10,11,9,30,404.0,212.0,2.0,16.0,437.0,134.77,111.25
2016,10,11,9,45,643.0,150.0,2.05,16.5,531.5,125.29,82.65
2016,10,11,10,0,882.0,88.0,2.1,17.0,626.0,164.88,93.64
2016,10,11,10,15,891.0,89.5,2.1,17.5,652.0,221.04,135.58
2016,10,11,10,30,900.0,91.0,2.1,18.0,678.0,277.37,183.09
2016,10,11,10,45,906.5,91.5,2.1,18.5,697.0,332.21,231.4
2016,10,11,11,0,913.0,92.0,2.1,19.0,716.0,386.46,279.28
2016,10,11,11,15,916.5,92.5,2.05,19.0,727.0,438.74,325.31
2016,10,11,11,30,920.0,93.0,2.0,19.0,738.0,489.68,369.14
2016,10,11,11,45,920.5,93.5,2.0,19.5,740.5,537.6,408.89
2016,10,11,12,0,921.0,94.0,2.0,20.0,743.0,583.5,445.85
2016,10,11,12,15,919.5,93.5,2.0,20.0,737.5,625.11,479.5
2016,10,11,12,30,918.0,93.0,2.0,20.0,732.0,664.1,510.45
2016,10,11,12,45,761.0,148.0,2.0,20.0,671.0,657.69,506.22
2016,10,11,13,0,604.0,203.0,2.0,20.0,610.0,633.58,488.66
2016,10,11,13,15,602.0,195.5,2.05,20.0,590.5,650.96,503.41
2016,10,11,13,30,600.0,188.0,2.1,20.0,571.0,665.64,515.81
2016,10,11,13,45,630.5,168.0,2.15,20.0,554.5,690.59,536.25
2016,10,11,14,0,661.0,148.0,2.2,20.0,538.0,713.19,554.98
2016,10,11,14,15,516.0,178.0,2.3,19.5,472.0,636.05,499.64
2016,10,11,14,30,371.0,208.0,2.4,19.0,406.0,544.39,432.22
2016,10,11,14,45,352.0,193.5,2.55,19.0,369.5,521.67,417.37
2016,10,11,15,0,333.0,179.0,2.7,19.0,333.0,496.83,400.13
2016,10,11,15,15,393.5,150.0,2.75,18.5,314.0,538.03,435.37
2016,10,11,15,30,454.0,121.0,2.8,18.0,295.0,558.41,454.67
2016,10,11,15,45,533.5,97.5,2.9,17.5,275.0,604.23,492.46
2016,10,11,16,0,613.0,74.0,3.0,17.0,255.0,640.35,521.33
2016,10,11,16,15,550.5,66.0,3.0,16.5,206.0,573.71,469.78
2016,10,11,16,30,488.0,58.0,3.0,16.0,157.0,506.29,415.47
2016,10,11,16,45,389.5,47.0,3.0,15.5,112.0,407.48,332.9
2016,10,11,17,0,291.0,36.0,3.0,15.0,67.0,311.31,243.72
2016,10,11,17,15,145.5,18.0,2.95,14.5,33.5,157.3,7.95
2016,10,11,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,6,15,62.5,8.0,1.15,9.5,10.5,0.0,0.0
2016,10,12,6,30,125.0,16.0,1.3,10.0,21.0,13.66,0.0
2016,10,12,6,45,260.0,30.0,1.5,11.0,60.0,24.82,14.25
2016,10,12,7,0,395.0,44.0,1.7,12.0,99.0,36.15,26.08
2016,10,12,7,15,478.0,53.0,1.65,12.0,146.5,42.72,32.54
2016,10,12,7,30,561.0,62.0,1.6,12.0,194.0,49.24,38.72
2016,10,12,7,45,280.5,71.0,1.6,12.5,137.0,51.81,41.07
2016,10,12,8,0,0.0,80.0,1.6,13.0,80.0,65.07,52.83
2016,10,12,8,15,0.0,93.0,1.55,13.5,93.0,75.27,61.66
2016,10,12,8,30,0.0,106.0,1.5,14.0,106.0,85.37,70.27
2016,10,12,8,45,4.5,137.0,1.5,14.5,139.0,108.06,89.7
2016,10,12,9,0,9.0,168.0,1.5,15.0,172.0,130.03,108.18
2016,10,12,9,15,55.5,207.0,1.55,15.5,237.0,148.56,123.46
2016,10,12,9,30,102.0,246.0,1.6,16.0,302.0,171.54,142.31
2016,10,12,9,45,141.5,263.0,1.7,16.5,346.0,182.29,140.85
2016,10,12,10,0,181.0,280.0,1.8,17.0,390.0,211.61,159.59
2016,10,12,10,15,178.5,294.0,1.9,17.0,406.0,237.2,179.11
2016,10,12,10,30,176.0,308.0,2.0,17.0,422.0,262.73,199.78
2016,10,12,10,45,534.0,206.0,2.15,17.5,566.0,303.15,221.04
2016,10,12,11,0,892.0,104.0,2.3,18.0,710.0,386.69,281.18
2016,10,12,11,15,895.0,104.5,2.4,18.0,720.5,437.92,326.74
2016,10,12,11,30,898.0,105.0,2.5,18.0,731.0,487.79,370.44
2016,10,12,11,45,901.0,104.0,2.7,18.0,734.0,534.84,411.29
2016,10,12,12,0,904.0,103.0,2.9,18.0,737.0,580.05,449.86
2016,10,12,12,15,765.0,153.5,2.9,18.0,687.0,591.14,460.63
2016,10,12,12,30,626.0,204.0,2.9,18.0,637.0,588.5,459.9
2016,10,12,12,45,449.0,255.0,2.9,18.5,563.0,545.66,427.07
2016,10,12,13,0,272.0,306.0,2.9,19.0,489.0,484.81,379.5
2016,10,12,13,15,462.5,237.0,2.85,19.0,535.5,583.46,458.14
2016,10,12,13,30,653.0,168.0,2.8,19.0,582.0,684.12,536.33
2016,10,12,13,45,630.5,165.5,2.8,19.0,550.5,686.04,538.44
2016,10,12,14,0,608.0,163.0,2.8,19.0,519.0,684.27,538.51
2016,10,12,14,15,484.0,185.5,2.9,18.5,458.5,616.52,489.35
2016,10,12,14,30,360.0,208.0,3.0,18.0,398.0,534.32,428.15
2016,10,12,14,45,378.5,186.5,3.2,18.0,372.5,534.56,431.4
2016,10,12,15,0,397.0,165.0,3.4,18.0,347.0,551.07,446.28
2016,10,12,15,15,495.0,128.5,3.35,17.5,331.5,596.6,485.77
2016,10,12,15,30,593.0,92.0,3.3,17.0,316.0,646.54,526.14
2016,10,12,15,45,625.0,77.0,3.25,17.0,285.0,654.61,532.68
2016,10,12,16,0,657.0,62.0,3.2,17.0,254.0,658.71,535.7
2016,10,12,16,15,596.5,55.5,2.8,16.0,205.0,595.54,486.49
2016,10,12,16,30,536.0,49.0,2.4,15.0,156.0,531.79,434.55
2016,10,12,16,45,439.5,40.0,2.05,14.5,110.5,437.01,354.4
2016,10,12,17,0,343.0,31.0,1.7,14.0,65.0,345.3,265.57
2016,10,12,17,15,171.5,15.5,1.55,13.5,32.5,173.56,0.0
2016,10,12,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,1.15,10.0,9.0,0.0,0.0
2016,10,13,6,30,0.0,18.0,1.2,10.0,18.0,15.36,0.0
2016,10,13,6,45,149.0,30.5,1.25,10.5,50.5,23.51,12.86
2016,10,13,7,0,298.0,43.0,1.3,11.0,83.0,33.14,23.5
2016,10,13,7,15,348.0,57.5,1.5,11.5,123.5,43.74,33.49
2016,10,13,7,30,398.0,72.0,1.7,12.0,164.0,54.05,42.99
2016,10,13,7,45,435.0,84.0,1.95,12.5,206.0,62.21,50.36
2016,10,13,8,0,472.0,96.0,2.2,13.0,248.0,70.12,57.32
2016,10,13,8,15,495.0,107.0,2.25,13.5,288.5,76.98,63.19
2016,10,13,8,30,518.0,118.0,2.3,14.0,329.0,83.61,68.75
2016,10,13,8,45,546.0,125.5,2.35,14.5,369.5,87.82,72.12
2016,10,13,9,0,574.0,133.0,2.4,15.0,410.0,92.51,75.85
2016,10,13,9,15,577.5,144.5,2.4,15.5,442.0,98.44,80.63
2016,10,13,9,30,581.0,156.0,2.4,16.0,474.0,104.19,85.22
2016,10,13,9,45,569.0,171.5,2.4,17.0,498.0,133.73,92.42
2016,10,13,10,0,557.0,187.0,2.4,18.0,522.0,181.48,120.33
2016,10,13,10,15,497.0,219.5,2.4,18.0,528.0,231.56,160.69
2016,10,13,10,30,437.0,252.0,2.4,18.0,534.0,275.65,199.39
2016,10,13,10,45,417.0,266.0,2.4,18.5,541.0,311.98,230.67
2016,10,13,11,0,397.0,280.0,2.4,19.0,548.0,347.17,260.81
2016,10,13,11,15,478.0,254.0,2.45,19.5,581.5,387.22,292.59
2016,10,13,11,30,559.0,228.0,2.5,20.0,615.0,434.14,330.06
2016,10,13,11,45,566.5,223.5,2.6,20.5,617.0,468.44,358.48
2016,10,13,12,0,574.0,219.0,2.7,21.0,619.0,501.87,385.72
2016,10,13,12,15,548.0,228.5,2.8,21.0,608.0,527.27,406.97
2016,10,13,12,30,522.0,238.0,2.9,21.0,597.0,549.35,425.25
2016,10,13,12,45,542.5,225.5,3.0,21.0,592.0,578.45,449.05
2016,10,13,13,0,563.0,213.0,3.1,21.0,587.0,606.58,471.98
2016,10,13,13,15,563.0,205.0,3.15,21.0,568.5,623.19,485.93
2016,10,13,13,30,563.0,197.0,3.2,21.0,550.0,637.4,498.12
2016,10,13,13,45,544.5,193.0,3.25,21.0,522.0,639.07,500.77
2016,10,13,14,0,526.0,189.0,3.3,21.0,494.0,637.67,501.19
2016,10,13,14,15,515.0,180.0,3.3,20.5,464.0,634.02,500.98
2016,10,13,14,30,504.0,171.0,3.3,20.0,434.0,627.63,498.72
2016,10,13,14,45,440.5,169.0,3.3,20.0,385.5,582.88,465.68
2016,10,13,15,0,377.0,167.0,3.3,20.0,337.0,517.24,416.69
2016,10,13,15,15,292.0,159.0,3.3,19.5,282.5,443.28,360.12
2016,10,13,15,30,207.0,151.0,3.3,19.0,228.0,351.32,287.75
2016,10,13,15,45,195.0,131.5,3.3,18.5,196.0,322.06,265.6
2016,10,13,16,0,183.0,112.0,3.3,18.0,164.0,308.31,254.82
2016,10,13,16,15,164.5,92.0,3.05,17.5,132.0,270.51,223.55
2016,10,13,16,30,146.0,72.0,2.8,17.0,100.0,231.88,190.5
2016,10,13,16,45,113.0,52.5,2.55,17.0,70.0,182.13,146.37
2016,10,13,17,0,80.0,33.0,2.3,17.0,40.0,131.76,96.81
2016,10,13,17,15,40.0,16.5,2.05,16.5,20.0,63.2,0.0
2016,10,13,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,5.0,3.65,14.0,5.0,0.0,0.0
2016,10,14,6,30,0.0,10.0,3.8,14.0,10.0,8.54,0.0
2016,10,14,6,45,27.0,28.0,3.95,14.5,31.5,22.51,11.32
2016,10,14,7,0,54.0,46.0,4.1,15.0,53.0,35.78,25.24
2016,10,14,7,15,71.5,66.5,4.2,15.0,80.0,50.64,38.97
2016,10,14,7,30,89.0,87.0,4.3,15.0,107.0,65.13,52.21
2016,10,14,7,45,99.5,107.5,4.45,15.5,135.0,79.22,64.76
2016,10,14,8,0,110.0,128.0,4.6,16.0,163.0,92.93,76.72
2016,10,14,8,15,114.0,148.5,4.75,16.0,190.0,106.19,88.23
2016,10,14,8,30,118.0,169.0,4.9,16.0,217.0,119.05,99.23
2016,10,14,8,45,59.0,104.0,5.05,16.5,128.0,78.89,63.81
2016,10,14,9,0,0.0,39.0,5.2,17.0,39.0,32.25,22.75
2016,10,14,9,15,0.0,32.5,5.25,17.0,32.5,26.87,17.97
2016,10,14,9,30,0.0,26.0,5.3,17.0,26.0,21.5,13.21
2016,10,14,9,45,0.0,63.5,5.35,17.5,63.5,52.69,38.37
2016,10,14,10,0,0.0,101.0,5.4,18.0,101.0,83.61,63.73
2016,10,14,10,15,0.0,124.0,5.35,18.0,124.0,101.75,78.48
2016,10,14,10,30,0.0,147.0,5.3,18.0,147.0,119.96,93.22
2016,10,14,10,45,0.0,112.0,5.3,18.0,112.0,92.75,70.89
2016,10,14,11,0,0.0,77.0,5.3,18.0,77.0,64.06,47.31
2016,10,14,11,15,0.0,76.5,5.2,18.0,76.5,63.65,46.95
2016,10,14,11,30,0.0,76.0,5.1,18.0,76.0,63.24,46.59
2016,10,14,11,45,0.0,102.5,5.1,18.5,102.5,85.34,64.56
2016,10,14,12,0,0.0,129.0,5.1,19.0,129.0,107.38,82.33
2016,10,14,12,15,0.0,104.0,5.05,19.0,104.0,86.66,65.49
2016,10,14,12,30,0.0,79.0,5.0,19.0,79.0,65.74,48.45
2016,10,14,12,45,0.0,46.5,5.0,19.0,46.5,38.6,26.22
2016,10,14,13,0,0.0,14.0,5.0,19.0,14.0,11.59,3.94
2016,10,14,13,15,0.0,27.0,4.9,19.0,27.0,22.37,12.89
2016,10,14,13,30,0.0,40.0,4.8,19.0,40.0,33.16,21.85
2016,10,14,13,45,0.0,82.5,4.7,19.0,82.5,68.59,51.13
2016,10,14,14,0,0.0,125.0,4.6,19.0,125.0,105.82,81.77
2016,10,14,14,15,0.0,69.0,4.45,18.5,69.0,57.26,42.05
2016,10,14,14,30,0.0,13.0,4.3,18.0,13.0,10.73,3.36
2016,10,14,14,45,0.0,10.5,4.15,18.0,10.5,8.66,1.64
2016,10,14,15,0,0.0,8.0,4.0,18.0,8.0,6.59,0.0
2016,10,14,15,15,0.0,11.5,3.8,17.5,11.5,9.47,2.38
2016,10,14,15,30,0.0,15.0,3.6,17.0,15.0,12.35,4.87
2016,10,14,15,45,0.0,13.0,3.4,17.0,13.0,10.7,3.47
2016,10,14,16,0,0.0,11.0,3.2,17.0,11.0,9.04,2.06
2016,10,14,16,15,0.0,8.5,2.9,16.5,8.5,6.98,0.29
2016,10,14,16,30,0.0,6.0,2.6,16.0,6.0,4.92,0.0
2016,10,14,16,45,0.0,4.0,2.3,16.0,4.0,3.28,0.0
2016,10,14,17,0,0.0,2.0,2.0,16.0,2.0,1.64,0.0
2016,10,14,17,15,0.0,1.0,1.75,15.5,1.0,0.85,0.0
2016,10,14,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,6,15,53.5,6.5,1.5,11.5,8.0,0.0,0.0
2016,10,15,6,30,107.0,13.0,1.8,12.0,16.0,11.1,0.0
2016,10,15,6,45,252.5,25.0,2.1,13.0,52.5,20.58,9.43
2016,10,15,7,0,398.0,37.0,2.4,14.0,89.0,30.31,20.57
2016,10,15,7,15,482.0,45.0,2.7,14.0,135.0,36.27,26.46
2016,10,15,7,30,566.0,53.0,3.0,14.0,181.0,42.22,32.08
2016,10,15,7,45,618.5,58.5,3.3,14.5,228.5,45.94,35.48
2016,10,15,8,0,671.0,64.0,3.6,15.0,276.0,49.66,38.73
2016,10,15,8,15,706.0,68.5,3.9,15.5,322.0,57.11,45.2
2016,10,15,8,30,741.0,73.0,4.2,16.0,368.0,60.1,47.63
2016,10,15,8,45,764.5,76.5,4.5,17.0,410.5,62.16,49.11
2016,10,15,9,0,788.0,80.0,4.8,18.0,453.0,64.2,50.54
2016,10,15,9,15,448.0,160.5,4.95,18.0,376.0,106.42,86.89
2016,10,15,9,30,108.0,241.0,5.1,18.0,299.0,168.44,139.59
2016,10,15,9,45,481.0,164.0,5.35,18.5,446.0,122.85,86.22
2016,10,15,10,0,854.0,87.0,5.6,19.0,593.0,153.82,86.76
2016,10,15,10,15,736.5,134.5,5.75,19.0,584.5,209.28,133.02
2016,10,15,10,30,619.0,182.0,5.9,19.0,576.0,265.82,185.41
2016,10,15,10,45,543.0,216.5,6.05,19.5,569.0,309.48,226.2
2016,10,15,11,0,467.0,251.0,6.2,20.0,562.0,346.26,260.63
2016,10,15,11,15,363.5,284.5,6.3,20.0,529.0,363.97,279.67
2016,10,15,11,30,260.0,318.0,6.4,20.0,496.0,371.1,288.64
2016,10,15,11,45,130.0,218.0,6.5,20.0,307.0,246.78,193.38
2016,10,15,12,0,0.0,118.0,6.6,20.0,118.0,98.25,74.6
2016,10,15,12,15,148.0,213.0,6.65,20.0,313.0,271.83,215.4
2016,10,15,12,30,296.0,308.0,6.7,20.0,508.0,463.47,366.97
2016,10,15,12,45,159.0,276.5,6.75,20.0,384.0,356.2,282.69
2016,10,15,13,0,22.0,245.0,6.8,20.0,260.0,224.97,177.08
2016,10,15,13,15,21.5,237.5,6.75,19.5,251.5,220.45,174.22
2016,10,15,13,30,21.0,230.0,6.7,19.0,243.0,215.81,171.12
2016,10,15,13,45,10.5,148.0,6.7,19.0,154.5,134.08,105.05
2016,10,15,14,0,0.0,66.0,6.7,19.0,66.0,54.78,39.82
2016,10,15,14,15,1.0,113.5,6.65,19.0,114.0,96.7,74.6
2016,10,15,14,30,2.0,161.0,6.6,19.0,162.0,143.62,113.35
2016,10,15,14,45,1.0,138.0,6.55,19.0,138.5,121.88,95.71
2016,10,15,15,0,0.0,115.0,6.5,19.0,115.0,99.85,77.73
2016,10,15,15,15,0.0,77.0,6.3,18.5,77.0,64.09,48.25
2016,10,15,15,30,0.0,39.0,6.1,18.0,39.0,32.21,21.62
2016,10,15,15,45,0.0,33.0,5.95,17.5,33.0,27.23,17.49
2016,10,15,16,0,0.0,27.0,5.8,17.0,27.0,22.25,13.29
2016,10,15,16,15,0.0,21.5,5.6,16.5,21.5,17.7,9.39
2016,10,15,16,30,0.0,16.0,5.4,16.0,16.0,13.16,5.45
2016,10,15,16,45,0.0,10.5,5.2,16.0,10.5,8.62,1.47
2016,10,15,17,0,0.0,5.0,5.0,16.0,5.0,4.1,0.0
2016,10,15,17,15,0.0,2.5,4.95,16.0,2.5,2.13,0.0
2016,10,15,17,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.5,3.35,14.0,2.5,0.0,0.0
2016,10,16,6,30,0.0,5.0,3.4,14.0,5.0,4.27,0.0
2016,10,16,6,45,0.0,16.5,3.5,14.5,16.5,13.6,3.82
2016,10,16,7,0,0.0,28.0,3.6,15.0,28.0,23.13,14.23
2016,10,16,7,15,0.0,43.0,3.6,15.0,43.0,35.27,25.42
2016,10,16,7,30,0.0,58.0,3.6,15.0,58.0,47.13,36.27
2016,10,16,7,45,0.0,74.0,3.6,15.5,74.0,59.61,47.43
2016,10,16,8,0,0.0,90.0,3.6,16.0,90.0,71.97,58.28
2016,10,16,8,15,0.0,105.0,3.65,16.0,105.0,83.5,68.35
2016,10,16,8,30,0.0,120.0,3.7,16.0,120.0,94.93,78.19
2016,10,16,8,45,0.0,87.0,3.8,16.5,87.0,71.65,57.51
2016,10,16,9,0,0.0,54.0,3.9,17.0,54.0,44.72,33.72
2016,10,16,9,15,0.0,70.0,4.0,17.0,70.0,58.07,45.3
2016,10,16,9,30,0.0,86.0,4.1,17.0,86.0,71.46,56.8
2016,10,16,9,45,0.0,67.0,4.25,17.5,67.0,55.61,40.8
2016,10,16,10,0,0.0,48.0,4.4,18.0,48.0,39.79,27.52
2016,10,16,10,15,3.5,121.5,4.55,18.0,123.5,100.31,77.21
2016,10,16,10,30,7.0,195.0,4.7,18.0,199.0,157.62,123.52
2016,10,16,10,45,6.0,191.5,4.9,18.0,195.5,156.33,122.37
2016,10,16,11,0,5.0,188.0,5.1,18.0,192.0,154.65,121.01
2016,10,16,11,15,2.5,135.0,5.2,18.0,137.0,112.54,86.89
2016,10,16,11,30,0.0,82.0,5.3,18.0,82.0,68.25,50.71
2016,10,16,11,45,0.0,73.0,5.4,18.5,73.0,60.72,44.45
2016,10,16,12,0,0.0,64.0,5.5,19.0,64.0,53.21,38.19
2016,10,16,12,15,0.0,74.5,5.5,19.0,74.5,61.97,45.4
2016,10,16,12,30,0.0,85.0,5.5,19.0,85.0,70.75,52.6
2016,10,16,12,45,2.5,138.0,5.55,19.0,140.0,117.22,90.58
2016,10,16,13,0,5.0,191.0,5.6,19.0,195.0,165.49,129.75
2016,10,16,13,15,2.5,109.0,5.75,19.0,111.0,92.87,70.9
2016,10,16,13,30,0.0,27.0,5.9,19.0,27.0,22.36,12.9
2016,10,16,13,45,0.0,25.5,6.05,19.0,25.5,21.1,11.89
2016,10,16,14,0,0.0,24.0,6.2,19.0,24.0,19.85,10.88
2016,10,16,14,15,0.0,22.0,6.3,18.5,22.0,18.18,9.55
2016,10,16,14,30,0.0,20.0,6.4,18.0,20.0,16.52,8.22
2016,10,16,14,45,0.0,61.0,6.5,18.0,61.0,50.55,36.81
2016,10,16,15,0,0.0,102.0,6.6,18.0,102.0,87.25,67.6
2016,10,16,15,15,0.0,91.0,6.35,17.5,91.0,77.62,59.83
2016,10,16,15,30,0.0,80.0,6.1,17.0,80.0,67.93,51.93
2016,10,16,15,45,316.5,69.5,5.9,17.0,155.5,371.7,314.38
2016,10,16,16,0,633.0,59.0,5.7,17.0,231.0,625.51,519.13
2016,10,16,16,15,567.5,52.5,5.35,16.5,183.5,559.53,463.89
2016,10,16,16,30,502.0,46.0,5.0,16.0,136.0,493.24,406.97
2016,10,16,16,45,388.0,36.5,4.7,15.5,92.5,386.84,314.16
2016,10,16,17,0,274.0,27.0,4.4,15.0,49.0,279.7,192.46
2016,10,16,17,15,137.0,13.5,4.3,14.5,24.5,108.75,0.0
2016,10,16,17,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,15,20.0,6.0,1.15,11.5,6.5,0.0,0.0
2016,10,17,6,30,40.0,12.0,1.2,12.0,13.0,10.24,0.0
2016,10,17,6,45,176.5,27.5,1.3,12.5,47.0,21.35,8.48
2016,10,17,7,0,313.0,43.0,1.4,13.0,81.0,33.26,23.07
2016,10,17,7,15,405.5,53.0,1.5,13.0,126.0,42.97,32.43
2016,10,17,7,30,498.0,63.0,1.6,13.0,171.0,50.28,39.37
2016,10,17,7,45,564.5,68.5,1.75,13.5,219.5,53.66,42.51
2016,10,17,8,0,631.0,74.0,1.9,14.0,268.0,57.13,45.57
2016,10,17,8,15,670.0,79.0,1.9,14.5,314.5,60.01,47.98
2016,10,17,8,30,709.0,84.0,1.9,15.0,361.0,62.89,50.32
2016,10,17,8,45,743.0,85.5,1.9,15.5,405.0,63.22,50.37
2016,10,17,9,0,777.0,87.0,1.9,16.0,449.0,69.5,55.62
2016,10,17,9,15,507.0,159.5,1.9,16.0,403.5,107.01,87.99
2016,10,17,9,30,237.0,232.0,1.9,16.0,358.0,158.08,131.37
2016,10,17,9,45,127.5,223.0,1.9,16.5,291.5,157.43,122.17
2016,10,17,10,0,18.0,214.0,1.9,17.0,225.0,167.55,131.43
2016,10,17,10,15,11.0,198.0,1.9,17.0,205.0,158.42,124.07
2016,10,17,10,30,4.0,182.0,1.9,17.0,185.0,147.23,115.22
2016,10,17,10,45,129.0,242.5,1.9,17.5,327.5,220.5,169.17
2016,10,17,11,0,254.0,303.0,1.9,18.0,470.0,313.76,239.06
2016,10,17,11,15,387.0,268.5,1.95,18.0,527.0,358.93,273.17
2016,10,17,11,30,520.0,234.0,2.0,18.0,584.0,416.7,318.5
2016,10,17,11,45,706.0,165.5,2.1,18.5,642.5,483.0,370.42
2016,10,17,12,0,892.0,97.0,2.2,19.0,701.0,556.36,428.26
2016,10,17,12,15,890.0,96.5,2.3,19.0,695.0,596.12,461.37
2016,10,17,12,30,888.0,96.0,2.4,19.0,689.0,633.31,492.1
2016,10,17,12,45,887.0,94.0,2.55,19.0,676.0,666.96,519.98
2016,10,17,13,0,886.0,92.0,2.7,19.0,663.0,697.76,545.42
2016,10,17,13,15,878.5,90.5,2.75,19.0,641.5,721.55,564.97
2016,10,17,13,30,871.0,89.0,2.8,19.0,620.0,741.92,580.79
2016,10,17,13,45,862.5,86.5,2.85,19.0,591.5,757.01,592.75
2016,10,17,14,0,854.0,84.0,2.9,19.0,563.0,775.48,607.34
2016,10,17,14,15,839.0,82.0,2.95,18.5,528.5,779.42,612.75
2016,10,17,14,30,824.0,80.0,3.0,18.0,494.0,779.63,615.73
2016,10,17,14,45,804.0,77.0,3.05,18.0,453.5,770.93,611.17
2016,10,17,15,0,784.0,74.0,3.1,18.0,413.0,758.66,604.04
2016,10,17,15,15,755.0,70.5,3.05,17.5,368.5,734.97,588.95
2016,10,17,15,30,726.0,67.0,3.0,17.0,324.0,708.1,571.09
2016,10,17,15,45,683.0,62.5,3.0,17.0,276.5,665.67,539.88
2016,10,17,16,0,640.0,58.0,3.0,17.0,229.0,627.46,510.59
2016,10,17,16,15,573.5,51.5,2.65,16.0,181.0,560.83,457.98
2016,10,17,16,30,507.0,45.0,2.3,15.0,133.0,493.93,402.3
2016,10,17,16,45,394.5,35.5,2.0,14.5,90.0,389.08,311.76
2016,10,17,17,0,282.0,26.0,1.7,14.0,47.0,280.49,179.78
2016,10,17,17,15,141.0,13.0,1.6,13.5,23.5,110.66,0.0
2016,10,17,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,6,15,43.5,5.5,1.15,9.5,6.5,0.0,0.0
2016,10,18,6,30,87.0,11.0,1.2,10.0,13.0,9.39,0.0
2016,10,18,6,45,242.5,23.5,1.3,10.5,48.0,19.47,6.32
2016,10,18,7,0,398.0,36.0,1.4,11.0,83.0,29.72,20.11
2016,10,18,7,15,487.5,44.0,1.7,11.5,129.0,35.72,26.16
2016,10,18,7,30,577.0,52.0,2.0,12.0,175.0,41.73,31.86
2016,10,18,7,45,637.0,56.5,2.35,13.0,224.0,44.75,34.62
2016,10,18,8,0,697.0,61.0,2.7,14.0,273.0,52.07,41.06
2016,10,18,8,15,732.5,65.0,2.85,14.5,319.5,54.8,43.36
2016,10,18,8,30,768.0,69.0,3.0,15.0,366.0,57.53,45.6
2016,10,18,8,45,797.0,71.0,3.2,15.5,410.0,58.65,46.37
2016,10,18,9,0,826.0,73.0,3.4,16.0,454.0,59.83,47.17
2016,10,18,9,15,843.5,75.0,3.45,16.0,492.0,60.88,47.96
2016,10,18,9,30,861.0,77.0,3.5,16.0,530.0,70.11,55.89
2016,10,18,9,45,876.0,78.0,3.55,16.5,563.0,90.58,55.65
2016,10,18,10,0,891.0,79.0,3.6,17.0,596.0,146.07,80.72
2016,10,18,10,15,899.5,80.0,3.6,17.0,621.5,201.59,120.43
2016,10,18,10,30,908.0,81.0,3.6,17.0,647.0,257.18,167.21
2016,10,18,10,45,914.0,82.0,3.6,17.5,665.0,311.95,215.96
2016,10,18,11,0,920.0,83.0,3.6,18.0,683.0,366.06,264.68
2016,10,18,11,15,923.0,83.5,3.55,18.0,693.5,417.78,311.54
2016,10,18,11,30,926.0,84.0,3.5,18.0,704.0,468.07,356.31
2016,10,18,11,45,929.5,83.0,3.5,18.5,706.5,515.63,397.23
2016,10,18,12,0,933.0,82.0,3.5,19.0,709.0,561.33,435.52
2016,10,18,12,15,931.0,81.5,3.5,19.0,703.0,602.36,470.12
2016,10,18,12,30,929.0,81.0,3.5,19.0,697.0,640.71,501.93
2016,10,18,12,45,925.0,80.5,3.5,19.5,683.0,674.96,529.04
2016,10,18,13,0,921.0,80.0,3.5,20.0,669.0,706.12,553.28
2016,10,18,13,15,914.0,79.0,3.5,20.0,647.5,731.46,573.78
2016,10,18,13,30,907.0,78.0,3.5,20.0,626.0,753.34,590.32
2016,10,18,13,45,897.5,76.5,3.55,20.0,597.5,769.28,602.92
2016,10,18,14,0,888.0,75.0,3.6,20.0,569.0,781.59,613.08
2016,10,18,14,15,874.0,73.0,3.55,19.5,533.5,786.14,618.53
2016,10,18,14,30,860.0,71.0,3.5,19.0,498.0,787.01,621.49
2016,10,18,14,45,836.5,69.5,3.5,19.0,456.5,785.08,621.6
2016,10,18,15,0,813.0,68.0,3.5,19.0,415.0,771.98,613.56
2016,10,18,15,15,784.5,64.5,3.35,18.5,370.0,748.77,598.43
2016,10,18,15,30,756.0,61.0,3.2,18.0,325.0,722.37,580.51
2016,10,18,15,45,710.0,57.5,3.1,18.0,276.5,678.82,548.09
2016,10,18,16,0,664.0,54.0,3.0,18.0,228.0,632.87,512.56
2016,10,18,16,15,598.5,48.0,2.6,17.0,180.0,573.56,465.47
2016,10,18,16,30,533.0,42.0,2.2,16.0,132.0,508.19,410.73
2016,10,18,16,45,417.0,33.0,1.85,15.5,88.5,401.53,318.22
2016,10,18,17,0,301.0,24.0,1.5,15.0,45.0,288.64,167.18
2016,10,18,17,15,150.5,12.0,1.5,14.5,22.5,115.97,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,6,45,229.0,15.0,1.65,9.5,41.5,12.07,0.98
2016,10,19,7,0,458.0,30.0,1.8,10.0,83.0,26.98,17.71
2016,10,19,7,15,542.5,37.0,1.95,10.5,129.5,32.86,23.69
2016,10,19,7,30,627.0,44.0,2.1,11.0,176.0,38.75,29.3
2016,10,19,7,45,678.5,48.5,2.25,12.0,224.5,42.27,32.53
2016,10,19,8,0,730.0,53.0,2.4,13.0,273.0,45.81,35.62
2016,10,19,8,15,763.5,56.5,2.45,13.5,319.5,48.38,37.82
2016,10,19,8,30,797.0,60.0,2.5,14.0,366.0,50.95,39.95
2016,10,19,8,45,821.0,62.5,2.65,14.5,408.5,52.64,41.25
2016,10,19,9,0,845.0,65.0,2.8,15.0,451.0,61.43,48.8
2016,10,19,9,15,861.5,67.0,2.9,15.5,489.0,63.24,50.15
2016,10,19,9,30,878.0,69.0,3.0,16.0,527.0,64.98,51.43
2016,10,19,9,45,890.0,70.5,3.1,17.0,559.0,84.02,51.08
2016,10,19,10,0,902.0,72.0,3.2,18.0,591.0,140.1,75.55
2016,10,19,10,15,910.0,73.0,3.25,18.5,616.0,195.91,114.71
2016,10,19,10,30,918.0,74.0,3.3,19.0,641.0,251.71,160.97
2016,10,19,10,45,921.5,75.5,3.35,19.5,658.5,306.51,209.47
2016,10,19,11,0,925.0,77.0,3.4,20.0,676.0,360.41,257.8
2016,10,19,11,15,927.5,77.5,3.4,20.0,686.0,411.96,304.29
2016,10,19,11,30,930.0,78.0,3.4,20.0,696.0,462.04,348.71
2016,10,19,11,45,928.0,79.5,3.4,20.5,697.5,509.23,389.13
2016,10,19,12,0,926.0,81.0,3.4,21.0,699.0,554.17,426.61
2016,10,19,12,15,924.0,80.5,3.4,21.0,693.0,594.81,460.69
2016,10,19,12,30,922.0,80.0,3.4,21.0,687.0,632.78,492.0
2016,10,19,12,45,915.5,80.5,3.4,21.5,672.5,666.12,518.24
2016,10,19,13,0,909.0,81.0,3.4,22.0,658.0,696.28,541.56
2016,10,19,13,15,902.0,80.0,3.4,22.0,637.0,721.24,561.79
2016,10,19,13,30,895.0,79.0,3.4,22.0,616.0,742.78,578.05
2016,10,19,13,45,887.5,77.0,3.4,22.0,588.0,759.37,590.8
2016,10,19,14,0,880.0,75.0,3.4,22.0,560.0,772.42,601.19
2016,10,19,14,15,866.0,73.0,3.35,22.0,525.0,776.84,605.3
2016,10,19,14,30,852.0,71.0,3.3,22.0,490.0,777.61,606.97
2016,10,19,14,45,833.0,68.5,3.3,22.0,449.5,777.96,608.69
2016,10,19,15,0,814.0,66.0,3.3,22.0,409.0,767.26,602.44
2016,10,19,15,15,785.5,62.5,2.95,21.5,364.5,744.09,586.45
2016,10,19,15,30,757.0,59.0,2.6,21.0,320.0,717.75,567.68
2016,10,19,15,45,715.5,55.0,2.3,20.5,272.0,677.37,537.99
2016,10,19,16,0,674.0,51.0,2.0,20.0,224.0,634.61,505.2
2016,10,19,16,15,608.5,45.0,1.8,19.0,176.5,568.53,454.32
2016,10,19,16,30,543.0,39.0,1.6,18.0,129.0,501.59,399.64
2016,10,19,16,45,430.0,30.0,1.4,17.0,86.0,405.83,316.59
2016,10,19,17,0,317.0,21.0,1.2,16.0,43.0,293.5,145.62
2016,10,19,17,15,158.5,10.5,1.2,15.5,21.5,119.75,0.0
2016,10,19,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
