Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,45,224.0,15.5,1.2,10.5,40.5,12.52,0.13
2016,10,20,7,0,448.0,31.0,1.2,11.0,81.0,25.66,16.4
2016,10,20,7,15,536.5,38.5,1.35,11.5,128.0,34.28,24.82
2016,10,20,7,30,625.0,46.0,1.5,12.0,175.0,40.58,30.8
2016,10,20,7,45,680.0,50.5,1.65,13.0,224.5,44.04,33.98
2016,10,20,8,0,735.0,55.0,1.8,14.0,274.0,47.55,37.04
2016,10,20,8,15,770.0,59.0,1.75,14.5,321.0,50.49,39.55
2016,10,20,8,30,805.0,63.0,1.7,15.0,368.0,53.41,41.98
2016,10,20,8,45,830.5,65.5,1.7,16.0,412.0,55.05,43.14
2016,10,20,9,0,856.0,68.0,1.7,17.0,456.0,63.64,50.35
2016,10,20,9,15,873.0,70.0,1.8,17.5,494.5,65.45,51.67
2016,10,20,9,30,890.0,72.0,1.9,18.0,533.0,67.18,52.93
2016,10,20,9,45,904.5,72.5,2.05,19.0,566.0,83.85,51.6
2016,10,20,10,0,919.0,73.0,2.2,20.0,599.0,140.26,74.84
2016,10,20,10,15,927.5,74.0,2.25,20.5,624.0,197.07,113.82
2016,10,20,10,30,936.0,75.0,2.3,21.0,649.0,253.91,160.13
2016,10,20,10,45,941.0,76.0,2.35,21.5,667.0,309.64,208.65
2016,10,20,11,0,946.0,77.0,2.4,22.0,685.0,364.58,257.11
2016,10,20,11,15,948.5,77.5,2.45,22.0,695.0,417.15,303.82
2016,10,20,11,30,951.0,78.0,2.5,22.0,705.0,468.19,348.44
2016,10,20,11,45,951.0,78.0,2.65,22.5,707.0,515.9,389.02
2016,10,20,12,0,951.0,78.0,2.8,23.0,709.0,561.41,426.84
2016,10,20,12,15,949.5,78.0,2.85,23.0,703.0,603.72,461.86
2016,10,20,12,30,948.0,78.0,2.9,23.0,697.0,643.37,494.14
2016,10,20,12,45,941.0,78.5,3.0,23.5,682.5,677.26,520.8
2016,10,20,13,0,934.0,79.0,3.1,24.0,668.0,707.86,544.55
2016,10,20,13,15,927.5,78.0,3.05,24.0,646.0,733.84,565.06
2016,10,20,13,30,921.0,77.0,3.0,24.0,624.0,756.35,581.51
2016,10,20,13,45,911.5,75.0,3.0,24.5,595.0,771.99,592.23
2016,10,20,14,0,902.0,73.0,3.0,25.0,566.0,783.91,600.47
2016,10,20,14,15,887.5,71.5,2.9,24.5,530.5,788.85,605.75
2016,10,20,14,30,873.0,70.0,2.8,24.0,495.0,790.09,608.57
2016,10,20,14,45,853.5,67.5,2.7,24.0,454.0,782.46,604.03
2016,10,20,15,0,834.0,65.0,2.6,24.0,413.0,779.2,602.63
2016,10,20,15,15,805.5,61.5,2.25,23.5,367.5,756.13,586.46
2016,10,20,15,30,777.0,58.0,1.9,23.0,322.0,729.82,567.47
2016,10,20,15,45,734.5,54.0,1.55,22.5,273.5,688.65,536.84
2016,10,20,16,0,692.0,50.0,1.2,22.0,225.0,645.06,502.99
2016,10,20,16,15,625.5,44.0,1.15,21.0,176.5,578.21,453.45
2016,10,20,16,30,559.0,38.0,1.1,20.0,128.0,510.49,399.77
2016,10,20,16,45,440.5,29.0,1.1,19.5,84.5,401.18,306.88
2016,10,20,17,0,322.0,20.0,1.1,19.0,41.0,283.2,108.24
2016,10,20,17,15,161.0,10.0,1.1,18.5,20.5,120.5,0.0
2016,10,20,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,21,6,45,213.5,15.0,0.6,12.5,38.0,12.11,0.0
2016,10,21,7,0,427.0,30.0,0.6,13.0,76.0,24.8,15.41
2016,10,21,7,15,515.5,37.5,0.65,13.5,122.0,30.61,21.37
2016,10,21,7,30,604.0,45.0,0.7,14.0,168.0,39.63,29.71
2016,10,21,7,45,658.5,50.0,0.8,14.5,215.5,43.52,33.32
2016,10,21,8,0,713.0,55.0,0.9,15.0,263.0,47.43,36.79
2016,10,21,8,15,747.5,58.5,0.85,16.0,309.5,49.93,38.83
2016,10,21,8,30,782.0,62.0,0.8,17.0,356.0,52.44,40.8
2016,10,21,8,45,807.0,64.5,0.75,18.0,398.5,54.07,41.95
2016,10,21,9,0,832.0,67.0,0.7,19.0,441.0,55.71,43.09
2016,10,21,9,15,849.0,69.0,0.8,19.5,479.0,64.4,50.37
2016,10,21,9,30,866.0,71.0,0.9,20.0,517.0,66.13,51.6
2016,10,21,9,45,876.5,73.5,1.05,21.0,548.5,81.6,51.09
2016,10,21,10,0,887.0,76.0,1.2,22.0,580.0,137.4,73.49
2016,10,21,10,15,895.5,77.0,1.2,22.0,605.0,192.38,110.52
2016,10,21,10,30,904.0,78.0,1.2,22.0,630.0,247.43,154.83
2016,10,21,10,45,908.5,79.5,1.3,22.5,647.0,301.67,201.41
2016,10,21,11,0,913.0,81.0,1.4,23.0,664.0,355.13,247.99
2016,10,21,11,15,915.5,81.5,1.5,23.0,674.0,406.03,292.73
2016,10,21,11,30,918.0,82.0,1.6,23.0,684.0,455.46,335.54
2016,10,21,11,45,917.0,83.0,1.7,23.5,685.5,502.07,374.57
2016,10,21,12,0,916.0,84.0,1.8,24.0,687.0,546.52,410.89
2016,10,21,12,15,914.5,83.5,1.9,24.0,681.0,586.97,444.2
2016,10,21,12,30,913.0,83.0,2.0,24.0,675.0,624.82,474.94
2016,10,21,12,45,905.0,83.5,2.1,24.0,660.5,656.88,500.97
2016,10,21,13,0,897.0,84.0,2.2,24.0,646.0,685.69,524.27
2016,10,21,13,15,890.0,83.0,2.25,24.0,624.5,710.29,544.05
2016,10,21,13,30,883.0,82.0,2.3,24.0,603.0,731.53,560.44
2016,10,21,13,45,871.5,80.5,2.35,24.0,574.0,745.47,571.33
2016,10,21,14,0,860.0,79.0,2.4,24.0,545.0,755.79,579.89
2016,10,21,14,15,845.0,77.0,2.45,23.5,510.5,766.33,589.91
2016,10,21,14,30,830.0,75.0,2.5,23.0,476.0,766.55,592.79
2016,10,21,14,45,808.0,72.5,2.55,23.0,435.5,756.95,587.69
2016,10,21,15,0,786.0,70.0,2.6,23.0,395.0,743.78,580.04
2016,10,21,15,15,756.0,66.5,2.45,22.5,350.5,719.53,564.14
2016,10,21,15,30,726.0,63.0,2.3,22.0,306.0,692.14,545.5
2016,10,21,15,45,681.0,58.5,2.2,21.5,258.5,648.64,514.4
2016,10,21,16,0,636.0,54.0,2.1,21.0,211.0,609.34,484.94
2016,10,21,16,15,566.0,47.0,1.9,20.0,164.5,540.38,431.36
2016,10,21,16,30,496.0,40.0,1.7,19.0,118.0,471.5,374.6
2016,10,21,16,45,373.0,30.0,1.5,18.0,76.5,360.8,277.72
2016,10,21,17,0,250.0,20.0,1.3,17.0,35.0,236.97,56.17
2016,10,21,17,15,125.0,10.0,1.3,16.5,17.5,95.04,0.0
2016,10,21,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,45,161.0,17.0,1.2,10.5,33.5,13.82,0.0
2016,10,22,7,0,322.0,34.0,1.3,11.0,67.0,28.11,18.18
2016,10,22,7,15,398.5,45.5,1.4,11.5,109.5,37.02,27.13
2016,10,22,7,30,475.0,57.0,1.5,12.0,152.0,45.71,35.32
2016,10,22,7,45,534.0,63.5,1.6,12.5,197.0,49.98,39.33
2016,10,22,8,0,593.0,70.0,1.7,13.0,242.0,54.26,43.18
2016,10,22,8,15,643.5,70.0,1.65,13.5,285.0,53.53,42.43
2016,10,22,8,30,694.0,70.0,1.6,14.0,328.0,57.86,46.12
2016,10,22,8,45,762.0,71.0,1.6,14.5,385.0,58.55,46.53
2016,10,22,9,0,830.0,72.0,1.6,15.0,442.0,59.44,47.09
2016,10,22,9,15,848.5,74.5,1.55,15.5,480.5,60.9,48.15
2016,10,22,9,30,867.0,77.0,1.5,16.0,519.0,62.36,49.2
2016,10,22,9,45,867.5,83.5,1.5,16.5,549.0,78.07,50.66
2016,10,22,10,0,868.0,90.0,1.5,17.0,579.0,136.31,75.37
2016,10,22,10,15,877.5,91.5,1.5,17.0,604.5,191.79,113.24
2016,10,22,10,30,887.0,93.0,1.5,17.0,630.0,252.98,163.07
2016,10,22,10,45,893.5,94.0,1.5,17.5,648.0,306.74,209.77
2016,10,22,11,0,900.0,95.0,1.5,18.0,666.0,359.91,256.64
2016,10,22,11,15,903.0,95.5,1.55,18.0,676.0,410.62,301.85
2016,10,22,11,30,906.0,96.0,1.6,18.0,686.0,459.93,345.11
2016,10,22,11,45,747.0,149.0,1.65,18.5,636.5,477.84,364.06
2016,10,22,12,0,588.0,202.0,1.7,19.0,587.0,479.97,368.99
2016,10,22,12,15,608.0,193.0,1.75,19.0,588.0,518.61,400.66
2016,10,22,12,30,628.0,184.0,1.8,19.0,589.0,553.43,428.93
2016,10,22,12,45,672.0,164.0,1.85,19.0,588.5,592.22,460.14
2016,10,22,13,0,716.0,144.0,1.9,19.0,588.0,630.62,490.87
2016,10,22,13,15,716.5,137.0,1.95,19.0,568.5,651.51,508.17
2016,10,22,13,30,717.0,130.0,2.0,19.0,549.0,669.57,523.42
2016,10,22,13,45,785.5,109.5,2.1,19.0,548.0,716.97,561.01
2016,10,22,14,0,854.0,89.0,2.2,19.0,547.0,766.44,597.84
2016,10,22,14,15,793.5,89.5,2.2,18.5,494.0,738.07,579.39
2016,10,22,14,30,733.0,90.0,2.2,18.0,441.0,704.76,557.84
2016,10,22,14,45,752.0,77.0,2.25,18.0,410.0,714.84,567.15
2016,10,22,15,0,771.0,64.0,2.3,18.0,379.0,721.2,573.38
2016,10,22,15,15,714.0,70.0,2.25,17.5,335.5,687.19,550.19
2016,10,22,15,30,657.0,76.0,2.2,17.0,292.0,655.89,528.65
2016,10,22,15,45,614.0,69.0,2.2,16.5,246.5,612.11,496.87
2016,10,22,16,0,571.0,62.0,2.2,16.0,201.0,566.33,461.91
2016,10,22,16,15,496.5,54.0,2.0,15.5,155.0,493.39,402.78
2016,10,22,16,30,422.0,46.0,1.8,15.0,109.0,420.21,340.48
2016,10,22,16,45,305.0,33.5,1.6,14.5,70.0,312.64,242.26
2016,10,22,17,0,188.0,21.0,1.4,14.0,31.0,189.78,5.96
2016,10,22,17,15,94.0,10.5,1.3,13.5,15.5,73.71,0.0
2016,10,22,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,45,191.5,15.5,1.1,10.5,35.0,12.61,0.0
2016,10,23,7,0,383.0,31.0,1.1,11.0,70.0,25.71,15.97
2016,10,23,7,15,478.5,39.5,1.3,11.5,115.0,32.28,22.91
2016,10,23,7,30,574.0,48.0,1.5,12.0,160.0,38.84,29.16
2016,10,23,7,45,632.0,53.5,1.7,12.5,208.0,42.72,32.83
2016,10,23,8,0,690.0,59.0,1.9,13.0,256.0,50.73,40.03
2016,10,23,8,15,727.5,63.0,1.95,13.5,302.5,53.52,42.43
2016,10,23,8,30,765.0,67.0,2.0,14.0,349.0,56.32,44.76
2016,10,23,8,45,790.0,70.5,2.1,15.0,391.5,58.58,46.47
2016,10,23,9,0,815.0,74.0,2.2,16.0,434.0,60.82,48.13
2016,10,23,9,15,833.5,76.5,2.3,16.5,472.0,62.23,49.13
2016,10,23,9,30,852.0,79.0,2.4,17.0,510.0,63.64,50.13
2016,10,23,9,45,870.0,79.0,2.55,17.5,543.0,81.03,54.37
2016,10,23,10,0,888.0,79.0,2.7,18.0,576.0,135.34,74.26
2016,10,23,10,15,897.0,80.5,2.8,18.0,601.0,190.75,111.61
2016,10,23,10,30,906.0,82.0,2.9,18.0,626.0,246.28,157.05
2016,10,23,10,45,912.0,83.0,3.0,18.5,644.0,300.58,204.75
2016,10,23,11,0,918.0,84.0,3.1,19.0,662.0,354.22,252.79
2016,10,23,11,15,920.5,84.5,3.15,19.5,671.5,405.31,298.51
2016,10,23,11,30,923.0,85.0,3.2,20.0,681.0,454.92,342.1
2016,10,23,11,45,923.0,85.0,3.3,20.5,682.5,501.28,382.18
2016,10,23,12,0,923.0,85.0,3.4,21.0,684.0,545.51,419.53
2016,10,23,12,15,920.5,85.0,3.45,21.0,677.5,586.1,453.89
2016,10,23,12,30,918.0,85.0,3.5,21.0,671.0,624.02,485.49
2016,10,23,12,45,907.5,86.5,3.55,21.0,655.5,655.69,511.83
2016,10,23,13,0,897.0,88.0,3.6,21.0,640.0,683.99,535.21
2016,10,23,13,15,888.5,86.5,3.6,21.0,618.0,707.1,554.36
2016,10,23,13,30,880.0,85.0,3.6,21.0,596.0,726.73,570.33
2016,10,23,13,45,868.5,83.0,3.65,21.0,566.5,740.12,581.11
2016,10,23,14,0,857.0,81.0,3.7,21.0,537.0,756.48,594.24
2016,10,23,14,15,840.0,79.0,3.7,20.5,502.0,758.86,598.27
2016,10,23,14,30,823.0,77.0,3.7,20.0,467.0,757.51,599.76
2016,10,23,14,45,799.0,74.5,3.75,20.0,426.0,746.36,593.19
2016,10,23,15,0,775.0,72.0,3.8,20.0,385.0,731.63,583.93
2016,10,23,15,15,742.5,68.0,3.75,19.5,340.0,704.89,566.16
2016,10,23,15,30,710.0,64.0,3.7,19.0,295.0,675.03,545.46
2016,10,23,15,45,658.0,59.5,3.65,18.5,247.5,632.14,513.77
2016,10,23,16,0,606.0,55.0,3.6,18.0,200.0,582.57,475.25
2016,10,23,16,15,531.0,48.0,3.35,17.0,154.0,510.65,417.23
2016,10,23,16,30,456.0,41.0,3.1,16.0,108.0,438.83,355.81
2016,10,23,16,45,228.0,34.5,2.9,15.5,68.0,257.25,196.89
2016,10,23,17,0,0.0,28.0,2.7,15.0,28.0,41.08,0.0
2016,10,23,17,15,0.0,14.0,2.7,14.5,14.0,11.95,0.0
2016,10,23,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,6,45,20.5,17.0,2.75,12.5,19.0,13.79,0.0
2016,10,24,7,0,41.0,34.0,3.0,13.0,38.0,26.75,16.39
2016,10,24,7,15,63.5,53.5,3.25,13.0,64.0,41.12,30.39
2016,10,24,7,30,86.0,73.0,3.5,13.0,90.0,55.19,43.46
2016,10,24,7,45,97.5,93.5,3.8,13.5,117.0,69.48,56.45
2016,10,24,8,0,109.0,114.0,4.1,14.0,144.0,83.4,68.86
2016,10,24,8,15,119.5,132.5,4.25,14.0,171.0,95.79,79.83
2016,10,24,8,30,130.0,151.0,4.4,14.0,198.0,107.84,90.34
2016,10,24,8,45,138.0,169.5,4.6,14.5,225.0,119.53,100.22
2016,10,24,9,0,146.0,188.0,4.8,15.0,252.0,130.88,109.67
2016,10,24,9,15,109.5,201.5,4.75,15.0,252.0,138.62,116.09
2016,10,24,9,30,73.0,215.0,4.7,15.0,252.0,152.41,127.71
2016,10,24,9,45,179.0,227.5,4.7,15.5,325.0,157.14,131.22
2016,10,24,10,0,285.0,240.0,4.7,16.0,398.0,183.53,136.39
2016,10,24,10,15,188.0,255.0,4.65,16.0,361.5,207.7,157.59
2016,10,24,10,30,91.0,270.0,4.6,16.0,325.0,219.14,170.93
2016,10,24,10,45,164.0,279.0,4.6,16.5,381.0,250.7,193.66
2016,10,24,11,0,237.0,288.0,4.6,17.0,437.0,294.09,226.82
2016,10,24,11,15,168.0,293.0,4.55,17.0,399.5,291.97,228.17
2016,10,24,11,30,99.0,298.0,4.5,17.0,362.0,281.19,221.62
2016,10,24,11,45,150.0,301.0,4.45,17.5,398.0,319.11,251.5
2016,10,24,12,0,201.0,304.0,4.4,18.0,434.0,360.04,283.83
2016,10,24,12,15,135.5,294.0,4.4,18.0,381.5,331.32,262.09
2016,10,24,12,30,70.0,284.0,4.4,18.0,329.0,288.67,228.71
2016,10,24,12,45,95.0,284.0,4.45,18.0,343.5,311.31,247.55
2016,10,24,13,0,120.0,284.0,4.5,18.0,358.0,345.91,275.71
2016,10,24,13,15,66.0,241.5,4.55,18.0,282.0,265.88,212.19
2016,10,24,13,30,12.0,199.0,4.6,18.0,206.0,181.11,143.48
2016,10,24,13,45,30.5,209.5,4.65,18.0,226.0,218.91,174.97
2016,10,24,14,0,49.0,220.0,4.7,18.0,246.0,249.07,200.14
2016,10,24,14,15,24.5,176.5,4.65,18.0,189.5,175.95,140.7
2016,10,24,14,30,0.0,133.0,4.6,18.0,133.0,115.95,91.06
2016,10,24,14,45,0.0,74.5,4.6,18.0,74.5,61.8,46.32
2016,10,24,15,0,0.0,16.0,4.6,18.0,16.0,13.19,5.51
2016,10,24,15,15,0.0,14.0,4.4,17.5,14.0,11.53,4.15
2016,10,24,15,30,0.0,12.0,4.2,17.0,12.0,9.87,2.77
2016,10,24,15,45,0.0,10.0,4.05,16.5,10.0,8.22,1.37
2016,10,24,16,0,0.0,8.0,3.9,16.0,8.0,6.57,0.0
2016,10,24,16,15,0.0,6.0,3.65,15.5,6.0,4.92,0.0
2016,10,24,16,30,0.0,4.0,3.4,15.0,4.0,3.28,0.0
2016,10,24,16,45,0.0,2.5,3.15,15.0,2.5,2.05,0.0
2016,10,24,17,0,0.0,1.0,2.9,15.0,1.0,0.82,0.0
2016,10,24,17,15,0.0,0.5,2.9,14.5,0.5,0.43,0.0
2016,10,24,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,10.0,2.3,13.5,10.0,8.23,0.0
2016,10,25,7,0,0.0,20.0,2.5,14.0,20.0,16.5,7.73
2016,10,25,7,15,0.0,34.0,2.7,14.0,34.0,28.05,18.84
2016,10,25,7,30,0.0,48.0,2.9,14.0,48.0,39.21,29.16
2016,10,25,7,45,0.0,63.0,3.1,14.5,63.0,51.01,39.86
2016,10,25,8,0,0.0,78.0,3.3,15.0,78.0,62.69,50.28
2016,10,25,8,15,0.0,92.5,3.45,15.0,92.5,73.92,60.23
2016,10,25,8,30,0.0,107.0,3.6,15.0,107.0,85.03,69.95
2016,10,25,8,45,36.0,144.0,3.75,15.5,159.5,107.4,89.24
2016,10,25,9,0,72.0,181.0,3.9,16.0,212.0,130.64,109.0
2016,10,25,9,15,36.0,118.0,3.95,16.5,133.5,92.24,75.27
2016,10,25,9,30,0.0,55.0,4.0,17.0,55.0,45.56,34.37
2016,10,25,9,45,4.0,119.5,4.1,17.5,122.0,97.0,78.81
2016,10,25,10,0,8.0,184.0,4.2,18.0,189.0,144.65,113.66
2016,10,25,10,15,4.0,148.0,4.15,18.0,150.5,120.04,93.46
2016,10,25,10,30,0.0,112.0,4.1,18.0,112.0,92.38,70.89
2016,10,25,10,45,0.0,93.0,4.1,18.5,93.0,77.36,58.37
2016,10,25,11,0,0.0,74.0,4.1,19.0,74.0,61.5,45.2
2016,10,25,11,15,0.0,116.5,4.05,19.0,116.5,96.52,73.83
2016,10,25,11,30,0.0,159.0,4.0,19.0,159.0,131.19,101.88
2016,10,25,11,45,5.5,186.5,4.0,19.0,190.0,156.62,122.29
2016,10,25,12,0,11.0,214.0,4.0,19.0,221.0,183.17,143.58
2016,10,25,12,15,8.0,202.5,3.95,19.0,208.0,173.58,135.94
2016,10,25,12,30,5.0,191.0,3.9,19.0,195.0,163.41,127.86
2016,10,25,12,45,2.5,167.5,3.85,19.5,169.5,142.64,111.0
2016,10,25,13,0,0.0,144.0,3.8,20.0,144.0,121.27,93.64
2016,10,25,13,15,0.0,139.0,3.7,20.0,139.0,117.35,90.61
2016,10,25,13,30,0.0,134.0,3.6,20.0,134.0,113.4,87.54
2016,10,25,13,45,5.0,157.0,3.55,20.0,159.5,138.69,108.36
2016,10,25,14,0,10.0,180.0,3.5,20.0,185.0,165.95,130.73
2016,10,25,14,15,8.0,169.0,3.4,20.0,173.0,155.95,122.84
2016,10,25,14,30,6.0,158.0,3.3,20.0,161.0,145.87,114.89
2016,10,25,14,45,3.0,145.0,3.25,20.0,146.5,132.87,104.49
2016,10,25,15,0,0.0,132.0,3.2,20.0,132.0,119.81,93.94
2016,10,25,15,15,0.0,116.5,3.0,19.5,116.5,106.32,83.21
2016,10,25,15,30,0.0,101.0,2.8,19.0,101.0,92.71,72.18
2016,10,25,15,45,0.0,84.5,2.6,19.0,84.5,77.75,59.7
2016,10,25,16,0,0.0,68.0,2.4,19.0,68.0,62.48,46.78
2016,10,25,16,15,0.0,51.5,2.1,18.0,51.5,46.75,33.46
2016,10,25,16,30,0.0,35.0,1.8,17.0,35.0,30.27,19.32
2016,10,25,16,45,0.0,21.5,1.5,16.5,21.5,17.75,7.72
2016,10,25,17,0,0.0,8.0,1.2,16.0,8.0,6.83,0.0
2016,10,25,17,15,0.0,4.0,1.2,15.5,4.0,3.41,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,6,45,194.0,13.0,1.25,11.5,31.0,11.1,0.0
2016,10,26,7,0,388.0,26.0,1.3,12.0,62.0,21.54,11.68
2016,10,26,7,15,485.5,34.0,1.5,12.5,106.0,30.34,20.95
2016,10,26,7,30,583.0,42.0,1.7,13.0,150.0,37.19,27.47
2016,10,26,7,45,642.0,47.0,1.9,14.0,197.0,41.14,31.16
2016,10,26,8,0,701.0,52.0,2.1,15.0,244.0,45.13,34.7
2016,10,26,8,15,738.0,55.5,2.2,15.5,289.5,47.71,36.93
2016,10,26,8,30,775.0,59.0,2.3,16.0,335.0,50.3,39.1
2016,10,26,8,45,801.0,61.5,2.4,16.5,377.0,52.01,40.44
2016,10,26,9,0,827.0,64.0,2.5,17.0,419.0,53.72,41.76
2016,10,26,9,15,844.5,66.0,2.6,17.5,456.0,62.16,48.92
2016,10,26,9,30,862.0,68.0,2.7,18.0,493.0,63.94,50.24
2016,10,26,9,45,876.0,69.0,2.8,19.0,524.5,68.11,53.51
2016,10,26,10,0,890.0,70.0,2.9,20.0,556.0,122.55,65.14
2016,10,26,10,15,899.0,71.0,2.95,20.0,581.0,177.21,100.26
2016,10,26,10,30,908.0,72.0,3.0,20.0,606.0,231.96,144.14
2016,10,26,10,45,911.5,74.0,3.15,20.5,623.0,286.05,191.27
2016,10,26,11,0,915.0,76.0,3.3,21.0,640.0,339.26,238.81
2016,10,26,11,15,919.0,76.5,3.35,21.0,650.5,390.28,284.86
2016,10,26,11,30,923.0,77.0,3.4,21.0,661.0,439.98,329.17
2016,10,26,11,45,921.5,78.5,3.5,21.5,663.0,486.61,369.6
2016,10,26,12,0,920.0,80.0,3.6,22.0,665.0,531.06,407.25
2016,10,26,12,15,919.5,79.5,3.65,22.0,659.5,571.79,441.85
2016,10,26,12,30,919.0,79.0,3.7,22.0,654.0,610.0,473.82
2016,10,26,12,45,912.0,80.0,3.8,22.5,640.0,643.11,500.53
2016,10,26,13,0,905.0,81.0,3.9,23.0,626.0,673.07,524.36
2016,10,26,13,15,898.0,80.0,3.9,22.5,605.0,697.68,545.7
2016,10,26,13,30,891.0,79.0,3.9,22.0,584.0,718.91,564.18
2016,10,26,13,45,880.0,77.5,3.95,22.0,555.5,733.29,575.68
2016,10,26,14,0,869.0,76.0,4.0,22.0,527.0,744.07,584.75
2016,10,26,14,15,853.0,74.0,3.95,21.5,492.0,753.71,593.9
2016,10,26,14,30,837.0,72.0,3.9,21.0,457.0,753.28,595.8
2016,10,26,14,45,815.0,69.0,3.85,21.0,416.5,743.3,589.63
2016,10,26,15,0,793.0,66.0,3.8,21.0,376.0,729.76,580.78
2016,10,26,15,15,761.0,62.5,3.6,20.5,331.5,704.33,563.35
2016,10,26,15,30,729.0,59.0,3.4,20.0,287.0,675.79,542.98
2016,10,26,15,45,681.0,54.5,3.25,19.5,240.0,630.67,509.14
2016,10,26,16,0,633.0,50.0,3.1,19.0,193.0,583.22,471.77
2016,10,26,16,15,554.5,43.0,2.7,18.0,146.5,515.94,416.68
2016,10,26,16,30,476.0,36.0,2.3,17.0,100.0,442.48,352.85
2016,10,26,16,45,334.5,25.5,1.9,16.0,61.5,319.96,228.78
2016,10,26,17,0,193.0,15.0,1.5,15.0,23.0,147.47,0.0
2016,10,26,17,15,96.5,7.5,1.4,14.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,7.5,2.0,12.5,7.5,6.4,0.0
2016,10,27,7,0,0.0,15.0,2.2,13.0,15.0,12.35,4.04
2016,10,27,7,15,0.0,26.0,2.4,13.5,26.0,21.46,13.05
2016,10,27,7,30,0.0,37.0,2.6,14.0,37.0,30.58,21.47
2016,10,27,7,45,0.0,48.5,2.8,14.5,48.5,40.14,30.18
2016,10,27,8,0,0.0,60.0,3.0,15.0,60.0,49.4,38.48
2016,10,27,8,15,0.0,71.5,3.0,15.5,71.5,58.58,46.56
2016,10,27,8,30,0.0,83.0,3.0,16.0,83.0,67.67,54.44
2016,10,27,8,45,3.0,114.5,3.0,16.5,116.0,91.01,74.65
2016,10,27,9,0,6.0,146.0,3.0,17.0,149.0,113.47,93.77
2016,10,27,9,15,3.0,144.5,3.0,17.5,146.0,113.41,93.28
2016,10,27,9,30,0.0,143.0,3.0,18.0,143.0,113.08,92.6
2016,10,27,9,45,4.5,163.5,3.05,18.5,166.0,127.89,104.85
2016,10,27,10,0,9.0,184.0,3.1,19.0,189.0,144.37,112.89
2016,10,27,10,15,4.5,164.5,3.05,19.0,167.0,132.07,102.82
2016,10,27,10,30,0.0,145.0,3.0,19.0,145.0,117.85,91.35
2016,10,27,10,45,29.5,206.0,2.95,19.0,224.5,168.81,131.25
2016,10,27,11,0,59.0,267.0,2.9,19.0,304.0,226.0,175.88
2016,10,27,11,15,29.5,172.0,3.05,18.5,190.5,150.8,117.16
2016,10,27,11,30,0.0,77.0,3.2,18.0,77.0,64.01,47.38
2016,10,27,11,45,0.0,77.0,3.35,18.0,77.0,64.01,47.43
2016,10,27,12,0,0.0,77.0,3.5,18.0,77.0,64.01,47.43
2016,10,27,12,15,6.5,146.0,3.55,17.5,150.5,125.22,97.77
2016,10,27,12,30,13.0,215.0,3.6,17.0,224.0,188.59,149.39
2016,10,27,12,45,9.0,200.0,3.7,17.0,206.5,174.91,138.37
2016,10,27,13,0,5.0,185.0,3.8,17.0,189.0,160.58,126.9
2016,10,27,13,15,5.5,184.0,3.7,17.0,188.0,161.33,127.7
2016,10,27,13,30,6.0,183.0,3.6,17.0,187.0,162.26,128.67
2016,10,27,13,45,45.0,204.0,3.55,17.0,227.5,224.01,180.03
2016,10,27,14,0,84.0,225.0,3.5,17.0,268.0,281.08,227.14
2016,10,27,14,15,85.0,210.0,3.35,17.0,251.0,272.18,220.48
2016,10,27,14,30,86.0,195.0,3.2,17.0,234.0,262.8,213.6
2016,10,27,14,45,43.0,158.5,3.1,17.0,178.0,192.36,155.79
2016,10,27,15,0,0.0,122.0,3.0,17.0,122.0,109.62,86.55
2016,10,27,15,15,0.0,107.0,2.75,17.0,107.0,96.45,75.82
2016,10,27,15,30,0.0,92.0,2.5,17.0,92.0,83.13,64.73
2016,10,27,15,45,0.0,76.0,2.25,17.0,76.0,68.46,52.37
2016,10,27,16,0,0.0,60.0,2.0,17.0,60.0,53.48,39.56
2016,10,27,16,15,0.0,45.0,1.7,16.5,45.0,39.28,27.35
2016,10,27,16,30,0.0,30.0,1.4,16.0,30.0,24.8,14.78
2016,10,27,16,45,0.0,18.0,1.1,16.0,18.0,14.85,4.9
2016,10,27,17,0,0.0,6.0,0.8,16.0,6.0,5.12,0.0
2016,10,27,17,15,0.0,3.0,0.8,15.5,3.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,28,7,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,7,15,0.0,1.0,0.7,14.0,1.0,0.82,0.0
2016,10,28,7,30,0.0,2.0,0.8,14.0,2.0,1.64,0.0
2016,10,28,7,45,0.0,3.0,0.9,14.5,3.0,2.46,0.0
2016,10,28,8,0,0.0,4.0,1.0,15.0,4.0,3.28,0.0
2016,10,28,8,15,0.0,4.5,1.1,15.0,4.5,3.7,0.0
2016,10,28,8,30,0.0,5.0,1.2,15.0,5.0,4.11,0.0
2016,10,28,8,45,0.0,18.0,1.35,15.0,18.0,14.83,7.65
2016,10,28,9,0,0.0,31.0,1.5,15.0,31.0,25.6,17.22
2016,10,28,9,15,10.0,106.0,1.6,15.0,111.0,86.19,70.56
2016,10,28,9,30,20.0,181.0,1.7,15.0,191.0,138.6,115.64
2016,10,28,9,45,12.0,176.5,1.8,15.5,183.0,136.54,113.31
2016,10,28,10,0,4.0,172.0,1.9,16.0,175.0,135.57,107.01
2016,10,28,10,15,5.0,179.5,1.95,16.0,183.0,142.83,112.68
2016,10,28,10,30,6.0,187.0,2.0,16.0,191.0,150.22,118.48
2016,10,28,10,45,3.0,156.0,2.05,16.5,158.0,127.61,99.89
2016,10,28,11,0,0.0,125.0,2.1,17.0,125.0,103.09,79.77
2016,10,28,11,15,16.0,188.0,2.2,17.0,198.0,158.91,124.76
2016,10,28,11,30,32.0,251.0,2.3,17.0,271.0,217.24,171.2
2016,10,28,11,45,18.5,219.5,2.45,17.5,231.0,189.01,148.61
2016,10,28,12,0,5.0,188.0,2.6,18.0,191.0,158.63,124.23
2016,10,28,12,15,4.5,185.5,2.7,18.0,188.5,157.36,123.35
2016,10,28,12,30,4.0,183.0,2.8,18.0,186.0,156.0,122.35
2016,10,28,12,45,3.5,180.0,2.95,18.5,182.5,154.15,120.75
2016,10,28,13,0,3.0,177.0,3.1,19.0,179.0,152.25,119.14
2016,10,28,13,15,1.5,115.5,3.15,19.0,116.5,97.84,75.13
2016,10,28,13,30,0.0,54.0,3.2,19.0,54.0,44.77,31.59
2016,10,28,13,45,31.0,135.0,3.3,19.0,151.0,144.48,114.5
2016,10,28,14,0,62.0,216.0,3.4,19.0,248.0,254.97,204.31
2016,10,28,14,15,59.5,202.0,3.4,18.5,231.0,243.9,196.07
2016,10,28,14,30,57.0,188.0,3.4,18.0,214.0,232.39,187.69
2016,10,28,14,45,399.0,129.5,3.45,18.0,284.0,482.27,395.64
2016,10,28,15,0,741.0,71.0,3.5,18.0,354.0,689.43,557.99
2016,10,28,15,15,707.5,67.0,3.3,17.5,310.5,662.29,537.29
2016,10,28,15,30,674.0,63.0,3.1,17.0,267.0,637.56,519.21
2016,10,28,15,45,626.5,57.0,2.95,17.0,222.0,592.37,483.55
2016,10,28,16,0,579.0,51.0,2.8,17.0,177.0,545.46,444.92
2016,10,28,16,15,497.0,43.5,2.4,16.0,132.5,469.48,382.07
2016,10,28,16,30,415.0,36.0,2.0,15.0,88.0,394.17,315.47
2016,10,28,16,45,207.5,26.5,1.65,14.5,52.5,221.73,146.17
2016,10,28,17,0,0.0,17.0,1.3,14.0,17.0,14.51,0.0
2016,10,28,17,15,0.0,8.5,1.25,13.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,126.0,14.0,1.8,13.0,24.0,11.95,0.0
2016,10,29,7,0,252.0,28.0,2.0,13.0,48.0,23.28,11.51
2016,10,29,7,15,359.0,38.5,2.2,13.5,89.0,31.52,21.64
2016,10,29,7,30,466.0,49.0,2.4,14.0,130.0,39.68,29.43
2016,10,29,7,45,538.0,55.0,2.65,14.5,176.0,43.82,33.4
2016,10,29,8,0,610.0,61.0,2.9,15.0,222.0,48.03,37.24
2016,10,29,8,15,305.0,82.5,3.05,15.0,163.0,59.64,47.6
2016,10,29,8,30,0.0,104.0,3.2,15.0,104.0,82.55,67.81
2016,10,29,8,45,57.0,141.0,3.35,15.5,165.0,105.25,87.44
2016,10,29,9,0,114.0,178.0,3.5,16.0,226.0,124.41,103.7
2016,10,29,9,15,96.0,192.0,3.6,16.5,235.0,137.81,114.78
2016,10,29,9,30,78.0,206.0,3.7,17.0,244.0,146.65,121.87
2016,10,29,9,45,259.5,201.0,3.85,17.5,337.5,134.36,110.88
2016,10,29,10,0,441.0,196.0,4.0,18.0,431.0,158.18,111.11
2016,10,29,10,15,441.5,206.5,4.0,18.0,451.0,196.74,137.02
2016,10,29,10,30,442.0,217.0,4.0,18.0,471.0,235.38,167.67
2016,10,29,10,45,446.5,223.0,4.0,18.5,485.5,271.74,198.13
2016,10,29,11,0,451.0,229.0,4.0,19.0,500.0,308.21,229.38
2016,10,29,11,15,450.0,233.5,3.95,19.0,508.5,341.67,258.85
2016,10,29,11,30,449.0,238.0,3.9,19.0,517.0,374.38,287.41
2016,10,29,11,45,680.0,159.0,3.85,19.0,581.5,441.67,340.57
2016,10,29,12,0,911.0,80.0,3.8,19.0,646.0,518.19,402.27
2016,10,29,12,15,909.5,79.5,3.7,19.0,640.5,557.84,436.22
2016,10,29,12,30,908.0,79.0,3.6,19.0,635.0,594.93,467.51
2016,10,29,12,45,904.0,78.5,3.55,19.5,621.0,627.82,494.13
2016,10,29,13,0,900.0,78.0,3.5,20.0,607.0,657.72,517.88
2016,10,29,13,15,892.5,77.0,3.4,20.0,586.0,681.69,537.58
2016,10,29,13,30,885.0,76.0,3.3,20.0,565.0,702.28,554.49
2016,10,29,13,45,874.5,74.0,3.25,20.0,536.5,716.21,565.49
2016,10,29,14,0,864.0,72.0,3.2,20.0,508.0,726.57,573.84
2016,10,29,14,15,847.5,70.0,3.1,19.5,473.5,728.92,577.32
2016,10,29,14,30,831.0,68.0,3.0,19.0,439.0,734.65,583.39
2016,10,29,14,45,807.0,65.5,2.9,19.0,399.0,723.8,576.15
2016,10,29,15,0,783.0,63.0,2.8,19.0,359.0,709.44,566.29
2016,10,29,15,15,750.0,59.5,2.55,18.5,315.0,683.5,547.8
2016,10,29,15,30,717.0,56.0,2.3,18.0,271.0,654.53,526.35
2016,10,29,15,45,664.5,51.5,2.1,18.0,224.5,606.55,488.73
2016,10,29,16,0,612.0,47.0,1.9,18.0,178.0,556.43,447.8
2016,10,29,16,15,529.5,40.0,1.7,17.0,133.0,487.25,391.39
2016,10,29,16,30,447.0,33.0,1.5,16.0,88.0,412.47,325.56
2016,10,29,16,45,295.0,22.5,1.3,15.5,52.0,277.86,171.5
2016,10,29,17,0,143.0,12.0,1.1,15.0,16.0,108.56,0.0
2016,10,29,17,15,71.5,6.0,1.1,14.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,6,45,103.0,14.5,3.35,12.5,22.5,12.38,0.0
2016,10,30,7,0,206.0,29.0,3.6,13.0,45.0,22.55,10.2
2016,10,30,7,15,315.0,40.5,3.75,13.0,84.5,33.28,23.09
2016,10,30,7,30,424.0,52.0,3.9,13.0,124.0,42.2,31.71
2016,10,30,7,45,212.0,27.5,4.05,13.5,63.5,20.4,12.61
