Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,8,0,0.0,3.0,4.2,14.0,3.0,2.46,0.0
2016,10,30,8,15,0.0,3.5,4.4,14.0,3.5,2.87,0.0
2016,10,30,8,30,0.0,4.0,4.6,14.0,4.0,3.29,0.0
2016,10,30,8,45,0.0,61.0,4.85,14.5,61.0,50.52,39.5
2016,10,30,9,0,0.0,118.0,5.1,15.0,118.0,93.96,77.62
2016,10,30,9,15,0.0,85.0,5.25,15.0,85.0,70.24,56.58
2016,10,30,9,30,0.0,52.0,5.4,15.0,52.0,43.06,32.51
2016,10,30,9,45,0.0,32.0,5.6,15.5,32.0,26.46,17.74
2016,10,30,10,0,0.0,12.0,5.8,16.0,12.0,9.91,2.71
2016,10,30,10,15,0.0,48.0,5.85,16.0,48.0,39.77,27.84
2016,10,30,10,30,0.0,84.0,5.9,16.0,84.0,69.81,52.9
2016,10,30,10,45,0.0,48.0,5.95,16.5,48.0,39.79,27.7
2016,10,30,11,0,0.0,12.0,6.0,17.0,12.0,9.92,2.65
2016,10,30,11,15,59.0,149.5,5.95,17.0,186.0,142.67,111.24
2016,10,30,11,30,118.0,287.0,5.9,17.0,360.0,277.8,219.83
2016,10,30,11,45,118.5,288.0,5.9,17.5,361.0,292.17,231.47
2016,10,30,12,0,119.0,289.0,5.9,18.0,362.0,304.73,241.76
2016,10,30,12,15,103.5,283.0,5.85,18.0,346.5,296.84,236.15
2016,10,30,12,30,88.0,277.0,5.8,18.0,331.0,291.6,232.47
2016,10,30,12,45,238.5,256.5,5.75,18.0,397.0,387.66,311.0
2016,10,30,13,0,389.0,236.0,5.7,18.0,463.0,477.23,384.12
2016,10,30,13,15,206.0,222.5,5.55,17.5,342.0,350.07,283.2
2016,10,30,13,30,23.0,209.0,5.4,17.0,221.0,198.66,158.94
2016,10,30,13,45,11.5,165.5,5.3,17.0,171.5,151.66,120.76
2016,10,30,14,0,0.0,122.0,5.2,17.0,122.0,103.94,81.32
2016,10,30,14,15,0.0,133.0,5.05,17.0,133.0,115.3,90.95
2016,10,30,14,30,0.0,144.0,4.9,17.0,144.0,128.02,101.69
2016,10,30,14,45,0.0,128.5,4.75,17.0,128.5,114.49,90.67
2016,10,30,15,0,0.0,113.0,4.6,17.0,113.0,100.79,79.42
2016,10,30,15,15,0.0,98.5,4.3,16.5,98.5,87.98,68.95
2016,10,30,15,30,0.0,84.0,4.0,16.0,84.0,75.02,58.19
2016,10,30,15,45,0.0,69.0,3.75,16.0,69.0,61.3,46.5
2016,10,30,16,0,0.0,54.0,3.5,16.0,54.0,47.3,34.42
2016,10,30,16,15,0.0,40.0,3.15,15.5,40.0,34.09,22.97
2016,10,30,16,30,0.0,26.0,2.8,15.0,26.0,21.47,11.89
2016,10,30,16,45,0.0,15.0,2.45,14.5,15.0,12.36,1.62
2016,10,30,17,0,0.0,4.0,2.1,14.0,4.0,3.41,0.0
2016,10,30,17,15,0.0,2.0,2.05,13.5,2.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,6,45,125.0,13.5,0.95,9.5,22.5,11.52,0.0
2016,10,31,7,0,250.0,27.0,0.9,10.0,45.0,22.59,9.49
2016,10,31,7,15,366.0,37.0,1.1,10.5,86.0,30.45,20.84
2016,10,31,7,30,482.0,47.0,1.3,11.0,127.0,38.27,28.49
2016,10,31,7,45,557.5,53.0,1.5,12.0,173.5,42.5,32.54
2016,10,31,8,0,633.0,59.0,1.7,13.0,220.0,46.8,36.45
2016,10,31,8,15,330.0,93.0,1.75,13.0,178.0,67.29,54.82
2016,10,31,8,30,27.0,127.0,1.8,13.0,136.0,94.77,79.15
2016,10,31,8,45,141.0,146.5,1.85,13.5,203.0,105.7,88.44
2016,10,31,9,0,255.0,166.0,1.9,14.0,270.0,114.97,96.16
2016,10,31,9,15,400.5,153.5,1.9,14.0,334.5,104.15,86.5
2016,10,31,9,30,546.0,141.0,1.9,14.0,399.0,96.92,80.01
2016,10,31,9,45,326.5,188.0,1.95,14.5,345.0,127.98,106.6
2016,10,31,10,0,107.0,235.0,2.0,15.0,291.0,174.07,135.95
2016,10,31,10,15,98.0,244.5,2.0,15.0,297.5,190.15,147.64
2016,10,31,10,30,89.0,254.0,2.0,15.0,304.0,205.14,159.78
2016,10,31,10,45,154.0,263.5,2.0,15.5,354.0,233.68,180.03
2016,10,31,11,0,219.0,273.0,2.0,16.0,404.0,272.81,209.57
2016,10,31,11,15,217.5,278.5,2.05,16.0,410.0,293.63,227.5
2016,10,31,11,30,216.0,284.0,2.1,16.0,416.0,314.03,245.05
2016,10,31,11,45,260.5,277.5,2.2,16.5,437.0,347.64,271.91
2016,10,31,12,0,305.0,271.0,2.3,17.0,458.0,382.21,299.62
2016,10,31,12,15,304.0,268.5,2.4,17.0,453.0,399.49,314.63
2016,10,31,12,30,303.0,266.0,2.5,17.0,448.0,415.73,328.75
2016,10,31,12,45,586.5,177.0,2.65,17.0,520.0,528.17,419.11
2016,10,31,13,0,870.0,88.0,2.8,17.0,592.0,647.01,513.37
2016,10,31,13,15,862.0,86.5,2.9,17.0,571.0,670.21,532.72
2016,10,31,13,30,854.0,85.0,3.0,17.0,550.0,690.03,549.98
2016,10,31,13,45,843.0,83.0,3.1,17.0,522.0,703.75,562.5
2016,10,31,14,0,832.0,81.0,3.2,17.0,494.0,713.91,571.45
2016,10,31,14,15,720.0,96.0,3.25,16.5,435.5,668.5,539.75
2016,10,31,14,30,608.0,111.0,3.3,16.0,377.0,614.35,500.44
2016,10,31,14,45,465.0,124.0,3.35,16.0,316.5,522.0,428.88
2016,10,31,15,0,322.0,137.0,3.4,16.0,256.0,418.23,346.14
2016,10,31,15,15,301.5,123.0,3.3,15.5,223.5,391.41,326.02
2016,10,31,15,30,281.0,109.0,3.2,15.0,191.0,363.29,303.83
2016,10,31,15,45,255.5,92.0,3.1,15.0,157.0,325.95,272.68
2016,10,31,16,0,230.0,75.0,3.0,15.0,123.0,287.6,239.62
2016,10,31,16,15,191.5,57.5,2.7,14.5,90.5,238.02,196.05
2016,10,31,16,30,153.0,40.0,2.4,14.0,58.0,188.08,149.5
2016,10,31,16,45,76.5,24.0,2.1,13.5,33.0,104.67,50.19
2016,10,31,17,0,0.0,8.0,1.8,13.0,8.0,6.83,0.0
2016,10,31,17,15,0.0,4.0,1.9,12.5,4.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,45,122.0,12.5,1.1,9.5,21.0,10.67,0.0
2016,11,1,7,0,244.0,25.0,1.1,10.0,42.0,20.85,7.17
2016,11,1,7,15,362.0,35.0,1.3,10.5,83.0,28.77,19.27
2016,11,1,7,30,480.0,45.0,1.5,11.0,124.0,36.65,27.0
2016,11,1,7,45,553.5,51.5,1.7,12.0,169.5,41.33,31.47
2016,11,1,8,0,627.0,58.0,1.9,13.0,215.0,46.05,35.77
2016,11,1,8,15,672.0,62.5,1.9,13.0,260.0,49.01,38.49
2016,11,1,8,30,717.0,67.0,1.9,13.0,305.0,56.61,45.27
2016,11,1,8,45,750.0,70.0,1.95,13.5,347.5,58.51,46.79
2016,11,1,9,0,783.0,73.0,2.0,14.0,390.0,60.45,48.32
2016,11,1,9,15,804.5,75.5,2.0,14.0,427.0,61.9,49.48
2016,11,1,9,30,826.0,78.0,2.0,14.0,464.0,63.38,50.67
2016,11,1,9,45,844.0,79.0,2.0,14.5,496.0,63.74,50.77
2016,11,1,10,0,862.0,80.0,2.0,15.0,528.0,107.03,59.25
2016,11,1,10,15,655.5,144.0,2.0,15.0,494.0,176.55,113.23
2016,11,1,10,30,449.0,208.0,2.0,15.0,460.0,226.61,161.5
2016,11,1,10,45,673.0,146.0,2.0,15.5,536.5,264.43,184.62
2016,11,1,11,0,897.0,84.0,2.0,16.0,613.0,325.07,229.78
2016,11,1,11,15,900.5,84.5,2.0,16.0,623.0,374.78,275.03
2016,11,1,11,30,904.0,85.0,2.0,16.0,633.0,423.15,318.61
2016,11,1,11,45,903.5,85.5,2.05,16.0,634.5,468.29,358.94
2016,11,1,12,0,903.0,86.0,2.1,16.0,636.0,511.33,396.68
2016,11,1,12,15,607.5,173.5,2.1,16.0,542.0,481.87,378.17
2016,11,1,12,30,312.0,261.0,2.1,16.0,448.0,415.19,328.39
2016,11,1,12,45,599.0,173.0,2.15,16.5,521.5,534.75,423.3
2016,11,1,13,0,886.0,85.0,2.2,17.0,595.0,647.17,510.91
2016,11,1,13,15,877.5,83.5,2.15,17.0,573.0,669.7,528.88
2016,11,1,13,30,869.0,82.0,2.1,17.0,551.0,693.88,548.26
2016,11,1,13,45,855.5,80.5,2.1,17.0,522.5,706.7,559.44
2016,11,1,14,0,842.0,79.0,2.1,17.0,494.0,715.84,567.05
2016,11,1,14,15,824.5,77.0,2.05,16.5,459.0,717.81,570.29
2016,11,1,14,30,807.0,75.0,2.0,16.0,424.0,716.12,570.95
2016,11,1,14,45,779.0,72.5,1.95,16.0,384.0,702.28,561.64
2016,11,1,15,0,751.0,70.0,1.9,16.0,344.0,684.88,549.6
2016,11,1,15,15,714.0,66.0,1.8,15.5,300.0,655.47,528.87
2016,11,1,15,30,677.0,62.0,1.7,15.0,256.0,628.82,509.44
2016,11,1,15,45,619.0,56.5,1.6,15.0,210.0,577.03,468.73
2016,11,1,16,0,561.0,51.0,1.5,15.0,164.0,523.61,424.96
2016,11,1,16,15,469.0,42.5,1.4,14.0,120.0,440.39,356.87
2016,11,1,16,30,377.0,34.0,1.3,13.0,76.0,358.27,282.58
2016,11,1,16,45,188.5,17.0,1.2,12.5,38.0,187.11,77.98
2016,11,1,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,6,45,131.0,11.5,0.9,8.0,20.5,9.82,0.0
2016,11,2,7,0,262.0,23.0,0.9,8.0,41.0,19.15,4.86
2016,11,2,7,15,379.5,33.5,1.1,8.5,82.0,27.6,18.33
2016,11,2,7,30,497.0,44.0,1.3,9.0,123.0,35.97,26.59
2016,11,2,7,45,565.0,51.0,1.55,10.0,168.5,41.08,31.49
2016,11,2,8,0,633.0,58.0,1.8,11.0,214.0,46.19,36.17
2016,11,2,8,15,677.5,62.5,1.9,11.5,259.0,49.14,38.84
2016,11,2,8,30,722.0,67.0,2.0,12.0,304.0,56.75,45.59
2016,11,2,8,45,754.0,70.5,2.15,12.5,346.5,59.04,47.47
2016,11,2,9,0,786.0,74.0,2.3,13.0,389.0,61.36,49.33
2016,11,2,9,15,807.0,76.5,2.3,13.5,426.0,62.78,50.38
2016,11,2,9,30,828.0,79.0,2.3,14.0,463.0,64.24,51.44
2016,11,2,9,45,854.5,77.0,2.35,15.0,496.5,62.54,49.63
2016,11,2,10,0,881.0,75.0,2.4,16.0,530.0,109.39,61.42
2016,11,2,10,15,890.5,76.5,2.3,16.0,554.5,163.53,92.63
2016,11,2,10,30,900.0,78.0,2.2,16.0,579.0,217.84,134.5
2016,11,2,10,45,907.0,78.5,2.15,16.5,596.5,270.75,179.97
2016,11,2,11,0,914.0,79.0,2.1,17.0,614.0,323.07,226.62
2016,11,2,11,15,917.0,79.5,2.0,17.5,623.5,373.27,271.63
2016,11,2,11,30,920.0,80.0,1.9,18.0,633.0,422.06,314.62
2016,11,2,11,45,920.5,80.0,1.8,18.5,634.5,467.72,354.01
2016,11,2,12,0,921.0,80.0,1.7,19.0,636.0,511.32,390.5
2016,11,2,12,15,919.0,79.5,1.55,19.0,630.0,550.95,423.32
2016,11,2,12,30,917.0,79.0,1.4,19.0,624.0,587.95,453.07
2016,11,2,12,45,913.0,78.0,1.3,19.0,610.0,620.53,478.98
2016,11,2,13,0,909.0,77.0,1.2,19.0,596.0,650.07,501.97
2016,11,2,13,15,901.0,76.0,1.1,19.0,574.5,673.9,520.27
2016,11,2,13,30,893.0,75.0,1.0,19.0,553.0,694.33,535.71
2016,11,2,13,45,881.0,73.5,0.9,19.5,524.5,707.97,544.56
2016,11,2,14,0,869.0,72.0,0.8,20.0,496.0,718.02,550.11
2016,11,2,14,15,852.0,70.0,0.8,19.5,461.0,726.68,558.17
2016,11,2,14,30,835.0,68.0,0.8,19.0,426.0,725.66,559.58
2016,11,2,14,45,809.5,65.0,0.85,19.0,385.5,713.37,552.79
2016,11,2,15,0,784.0,62.0,0.9,19.0,345.0,697.54,543.37
2016,11,2,15,15,749.0,58.5,0.85,18.5,301.0,670.51,525.31
2016,11,2,15,30,714.0,55.0,0.8,18.0,257.0,640.44,504.28
2016,11,2,15,45,658.5,50.0,0.8,17.5,211.0,590.3,467.74
2016,11,2,16,0,603.0,45.0,0.8,17.0,165.0,538.06,427.46
2016,11,2,16,15,514.5,37.5,0.85,16.0,120.5,465.62,369.85
2016,11,2,16,30,426.0,30.0,0.9,15.0,76.0,387.68,299.13
2016,11,2,16,45,213.0,15.0,1.0,14.5,38.0,198.62,60.99
2016,11,2,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,3,6,45,139.5,11.0,0.95,7.5,19.5,9.39,0.0
2016,11,3,7,0,279.0,22.0,0.9,8.0,39.0,18.37,2.73
2016,11,3,7,15,398.0,31.5,1.1,8.5,80.0,25.99,16.8
2016,11,3,7,30,517.0,41.0,1.3,9.0,121.0,33.58,24.42
2016,11,3,7,45,586.5,47.5,1.5,10.0,167.0,38.41,29.06
2016,11,3,8,0,656.0,54.0,1.7,11.0,213.0,47.09,36.98
2016,11,3,8,15,700.0,58.5,1.7,11.5,258.5,50.41,39.98
2016,11,3,8,30,744.0,63.0,1.7,12.0,304.0,53.74,42.9
2016,11,3,8,45,774.5,66.0,1.75,13.0,346.0,55.74,44.44
2016,11,3,9,0,805.0,69.0,1.8,14.0,388.0,57.77,45.97
2016,11,3,9,15,825.5,71.5,1.8,14.5,425.5,59.31,47.13
2016,11,3,9,30,846.0,74.0,1.8,15.0,463.0,60.87,48.29
2016,11,3,9,45,864.5,74.5,1.8,15.5,495.0,60.97,48.17
2016,11,3,10,0,883.0,75.0,1.8,16.0,527.0,107.12,60.48
2016,11,3,10,15,892.5,76.0,1.7,16.5,551.5,160.93,90.47
2016,11,3,10,30,902.0,77.0,1.6,17.0,576.0,214.87,131.22
2016,11,3,10,45,908.5,78.0,1.55,18.0,593.5,268.06,176.06
2016,11,3,11,0,915.0,79.0,1.5,19.0,611.0,320.64,221.9
2016,11,3,11,15,918.0,79.5,1.4,19.0,620.5,370.83,266.69
2016,11,3,11,30,921.0,80.0,1.3,19.0,630.0,419.59,309.58
2016,11,3,11,45,920.5,80.5,1.2,19.5,631.5,465.28,348.35
2016,11,3,12,0,920.0,81.0,1.1,20.0,633.0,508.84,384.11
2016,11,3,12,15,917.5,80.5,1.0,20.0,626.5,548.15,416.21
2016,11,3,12,30,915.0,80.0,0.9,20.0,620.0,584.82,445.29
2016,11,3,12,45,908.5,80.0,0.8,20.5,605.5,616.88,469.22
2016,11,3,13,0,902.0,80.0,0.7,21.0,591.0,645.82,490.06
2016,11,3,13,15,893.5,79.0,0.65,21.0,569.5,669.2,507.93
2016,11,3,13,30,885.0,78.0,0.6,21.0,548.0,689.18,523.09
2016,11,3,13,45,871.0,76.5,0.55,21.0,519.0,701.37,532.49
2016,11,3,14,0,857.0,75.0,0.5,21.0,490.0,715.88,542.56
2016,11,3,14,15,839.5,73.0,0.5,21.0,455.0,718.12,544.98
2016,11,3,14,30,822.0,71.0,0.5,21.0,420.0,716.65,545.08
2016,11,3,14,45,794.5,68.5,0.55,21.0,379.5,703.48,537.85
2016,11,3,15,0,767.0,66.0,0.6,21.0,339.0,686.75,528.02
2016,11,3,15,15,730.5,62.0,0.6,20.0,295.5,658.02,510.52
2016,11,3,15,30,694.0,58.0,0.6,19.0,252.0,626.23,489.91
2016,11,3,15,45,637.0,52.5,0.65,18.5,206.0,580.8,457.49
2016,11,3,16,0,580.0,47.0,0.7,18.0,160.0,528.55,417.71
2016,11,3,16,15,487.5,39.0,0.8,17.5,116.0,446.22,352.41
2016,11,3,16,30,395.0,31.0,0.9,17.0,72.0,365.26,278.25
2016,11,3,16,45,197.5,15.5,1.0,16.5,36.0,186.82,31.42
2016,11,3,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,6,45,118.5,11.0,1.05,9.5,18.0,9.39,0.0
2016,11,4,7,0,237.0,22.0,1.0,10.0,36.0,18.39,0.48
2016,11,4,7,15,360.0,32.5,1.15,10.5,76.0,26.85,17.21
2016,11,4,7,30,483.0,43.0,1.3,11.0,116.0,35.24,25.62
2016,11,4,7,45,556.5,50.0,1.45,12.0,161.5,40.39,30.55
2016,11,4,8,0,630.0,57.0,1.6,13.0,207.0,45.54,35.27
2016,11,4,8,15,675.5,61.5,1.45,13.5,252.0,48.51,37.97
2016,11,4,8,30,721.0,66.0,1.3,14.0,297.0,56.1,44.66
2016,11,4,8,45,752.0,70.0,1.2,14.5,339.0,58.81,46.9
2016,11,4,9,0,783.0,74.0,1.1,15.0,381.0,61.51,49.1
2016,11,4,9,15,804.5,76.5,1.05,15.5,418.5,62.94,50.14
2016,11,4,9,30,826.0,79.0,1.0,16.0,456.0,64.4,51.2
2016,11,4,9,45,841.5,81.0,0.95,17.0,487.0,65.44,51.78
2016,11,4,10,0,857.0,83.0,0.9,18.0,518.0,102.13,57.51
2016,11,4,10,15,867.0,84.5,0.85,18.5,542.5,155.72,86.7
2016,11,4,10,30,877.0,86.0,0.8,19.0,567.0,209.64,126.55
2016,11,4,10,45,884.0,87.0,0.75,19.5,584.5,262.6,170.49
2016,11,4,11,0,891.0,88.0,0.7,20.0,602.0,318.69,218.34
2016,11,4,11,15,894.5,88.5,0.65,20.0,611.5,368.01,261.45
2016,11,4,11,30,898.0,89.0,0.6,20.0,621.0,416.0,302.8
2016,11,4,11,45,898.5,88.5,0.55,20.5,622.5,460.34,339.75
2016,11,4,12,0,899.0,88.0,0.5,21.0,624.0,502.64,373.9
2016,11,4,12,15,896.5,88.0,0.6,21.0,617.5,541.71,406.67
2016,11,4,12,30,894.0,88.0,0.7,21.0,611.0,578.21,436.92
2016,11,4,12,45,890.0,86.5,0.85,21.5,597.0,609.67,462.66
2016,11,4,13,0,886.0,85.0,1.0,22.0,583.0,638.15,485.81
2016,11,4,13,15,648.5,142.5,1.1,22.0,500.0,580.75,445.57
2016,11,4,13,30,411.0,200.0,1.2,22.0,417.0,495.93,383.99
2016,11,4,13,45,626.5,139.5,1.3,22.0,450.0,605.12,469.33
2016,11,4,14,0,842.0,79.0,1.4,22.0,483.0,706.83,546.1
2016,11,4,14,15,824.0,76.5,1.4,21.5,448.0,707.98,548.01
2016,11,4,14,30,806.0,74.0,1.4,21.0,413.0,705.44,548.37
2016,11,4,14,45,780.0,70.5,1.45,21.0,373.0,692.16,540.44
2016,11,4,15,0,754.0,67.0,1.5,21.0,333.0,675.35,529.81
2016,11,4,15,15,716.5,63.0,1.35,20.5,289.5,645.96,508.92
2016,11,4,15,30,679.0,59.0,1.2,20.0,246.0,613.49,484.97
2016,11,4,15,45,622.5,53.0,1.05,19.5,200.5,568.44,450.35
2016,11,4,16,0,566.0,47.0,0.9,19.0,155.0,516.21,408.41
2016,11,4,16,15,472.0,39.0,0.95,18.0,111.5,433.3,342.4
2016,11,4,16,30,378.0,31.0,1.0,17.0,68.0,351.76,266.08
2016,11,4,16,45,189.0,15.5,1.05,16.5,34.0,179.01,0.0
2016,11,4,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,45,120.5,10.0,1.05,10.0,16.5,8.54,0.0
2016,11,5,7,0,241.0,20.0,1.0,10.0,33.0,16.65,0.0
2016,11,5,7,15,361.5,30.5,1.15,10.5,72.5,25.18,15.61
2016,11,5,7,30,482.0,41.0,1.3,11.0,112.0,33.61,24.12
2016,11,5,7,45,548.5,48.5,1.5,12.0,156.5,39.19,29.45
2016,11,5,8,0,615.0,56.0,1.7,13.0,201.0,44.72,34.52
2016,11,5,8,15,660.5,61.0,1.7,13.5,245.0,48.09,37.57
2016,11,5,8,30,706.0,66.0,1.7,14.0,289.0,56.06,44.62
2016,11,5,8,45,733.0,70.5,1.75,14.5,330.0,59.11,47.18
2016,11,5,9,0,760.0,75.0,1.8,15.0,371.0,62.14,49.67
2016,11,5,9,15,781.5,78.0,1.75,15.5,407.0,63.91,51.01
2016,11,5,9,30,803.0,81.0,1.7,16.0,443.0,65.71,52.36
2016,11,5,9,45,821.0,82.0,1.7,16.5,474.5,65.99,52.39
2016,11,5,10,0,839.0,83.0,1.7,17.0,506.0,98.93,56.67
2016,11,5,10,15,849.0,84.5,1.7,17.0,530.0,151.42,85.05
2016,11,5,10,30,859.0,86.0,1.7,17.0,554.0,204.26,124.58
2016,11,5,10,45,866.5,86.5,1.7,17.5,570.5,255.87,168.13
2016,11,5,11,0,874.0,87.0,1.7,18.0,587.0,307.07,213.25
2016,11,5,11,15,876.5,87.5,1.75,18.0,596.0,358.74,259.59
2016,11,5,11,30,879.0,88.0,1.8,18.0,605.0,405.4,301.57
2016,11,5,11,45,881.0,87.0,1.85,18.5,606.5,448.95,339.76
2016,11,5,12,0,883.0,86.0,1.9,19.0,608.0,490.61,375.49
2016,11,5,12,15,879.5,85.5,1.95,19.0,601.5,527.95,407.8
2016,11,5,12,30,876.0,85.0,2.0,19.0,595.0,562.67,437.41
2016,11,5,12,45,867.5,85.5,2.1,19.5,580.0,592.77,462.3
2016,11,5,13,0,859.0,86.0,2.2,20.0,565.0,623.31,486.86
2016,11,5,13,15,850.0,84.5,2.25,20.0,544.0,645.45,505.63
2016,11,5,13,30,841.0,83.0,2.3,20.0,523.0,664.21,521.72
2016,11,5,13,45,615.0,131.0,2.35,20.0,443.5,586.35,463.62
2016,11,5,14,0,389.0,179.0,2.4,20.0,364.0,473.12,377.44
2016,11,5,14,15,400.0,163.0,2.35,19.5,341.0,490.11,393.03
2016,11,5,14,30,411.0,147.0,2.3,19.0,318.0,491.03,395.87
2016,11,5,14,45,393.5,136.0,2.3,19.0,287.0,474.28,383.98
2016,11,5,15,0,376.0,125.0,2.3,19.0,256.0,455.38,370.2
2016,11,5,15,15,359.5,109.5,2.15,18.5,222.0,429.93,351.28
2016,11,5,15,30,343.0,94.0,2.0,18.0,188.0,402.51,330.07
2016,11,5,15,45,312.5,79.0,1.85,17.5,152.5,363.61,298.5
2016,11,5,16,0,282.0,64.0,1.7,17.0,117.0,323.65,264.65
2016,11,5,16,15,231.0,48.5,1.55,16.0,83.5,267.61,216.19
2016,11,5,16,30,180.0,33.0,1.4,15.0,50.0,212.49,160.95
2016,11,5,16,45,90.0,16.5,1.25,14.5,25.0,106.81,0.0
2016,11,5,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,8.5,0.8,12.5,8.5,7.26,0.0
2016,11,6,7,0,0.0,17.0,0.8,13.0,17.0,13.93,0.0
2016,11,6,7,15,28.5,34.5,0.85,13.0,38.5,27.4,17.05
2016,11,6,7,30,57.0,52.0,0.9,13.0,60.0,40.09,29.52
2016,11,6,7,45,70.5,71.0,0.95,13.5,85.0,53.74,42.09
2016,11,6,8,0,84.0,90.0,1.0,14.0,110.0,67.06,54.15
2016,11,6,8,15,93.0,108.5,1.2,14.0,134.5,79.72,65.53
2016,11,6,8,30,102.0,127.0,1.4,14.0,159.0,92.05,76.44
2016,11,6,8,45,108.0,144.5,1.6,14.5,182.5,103.46,86.21
2016,11,6,9,0,114.0,162.0,1.8,15.0,206.0,114.54,95.56
2016,11,6,9,15,165.0,176.5,1.8,15.5,247.0,124.22,103.53
2016,11,6,9,30,216.0,191.0,1.8,16.0,288.0,133.72,111.27
2016,11,6,9,45,238.0,202.5,1.85,16.5,316.0,135.42,112.27
2016,11,6,10,0,260.0,214.0,1.9,17.0,344.0,154.89,116.8
2016,11,6,10,15,212.5,230.0,1.9,17.0,339.5,185.33,138.53
2016,11,6,10,30,165.0,246.0,1.9,17.0,335.0,205.49,155.76
2016,11,6,10,45,208.5,250.5,1.9,17.5,366.5,232.66,175.69
2016,11,6,11,0,252.0,255.0,1.9,18.0,398.0,263.36,199.27
2016,11,6,11,15,259.0,258.5,1.9,18.0,408.0,287.89,220.0
2016,11,6,11,30,266.0,262.0,1.9,18.0,418.0,312.72,240.99
2016,11,6,11,45,270.0,262.0,1.9,18.0,420.5,333.73,258.97
2016,11,6,12,0,274.0,262.0,1.9,18.0,423.0,354.45,276.55
2016,11,6,12,15,338.0,245.5,1.9,18.0,442.5,390.18,305.54
2016,11,6,12,30,402.0,229.0,1.9,18.0,462.0,429.11,337.1
2016,11,6,12,45,451.5,210.0,1.9,18.5,465.5,469.36,368.83
2016,11,6,13,0,501.0,191.0,1.9,19.0,469.0,503.01,395.51
2016,11,6,13,15,494.0,185.5,1.9,19.0,451.0,514.38,405.56
2016,11,6,13,30,487.0,180.0,1.9,19.0,433.0,523.41,413.86
2016,11,6,13,45,584.0,142.0,1.9,19.0,429.0,573.8,454.55
2016,11,6,14,0,681.0,104.0,1.9,19.0,425.0,618.56,490.74
2016,11,6,14,15,545.5,124.5,1.8,19.0,370.0,551.06,439.6
2016,11,6,14,30,410.0,145.0,1.7,19.0,315.0,486.6,390.06
2016,11,6,14,45,396.5,133.0,1.65,19.0,284.0,471.69,380.02
2016,11,6,15,0,383.0,121.0,1.6,19.0,253.0,454.62,367.65
2016,11,6,15,15,366.0,106.0,1.4,18.5,219.0,429.33,348.65
2016,11,6,15,30,349.0,91.0,1.2,18.0,185.0,402.07,327.4
2016,11,6,15,45,317.0,76.5,1.05,17.5,150.0,362.67,295.53
2016,11,6,16,0,285.0,62.0,0.9,17.0,115.0,322.27,261.46
2016,11,6,16,15,231.0,47.0,0.85,16.5,81.5,264.89,211.99
2016,11,6,16,30,177.0,32.0,0.8,16.0,48.0,208.71,154.74
2016,11,6,16,45,88.5,16.0,0.8,15.5,24.0,103.78,0.0
2016,11,6,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.5,0.75,11.5,10.5,8.96,0.0
2016,11,7,7,0,0.0,21.0,0.7,12.0,21.0,16.68,0.0
2016,11,7,7,15,97.5,35.0,0.8,12.5,48.5,27.08,16.54
2016,11,7,7,30,195.0,49.0,0.9,13.0,76.0,37.16,26.9
2016,11,7,7,45,226.0,65.5,1.0,13.5,108.5,49.84,38.61
2016,11,7,8,0,257.0,82.0,1.1,14.0,141.0,61.57,49.28
2016,11,7,8,15,275.5,98.0,1.05,14.5,173.0,72.59,59.1
2016,11,7,8,30,294.0,114.0,1.0,15.0,205.0,83.3,68.44
2016,11,7,8,45,306.5,129.0,1.0,15.5,235.0,93.03,76.74
2016,11,7,9,0,319.0,144.0,1.0,16.0,265.0,102.48,84.66
2016,11,7,9,15,558.0,107.5,0.95,16.5,344.5,77.55,62.66
2016,11,7,9,30,797.0,71.0,0.9,17.0,424.0,58.31,45.7
2016,11,7,9,45,774.5,85.0,0.9,18.0,447.5,67.8,53.67
2016,11,7,10,0,752.0,99.0,0.9,19.0,471.0,96.32,58.12
2016,11,7,10,15,604.0,146.5,0.8,19.5,455.0,162.65,103.48
2016,11,7,10,30,456.0,194.0,0.7,20.0,439.0,209.97,144.21
2016,11,7,10,45,433.0,207.5,0.65,20.5,445.5,245.78,173.65
2016,11,7,11,0,410.0,221.0,0.6,21.0,452.0,279.26,202.0
2016,11,7,11,15,477.5,204.0,0.6,21.0,477.5,315.03,230.15
2016,11,7,11,30,545.0,187.0,0.6,21.0,503.0,355.69,262.65
2016,11,7,11,45,509.5,200.5,0.65,21.5,497.0,383.94,287.01
2016,11,7,12,0,474.0,214.0,0.7,22.0,491.0,408.34,307.64
2016,11,7,12,15,637.5,159.0,0.75,22.0,527.0,471.56,356.45
2016,11,7,12,30,801.0,104.0,0.8,22.0,563.0,537.47,407.32
2016,11,7,12,45,668.5,140.5,0.9,22.0,517.5,531.52,405.38
2016,11,7,13,0,536.0,177.0,1.0,22.0,472.0,508.89,390.93
2016,11,7,13,15,571.0,158.5,1.05,22.0,462.5,534.49,412.4
2016,11,7,13,30,606.0,140.0,1.1,22.0,453.0,565.74,437.36
2016,11,7,13,45,638.5,122.5,1.15,22.0,436.0,589.1,456.61
2016,11,7,14,0,671.0,105.0,1.2,22.0,419.0,610.23,474.33
2016,11,7,14,15,586.5,115.5,1.2,21.5,375.5,576.18,450.88
2016,11,7,14,30,502.0,126.0,1.2,21.0,332.0,530.84,419.04
2016,11,7,14,45,481.0,117.0,1.2,21.0,299.0,514.15,408.08
2016,11,7,15,0,460.0,108.0,1.2,21.0,266.0,495.07,394.7
2016,11,7,15,15,437.0,96.0,1.05,20.5,230.0,468.64,375.22
2016,11,7,15,30,414.0,84.0,0.9,20.0,194.0,440.22,353.42
2016,11,7,15,45,374.5,71.5,0.8,20.0,156.5,397.35,318.85
2016,11,7,16,0,335.0,59.0,0.7,20.0,119.0,353.62,282.15
2016,11,7,16,15,268.5,45.0,0.7,19.5,84.0,288.16,227.03
2016,11,7,16,30,202.0,31.0,0.7,19.0,49.0,224.53,162.0
2016,11,7,16,45,101.0,15.5,0.75,18.5,24.5,110.32,0.0
2016,11,7,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.0,0.85,11.5,13.0,11.1,0.0
2016,11,8,7,0,0.0,26.0,0.8,12.0,26.0,19.81,0.0
2016,11,8,7,15,220.0,32.0,0.9,12.5,62.5,24.81,14.36
2016,11,8,7,30,440.0,38.0,1.0,13.0,99.0,31.12,21.57
2016,11,8,7,45,514.5,45.0,1.1,13.5,141.5,36.35,26.66
2016,11,8,8,0,589.0,52.0,1.2,14.0,184.0,41.58,31.54
2016,11,8,8,15,636.0,57.0,1.1,14.5,227.0,45.02,34.69
2016,11,8,8,30,683.0,62.0,1.0,15.0,270.0,52.77,41.54
2016,11,8,8,45,715.5,65.5,0.9,16.0,310.0,55.14,43.42
2016,11,8,9,0,748.0,69.0,0.8,17.0,350.0,57.53,45.26
2016,11,8,9,15,770.0,71.5,0.7,17.5,386.0,59.04,46.39
2016,11,8,9,30,792.0,74.0,0.6,18.0,422.0,60.57,47.52
2016,11,8,9,45,813.5,74.0,0.55,18.5,453.5,60.29,47.07
2016,11,8,10,0,835.0,74.0,0.5,19.0,485.0,85.28,48.47
2016,11,8,10,15,845.5,75.5,0.45,19.5,508.5,137.12,73.75
2016,11,8,10,30,856.0,77.0,0.4,20.0,532.0,194.9,115.04
2016,11,8,10,45,861.0,78.5,0.35,20.5,548.5,245.34,155.92
2016,11,8,11,0,866.0,80.0,0.3,21.0,565.0,295.09,198.2
2016,11,8,11,15,869.5,80.5,0.3,21.0,574.5,342.67,239.66
2016,11,8,11,30,873.0,81.0,0.3,21.0,584.0,388.98,279.67
2016,11,8,11,45,872.5,81.5,0.3,21.5,585.5,432.22,315.98
2016,11,8,12,0,872.0,82.0,0.3,22.0,587.0,473.46,349.7
2016,11,8,12,15,870.0,81.5,0.35,22.0,581.0,510.87,380.8
2016,11,8,12,30,868.0,81.0,0.4,22.0,575.0,545.82,409.43
2016,11,8,12,45,862.0,80.5,0.45,22.5,561.5,575.92,433.22
2016,11,8,13,0,856.0,80.0,0.5,23.0,548.0,603.06,454.4
2016,11,8,13,15,848.0,79.0,0.55,23.0,527.5,629.41,475.41
2016,11,8,13,30,840.0,78.0,0.6,23.0,507.0,649.21,491.67
2016,11,8,13,45,826.5,76.0,0.65,23.0,479.5,660.86,502.17
2016,11,8,14,0,813.0,74.0,0.7,23.0,452.0,668.95,510.12
2016,11,8,14,15,795.0,72.0,0.7,23.0,418.5,670.34,511.98
2016,11,8,14,30,777.0,70.0,0.7,23.0,385.0,668.2,511.47
2016,11,8,14,45,751.0,67.0,0.75,23.0,347.0,655.57,504.16
2016,11,8,15,0,725.0,64.0,0.8,23.0,309.0,639.56,494.26
2016,11,8,15,15,687.0,59.5,0.7,22.5,267.0,609.69,473.23
2016,11,8,15,30,649.0,55.0,0.6,22.0,225.0,576.93,449.28
2016,11,8,15,45,590.0,49.5,0.55,21.5,181.5,531.41,415.09
2016,11,8,16,0,531.0,44.0,0.5,21.0,138.0,479.27,373.92
2016,11,8,16,15,434.5,35.5,0.6,20.0,97.0,395.92,307.71
2016,11,8,16,30,338.0,27.0,0.7,19.0,56.0,314.44,222.47
2016,11,8,16,45,169.0,13.5,0.85,18.5,28.0,125.78,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,6,45,69.5,8.0,0.8,11.0,11.0,6.83,0.0
2016,11,9,7,0,139.0,16.0,0.8,11.0,22.0,13.66,0.0
2016,11,9,7,15,258.5,29.0,0.95,11.5,57.5,23.96,13.36
2016,11,9,7,30,378.0,42.0,1.1,12.0,93.0,34.5,24.55
2016,11,9,7,45,457.5,50.5,1.25,13.0,135.5,40.8,30.61
2016,11,9,8,0,537.0,59.0,1.4,14.0,178.0,47.07,36.39
2016,11,9,8,15,586.5,65.5,1.4,14.5,220.5,51.46,40.39
2016,11,9,8,30,636.0,72.0,1.4,15.0,263.0,55.83,44.24
2016,11,9,8,45,673.5,75.5,1.45,15.5,304.0,57.78,45.84
2016,11,9,9,0,711.0,79.0,1.5,16.0,345.0,59.79,47.44
2016,11,9,9,15,735.0,82.5,1.55,16.5,381.0,61.68,48.91
2016,11,9,9,30,759.0,86.0,1.6,17.0,417.0,69.44,55.47
2016,11,9,9,45,789.5,84.5,1.7,17.5,450.0,67.86,53.86
2016,11,9,10,0,820.0,83.0,1.8,18.0,483.0,89.05,53.39
2016,11,9,10,15,831.5,84.5,1.7,18.5,507.0,140.25,77.91
2016,11,9,10,30,843.0,86.0,1.6,19.0,531.0,192.0,114.57
2016,11,9,10,45,850.5,87.0,1.55,19.5,548.0,242.83,156.38
2016,11,9,11,0,858.0,88.0,1.5,20.0,565.0,293.29,200.13
2016,11,9,11,15,861.5,88.5,1.4,20.5,574.5,341.52,242.55
2016,11,9,11,30,865.0,89.0,1.3,21.0,584.0,388.52,283.33
2016,11,9,11,45,865.5,89.0,1.25,21.5,585.5,432.44,320.91
2016,11,9,12,0,866.0,89.0,1.2,22.0,587.0,474.45,355.88
2016,11,9,12,15,863.5,88.5,1.15,22.0,581.0,512.43,387.52
2016,11,9,12,30,861.0,88.0,1.1,22.0,575.0,547.9,416.43
2016,11,9,12,45,862.5,84.5,1.05,22.0,562.5,579.91,442.12
2016,11,9,13,0,864.0,81.0,1.0,22.0,550.0,605.97,463.04
