Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,13,15,855.0,80.0,0.9,22.0,529.0,631.96,482.74
2016,11,9,13,30,846.0,79.0,0.8,22.0,508.0,651.34,497.31
2016,11,9,13,45,831.0,77.5,0.75,22.5,480.0,662.75,505.58
2016,11,9,14,0,816.0,76.0,0.7,23.0,452.0,670.54,511.15
2016,11,9,14,15,796.5,73.5,0.65,23.0,418.0,670.41,511.5
2016,11,9,14,30,777.0,71.0,0.6,23.0,384.0,666.69,509.25
2016,11,9,14,45,748.5,68.0,0.6,23.0,345.0,652.32,500.15
2016,11,9,15,0,720.0,65.0,0.6,23.0,306.0,634.53,488.47
2016,11,9,15,15,680.5,61.0,0.55,22.5,264.0,604.24,467.69
2016,11,9,15,30,641.0,57.0,0.5,22.0,222.0,576.9,448.13
2016,11,9,15,45,580.5,51.0,0.5,21.5,178.5,524.58,409.42
2016,11,9,16,0,520.0,45.0,0.5,21.0,135.0,470.88,367.46
2016,11,9,16,15,422.0,36.0,0.6,20.5,94.5,386.28,299.26
2016,11,9,16,30,324.0,27.0,0.7,20.0,54.0,301.76,208.22
2016,11,9,16,45,162.0,13.5,0.8,19.5,27.0,120.57,0.0
2016,11,9,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,10.5,0.9,11.5,10.5,8.96,0.0
2016,11,10,7,0,0.0,21.0,0.9,12.0,21.0,17.92,0.0
2016,11,10,7,15,197.5,30.0,1.15,12.5,56.0,23.26,12.27
2016,11,10,7,30,395.0,39.0,1.4,13.0,91.0,32.03,22.2
2016,11,10,7,45,472.5,47.5,1.65,14.0,133.0,38.43,28.34
2016,11,10,8,0,550.0,56.0,1.9,15.0,175.0,44.78,34.17
2016,11,10,8,15,275.0,65.5,1.9,15.0,125.0,48.23,37.42
2016,11,10,8,30,0.0,75.0,1.9,15.0,75.0,60.92,48.74
2016,11,10,8,45,0.0,87.0,1.95,15.5,87.0,70.3,56.89
2016,11,10,9,0,0.0,99.0,2.0,16.0,99.0,79.59,64.84
2016,11,10,9,15,209.5,125.5,2.0,16.5,216.0,89.62,73.32
2016,11,10,9,30,419.0,152.0,2.0,17.0,333.0,103.83,85.33
2016,11,10,9,45,544.5,131.5,2.0,17.5,384.0,91.26,74.12
2016,11,10,10,0,670.0,111.0,2.0,18.0,435.0,95.51,62.54
2016,11,10,10,15,608.0,137.0,1.95,18.5,442.5,150.85,95.6
2016,11,10,10,30,546.0,163.0,1.9,19.0,450.0,197.38,131.89
2016,11,10,10,45,535.5,173.0,1.85,19.5,461.0,237.38,164.82
2016,11,10,11,0,525.0,183.0,1.8,20.0,472.0,275.98,198.02
2016,11,10,11,15,569.0,171.5,1.7,20.0,490.0,312.91,228.99
2016,11,10,11,30,613.0,160.0,1.6,20.0,508.0,355.46,264.63
2016,11,10,11,45,609.5,162.0,1.5,20.5,509.0,390.08,294.16
2016,11,10,12,0,606.0,164.0,1.4,21.0,510.0,423.06,321.59
2016,11,10,12,15,494.5,195.0,1.3,21.0,475.5,423.46,324.75
2016,11,10,12,30,383.0,226.0,1.2,21.0,441.0,411.01,317.16
2016,11,10,12,45,611.5,155.0,1.1,21.5,489.0,506.24,389.68
2016,11,10,13,0,840.0,84.0,1.0,22.0,537.0,595.32,455.95
2016,11,10,13,15,434.0,140.5,0.95,22.0,374.0,425.29,330.44
2016,11,10,13,30,28.0,197.0,0.9,22.0,211.0,191.12,148.07
2016,11,10,13,45,201.0,185.0,0.85,22.5,277.5,321.34,253.25
2016,11,10,14,0,374.0,173.0,0.8,23.0,344.0,449.83,351.49
2016,11,10,14,15,410.0,152.5,0.7,23.0,327.0,478.67,372.61
2016,11,10,14,30,446.0,132.0,0.6,23.0,310.0,492.17,383.41
2016,11,10,14,45,426.5,122.0,0.5,23.0,278.5,475.37,371.08
2016,11,10,15,0,407.0,112.0,0.4,23.0,247.0,456.37,357.09
2016,11,10,15,15,510.0,85.0,0.35,22.5,230.5,509.8,398.68
2016,11,10,15,30,613.0,58.0,0.3,22.0,214.0,555.57,431.65
2016,11,10,15,45,551.5,51.5,0.3,21.5,171.5,502.23,391.2
2016,11,10,16,0,490.0,45.0,0.3,21.0,129.0,447.61,348.56
2016,11,10,16,15,391.5,35.5,0.4,20.5,89.5,362.79,279.92
2016,11,10,16,30,293.0,26.0,0.5,20.0,50.0,276.62,185.64
2016,11,10,16,45,146.5,13.0,0.6,19.5,25.0,109.29,0.0
2016,11,10,17,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.0,1.1,12.5,9.0,0.0,0.0
2016,11,11,7,0,0.0,18.0,1.1,13.0,18.0,15.36,0.0
2016,11,11,7,15,175.5,28.5,1.35,13.5,51.0,22.08,10.75
2016,11,11,7,30,351.0,39.0,1.6,14.0,84.0,31.98,21.97
2016,11,11,7,45,422.0,49.0,1.85,14.5,124.0,39.57,29.24
2016,11,11,8,0,493.0,59.0,2.1,15.0,164.0,47.04,36.14
2016,11,11,8,15,541.0,66.0,2.05,15.5,204.5,51.77,40.46
2016,11,11,8,30,589.0,73.0,2.0,16.0,245.0,56.46,44.59
2016,11,11,8,45,637.0,72.5,2.0,16.5,284.0,55.37,43.53
2016,11,11,9,0,685.0,72.0,2.0,17.0,323.0,54.6,42.7
2016,11,11,9,15,684.0,81.0,2.05,17.5,352.5,60.24,47.47
2016,11,11,9,30,683.0,90.0,2.1,18.0,382.0,65.7,52.03
2016,11,11,9,45,631.0,113.0,2.2,19.0,397.5,80.33,64.35
2016,11,11,10,0,579.0,136.0,2.3,20.0,413.0,108.79,75.43
2016,11,11,10,15,414.0,182.0,2.35,20.0,385.5,161.13,111.01
2016,11,11,10,30,249.0,228.0,2.4,20.0,358.0,199.58,146.16
2016,11,11,10,45,159.0,234.0,2.5,20.5,318.5,207.8,156.41
2016,11,11,11,0,69.0,240.0,2.6,21.0,279.0,204.23,157.25
2016,11,11,11,15,52.0,234.5,2.65,21.0,264.0,202.65,156.92
2016,11,11,11,30,35.0,229.0,2.7,21.0,249.0,198.68,154.48
2016,11,11,11,45,90.5,246.0,2.75,21.5,297.5,239.16,185.61
2016,11,11,12,0,146.0,263.0,2.8,22.0,346.0,289.71,224.77
2016,11,11,12,15,222.5,252.5,2.75,22.0,377.0,329.11,255.89
2016,11,11,12,30,299.0,242.0,2.7,22.0,408.0,380.67,296.66
2016,11,11,12,45,230.0,243.0,2.7,22.0,369.0,352.16,275.69
2016,11,11,13,0,161.0,244.0,2.7,22.0,330.0,325.77,255.81
2016,11,11,13,15,82.5,205.0,2.6,21.5,249.0,238.65,188.17
2016,11,11,13,30,4.0,166.0,2.5,21.0,168.0,146.25,114.02
2016,11,11,13,45,21.5,174.0,2.45,21.0,184.0,167.5,131.92
2016,11,11,14,0,39.0,182.0,2.4,21.0,200.0,202.59,160.71
2016,11,11,14,15,97.5,175.0,2.3,20.5,215.0,241.5,193.88
2016,11,11,14,30,156.0,168.0,2.2,20.0,230.0,295.85,239.14
2016,11,11,14,45,146.0,152.5,2.15,19.5,206.0,277.77,225.4
2016,11,11,15,0,136.0,137.0,2.1,19.0,182.0,258.75,210.87
2016,11,11,15,15,126.5,119.0,1.9,18.5,156.0,235.82,192.7
2016,11,11,15,30,117.0,101.0,1.7,18.0,130.0,211.94,173.24
2016,11,11,15,45,101.5,82.0,1.55,17.5,104.0,181.21,147.43
2016,11,11,16,0,86.0,63.0,1.4,17.0,78.0,149.39,120.0
2016,11,11,16,15,56.0,45.0,1.3,16.5,53.5,107.96,83.41
2016,11,11,16,30,26.0,27.0,1.2,16.0,29.0,51.33,30.23
2016,11,11,16,45,13.0,13.5,1.15,16.0,14.5,20.2,0.0
2016,11,11,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,6,45,73.0,6.5,0.8,12.5,9.0,0.0,0.0
2016,11,12,7,0,146.0,13.0,0.8,13.0,18.0,11.1,0.0
2016,11,12,7,15,282.5,24.0,0.85,13.5,52.5,19.81,8.46
2016,11,12,7,30,419.0,35.0,0.9,14.0,87.0,28.8,19.17
2016,11,12,7,45,498.5,42.0,1.0,14.5,129.0,34.09,24.41
2016,11,12,8,0,578.0,49.0,1.1,15.0,171.0,39.39,29.39
2016,11,12,8,15,628.0,54.0,1.05,15.5,213.0,42.91,32.63
2016,11,12,8,30,678.0,59.0,1.0,16.0,255.0,50.54,39.39
2016,11,12,8,45,369.0,102.5,1.0,16.5,211.5,73.53,59.51
2016,11,12,9,0,60.0,146.0,1.0,17.0,168.0,107.34,88.66
2016,11,12,9,15,336.5,126.5,0.95,17.0,267.0,87.48,71.23
2016,11,12,9,30,613.0,107.0,0.9,17.0,366.0,77.31,62.31
2016,11,12,9,45,724.5,89.5,0.9,17.5,417.5,65.11,51.5
2016,11,12,10,0,836.0,72.0,0.9,18.0,469.0,74.57,45.23
2016,11,12,10,15,847.0,73.5,0.85,18.5,493.0,126.11,67.29
2016,11,12,10,30,858.0,75.0,0.8,19.0,517.0,183.63,107.12
2016,11,12,10,45,866.0,75.5,0.75,19.5,534.5,233.66,147.29
2016,11,12,11,0,874.0,76.0,0.7,20.0,552.0,283.26,189.73
2016,11,12,11,15,878.0,76.5,0.75,20.0,561.5,331.05,232.15
2016,11,12,11,30,882.0,77.0,0.8,20.0,571.0,377.61,273.41
2016,11,12,11,45,882.0,77.0,0.85,20.5,572.5,420.75,310.87
2016,11,12,12,0,882.0,77.0,0.9,21.0,574.0,461.89,345.85
2016,11,12,12,15,879.5,77.0,1.0,21.0,568.0,499.71,378.44
2016,11,12,12,30,877.0,77.0,1.1,21.0,562.0,535.04,408.51
2016,11,12,12,45,867.5,77.5,1.25,21.0,548.0,564.43,433.99
2016,11,12,13,0,858.0,78.0,1.4,21.0,534.0,590.68,456.74
2016,11,12,13,15,849.0,77.0,1.45,21.0,513.5,616.28,477.93
2016,11,12,13,30,840.0,76.0,1.5,21.0,493.0,635.48,494.26
2016,11,12,13,45,827.0,74.0,1.6,21.0,465.5,647.57,505.65
2016,11,12,14,0,814.0,72.0,1.7,21.0,438.0,656.14,514.38
2016,11,12,14,15,795.0,70.0,1.7,20.5,405.0,657.06,517.4
2016,11,12,14,30,776.0,68.0,1.7,20.0,372.0,654.45,517.42
2016,11,12,14,45,749.0,65.0,1.7,20.0,334.0,641.45,508.74
2016,11,12,15,0,722.0,62.0,1.7,20.0,296.0,625.08,497.35
2016,11,12,15,15,681.5,57.5,1.6,19.5,254.5,593.94,474.67
2016,11,12,15,30,641.0,53.0,1.5,19.0,213.0,559.93,448.84
2016,11,12,15,45,578.0,47.5,1.45,18.5,170.0,512.51,411.5
2016,11,12,16,0,515.0,42.0,1.4,18.0,127.0,458.53,366.84
2016,11,12,16,15,410.5,33.0,1.4,17.0,87.5,370.64,292.31
2016,11,12,16,30,306.0,24.0,1.4,16.0,48.0,278.54,179.29
2016,11,12,16,45,153.0,12.0,1.4,15.5,24.0,111.95,0.0
2016,11,12,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,6,45,64.5,6.0,0.55,11.5,8.0,0.0,0.0
2016,11,13,7,0,129.0,12.0,0.6,12.0,16.0,10.24,0.0
2016,11,13,7,15,265.0,24.0,0.65,12.0,50.0,19.85,7.79
2016,11,13,7,30,401.0,36.0,0.7,12.0,84.0,29.71,20.06
2016,11,13,7,45,477.5,44.0,0.75,12.5,125.5,35.77,26.09
2016,11,13,8,0,554.0,52.0,0.8,13.0,167.0,41.79,31.77
2016,11,13,8,15,605.5,58.0,0.75,13.0,209.0,46.0,35.74
2016,11,13,8,30,657.0,64.0,0.7,13.0,251.0,50.19,39.58
2016,11,13,8,45,692.0,68.0,0.65,13.5,291.5,52.69,41.73
2016,11,13,9,0,727.0,72.0,0.6,14.0,332.0,60.17,48.23
2016,11,13,9,15,751.5,75.0,0.55,14.5,367.5,62.01,49.66
2016,11,13,9,30,776.0,78.0,0.5,15.0,403.0,63.88,51.1
2016,11,13,9,45,795.0,79.5,0.5,15.5,434.0,64.58,51.49
2016,11,13,10,0,814.0,81.0,0.5,16.0,465.0,78.28,50.63
2016,11,13,10,15,826.0,82.5,0.55,16.5,489.0,128.79,71.34
2016,11,13,10,30,838.0,84.0,0.6,17.0,513.0,179.89,105.77
2016,11,13,10,45,846.0,85.0,0.65,18.0,530.0,230.2,145.96
2016,11,13,11,0,854.0,86.0,0.7,19.0,547.0,280.2,188.52
2016,11,13,11,15,858.0,86.5,0.75,19.0,557.0,328.08,231.0
2016,11,13,11,30,862.0,87.0,0.8,19.0,567.0,374.8,272.41
2016,11,13,11,45,863.0,87.0,0.85,19.5,569.0,418.54,310.35
2016,11,13,12,0,864.0,87.0,0.9,20.0,571.0,460.44,345.93
2016,11,13,12,15,861.5,87.0,0.95,20.0,565.0,498.66,378.56
2016,11,13,12,30,859.0,87.0,1.0,20.0,559.0,534.42,408.63
2016,11,13,12,45,861.5,83.5,1.05,20.0,547.5,566.75,435.63
2016,11,13,13,0,864.0,80.0,1.1,20.0,536.0,596.51,460.3
2016,11,13,13,15,855.0,78.5,1.1,20.0,515.0,618.72,478.67
2016,11,13,13,30,846.0,77.0,1.1,20.0,494.0,637.59,494.36
2016,11,13,13,45,833.0,75.5,1.1,20.5,467.0,650.46,504.55
2016,11,13,14,0,820.0,74.0,1.1,21.0,440.0,659.81,512.04
2016,11,13,14,15,800.5,71.5,1.05,20.5,406.5,660.0,514.18
2016,11,13,14,30,781.0,69.0,1.0,20.0,373.0,656.59,513.13
2016,11,13,14,45,753.0,66.0,1.0,20.0,334.5,643.02,504.21
2016,11,13,15,0,725.0,63.0,1.0,20.0,296.0,626.04,492.58
2016,11,13,15,15,684.5,58.5,0.9,19.5,254.0,595.03,470.08
2016,11,13,15,30,644.0,54.0,0.8,19.0,212.0,566.81,448.65
2016,11,13,15,45,580.5,48.0,0.7,19.0,169.0,513.22,406.01
2016,11,13,16,0,517.0,42.0,0.6,19.0,126.0,458.37,360.42
2016,11,13,16,15,412.5,33.0,0.7,18.0,86.0,370.82,287.84
2016,11,13,16,30,308.0,24.0,0.8,17.0,46.0,277.48,169.28
2016,11,13,16,45,154.0,12.0,0.9,16.5,23.0,112.2,0.0
2016,11,13,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,6,45,67.5,5.5,0.6,10.5,7.0,0.0,0.0
2016,11,14,7,0,135.0,11.0,0.6,11.0,14.0,9.39,0.0
2016,11,14,7,15,276.5,22.5,0.55,11.5,48.0,18.62,6.04
2016,11,14,7,30,418.0,34.0,0.5,12.0,82.0,28.1,18.58
2016,11,14,7,45,498.5,41.5,0.5,12.5,124.0,33.83,24.36
2016,11,14,8,0,579.0,49.0,0.5,13.0,166.0,39.55,29.78
2016,11,14,8,15,630.0,54.5,0.45,13.5,209.0,43.46,33.42
2016,11,14,8,30,681.0,60.0,0.4,14.0,252.0,51.59,40.67
2016,11,14,8,45,713.0,64.0,0.4,14.5,292.0,54.39,43.07
2016,11,14,9,0,745.0,68.0,0.4,15.0,332.0,57.2,45.42
2016,11,14,9,15,769.0,71.0,0.4,15.5,368.0,59.14,46.94
2016,11,14,9,30,793.0,74.0,0.4,16.0,404.0,61.09,48.46
2016,11,14,9,45,808.5,76.5,0.45,16.5,434.5,62.58,49.56
2016,11,14,10,0,824.0,79.0,0.5,17.0,465.0,74.76,49.03
2016,11,14,10,15,835.5,81.0,0.5,17.0,489.0,126.03,69.23
2016,11,14,10,30,847.0,83.0,0.5,17.0,513.0,177.86,103.8
2016,11,14,10,45,853.5,84.5,0.55,17.5,530.0,228.66,144.44
2016,11,14,11,0,860.0,86.0,0.6,18.0,547.0,279.03,187.63
2016,11,14,11,15,864.0,86.5,0.55,18.5,556.5,327.15,229.6
2016,11,14,11,30,868.0,87.0,0.5,19.0,566.0,374.1,270.14
2016,11,14,11,45,868.5,87.0,0.45,19.5,568.0,417.89,307.32
2016,11,14,12,0,869.0,87.0,0.4,20.0,570.0,459.77,341.88
2016,11,14,12,15,866.5,86.5,0.4,20.0,564.0,497.7,373.53
2016,11,14,12,30,864.0,86.0,0.4,20.0,558.0,533.13,402.54
2016,11,14,12,45,861.5,84.0,0.45,20.5,545.5,564.4,427.61
2016,11,14,13,0,859.0,82.0,0.5,21.0,533.0,592.86,450.12
2016,11,14,13,15,850.0,81.0,0.55,21.0,512.0,615.54,468.96
2016,11,14,13,30,841.0,80.0,0.6,21.0,491.0,634.91,485.24
2016,11,14,13,45,828.0,78.0,0.7,21.0,464.0,647.21,496.96
2016,11,14,14,0,815.0,76.0,0.8,21.0,437.0,655.98,506.08
2016,11,14,14,15,795.5,73.5,0.85,21.0,403.5,656.2,508.41
2016,11,14,14,30,776.0,71.0,0.9,21.0,370.0,652.82,507.57
2016,11,14,14,45,747.0,67.5,0.95,21.0,331.5,638.01,498.3
2016,11,14,15,0,718.0,64.0,1.0,21.0,293.0,619.77,486.25
2016,11,14,15,15,676.5,59.5,0.95,20.0,251.0,588.14,464.64
2016,11,14,15,30,635.0,55.0,0.9,19.0,209.0,559.67,444.22
2016,11,14,15,45,570.0,49.0,0.85,18.5,166.0,505.26,401.89
2016,11,14,16,0,505.0,43.0,0.8,18.0,123.0,449.55,356.25
2016,11,14,16,15,398.0,33.5,0.85,17.0,83.5,360.12,280.58
2016,11,14,16,30,291.0,24.0,0.9,16.0,44.0,263.58,153.39
2016,11,14,16,45,145.5,12.0,0.95,15.5,22.0,106.2,0.0
2016,11,14,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,6,45,89.5,5.0,0.9,9.5,7.0,0.0,0.0
2016,11,15,7,0,179.0,10.0,0.9,10.0,14.0,8.54,0.0
2016,11,15,7,15,323.5,19.5,1.1,10.5,47.5,17.56,4.28
2016,11,15,7,30,468.0,29.0,1.3,11.0,81.0,26.13,16.81
2016,11,15,7,45,543.0,35.0,1.55,12.0,122.5,31.17,21.97
2016,11,15,8,0,618.0,41.0,1.8,13.0,164.0,36.25,26.75
2016,11,15,8,15,665.0,45.5,1.9,13.5,206.0,39.86,30.13
2016,11,15,8,30,712.0,50.0,2.0,14.0,248.0,43.48,33.38
2016,11,15,8,45,361.5,88.5,2.1,14.5,189.5,64.08,51.65
2016,11,15,9,0,11.0,127.0,2.2,15.0,131.0,98.35,81.66
2016,11,15,9,15,15.5,141.0,2.3,15.0,147.0,108.77,90.59
2016,11,15,9,30,20.0,155.0,2.4,15.0,163.0,119.05,99.36
2016,11,15,9,45,10.5,153.5,2.5,15.5,158.0,118.97,98.91
2016,11,15,10,0,1.0,152.0,2.6,16.0,153.0,118.83,94.06
2016,11,15,10,15,11.0,171.5,2.65,16.0,177.5,134.83,106.73
2016,11,15,10,30,21.0,191.0,2.7,16.0,202.0,152.28,120.33
2016,11,15,10,45,33.5,206.5,2.8,16.5,224.5,165.44,130.14
2016,11,15,11,0,46.0,222.0,2.9,17.0,247.0,184.54,144.95
2016,11,15,11,15,35.5,217.0,2.95,17.0,236.5,183.75,144.85
2016,11,15,11,30,25.0,212.0,3.0,17.0,226.0,180.86,142.97
2016,11,15,11,45,27.5,215.5,3.15,17.0,230.5,187.45,148.46
2016,11,15,12,0,30.0,219.0,3.3,17.0,235.0,197.41,156.71
2016,11,15,12,15,15.0,190.5,3.4,17.0,198.5,166.22,131.73
2016,11,15,12,30,0.0,162.0,3.5,17.0,162.0,135.97,107.21
2016,11,15,12,45,0.0,160.0,3.65,17.0,160.0,135.06,106.6
2016,11,15,13,0,0.0,158.0,3.8,17.0,158.0,134.19,106.01
2016,11,15,13,15,0.0,121.0,3.85,17.0,121.0,102.01,79.62
2016,11,15,13,30,0.0,84.0,3.9,17.0,84.0,69.77,52.97
2016,11,15,13,45,0.0,108.0,3.95,17.0,108.0,91.29,71.03
2016,11,15,14,0,0.0,132.0,4.0,17.0,132.0,114.62,90.54
2016,11,15,14,15,0.0,72.5,3.95,16.5,72.5,60.13,45.26
2016,11,15,14,30,0.0,13.0,3.9,16.0,13.0,10.71,3.49
2016,11,15,14,45,0.0,11.5,3.85,16.0,11.5,9.46,2.44
2016,11,15,15,0,0.0,10.0,3.8,16.0,10.0,8.22,1.39
2016,11,15,15,15,0.0,8.5,3.65,15.5,8.5,6.98,0.33
2016,11,15,15,30,0.0,7.0,3.5,15.0,7.0,5.75,0.0
2016,11,15,15,45,0.0,5.5,3.35,14.5,5.5,4.51,0.0
2016,11,15,16,0,0.0,4.0,3.2,14.0,4.0,3.28,0.0
2016,11,15,16,15,0.0,2.5,2.85,13.5,2.5,2.05,0.0
2016,11,15,16,30,0.0,1.0,2.5,13.0,1.0,0.82,0.0
2016,11,15,16,45,0.0,0.5,2.2,12.5,0.5,0.43,0.0
2016,11,15,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,7,15,222.0,16.0,1.95,7.5,40.5,12.93,0.68
2016,11,16,7,30,444.0,32.0,2.3,8.0,81.0,26.59,17.3
2016,11,16,7,45,533.5,39.0,2.65,9.0,124.5,32.02,22.95
2016,11,16,8,0,623.0,46.0,3.0,10.0,168.0,40.82,31.15
2016,11,16,8,15,674.5,51.0,3.25,10.5,211.5,44.74,34.88
2016,11,16,8,30,726.0,56.0,3.5,11.0,255.0,48.69,38.48
2016,11,16,8,45,762.0,58.5,3.75,11.5,296.5,50.44,40.0
2016,11,16,9,0,798.0,61.0,4.0,12.0,338.0,52.25,41.51
2016,11,16,9,15,820.5,63.5,4.05,12.0,374.5,53.97,42.98
2016,11,16,9,30,843.0,66.0,4.1,12.0,411.0,55.71,44.45
2016,11,16,9,45,858.0,68.0,4.15,12.5,441.5,56.99,45.41
2016,11,16,10,0,873.0,70.0,4.2,13.0,472.0,71.32,57.94
2016,11,16,10,15,883.5,71.5,4.2,13.0,496.5,123.83,68.61
2016,11,16,10,30,894.0,73.0,4.2,13.0,521.0,176.61,103.7
2016,11,16,10,45,899.0,74.5,4.2,13.5,538.0,228.46,146.29
2016,11,16,11,0,904.0,76.0,4.2,14.0,555.0,279.58,191.98
2016,11,16,11,15,907.0,76.5,4.2,14.0,564.5,328.38,237.52
2016,11,16,11,30,910.0,77.0,4.2,14.0,574.0,375.81,282.03
2016,11,16,11,45,907.0,78.5,4.25,14.0,575.0,420.32,323.83
2016,11,16,12,0,904.0,80.0,4.3,14.0,576.0,462.61,363.03
2016,11,16,12,15,901.5,79.5,4.25,14.0,570.0,500.89,397.99
2016,11,16,12,30,899.0,79.0,4.2,14.0,564.0,536.61,430.08
2016,11,16,12,45,892.0,78.5,4.2,14.0,550.0,567.24,457.64
2016,11,16,13,0,885.0,78.0,4.2,14.0,536.0,594.8,482.23
2016,11,16,13,15,876.0,77.0,4.15,14.0,515.5,621.18,505.15
2016,11,16,13,30,867.0,76.0,4.1,14.0,495.0,641.22,522.92
2016,11,16,13,45,849.0,75.5,4.1,14.0,466.5,652.58,533.84
2016,11,16,14,0,831.0,75.0,4.1,14.0,438.0,660.2,541.66
2016,11,16,14,15,810.5,72.5,4.0,13.5,404.0,660.13,544.11
2016,11,16,14,30,790.0,70.0,3.9,13.0,370.0,656.4,543.15
2016,11,16,14,45,756.5,67.5,3.85,13.0,330.5,639.92,530.95
2016,11,16,15,0,723.0,65.0,3.8,13.0,291.0,619.85,515.61
2016,11,16,15,15,680.0,60.5,3.5,12.5,249.0,592.77,494.27
2016,11,16,15,30,637.0,56.0,3.2,12.0,207.0,558.55,466.13
2016,11,16,15,45,562.0,50.0,2.95,12.0,163.0,497.45,414.25
2016,11,16,16,0,487.0,44.0,2.7,12.0,119.0,435.0,358.93
2016,11,16,16,15,375.0,34.0,2.4,11.0,80.0,342.4,274.84
2016,11,16,16,30,263.0,24.0,2.1,10.0,41.0,240.29,125.81
2016,11,16,16,45,131.5,12.0,1.85,9.5,20.5,96.33,0.0
2016,11,16,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,7,15,214.5,15.5,0.8,5.5,38.0,12.53,0.0
2016,11,17,7,30,429.0,31.0,0.9,6.0,76.0,25.75,16.61
2016,11,17,7,45,520.0,37.5,1.0,6.5,118.5,30.76,22.08
2016,11,17,8,0,611.0,44.0,1.1,7.0,161.0,39.01,29.93
2016,11,17,8,15,663.5,49.0,1.2,7.5,204.5,42.99,33.74
2016,11,17,8,30,716.0,54.0,1.3,8.0,248.0,46.98,37.43
2016,11,17,8,45,754.0,56.5,1.4,8.5,289.0,48.78,39.01
2016,11,17,9,0,792.0,59.0,1.5,9.0,330.0,50.65,40.6
2016,11,17,9,15,815.5,61.5,1.6,9.5,366.5,52.42,42.05
2016,11,17,9,30,839.0,64.0,1.7,10.0,403.0,54.19,43.48
2016,11,17,9,45,858.0,65.0,1.85,10.5,434.5,61.41,49.78
2016,11,17,10,0,877.0,66.0,2.0,11.0,466.0,66.1,53.75
2016,11,17,10,15,888.0,67.0,2.05,11.5,490.5,118.3,64.9
2016,11,17,10,30,899.0,68.0,2.1,12.0,515.0,170.79,98.93
2016,11,17,10,45,907.5,68.5,2.2,12.5,533.0,222.53,140.88
2016,11,17,11,0,916.0,69.0,2.3,13.0,551.0,273.85,186.35
2016,11,17,11,15,920.0,69.5,2.25,13.0,560.5,323.27,232.05
2016,11,17,11,30,924.0,70.0,2.2,13.0,570.0,371.41,276.71
2016,11,17,11,45,926.0,69.5,2.2,13.5,572.5,416.41,317.77
2016,11,17,12,0,928.0,69.0,2.2,14.0,575.0,459.48,356.3
2016,11,17,12,15,925.5,69.0,2.2,14.0,569.0,498.9,391.68
2016,11,17,12,30,923.0,69.0,2.2,14.0,563.0,535.73,424.18
2016,11,17,12,45,918.0,68.0,2.25,14.5,549.5,567.49,451.44
2016,11,17,13,0,913.0,67.0,2.3,15.0,536.0,596.22,475.73
2016,11,17,13,15,904.5,66.0,2.25,15.0,515.5,619.74,496.0
2016,11,17,13,30,896.0,65.0,2.2,15.0,495.0,639.91,513.35
2016,11,17,13,45,883.0,63.5,2.2,15.0,467.5,653.22,525.53
2016,11,17,14,0,870.0,62.0,2.2,15.0,440.0,662.97,534.84
2016,11,17,14,15,851.0,60.0,2.1,14.5,406.0,664.54,537.83
2016,11,17,14,30,832.0,58.0,2.0,14.0,372.0,662.55,537.61
2016,11,17,14,45,805.5,55.5,1.95,14.0,333.5,657.51,534.26
2016,11,17,15,0,779.0,53.0,1.9,14.0,295.0,643.0,523.42
2016,11,17,15,15,739.5,49.5,1.65,13.5,252.5,614.74,501.2
2016,11,17,15,30,700.0,46.0,1.4,13.0,210.0,583.55,475.58
2016,11,17,15,45,638.0,41.0,1.15,12.5,166.5,532.03,432.63
2016,11,17,16,0,576.0,36.0,0.9,12.0,123.0,478.63,385.77
2016,11,17,16,15,467.0,28.0,0.95,11.5,83.0,388.91,305.93
2016,11,17,16,30,358.0,20.0,1.0,11.0,43.0,290.43,137.99
2016,11,17,16,45,179.0,10.0,1.05,11.0,21.5,125.29,0.0
2016,11,17,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,7,15,207.5,15.0,1.75,5.5,36.0,12.14,0.0
2016,11,18,7,30,415.0,30.0,2.0,6.0,72.0,24.9,15.67
2016,11,18,7,45,507.0,37.5,2.25,7.0,115.0,30.78,21.95
2016,11,18,8,0,599.0,45.0,2.5,8.0,158.0,39.93,30.56
2016,11,18,8,15,654.5,50.5,2.45,8.5,202.0,44.31,34.75
2016,11,18,8,30,710.0,56.0,2.4,9.0,246.0,48.7,38.81
2016,11,18,8,45,747.5,59.5,2.4,9.5,287.5,51.26,41.08
2016,11,18,9,0,785.0,63.0,2.4,10.0,329.0,53.85,43.32
2016,11,18,9,15,809.5,66.0,2.65,11.0,366.0,55.93,44.94
2016,11,18,9,30,834.0,69.0,2.9,12.0,403.0,58.02,46.54
2016,11,18,9,45,853.5,70.0,3.15,13.0,435.0,58.54,46.73
2016,11,18,10,0,873.0,71.0,3.4,14.0,467.0,60.2,47.92
2016,11,18,10,15,883.5,72.5,3.5,14.5,491.0,119.39,66.13
2016,11,18,10,30,894.0,74.0,3.6,15.0,515.0,172.06,99.51
2016,11,18,10,45,899.5,75.5,3.75,16.0,532.0,223.91,140.84
2016,11,18,11,0,905.0,77.0,3.9,17.0,549.0,275.09,185.49
2016,11,18,11,15,907.0,77.5,3.95,17.0,558.0,323.61,230.2
2016,11,18,11,30,909.0,78.0,4.0,17.0,567.0,370.66,273.93
2016,11,18,11,45,906.5,78.5,4.1,17.5,568.0,414.41,314.11
2016,11,18,12,0,904.0,79.0,4.2,18.0,569.0,455.94,351.64
2016,11,18,12,15,900.0,78.5,4.25,18.0,562.5,493.48,385.83
2016,11,18,12,30,896.0,78.0,4.3,18.0,556.0,528.37,417.19
2016,11,18,12,45,889.0,77.5,4.35,18.0,542.0,558.9,444.53
2016,11,18,13,0,882.0,77.0,4.4,18.0,528.0,586.37,468.98
2016,11,18,13,15,872.5,76.0,4.4,18.0,507.0,612.32,491.55
2016,11,18,13,30,863.0,75.0,4.4,18.0,486.0,632.0,509.03
2016,11,18,13,45,848.5,73.5,4.4,18.0,458.5,644.51,520.77
2016,11,18,14,0,834.0,72.0,4.4,18.0,431.0,653.41,529.55
2016,11,18,14,15,814.5,69.5,4.2,17.5,398.0,654.19,532.16
2016,11,18,14,30,795.0,67.0,4.0,17.0,365.0,651.35,531.74
2016,11,18,14,45,767.0,64.0,3.8,17.0,326.5,638.46,521.97
2016,11,18,15,0,739.0,61.0,3.6,17.0,288.0,622.1,509.18
2016,11,18,15,15,697.0,56.5,3.15,16.0,246.0,590.81,485.22
2016,11,18,15,30,655.0,52.0,2.7,15.0,204.0,556.52,457.63
2016,11,18,15,45,589.0,46.0,2.3,14.5,161.0,508.06,416.48
2016,11,18,16,0,523.0,40.0,1.9,14.0,118.0,452.53,367.36
2016,11,18,16,15,407.5,30.5,1.75,13.0,78.5,358.67,282.3
2016,11,18,16,30,292.0,21.0,1.6,12.0,39.0,253.44,107.64
2016,11,18,16,45,146.0,10.5,1.5,11.0,19.5,103.86,0.0
2016,11,18,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,7,15,170.0,15.5,4.4,11.0,32.0,12.56,0.0
2016,11,19,7,30,340.0,31.0,4.4,11.0,64.0,25.66,15.68
2016,11,19,7,45,431.0,39.0,4.45,11.0,103.5,31.82,22.4
2016,11,19,8,0,522.0,47.0,4.5,11.0,143.0,37.99,28.38
2016,11,19,8,15,261.0,27.5,4.45,11.0,75.5,20.62,13.0
2016,11,19,8,30,0.0,8.0,4.4,11.0,8.0,6.57,0.31
2016,11,19,8,45,0.0,9.5,4.35,11.5,9.5,7.81,1.44
2016,11,19,9,0,0.0,11.0,4.3,12.0,11.0,9.05,2.54
2016,11,19,9,15,0.0,27.5,4.3,12.0,27.5,22.68,14.86
2016,11,19,9,30,0.0,44.0,4.3,12.0,44.0,36.37,27.15
2016,11,19,9,45,0.0,48.5,4.3,12.5,48.5,40.12,30.39
2016,11,19,10,0,0.0,53.0,4.3,13.0,53.0,43.88,33.61
2016,11,19,10,15,0.0,33.0,4.3,13.0,33.0,27.27,17.73
2016,11,19,10,30,0.0,13.0,4.3,13.0,13.0,10.73,3.54
2016,11,19,10,45,0.0,55.0,4.3,13.5,55.0,45.57,33.2
2016,11,19,11,0,0.0,97.0,4.3,14.0,97.0,80.31,62.37
2016,11,19,11,15,0.0,81.0,4.25,14.0,81.0,67.28,51.35
2016,11,19,11,30,0.0,65.0,4.2,14.0,65.0,53.92,40.07
2016,11,19,11,45,0.0,71.5,4.2,14.5,71.5,59.35,44.55
2016,11,19,12,0,0.0,78.0,4.2,15.0,78.0,64.78,49.01
2016,11,19,12,15,0.0,89.0,4.15,15.0,89.0,73.97,56.73
2016,11,19,12,30,0.0,100.0,4.1,15.0,100.0,83.25,64.51
2016,11,19,12,45,0.0,85.0,4.1,15.0,85.0,70.62,53.98
2016,11,19,13,0,0.0,70.0,4.1,15.0,70.0,58.07,43.5
2016,11,19,13,15,1.0,113.0,4.05,15.0,114.0,95.6,75.07
2016,11,19,13,30,2.0,156.0,4.0,15.0,158.0,136.11,108.92
2016,11,19,13,45,1.0,131.5,4.0,15.0,132.5,113.79,90.45
2016,11,19,14,0,0.0,107.0,4.0,15.0,107.0,91.14,71.63
2016,11,19,14,15,11.5,124.0,3.85,15.0,128.5,116.53,93.41
2016,11,19,14,30,23.0,141.0,3.7,15.0,150.0,144.97,117.66
2016,11,19,14,45,19.0,127.0,3.6,15.0,134.0,130.85,105.89
2016,11,19,15,0,15.0,113.0,3.5,15.0,118.0,116.56,93.89
2016,11,19,15,15,9.0,97.0,3.3,14.5,100.0,98.32,78.46
2016,11,19,15,30,3.0,81.0,3.1,14.0,82.0,79.83,62.56
2016,11,19,15,45,1.5,63.5,2.95,14.0,64.0,62.17,47.17
2016,11,19,16,0,0.0,46.0,2.8,14.0,46.0,43.72,31.01
2016,11,19,16,15,0.0,30.5,2.75,13.5,30.5,28.07,16.96
2016,11,19,16,30,0.0,15.0,2.7,13.0,15.0,12.37,0.0
