Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,16,45,0.0,7.5,2.65,12.5,7.5,6.4,0.0
2016,11,19,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,8.5,1.1,10.5,8.5,6.99,0.0
2016,11,20,7,30,0.0,17.0,1.2,11.0,17.0,14.01,5.9
2016,11,20,7,45,0.0,28.0,1.35,11.5,28.0,23.12,14.71
2016,11,20,8,0,0.0,39.0,1.5,12.0,39.0,32.25,23.18
2016,11,20,8,15,0.0,50.5,1.6,12.0,50.5,41.61,31.81
2016,11,20,8,30,0.0,62.0,1.7,12.0,62.0,50.76,40.17
2016,11,20,8,45,0.0,73.0,1.8,12.5,73.0,59.46,47.93
2016,11,20,9,0,0.0,84.0,1.9,13.0,84.0,68.09,55.5
2016,11,20,9,15,33.5,123.5,1.9,13.0,137.0,93.73,78.15
2016,11,20,9,30,67.0,163.0,1.9,13.0,190.0,118.65,99.87
2016,11,20,9,45,107.5,179.5,1.9,13.5,225.5,125.3,105.25
2016,11,20,10,0,148.0,196.0,1.9,14.0,261.0,135.48,113.68
2016,11,20,10,15,155.5,207.0,1.9,14.0,279.0,155.38,120.09
2016,11,20,10,30,163.0,218.0,1.9,14.0,297.0,177.21,135.57
2016,11,20,10,45,82.5,191.0,1.95,14.0,231.5,161.77,126.11
2016,11,20,11,0,2.0,164.0,2.0,14.0,166.0,132.85,105.81
2016,11,20,11,15,35.0,198.0,2.0,14.0,217.5,168.28,133.85
2016,11,20,11,30,68.0,232.0,2.0,14.0,269.0,209.47,166.66
2016,11,20,11,45,35.0,200.5,2.0,14.0,220.0,179.05,142.91
2016,11,20,12,0,2.0,169.0,2.0,14.0,171.0,140.97,112.36
2016,11,20,12,15,1.0,163.0,2.0,14.0,164.0,136.45,108.77
2016,11,20,12,30,0.0,157.0,2.0,14.0,157.0,131.7,104.91
2016,11,20,12,45,24.5,184.0,2.0,14.0,196.5,169.08,135.96
2016,11,20,13,0,49.0,211.0,2.0,14.0,236.0,217.99,176.25
2016,11,20,13,15,24.5,155.5,1.9,14.0,168.0,154.37,124.16
2016,11,20,13,30,0.0,100.0,1.8,14.0,100.0,83.86,65.42
2016,11,20,13,45,0.0,85.5,1.7,14.0,85.5,71.24,55.0
2016,11,20,14,0,0.0,71.0,1.6,14.0,71.0,58.88,44.65
2016,11,20,14,15,0.0,40.5,1.4,13.5,40.5,33.47,23.15
2016,11,20,14,30,0.0,10.0,1.2,13.0,10.0,8.23,1.47
2016,11,20,14,45,0.0,9.0,1.05,13.0,9.0,7.4,0.77
2016,11,20,15,0,0.0,8.0,0.9,13.0,8.0,6.58,0.06
2016,11,20,15,15,0.0,6.5,0.8,13.0,6.5,5.34,0.0
2016,11,20,15,30,0.0,5.0,0.7,13.0,5.0,4.1,0.0
2016,11,20,15,45,0.0,4.0,0.6,13.0,4.0,3.28,0.0
2016,11,20,16,0,0.0,3.0,0.5,13.0,3.0,2.46,0.0
2016,11,20,16,15,0.0,2.0,0.55,12.5,2.0,1.64,0.0
2016,11,20,16,30,0.0,1.0,0.6,12.0,1.0,0.82,0.0
2016,11,20,16,45,0.0,0.5,0.65,12.0,0.5,0.43,0.0
2016,11,20,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,15,181.5,14.5,1.25,8.5,31.0,11.8,0.0
2016,11,21,7,30,363.0,29.0,1.4,9.0,62.0,24.12,14.06
2016,11,21,7,45,461.0,36.5,1.6,9.5,102.5,29.95,20.83
2016,11,21,8,0,559.0,44.0,1.8,10.0,143.0,35.83,26.55
2016,11,21,8,15,616.0,49.0,2.0,10.5,185.0,42.96,33.2
2016,11,21,8,30,673.0,54.0,2.2,11.0,227.0,46.91,36.85
2016,11,21,8,45,715.0,57.0,2.4,11.5,267.5,49.09,38.79
2016,11,21,9,0,757.0,60.0,2.6,12.0,308.0,51.33,40.72
2016,11,21,9,15,782.0,62.5,2.65,12.0,344.0,53.05,42.21
2016,11,21,9,30,807.0,65.0,2.7,12.0,380.0,54.8,43.7
2016,11,21,9,45,815.5,69.5,2.8,12.5,409.0,57.88,46.28
2016,11,21,10,0,824.0,74.0,2.9,13.0,438.0,60.91,48.79
2016,11,21,10,15,577.5,135.0,2.95,13.0,397.0,128.3,85.91
2016,11,21,10,30,331.0,196.0,3.0,13.0,356.0,178.82,130.67
2016,11,21,10,45,384.0,192.5,3.05,13.5,384.5,208.52,151.74
2016,11,21,11,0,437.0,189.0,3.1,14.0,413.0,242.41,178.39
2016,11,21,11,15,656.0,135.0,3.1,14.0,477.5,289.74,212.29
2016,11,21,11,30,875.0,81.0,3.1,14.0,542.0,351.94,261.28
2016,11,21,11,45,876.0,81.0,3.1,14.5,545.0,395.86,301.56
2016,11,21,12,0,877.0,81.0,3.1,15.0,548.0,437.93,339.53
2016,11,21,12,15,875.5,80.5,3.05,15.0,542.5,476.39,374.33
2016,11,21,12,30,874.0,80.0,3.0,15.0,537.0,512.46,406.42
2016,11,21,12,45,875.5,77.0,3.0,15.0,525.5,542.96,433.69
2016,11,21,13,0,877.0,74.0,3.0,15.0,514.0,572.16,459.39
2016,11,21,13,15,868.0,73.0,2.95,15.0,494.0,594.69,479.3
2016,11,21,13,30,859.0,72.0,2.9,15.0,474.0,618.05,499.33
2016,11,21,13,45,844.5,70.5,2.9,15.0,447.0,630.59,511.04
2016,11,21,14,0,830.0,69.0,2.9,15.0,420.0,639.56,519.85
2016,11,21,14,15,810.0,67.0,2.8,14.5,387.0,640.75,523.04
2016,11,21,14,30,790.0,65.0,2.7,14.0,354.0,638.35,523.22
2016,11,21,14,45,759.0,62.0,2.65,14.0,316.0,623.66,512.48
2016,11,21,15,0,728.0,59.0,2.6,14.0,278.0,605.53,498.6
2016,11,21,15,15,684.5,55.0,2.25,13.5,237.0,574.22,473.42
2016,11,21,15,30,641.0,51.0,1.9,13.0,196.0,539.92,444.7
2016,11,21,15,45,570.5,45.0,1.55,13.0,153.5,489.11,400.58
2016,11,21,16,0,500.0,39.0,1.2,13.0,111.0,431.31,348.46
2016,11,21,16,15,380.0,29.5,1.15,12.0,73.0,335.83,260.87
2016,11,21,16,30,260.0,20.0,1.1,11.0,35.0,226.33,56.77
2016,11,21,16,45,130.0,10.0,1.1,10.5,17.5,92.2,0.0
2016,11,21,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,7,15,157.5,15.0,1.0,7.5,29.0,12.27,0.0
2016,11,22,7,30,315.0,30.0,1.1,8.0,58.0,24.99,14.49
2016,11,22,7,45,412.5,39.0,1.2,8.5,97.5,32.03,22.71
2016,11,22,8,0,510.0,48.0,1.3,9.0,137.0,39.04,29.52
2016,11,22,8,15,569.5,54.5,1.3,9.5,178.5,43.71,34.02
2016,11,22,8,30,629.0,61.0,1.3,10.0,220.0,48.39,38.35
2016,11,22,8,45,668.5,65.5,1.35,10.5,259.5,51.33,41.0
2016,11,22,9,0,708.0,70.0,1.4,11.0,299.0,54.29,43.57
2016,11,22,9,15,624.5,90.0,1.4,11.5,309.0,67.64,55.39
2016,11,22,9,30,541.0,110.0,1.4,12.0,319.0,80.7,66.78
2016,11,22,9,45,564.5,114.5,1.45,12.5,348.5,82.83,68.4
2016,11,22,10,0,588.0,119.0,1.5,13.0,378.0,85.05,70.1
2016,11,22,10,15,519.5,144.5,1.5,13.0,382.0,127.73,87.6
2016,11,22,10,30,451.0,170.0,1.5,13.0,386.0,171.12,118.99
2016,11,22,10,45,481.0,170.0,1.55,13.5,408.0,205.79,144.66
2016,11,22,11,0,511.0,170.0,1.6,14.0,430.0,242.85,174.87
2016,11,22,11,15,496.0,177.5,1.6,14.0,433.5,275.91,204.96
2016,11,22,11,30,481.0,185.0,1.6,14.0,437.0,306.93,233.43
2016,11,22,11,45,475.0,187.5,1.6,14.0,437.5,335.07,259.05
2016,11,22,12,0,469.0,190.0,1.6,14.0,438.0,361.7,283.04
2016,11,22,12,15,462.5,189.5,1.55,14.0,432.0,383.98,303.06
2016,11,22,12,30,456.0,189.0,1.5,14.0,426.0,404.47,321.23
2016,11,22,12,45,409.0,193.5,1.5,14.0,402.5,406.66,324.92
2016,11,22,13,0,362.0,198.0,1.5,14.0,379.0,395.53,317.93
2016,11,22,13,15,430.0,175.5,1.5,14.0,381.5,439.71,354.42
2016,11,22,13,30,498.0,153.0,1.5,14.0,384.0,475.86,384.42
2016,11,22,13,45,515.5,139.0,1.5,14.0,366.5,489.25,396.44
2016,11,22,14,0,533.0,125.0,1.5,14.0,349.0,500.81,407.16
2016,11,22,14,15,551.5,110.5,1.4,13.5,326.5,516.99,421.48
2016,11,22,14,30,570.0,96.0,1.3,13.0,304.0,525.17,429.55
2016,11,22,14,45,533.5,93.0,1.2,13.0,271.0,505.27,414.2
2016,11,22,15,0,497.0,90.0,1.1,13.0,238.0,477.37,392.47
2016,11,22,15,15,463.0,80.0,1.0,12.5,202.5,446.86,368.72
2016,11,22,15,30,429.0,70.0,0.9,12.0,167.0,414.48,342.35
2016,11,22,15,45,383.0,58.0,0.85,11.5,130.5,369.61,304.74
2016,11,22,16,0,337.0,46.0,0.8,11.0,94.0,325.42,265.49
2016,11,22,16,15,248.0,33.0,0.85,10.5,61.5,248.25,193.07
2016,11,22,16,30,159.0,20.0,0.9,10.0,29.0,156.68,27.82
2016,11,22,16,45,79.5,10.0,0.95,10.0,14.5,59.54,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,7,15,121.5,16.5,1.1,7.5,27.0,14.08,0.0
2016,11,23,7,30,243.0,33.0,1.1,8.0,54.0,25.66,14.57
2016,11,23,7,45,338.5,44.5,1.1,9.0,92.0,36.79,26.77
2016,11,23,8,0,434.0,56.0,1.1,10.0,130.0,45.74,35.34
2016,11,23,8,15,500.5,63.5,1.25,10.5,171.5,50.96,40.35
2016,11,23,8,30,567.0,71.0,1.4,11.0,213.0,56.21,45.2
2016,11,23,8,45,608.5,76.5,1.55,11.5,252.0,59.63,48.27
2016,11,23,9,0,650.0,82.0,1.7,12.0,291.0,63.08,51.26
2016,11,23,9,15,680.5,86.0,1.75,12.0,327.0,65.29,53.18
2016,11,23,9,30,711.0,90.0,1.8,12.0,363.0,67.55,55.11
2016,11,23,9,45,742.5,90.5,1.85,12.0,395.5,67.33,54.81
2016,11,23,10,0,774.0,91.0,1.9,12.0,428.0,67.27,54.66
2016,11,23,10,15,556.0,141.0,1.95,12.0,390.0,125.79,86.03
2016,11,23,10,30,338.0,191.0,2.0,12.0,352.0,173.99,126.94
2016,11,23,10,45,169.0,136.0,2.05,12.5,216.5,131.37,97.87
2016,11,23,11,0,0.0,81.0,2.1,13.0,81.0,67.26,51.58
2016,11,23,11,15,77.0,159.0,2.15,13.0,199.5,149.22,117.47
2016,11,23,11,30,154.0,237.0,2.2,13.0,318.0,240.31,190.26
2016,11,23,11,45,503.0,164.5,2.25,13.0,429.0,324.58,252.37
2016,11,23,12,0,852.0,92.0,2.3,13.0,540.0,432.79,336.56
2016,11,23,12,15,849.5,92.0,2.35,13.0,535.0,470.53,370.58
2016,11,23,12,30,847.0,92.0,2.4,13.0,530.0,505.9,402.32
2016,11,23,12,45,838.0,92.0,2.45,13.0,516.5,535.4,428.89
2016,11,23,13,0,829.0,92.0,2.5,13.0,503.0,561.84,452.52
2016,11,23,13,15,819.0,90.5,2.55,13.0,483.0,583.02,471.71
2016,11,23,13,30,809.0,89.0,2.6,13.0,463.0,600.93,488.05
2016,11,23,13,45,795.5,86.0,2.7,13.0,436.5,611.76,498.93
2016,11,23,14,0,782.0,83.0,2.8,13.0,410.0,619.1,506.93
2016,11,23,14,15,759.5,80.0,2.8,13.0,377.0,617.01,507.01
2016,11,23,14,30,737.0,77.0,2.8,13.0,344.0,615.24,506.97
2016,11,23,14,45,706.0,73.0,2.8,13.0,306.5,599.87,496.05
2016,11,23,15,0,675.0,69.0,2.8,13.0,269.0,581.26,482.03
2016,11,23,15,15,627.5,64.0,2.4,12.5,228.5,546.94,454.16
2016,11,23,15,30,580.0,59.0,2.0,12.0,188.0,509.93,422.83
2016,11,23,15,45,506.0,51.5,1.7,11.5,146.0,449.45,371.44
2016,11,23,16,0,432.0,44.0,1.4,11.0,104.0,387.57,316.52
2016,11,23,16,15,307.5,32.5,1.3,10.0,67.5,288.1,224.1
2016,11,23,16,30,183.0,21.0,1.2,9.0,31.0,173.61,19.87
2016,11,23,16,45,91.5,10.5,1.15,8.5,15.5,67.5,0.0
2016,11,23,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,24,7,15,125.0,16.0,0.55,4.0,26.5,13.66,0.0
2016,11,24,7,30,250.0,32.0,0.6,4.0,53.0,24.92,13.76
2016,11,24,7,45,361.0,42.5,0.65,4.5,92.5,35.19,25.8
2016,11,24,8,0,472.0,53.0,0.7,5.0,132.0,43.41,33.93
2016,11,24,8,15,537.5,60.5,0.8,5.5,174.5,48.75,39.15
2016,11,24,8,30,603.0,68.0,0.9,6.0,217.0,54.1,44.19
2016,11,24,8,45,654.0,72.0,1.0,6.5,258.5,56.51,46.4
2016,11,24,9,0,705.0,76.0,1.1,7.0,300.0,59.03,48.6
2016,11,24,9,15,734.0,79.5,1.15,7.5,336.5,61.03,50.27
2016,11,24,9,30,763.0,83.0,1.2,8.0,373.0,63.06,51.94
2016,11,24,9,45,788.0,84.5,1.3,8.5,405.0,69.48,57.52
2016,11,24,10,0,813.0,86.0,1.4,9.0,437.0,70.2,57.95
2016,11,24,10,15,826.5,88.0,1.4,9.5,462.0,106.9,64.31
2016,11,24,10,30,840.0,90.0,1.4,10.0,487.0,157.77,93.29
2016,11,24,10,45,850.5,90.5,1.4,11.0,505.0,207.53,131.01
2016,11,24,11,0,861.0,91.0,1.4,12.0,523.0,257.28,173.31
2016,11,24,11,15,865.5,92.0,1.2,12.0,533.5,305.65,216.85
2016,11,24,11,30,870.0,93.0,1.0,12.0,544.0,352.97,259.57
2016,11,24,11,45,872.0,92.5,0.85,12.5,546.5,396.8,298.39
2016,11,24,12,0,874.0,92.0,0.7,13.0,549.0,438.89,334.54
2016,11,24,12,15,871.5,92.0,0.6,13.0,544.0,477.55,367.72
2016,11,24,12,30,869.0,92.0,0.5,13.0,539.0,513.77,397.93
2016,11,24,12,45,863.5,90.5,0.4,13.5,526.0,544.4,422.23
2016,11,24,13,0,858.0,89.0,0.3,14.0,513.0,572.08,443.47
2016,11,24,13,15,848.0,88.0,0.35,14.0,492.5,594.65,462.91
2016,11,24,13,30,838.0,87.0,0.4,14.0,472.0,613.87,479.64
2016,11,24,13,45,822.5,84.5,0.5,14.0,445.0,624.7,490.74
2016,11,24,14,0,807.0,82.0,0.6,14.0,418.0,631.88,499.07
2016,11,24,14,15,784.5,79.5,0.55,13.5,384.5,630.85,500.22
2016,11,24,14,30,762.0,77.0,0.5,13.0,351.0,626.09,498.44
2016,11,24,14,45,730.0,73.0,0.5,13.0,313.0,614.4,490.79
2016,11,24,15,0,698.0,69.0,0.5,13.0,275.0,595.36,477.29
2016,11,24,15,15,650.5,63.5,0.5,12.5,233.0,560.66,452.06
2016,11,24,15,30,603.0,58.0,0.5,12.0,191.0,523.21,423.33
2016,11,24,15,45,529.0,50.5,0.5,12.0,148.5,462.88,374.3
2016,11,24,16,0,455.0,43.0,0.5,12.0,106.0,401.16,321.43
2016,11,24,16,15,329.0,32.0,0.55,11.5,68.5,301.26,229.74
2016,11,24,16,30,203.0,21.0,0.6,11.0,31.0,185.46,8.21
2016,11,24,16,45,101.5,10.5,0.7,10.5,15.5,73.71,0.0
2016,11,24,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,7,15,22.5,14.0,1.05,5.5,16.0,11.95,0.0
2016,11,25,7,30,45.0,28.0,1.0,6.0,32.0,22.18,10.89
2016,11,25,7,45,79.5,45.5,1.0,6.5,57.0,35.23,25.5
2016,11,25,8,0,114.0,63.0,1.0,7.0,82.0,48.06,37.77
2016,11,25,8,15,133.0,80.5,1.2,7.5,108.5,60.57,49.46
2016,11,25,8,30,152.0,98.0,1.4,8.0,135.0,72.8,60.71
2016,11,25,8,45,164.0,115.0,1.6,8.5,161.0,84.4,71.19
2016,11,25,9,0,176.0,132.0,1.8,9.0,187.0,95.71,81.22
2016,11,25,9,15,191.0,144.0,1.75,9.5,210.5,103.94,88.32
2016,11,25,9,30,206.0,156.0,1.7,10.0,234.0,111.96,95.14
2016,11,25,9,45,181.0,171.5,1.7,10.5,243.5,121.25,102.99
2016,11,25,10,0,156.0,187.0,1.7,11.0,253.0,130.23,110.47
2016,11,25,10,15,225.5,191.0,1.7,11.5,293.5,145.85,112.59
2016,11,25,10,30,295.0,195.0,1.7,12.0,334.0,169.76,125.42
2016,11,25,10,45,225.0,210.0,1.75,12.5,318.5,192.31,145.65
2016,11,25,11,0,155.0,225.0,1.8,13.0,303.0,204.73,158.95
2016,11,25,11,15,173.5,229.0,1.8,13.0,317.5,225.4,175.94
2016,11,25,11,30,192.0,233.0,1.8,13.0,332.0,247.57,194.49
2016,11,25,11,45,237.0,229.0,1.8,13.0,352.0,274.17,216.31
2016,11,25,12,0,282.0,225.0,1.8,13.0,372.0,308.08,244.34
2016,11,25,12,15,208.0,228.5,1.75,13.0,336.5,291.16,233.01
2016,11,25,12,30,134.0,232.0,1.7,13.0,301.0,272.29,219.27
2016,11,25,12,45,141.5,226.5,1.7,13.5,297.5,281.09,226.85
2016,11,25,13,0,149.0,221.0,1.7,14.0,294.0,289.84,234.26
2016,11,25,13,15,150.5,211.5,1.65,13.5,283.0,291.08,236.45
2016,11,25,13,30,152.0,202.0,1.6,13.0,272.0,291.65,238.12
2016,11,25,13,45,190.0,188.0,1.55,13.0,270.0,309.46,253.76
2016,11,25,14,0,228.0,174.0,1.5,13.0,268.0,340.04,279.45
2016,11,25,14,15,215.0,160.5,1.3,13.0,244.0,313.25,258.29
2016,11,25,14,30,202.0,147.0,1.1,13.0,220.0,297.25,245.71
2016,11,25,14,45,187.0,134.0,0.9,13.0,195.5,279.31,231.18
2016,11,25,15,0,172.0,121.0,0.7,13.0,171.0,260.45,215.57
2016,11,25,15,15,157.5,104.0,0.7,12.5,145.0,235.52,195.51
2016,11,25,15,30,143.0,87.0,0.7,12.0,119.0,209.54,173.88
2016,11,25,15,45,125.5,69.0,0.75,11.5,92.5,178.86,147.55
2016,11,25,16,0,108.0,51.0,0.8,11.0,66.0,159.99,129.68
2016,11,25,16,15,54.0,35.0,0.85,10.5,42.5,93.08,68.88
2016,11,25,16,30,0.0,19.0,0.9,10.0,19.0,18.38,0.0
2016,11,25,16,45,0.0,9.5,0.95,10.0,9.5,8.11,0.0
2016,11,25,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,2.15,8.0,6.0,5.12,0.0
2016,11,26,7,30,0.0,12.0,2.3,8.0,12.0,9.87,1.33
2016,11,26,7,45,0.0,22.0,2.5,8.5,22.0,18.14,10.22
2016,11,26,8,0,0.0,32.0,2.7,9.0,32.0,26.43,18.06
2016,11,26,8,15,0.0,43.0,2.8,9.0,43.0,35.57,26.61
2016,11,26,8,30,0.0,54.0,2.9,9.0,54.0,44.5,34.9
2016,11,26,8,45,0.0,64.5,3.0,9.0,64.5,52.87,42.6
2016,11,26,9,0,0.0,75.0,3.1,9.0,75.0,61.17,50.14
2016,11,26,9,15,0.0,85.0,3.05,9.0,85.0,69.03,57.21
2016,11,26,9,30,0.0,95.0,3.0,9.0,95.0,76.81,64.14
2016,11,26,9,45,0.0,99.5,2.95,9.0,99.5,80.53,67.37
2016,11,26,10,0,0.0,104.0,2.9,9.0,104.0,84.2,70.54
2016,11,26,10,15,0.0,106.5,2.9,9.0,106.5,86.55,69.26
2016,11,26,10,30,0.0,109.0,2.9,9.0,109.0,88.94,71.21
2016,11,26,10,45,2.5,138.0,2.9,9.5,139.5,111.81,90.31
2016,11,26,11,0,5.0,167.0,2.9,10.0,170.0,135.19,109.64
2016,11,26,11,15,76.5,200.0,3.05,10.0,240.0,178.86,143.55
2016,11,26,11,30,148.0,233.0,3.2,10.0,310.0,233.56,187.3
2016,11,26,11,45,234.0,225.0,3.4,10.0,346.5,269.13,215.84
2016,11,26,12,0,320.0,217.0,3.6,10.0,383.0,315.26,254.05
2016,11,26,12,15,302.5,218.0,3.7,10.0,373.5,327.6,266.26
2016,11,26,12,30,285.0,219.0,3.8,10.0,364.0,337.86,276.5
2016,11,26,12,45,209.5,219.5,3.95,10.0,324.5,308.55,254.12
2016,11,26,13,0,134.0,220.0,4.1,10.0,285.0,280.3,231.71
2016,11,26,13,15,135.5,211.0,4.05,10.0,274.5,281.58,233.63
2016,11,26,13,30,137.0,202.0,4.0,10.0,264.0,282.27,234.97
2016,11,26,13,45,68.5,129.5,4.0,10.0,160.5,161.16,133.69
2016,11,26,14,0,0.0,57.0,4.0,10.0,57.0,47.19,35.29
2016,11,26,14,15,141.5,97.5,3.8,10.0,148.0,204.31,173.04
2016,11,26,14,30,283.0,138.0,3.6,10.0,239.0,353.4,299.67
2016,11,26,14,45,249.0,129.5,3.45,10.0,211.5,328.78,278.72
2016,11,26,15,0,215.0,121.0,3.3,10.0,184.0,303.05,256.98
2016,11,26,15,15,193.0,104.5,3.15,10.0,155.0,273.86,232.16
2016,11,26,15,30,171.0,88.0,3.0,10.0,126.0,243.48,205.64
2016,11,26,15,45,132.0,71.0,2.9,10.0,96.5,186.83,156.13
2016,11,26,16,0,93.0,54.0,2.8,10.0,67.0,142.81,116.27
2016,11,26,16,15,46.5,36.0,2.8,9.5,42.5,90.85,67.1
2016,11,26,16,30,0.0,18.0,2.8,9.0,18.0,16.8,0.0
2016,11,26,16,45,0.0,9.0,2.85,9.0,9.0,7.68,0.0
2016,11,26,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,119.5,14.0,2.5,7.5,22.5,11.95,0.0
2016,11,27,7,30,239.0,28.0,2.6,8.0,45.0,23.52,10.04
2016,11,27,7,45,366.0,37.0,2.75,8.5,84.5,30.58,20.97
2016,11,27,8,0,493.0,46.0,2.9,9.0,124.0,37.7,28.08
2016,11,27,8,15,560.0,52.0,3.1,9.0,165.5,42.01,32.39
2016,11,27,8,30,627.0,58.0,3.3,9.0,207.0,46.37,36.58
2016,11,27,8,45,677.0,61.5,3.5,9.5,248.0,48.67,38.69
2016,11,27,9,0,727.0,65.0,3.7,10.0,289.0,55.59,44.9
2016,11,27,9,15,755.0,68.0,3.7,10.5,325.0,57.58,46.58
2016,11,27,9,30,783.0,71.0,3.7,11.0,361.0,59.62,48.25
2016,11,27,9,45,696.5,90.0,3.75,11.5,364.0,66.86,54.56
2016,11,27,10,0,610.0,109.0,3.8,12.0,367.0,78.76,64.94
2016,11,27,10,15,734.0,92.5,3.7,12.0,420.5,93.45,57.83
2016,11,27,10,30,858.0,76.0,3.6,12.0,474.0,141.12,79.44
2016,11,27,10,45,867.0,76.5,3.55,12.5,491.5,191.14,116.7
2016,11,27,11,0,876.0,77.0,3.5,13.0,509.0,240.95,159.36
2016,11,27,11,15,880.5,77.5,3.35,13.0,519.5,289.2,203.57
2016,11,27,11,30,885.0,78.0,3.2,13.0,530.0,338.63,249.36
2016,11,27,11,45,885.0,78.5,3.1,13.0,532.5,382.1,290.19
2016,11,27,12,0,885.0,79.0,3.0,13.0,535.0,423.67,328.79
2016,11,27,12,15,882.5,79.0,2.95,13.0,530.0,461.92,364.01
2016,11,27,12,30,880.0,79.0,2.9,13.0,525.0,498.31,396.88
2016,11,27,12,45,868.5,80.0,2.85,13.0,511.0,528.63,424.25
2016,11,27,13,0,857.0,81.0,2.8,13.0,497.0,555.71,448.42
2016,11,27,13,15,676.5,114.5,2.65,13.0,435.0,518.41,421.01
2016,11,27,13,30,496.0,148.0,2.5,13.0,373.0,461.87,377.46
2016,11,27,13,45,450.0,147.0,2.45,13.0,342.5,449.28,369.01
2016,11,27,14,0,404.0,146.0,2.4,13.0,312.0,433.08,357.06
2016,11,27,14,15,371.0,138.0,2.3,12.5,281.0,414.75,343.87
2016,11,27,14,30,338.0,130.0,2.2,12.0,250.0,379.83,317.19
2016,11,27,14,45,312.0,120.5,2.1,12.0,222.0,359.61,301.21
2016,11,27,15,0,286.0,111.0,2.0,12.0,194.0,337.93,283.5
2016,11,27,15,15,263.5,96.5,1.75,11.5,164.0,310.72,261.06
2016,11,27,15,30,241.0,82.0,1.5,11.0,134.0,282.23,236.76
2016,11,27,15,45,207.5,65.5,1.25,10.5,103.5,242.06,201.71
2016,11,27,16,0,174.0,49.0,1.0,10.0,73.0,200.85,164.49
2016,11,27,16,15,87.0,35.0,1.0,9.5,47.0,128.74,96.62
2016,11,27,16,30,0.0,21.0,1.0,9.0,21.0,22.59,0.0
2016,11,27,16,45,0.0,10.5,1.0,9.0,10.5,8.96,0.0
2016,11,27,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,7,15,37.0,13.0,2.8,9.0,15.5,11.1,0.0
2016,11,28,7,30,74.0,26.0,3.0,9.0,31.0,20.3,6.87
2016,11,28,7,45,130.5,42.5,3.25,9.5,59.5,32.66,22.55
2016,11,28,8,0,187.0,59.0,3.5,10.0,88.0,44.82,34.22
2016,11,28,8,15,219.0,75.0,3.6,10.0,119.0,56.29,45.01
2016,11,28,8,30,251.0,91.0,3.7,10.0,150.0,67.49,55.42
2016,11,28,8,45,277.5,104.5,3.85,10.0,180.5,76.8,63.97
2016,11,28,9,0,304.0,118.0,4.0,10.0,211.0,85.9,72.2
2016,11,28,9,15,332.5,125.5,4.05,10.0,238.5,91.07,76.79
2016,11,28,9,30,361.0,133.0,4.1,10.0,266.0,92.95,78.38
2016,11,28,9,45,390.5,140.5,4.2,10.5,295.5,97.31,82.0
2016,11,28,10,0,420.0,148.0,4.3,11.0,325.0,101.66,85.58
2016,11,28,10,15,406.5,161.0,4.3,11.0,340.0,124.38,92.3
2016,11,28,10,30,393.0,174.0,4.3,11.0,355.0,159.7,114.59
2016,11,28,10,45,449.0,168.5,4.35,11.5,383.0,190.75,135.7
2016,11,28,11,0,505.0,163.0,4.4,12.0,411.0,226.64,163.8
2016,11,28,11,15,481.0,173.0,4.4,12.0,413.0,259.09,194.23
2016,11,28,11,30,457.0,183.0,4.4,12.0,415.0,288.79,222.57
2016,11,28,11,45,456.0,184.5,4.4,12.0,417.0,316.74,248.64
2016,11,28,12,0,455.0,186.0,4.4,12.0,419.0,343.65,273.6
2016,11,28,12,15,432.0,189.0,4.35,12.0,409.0,361.33,290.89
2016,11,28,12,30,409.0,192.0,4.3,12.0,399.0,376.15,305.32
2016,11,28,12,45,383.0,198.5,4.3,12.5,388.5,382.23,311.75
2016,11,28,13,0,357.0,205.0,4.3,13.0,378.0,392.81,321.3
2016,11,28,13,15,471.0,165.5,4.2,13.0,384.0,444.89,365.4
2016,11,28,13,30,585.0,126.0,4.1,13.0,390.0,496.51,409.08
2016,11,28,13,45,548.5,132.0,4.1,13.0,368.5,492.91,407.57
2016,11,28,14,0,512.0,138.0,4.1,13.0,347.0,492.13,408.09
2016,11,28,14,15,495.5,129.5,4.0,12.5,318.5,485.76,404.94
2016,11,28,14,30,479.0,121.0,3.9,12.0,290.0,476.8,399.46
2016,11,28,14,45,548.5,99.0,3.85,12.0,272.0,512.18,429.74
2016,11,28,15,0,618.0,77.0,3.8,12.0,254.0,542.89,455.55
2016,11,28,15,15,567.0,70.5,3.35,11.5,214.5,504.93,424.13
2016,11,28,15,30,516.0,64.0,2.9,11.0,175.0,464.23,389.46
2016,11,28,15,45,457.0,54.0,2.5,10.5,136.0,412.39,344.21
2016,11,28,16,0,398.0,44.0,2.1,10.0,97.0,359.24,295.39
2016,11,28,16,15,274.0,32.0,1.85,9.5,62.0,261.6,200.1
2016,11,28,16,30,150.0,20.0,1.6,9.0,27.0,147.04,0.0
2016,11,28,16,45,75.0,10.0,1.4,8.5,13.5,55.89,0.0
2016,11,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,15,206.0,10.0,1.6,3.5,23.5,8.54,0.0
2016,11,29,7,30,412.0,20.0,1.8,4.0,47.0,18.23,4.75
2016,11,29,7,45,515.0,27.0,2.05,5.0,87.0,24.43,15.71
2016,11,29,8,0,618.0,34.0,2.3,6.0,127.0,30.66,22.03
2016,11,29,8,15,676.5,38.0,2.35,6.5,169.5,34.02,25.42
2016,11,29,8,30,735.0,42.0,2.4,7.0,212.0,37.45,28.72
2016,11,29,8,45,771.5,45.0,2.45,7.5,252.0,39.92,31.03
2016,11,29,9,0,808.0,48.0,2.5,8.0,292.0,46.91,37.37
2016,11,29,9,15,832.0,50.5,2.4,8.0,328.5,49.5,39.71
2016,11,29,9,30,856.0,53.0,2.3,8.0,365.0,52.02,41.95
2016,11,29,9,45,872.0,54.5,2.2,8.5,395.5,53.65,43.28
2016,11,29,10,0,888.0,56.0,2.1,9.0,426.0,55.22,44.54
2016,11,29,10,15,899.0,57.5,2.05,9.5,450.5,81.09,46.83
2016,11,29,10,30,910.0,59.0,2.0,10.0,475.0,133.48,72.4
2016,11,29,10,45,916.0,60.0,2.0,10.5,492.5,184.91,109.98
2016,11,29,11,0,922.0,61.0,2.0,11.0,510.0,235.73,153.34
2016,11,29,11,15,925.5,61.5,2.05,11.0,520.5,284.69,198.34
2016,11,29,11,30,929.0,62.0,2.1,11.0,531.0,332.37,243.14
2016,11,29,11,45,928.5,62.5,2.2,11.5,533.5,377.22,285.15
2016,11,29,12,0,928.0,63.0,2.3,12.0,536.0,420.06,324.76
2016,11,29,12,15,926.0,63.0,2.35,12.0,531.5,459.59,361.39
2016,11,29,12,30,924.0,63.0,2.4,12.0,527.0,496.66,395.24
2016,11,29,12,45,907.0,66.5,2.45,12.5,513.0,527.3,422.56
2016,11,29,13,0,890.0,70.0,2.5,13.0,499.0,554.4,446.34
2016,11,29,13,15,881.0,69.0,2.5,12.5,479.5,577.64,468.13
2016,11,29,13,30,872.0,68.0,2.5,12.0,460.0,597.63,487.06
2016,11,29,13,45,857.5,66.5,2.55,12.0,433.5,614.74,502.65
2016,11,29,14,0,843.0,65.0,2.6,12.0,407.0,624.55,512.44
2016,11,29,14,15,823.5,63.0,2.55,12.0,375.0,627.0,515.87
2016,11,29,14,30,804.0,61.0,2.5,12.0,343.0,625.88,516.24
2016,11,29,14,45,776.5,58.0,2.5,12.0,306.0,614.71,508.62
2016,11,29,15,0,749.0,55.0,2.5,12.0,269.0,600.12,497.64
2016,11,29,15,15,705.5,51.0,2.15,11.5,228.5,570.19,472.97
2016,11,29,15,30,662.0,47.0,1.8,11.0,188.0,537.26,444.64
2016,11,29,15,45,592.0,41.0,1.5,10.5,146.0,481.5,396.78
2016,11,29,16,0,522.0,35.0,1.2,10.0,104.0,423.83,344.36
2016,11,29,16,15,396.5,26.0,1.15,9.5,67.0,336.19,254.44
2016,11,29,16,30,271.0,17.0,1.1,9.0,30.0,221.68,0.0
2016,11,29,16,45,135.5,8.5,1.1,8.5,15.0,92.62,0.0
2016,11,29,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
