Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,3.5,11.0,0.85,7.0,11.5,9.39,0.0
2016,11,30,7,30,7.0,22.0,0.8,7.0,23.0,17.8,3.13
2016,11,30,7,45,39.0,38.5,0.75,7.5,44.0,30.02,20.26
2016,11,30,8,0,71.0,55.0,0.7,8.0,65.0,42.24,32.18
2016,11,30,8,15,84.0,72.5,0.85,8.0,89.0,54.77,43.99
2016,11,30,8,30,97.0,90.0,1.0,8.0,113.0,67.02,55.4
2016,11,30,8,45,106.0,107.0,1.15,8.5,135.5,78.65,65.96
2016,11,30,9,0,115.0,124.0,1.3,9.0,158.0,89.98,76.06
2016,11,30,9,15,123.5,138.0,1.35,9.0,179.0,99.3,84.36
2016,11,30,9,30,132.0,152.0,1.4,9.0,200.0,108.39,92.36
2016,11,30,9,45,181.0,163.0,1.5,9.5,234.5,116.03,98.83
2016,11,30,10,0,230.0,174.0,1.6,10.0,269.0,119.37,101.43
2016,11,30,10,15,260.5,181.0,1.6,10.0,295.0,132.59,103.21
2016,11,30,10,30,291.0,188.0,1.6,10.0,321.0,159.62,118.98
2016,11,30,10,45,224.0,202.5,1.6,10.5,307.5,182.89,139.13
2016,11,30,11,0,157.0,217.0,1.6,11.0,294.0,196.28,153.0
2016,11,30,11,15,113.5,217.5,1.6,11.0,273.5,199.11,157.68
2016,11,30,11,30,70.0,218.0,1.6,11.0,253.0,195.97,157.14
2016,11,30,11,45,98.5,223.5,1.65,11.5,273.5,216.66,173.67
2016,11,30,12,0,127.0,229.0,1.7,12.0,294.0,243.64,195.51
2016,11,30,12,15,71.0,206.5,1.85,12.0,242.5,206.19,166.45
2016,11,30,12,30,15.0,184.0,2.0,12.0,191.0,161.72,130.67
2016,11,30,12,45,15.5,180.5,2.15,12.0,188.0,160.88,130.29
2016,11,30,13,0,16.0,177.0,2.3,12.0,185.0,160.05,129.84
2016,11,30,13,15,8.0,140.5,2.35,11.5,144.5,124.23,100.28
2016,11,30,13,30,0.0,104.0,2.4,11.0,104.0,87.55,69.52
2016,11,30,13,45,0.0,107.0,2.45,11.0,107.0,90.77,72.41
2016,11,30,14,0,0.0,110.0,2.5,11.0,110.0,94.36,75.59
2016,11,30,14,15,0.0,72.5,2.4,11.0,72.5,60.15,46.41
2016,11,30,14,30,0.0,35.0,2.3,11.0,35.0,28.89,19.49
2016,11,30,14,45,313.0,54.5,2.2,11.0,143.5,299.42,255.7
2016,11,30,15,0,626.0,74.0,2.1,11.0,252.0,542.06,453.12
2016,11,30,15,15,576.5,68.0,1.9,10.5,213.0,506.08,422.2
2016,11,30,15,30,527.0,62.0,1.7,10.0,174.0,467.36,389.77
2016,11,30,15,45,434.0,55.0,1.55,10.0,133.5,395.69,328.52
2016,11,30,16,0,341.0,48.0,1.4,10.0,93.0,325.09,265.76
2016,11,30,16,15,225.5,34.0,1.3,9.5,59.0,233.1,176.07
2016,11,30,16,30,110.0,20.0,1.2,9.0,25.0,120.34,0.0
2016,11,30,16,45,55.0,10.0,1.2,9.0,12.5,43.11,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,7,15,172.0,10.0,1.35,4.5,20.5,8.54,0.0
2016,12,1,7,30,344.0,20.0,1.4,5.0,41.0,18.23,1.82
2016,12,1,7,45,461.0,27.5,1.5,5.5,80.5,24.84,15.79
2016,12,1,8,0,578.0,35.0,1.6,6.0,120.0,31.5,22.72
2016,12,1,8,15,641.5,40.0,1.9,6.5,162.0,35.67,26.89
2016,12,1,8,30,705.0,45.0,2.2,7.0,204.0,39.89,30.92
2016,12,1,8,45,747.0,48.5,2.55,7.5,245.0,42.7,33.55
2016,12,1,9,0,789.0,52.0,2.9,8.0,286.0,45.55,36.12
2016,12,1,9,15,815.5,54.5,2.95,8.5,322.5,47.46,37.77
2016,12,1,9,30,842.0,57.0,3.0,9.0,359.0,54.72,44.24
2016,12,1,9,45,855.5,60.0,3.15,9.5,390.0,57.38,46.48
2016,12,1,10,0,869.0,63.0,3.3,10.0,421.0,59.95,48.62
2016,12,1,10,15,882.0,64.5,3.35,10.0,446.0,80.65,49.55
2016,12,1,10,30,895.0,66.0,3.4,10.0,471.0,132.45,73.34
2016,12,1,10,45,903.5,67.0,3.45,10.5,489.5,183.6,109.88
2016,12,1,11,0,912.0,68.0,3.5,11.0,508.0,234.42,152.91
2016,12,1,11,15,916.0,68.5,3.55,11.0,518.5,283.2,197.8
2016,12,1,11,30,920.0,69.0,3.6,11.0,529.0,330.77,242.78
2016,12,1,11,45,921.5,69.0,3.65,11.5,532.0,375.64,285.09
2016,12,1,12,0,923.0,69.0,3.7,12.0,535.0,418.67,325.2
2016,12,1,12,15,921.0,69.0,3.65,12.0,530.5,458.24,362.18
2016,12,1,12,30,919.0,69.0,3.6,12.0,526.0,495.35,396.35
2016,12,1,12,45,914.0,68.5,3.55,12.5,514.0,527.9,425.36
2016,12,1,13,0,909.0,68.0,3.5,13.0,502.0,557.54,451.28
2016,12,1,13,15,899.5,67.0,3.45,13.0,482.0,581.15,472.71
2016,12,1,13,30,890.0,66.0,3.4,13.0,462.0,601.43,491.09
2016,12,1,13,45,875.0,64.5,3.4,13.0,435.5,614.48,503.65
2016,12,1,14,0,860.0,63.0,3.4,13.0,409.0,623.98,513.15
2016,12,1,14,15,840.0,61.0,3.3,12.5,376.5,631.29,521.12
2016,12,1,14,30,820.0,59.0,3.2,12.0,344.0,630.26,522.38
2016,12,1,14,45,789.5,56.0,3.1,12.0,306.5,617.48,513.07
2016,12,1,15,0,759.0,53.0,3.0,12.0,269.0,601.2,500.37
2016,12,1,15,15,715.5,49.0,2.6,11.5,228.0,571.64,475.86
2016,12,1,15,30,672.0,45.0,2.2,11.0,187.0,539.11,447.68
2016,12,1,15,45,600.0,39.5,1.85,10.5,145.0,483.03,399.23
2016,12,1,16,0,528.0,34.0,1.5,10.0,103.0,425.03,346.06
2016,12,1,16,15,401.5,25.5,1.5,9.0,66.0,328.01,248.26
2016,12,1,16,30,275.0,17.0,1.5,8.0,29.0,222.84,0.0
2016,12,1,16,45,137.5,8.5,1.5,7.5,14.5,93.53,0.0
2016,12,1,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,7,15,185.5,9.5,2.3,3.5,20.0,8.11,0.0
2016,12,2,7,30,371.0,19.0,2.5,4.0,40.0,17.35,0.0
2016,12,2,7,45,480.0,26.5,2.75,5.0,79.0,24.0,14.93
2016,12,2,8,0,589.0,34.0,3.0,6.0,118.0,30.67,21.91
2016,12,2,8,15,651.5,38.5,3.15,6.5,160.0,34.43,25.71
2016,12,2,8,30,714.0,43.0,3.3,7.0,202.0,38.26,29.4
2016,12,2,8,45,751.0,47.0,3.45,7.5,242.0,41.51,32.44
2016,12,2,9,0,788.0,51.0,3.6,8.0,282.0,44.75,35.38
2016,12,2,9,15,814.0,53.5,3.75,8.5,318.5,46.67,37.05
2016,12,2,9,30,840.0,56.0,3.9,9.0,355.0,53.94,43.53
2016,12,2,9,45,853.5,59.0,4.1,10.0,385.5,56.61,45.69
2016,12,2,10,0,867.0,62.0,4.3,11.0,416.0,59.19,47.75
2016,12,2,10,15,879.5,63.5,4.25,11.0,441.0,77.44,48.13
2016,12,2,10,30,892.0,65.0,4.2,11.0,466.0,128.98,70.89
2016,12,2,10,45,899.5,66.0,4.2,11.5,484.0,179.77,106.67
2016,12,2,11,0,907.0,67.0,4.2,12.0,502.0,230.14,149.07
2016,12,2,11,15,911.0,67.5,4.15,12.0,513.0,278.64,193.54
2016,12,2,11,30,915.0,68.0,4.1,12.0,524.0,325.93,238.15
2016,12,2,11,45,916.5,68.0,4.1,12.5,527.0,370.56,280.18
2016,12,2,12,0,918.0,68.0,4.1,13.0,530.0,413.36,320.04
2016,12,2,12,15,916.0,68.0,4.1,13.0,525.5,452.71,356.94
2016,12,2,12,30,914.0,68.0,4.1,13.0,521.0,489.64,391.08
2016,12,2,12,45,908.0,67.5,4.2,13.0,508.5,521.54,420.8
2016,12,2,13,0,902.0,67.0,4.3,13.0,496.0,550.48,447.58
2016,12,2,13,15,892.5,66.0,4.35,13.0,476.5,573.91,469.38
2016,12,2,13,30,883.0,65.0,4.4,13.0,457.0,594.05,488.18
2016,12,2,13,45,867.0,64.0,4.45,13.0,430.5,606.96,500.94
2016,12,2,14,0,851.0,63.0,4.5,13.0,404.0,621.02,514.18
2016,12,2,14,15,830.5,61.0,4.3,13.0,372.0,623.25,516.97
2016,12,2,14,30,810.0,59.0,4.1,13.0,340.0,621.87,516.58
2016,12,2,14,45,778.5,56.5,3.95,13.0,302.5,609.06,507.09
2016,12,2,15,0,747.0,54.0,3.8,13.0,265.0,592.77,494.21
2016,12,2,15,15,702.5,50.0,3.35,12.0,224.5,562.62,470.29
2016,12,2,15,30,658.0,46.0,2.9,11.0,184.0,529.5,442.44
2016,12,2,15,45,585.5,40.0,2.45,10.5,142.5,472.7,392.87
2016,12,2,16,0,513.0,34.0,2.0,10.0,101.0,414.11,338.82
2016,12,2,16,15,385.5,25.5,1.9,9.0,64.5,326.42,246.83
2016,12,2,16,30,258.0,17.0,1.8,8.0,28.0,211.33,0.0
2016,12,2,16,45,129.0,8.5,1.7,7.5,14.0,88.04,0.0
2016,12,2,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,15,150.5,9.5,1.35,4.5,17.5,8.11,0.0
2016,12,3,7,30,301.0,19.0,1.5,5.0,35.0,15.84,0.0
2016,12,3,7,45,416.5,27.0,1.65,5.5,72.0,24.35,15.05
2016,12,3,8,0,532.0,35.0,1.8,6.0,109.0,31.42,22.56
2016,12,3,8,15,597.0,40.5,1.95,6.5,150.0,35.98,27.11
2016,12,3,8,30,662.0,46.0,2.1,7.0,191.0,40.57,31.51
2016,12,3,8,45,705.5,49.0,2.25,7.5,230.5,42.89,33.71
2016,12,3,9,0,749.0,52.0,2.4,8.0,270.0,45.27,35.87
2016,12,3,9,15,776.5,55.0,2.4,8.5,306.0,47.55,37.87
2016,12,3,9,30,804.0,58.0,2.4,9.0,342.0,49.83,39.82
2016,12,3,9,45,820.0,60.5,2.4,9.5,372.0,51.6,41.28
2016,12,3,10,0,836.0,63.0,2.4,10.0,402.0,53.37,42.73
2016,12,3,10,15,849.5,64.5,2.45,10.5,427.0,74.93,48.13
2016,12,3,10,30,863.0,66.0,2.5,11.0,452.0,124.94,69.09
2016,12,3,10,45,872.5,66.5,2.6,11.5,470.0,174.11,103.03
2016,12,3,11,0,882.0,67.0,2.7,12.0,488.0,223.06,143.73
2016,12,3,11,15,887.0,67.5,2.75,12.0,499.0,270.54,186.9
2016,12,3,11,30,892.0,68.0,2.8,12.0,510.0,316.97,230.4
2016,12,3,11,45,894.0,68.0,2.9,12.5,513.5,360.71,271.41
2016,12,3,12,0,896.0,68.0,3.0,13.0,517.0,402.73,310.41
2016,12,3,12,15,894.5,68.0,3.0,13.0,512.5,441.42,346.44
2016,12,3,12,30,893.0,68.0,3.0,13.0,508.0,477.77,379.82
2016,12,3,12,45,887.5,67.5,3.0,13.5,496.5,509.21,407.86
2016,12,3,13,0,882.0,67.0,3.0,14.0,485.0,537.79,432.9
2016,12,3,13,15,874.0,66.0,2.95,14.0,466.5,561.51,454.26
2016,12,3,13,30,866.0,65.0,2.9,14.0,448.0,582.09,472.71
2016,12,3,13,45,852.0,63.5,2.9,14.5,422.5,595.32,484.39
2016,12,3,14,0,838.0,62.0,2.9,15.0,397.0,609.77,496.53
2016,12,3,14,15,818.5,60.0,2.7,14.5,365.5,612.51,500.53
2016,12,3,14,30,799.0,58.0,2.5,14.0,334.0,611.71,501.44
2016,12,3,14,45,768.0,55.5,2.35,14.0,297.5,599.24,492.14
2016,12,3,15,0,737.0,53.0,2.2,14.0,261.0,583.36,479.57
2016,12,3,15,15,693.0,49.0,1.9,13.0,221.5,553.69,456.36
2016,12,3,15,30,649.0,45.0,1.6,12.0,182.0,521.11,429.36
2016,12,3,15,45,574.0,40.0,1.3,11.5,140.5,463.97,380.29
2016,12,3,16,0,499.0,35.0,1.0,11.0,99.0,413.3,333.04
2016,12,3,16,15,373.0,26.0,1.0,10.5,63.0,318.3,237.02
2016,12,3,16,30,247.0,17.0,1.0,10.0,27.0,203.75,0.0
2016,12,3,16,45,123.5,8.5,1.05,10.0,13.5,84.46,0.0
2016,12,3,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,6.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,4,7,15,121.0,10.0,0.45,6.0,16.0,8.54,0.0
2016,12,4,7,30,242.0,20.0,0.4,6.0,32.0,16.73,0.0
2016,12,4,7,45,362.0,29.0,0.4,6.5,68.0,24.01,14.56
2016,12,4,8,0,482.0,38.0,0.4,7.0,104.0,31.27,22.36
2016,12,4,8,15,552.0,44.5,0.45,7.5,144.5,36.19,27.25
2016,12,4,8,30,622.0,51.0,0.5,8.0,185.0,41.13,31.95
2016,12,4,8,45,668.5,55.0,0.6,8.5,224.5,47.81,38.1
2016,12,4,9,0,715.0,59.0,0.7,9.0,264.0,50.86,40.85
2016,12,4,9,15,744.0,62.0,0.8,9.5,300.0,52.97,42.66
2016,12,4,9,30,773.0,65.0,0.9,10.0,336.0,55.11,44.46
2016,12,4,9,45,769.5,73.5,1.05,10.5,363.0,61.28,49.84
2016,12,4,10,0,766.0,82.0,1.2,11.0,390.0,67.33,55.06
2016,12,4,10,15,780.5,84.0,1.2,11.0,414.5,79.64,54.39
2016,12,4,10,30,795.0,86.0,1.2,11.0,439.0,127.4,74.13
2016,12,4,10,45,807.0,86.5,1.25,11.5,457.5,174.4,105.95
2016,12,4,11,0,819.0,87.0,1.3,12.0,476.0,221.65,144.46
2016,12,4,11,15,824.0,87.5,1.3,12.0,486.5,267.3,185.2
2016,12,4,11,30,829.0,88.0,1.3,12.0,497.0,312.05,226.26
2016,12,4,11,45,833.0,87.5,1.3,12.5,500.5,354.49,265.0
2016,12,4,12,0,837.0,87.0,1.3,13.0,504.0,395.5,301.93
2016,12,4,12,15,834.5,86.5,1.4,13.0,500.0,432.23,335.74
2016,12,4,12,30,832.0,86.0,1.5,13.0,496.0,466.66,367.07
2016,12,4,12,45,585.5,138.0,1.6,13.5,423.0,430.55,343.08
2016,12,4,13,0,339.0,190.0,1.7,14.0,350.0,362.79,292.03
2016,12,4,13,15,302.0,187.5,1.75,14.0,326.0,355.73,288.27
2016,12,4,13,30,265.0,185.0,1.8,14.0,302.0,345.66,281.4
2016,12,4,13,45,327.0,164.5,1.9,14.0,300.5,373.19,305.46
2016,12,4,14,0,389.0,144.0,2.0,14.0,299.0,413.98,339.73
2016,12,4,14,15,352.0,142.0,1.8,13.5,274.0,387.28,319.35
2016,12,4,14,30,315.0,140.0,1.6,13.0,249.0,371.46,307.33
2016,12,4,14,45,424.0,113.5,1.45,13.0,243.0,434.6,359.26
2016,12,4,15,0,533.0,87.0,1.3,13.0,237.0,487.86,401.66
2016,12,4,15,15,479.5,79.5,1.2,12.5,199.0,444.98,367.21
2016,12,4,15,30,426.0,72.0,1.1,12.0,161.0,404.35,333.8
2016,12,4,15,45,364.5,60.0,1.0,11.5,124.0,351.21,288.85
2016,12,4,16,0,303.0,48.0,0.9,11.0,87.0,297.79,241.29
2016,12,4,16,15,151.5,35.5,0.9,10.5,55.0,186.3,137.62
2016,12,4,16,30,0.0,23.0,0.9,10.0,23.0,27.77,0.0
2016,12,4,16,45,0.0,11.5,0.95,10.0,11.5,9.82,0.0
2016,12,4,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,5.0,0.9,6.0,5.0,4.27,0.0
2016,12,5,7,30,0.0,10.0,1.0,6.0,10.0,8.23,0.0
2016,12,5,7,45,0.0,22.0,1.15,6.5,22.0,18.17,9.45
2016,12,5,8,0,0.0,34.0,1.3,7.0,34.0,27.94,19.29
2016,12,5,8,15,0.0,47.5,1.3,7.0,47.5,38.6,29.4
2016,12,5,8,30,0.0,61.0,1.3,7.0,61.0,49.15,39.31
2016,12,5,8,45,0.0,74.5,1.3,7.5,74.5,59.6,48.93
2016,12,5,9,0,0.0,88.0,1.3,8.0,88.0,69.93,58.28
2016,12,5,9,15,0.0,100.0,1.3,8.0,100.0,79.12,66.58
2016,12,5,9,30,0.0,112.0,1.3,8.0,112.0,88.2,74.68
2016,12,5,9,45,0.0,113.0,1.3,8.5,113.0,89.63,75.71
2016,12,5,10,0,0.0,114.0,1.3,9.0,114.0,90.92,76.6
2016,12,5,10,15,35.0,151.0,1.3,9.0,167.0,113.4,91.86
2016,12,5,10,30,70.0,188.0,1.3,9.0,220.0,144.12,115.39
2016,12,5,10,45,52.0,188.5,1.35,9.5,213.0,149.82,119.94
2016,12,5,11,0,34.0,189.0,1.4,10.0,206.0,153.1,123.15
2016,12,5,11,15,17.0,147.5,1.45,10.0,156.0,123.72,99.34
2016,12,5,11,30,0.0,106.0,1.5,10.0,106.0,87.59,69.53
2016,12,5,11,45,7.5,144.5,1.6,10.0,148.5,121.39,97.95
2016,12,5,12,0,15.0,183.0,1.7,10.0,191.0,156.63,127.32
2016,12,5,12,15,19.5,186.0,1.7,10.0,196.0,162.94,132.56
2016,12,5,12,30,24.0,189.0,1.7,10.0,201.0,169.74,138.35
2016,12,5,12,45,46.5,195.5,1.75,10.0,218.0,194.9,159.5
2016,12,5,13,0,69.0,202.0,1.8,10.0,235.0,217.59,178.68
2016,12,5,13,15,70.0,194.5,1.75,10.0,227.0,216.67,178.31
2016,12,5,13,30,71.0,187.0,1.7,10.0,219.0,215.53,177.84
2016,12,5,13,45,64.0,175.5,1.65,10.0,202.5,205.13,169.58
2016,12,5,14,0,57.0,164.0,1.6,10.0,186.0,194.01,160.66
2016,12,5,14,15,50.5,152.0,1.55,10.0,171.0,182.05,150.93
2016,12,5,14,30,44.0,140.0,1.5,10.0,156.0,169.65,140.7
2016,12,5,14,45,40.5,125.0,1.45,10.0,138.5,155.12,128.61
2016,12,5,15,0,37.0,110.0,1.4,10.0,121.0,140.14,115.94
2016,12,5,15,15,30.0,94.0,1.25,9.5,102.0,121.01,99.58
2016,12,5,15,30,23.0,78.0,1.1,9.0,83.0,101.38,82.45
2016,12,5,15,45,13.5,61.0,0.95,9.0,63.5,69.69,54.55
2016,12,5,16,0,4.0,44.0,0.8,9.0,44.0,46.5,33.76
2016,12,5,16,15,2.0,28.0,0.75,8.5,28.0,28.4,16.47
2016,12,5,16,30,0.0,12.0,0.7,8.0,12.0,9.89,0.0
2016,12,5,16,45,0.0,6.0,0.65,8.0,6.0,5.12,0.0
2016,12,5,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,12.5,1.15,2.5,12.5,10.67,0.0
2016,12,6,7,30,0.0,25.0,1.2,3.0,25.0,19.3,0.0
2016,12,6,7,45,160.0,34.0,1.25,4.0,55.0,26.18,16.0
2016,12,6,8,0,320.0,43.0,1.3,5.0,85.0,35.2,25.9
2016,12,6,8,15,368.0,54.0,1.5,5.5,119.0,41.37,32.05
2016,12,6,8,30,416.0,65.0,1.7,6.0,153.0,49.34,39.6
2016,12,6,8,45,446.5,74.5,1.9,6.5,186.0,55.97,45.79
2016,12,6,9,0,477.0,84.0,2.1,7.0,219.0,62.47,51.71
2016,12,6,9,15,499.0,91.5,2.25,7.5,249.0,67.38,56.08
2016,12,6,9,30,521.0,99.0,2.4,8.0,279.0,74.11,62.02
2016,12,6,9,45,513.5,111.0,2.55,8.5,301.5,79.66,66.82
2016,12,6,10,0,506.0,123.0,2.7,9.0,324.0,86.93,73.11
2016,12,6,10,15,592.0,110.5,2.75,9.0,360.5,85.42,71.64
2016,12,6,10,30,678.0,98.0,2.8,9.0,397.0,118.44,72.54
2016,12,6,10,45,785.0,84.0,2.85,9.5,443.5,165.31,100.76
2016,12,6,11,0,892.0,70.0,2.9,10.0,490.0,220.25,141.73
2016,12,6,11,15,896.5,70.5,2.9,10.0,501.0,268.2,185.29
2016,12,6,11,30,901.0,71.0,2.9,10.0,512.0,315.04,229.37
2016,12,6,11,45,898.5,72.5,2.95,10.5,515.0,359.24,271.18
2016,12,6,12,0,896.0,74.0,3.0,11.0,518.0,401.39,310.68
2016,12,6,12,15,894.0,73.5,3.0,11.0,513.5,439.69,346.75
2016,12,6,12,30,892.0,73.0,3.0,11.0,509.0,475.6,380.12
2016,12,6,12,45,570.5,137.5,3.05,11.0,414.5,419.79,340.89
2016,12,6,13,0,249.0,202.0,3.1,11.0,320.0,326.23,267.64
2016,12,6,13,15,246.0,195.0,3.15,11.0,307.5,331.09,273.23
2016,12,6,13,30,243.0,188.0,3.2,11.0,295.0,334.78,277.41
2016,12,6,13,45,536.0,128.0,3.25,11.0,345.5,470.06,391.03
2016,12,6,14,0,829.0,68.0,3.3,11.0,396.0,605.82,502.44
2016,12,6,14,15,808.0,65.5,3.25,10.5,364.5,607.29,505.38
2016,12,6,14,30,787.0,63.0,3.2,10.0,333.0,605.16,505.93
2016,12,6,14,45,753.5,60.5,3.2,10.0,296.5,591.3,495.93
2016,12,6,15,0,720.0,58.0,3.2,10.0,260.0,573.91,482.44
2016,12,6,15,15,674.0,54.0,2.8,9.5,220.0,543.12,456.9
2016,12,6,15,30,628.0,50.0,2.4,9.0,180.0,515.53,432.26
2016,12,6,15,45,553.5,43.5,2.05,8.5,139.5,458.56,382.43
2016,12,6,16,0,479.0,37.0,1.7,8.0,99.0,400.36,328.66
2016,12,6,16,15,348.0,27.5,1.6,7.5,63.0,302.23,228.19
2016,12,6,16,30,217.0,18.0,1.5,7.0,27.0,184.45,0.0
2016,12,6,16,45,108.5,9.0,1.4,6.5,13.5,75.21,0.0
2016,12,6,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.0,0.6,3.0,9.0,7.68,0.0
2016,12,7,7,30,0.0,18.0,0.5,3.0,18.0,14.51,0.0
2016,12,7,7,45,68.0,32.0,0.45,3.0,41.0,25.2,15.03
2016,12,7,8,0,136.0,46.0,0.4,3.0,64.0,35.36,26.28
2016,12,7,8,15,155.0,63.0,0.5,3.0,90.0,47.6,38.09
2016,12,7,8,30,174.0,80.0,0.6,3.0,116.0,59.51,49.44
2016,12,7,8,45,184.0,95.5,0.75,3.5,141.0,70.08,59.29
2016,12,7,9,0,194.0,111.0,0.9,4.0,166.0,80.36,68.7
2016,12,7,9,15,202.5,125.0,0.95,4.5,189.0,89.42,76.83
2016,12,7,9,30,211.0,139.0,1.0,5.0,212.0,98.25,84.62
2016,12,7,9,45,315.5,138.5,1.1,5.5,258.0,99.06,85.08
2016,12,7,10,0,420.0,138.0,1.2,6.0,304.0,95.92,81.98
2016,12,7,10,15,399.5,151.5,1.2,6.0,318.0,106.73,91.58
2016,12,7,10,30,379.0,165.0,1.2,6.0,332.0,144.28,106.24
2016,12,7,10,45,389.0,171.0,1.3,6.5,348.0,172.73,125.58
2016,12,7,11,0,399.0,177.0,1.4,7.0,364.0,204.72,151.43
2016,12,7,11,15,295.0,197.5,1.45,7.0,337.5,221.94,171.56
2016,12,7,11,30,191.0,218.0,1.5,7.0,311.0,227.52,181.5
2016,12,7,11,45,95.5,166.0,1.6,7.5,212.5,169.87,137.2
2016,12,7,12,0,0.0,114.0,1.7,8.0,114.0,94.52,75.91
2016,12,7,12,15,21.5,157.5,1.85,8.0,168.0,139.74,114.24
2016,12,7,12,30,43.0,201.0,2.0,8.0,222.0,193.15,159.07
2016,12,7,12,45,21.5,112.5,2.15,8.0,123.0,107.65,87.27
2016,12,7,13,0,0.0,24.0,2.3,8.0,24.0,19.82,11.65
2016,12,7,13,15,0.0,80.0,2.4,8.0,80.0,66.41,52.19
2016,12,7,13,30,0.0,136.0,2.5,8.0,136.0,116.71,95.45
2016,12,7,13,45,0.0,117.5,2.6,8.0,117.5,100.54,81.66
2016,12,7,14,0,0.0,99.0,2.7,8.0,99.0,84.12,67.66
2016,12,7,14,15,0.0,91.0,2.65,8.0,91.0,77.35,61.93
2016,12,7,14,30,0.0,83.0,2.6,8.0,83.0,70.55,56.11
2016,12,7,14,45,0.0,74.0,2.6,8.0,74.0,62.75,49.37
2016,12,7,15,0,0.0,65.0,2.6,8.0,65.0,54.91,42.53
2016,12,7,15,15,0.0,55.0,2.5,7.5,55.0,46.0,34.76
2016,12,7,15,30,0.0,45.0,2.4,7.0,45.0,37.23,26.99
2016,12,7,15,45,0.0,34.5,2.3,7.0,34.5,28.5,19.12
2016,12,7,16,0,0.0,24.0,2.2,7.0,24.0,19.79,11.23
2016,12,7,16,15,0.0,15.0,2.2,7.0,15.0,12.35,3.99
2016,12,7,16,30,0.0,6.0,2.2,7.0,6.0,4.92,0.0
2016,12,7,16,45,0.0,3.0,2.2,7.0,3.0,2.56,0.0
2016,12,7,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,4.2,11.0,3.0,2.56,0.0
2016,12,8,7,30,0.0,6.0,4.2,11.0,6.0,5.12,0.0
2016,12,8,7,45,0.0,14.5,4.2,11.0,14.5,11.94,3.67
2016,12,8,8,0,0.0,23.0,4.2,11.0,23.0,18.97,10.92
2016,12,8,8,15,0.0,32.5,4.15,11.0,32.5,26.84,18.3
2016,12,8,8,30,0.0,42.0,4.1,11.0,42.0,34.73,25.64
2016,12,8,8,45,0.0,52.0,4.1,11.5,52.0,43.04,33.23
2016,12,8,9,0,0.0,62.0,4.1,12.0,62.0,51.03,40.43
2016,12,8,9,15,0.0,71.0,4.0,12.0,71.0,58.21,46.89
2016,12,8,9,30,0.0,80.0,3.9,12.0,80.0,65.32,53.23
2016,12,8,9,45,0.0,55.5,3.85,12.5,55.5,45.94,35.71
2016,12,8,10,0,0.0,31.0,3.8,13.0,31.0,25.59,17.37
2016,12,8,10,15,0.0,46.0,3.7,13.0,46.0,38.04,28.49
2016,12,8,10,30,0.0,61.0,3.6,13.0,61.0,50.54,37.7
2016,12,8,10,45,12.5,121.0,3.55,13.5,127.0,99.54,78.47
2016,12,8,11,0,25.0,181.0,3.5,14.0,193.0,147.59,117.7
2016,12,8,11,15,12.5,159.5,3.4,14.0,165.5,131.62,104.88
2016,12,8,11,30,0.0,138.0,3.3,14.0,138.0,113.04,89.86
2016,12,8,11,45,0.0,139.5,3.2,14.0,139.5,114.86,91.36
2016,12,8,12,0,0.0,141.0,3.1,14.0,141.0,116.68,92.85
2016,12,8,12,15,14.5,166.0,3.0,14.0,173.5,143.96,115.37
2016,12,8,12,30,29.0,191.0,2.9,14.0,206.0,177.98,143.46
2016,12,8,12,45,14.5,157.0,2.85,14.0,164.5,139.38,111.74
2016,12,8,13,0,0.0,123.0,2.8,14.0,123.0,103.49,81.96
2016,12,8,13,15,5.0,140.0,2.7,14.0,142.5,122.03,97.64
2016,12,8,13,30,10.0,157.0,2.6,14.0,162.0,142.05,114.5
2016,12,8,13,45,6.0,146.5,2.55,14.0,149.0,131.64,105.91
2016,12,8,14,0,2.0,136.0,2.5,14.0,136.0,120.93,97.06
2016,12,8,14,15,1.0,125.0,2.35,14.0,125.0,111.38,89.17
2016,12,8,14,30,0.0,114.0,2.2,14.0,114.0,101.72,81.14
2016,12,8,14,45,0.0,101.5,2.1,14.0,101.5,91.07,72.2
2016,12,8,15,0,0.0,89.0,2.0,14.0,89.0,80.31,63.09
2016,12,8,15,15,0.0,75.0,1.8,13.5,75.0,67.73,52.42
2016,12,8,15,30,0.0,61.0,1.6,13.0,61.0,54.91,41.37
2016,12,8,15,45,0.0,47.0,1.45,13.0,47.0,41.75,29.82
2016,12,8,16,0,0.0,33.0,1.3,13.0,33.0,28.05,17.77
2016,12,8,16,15,0.0,21.0,1.25,12.5,21.0,17.34,7.64
2016,12,8,16,30,0.0,9.0,1.2,12.0,9.0,7.4,0.0
2016,12,8,16,45,0.0,4.5,1.15,12.0,4.5,3.84,0.0
2016,12,8,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.0,1.1,11.0,12.0,10.24,0.0
2016,12,9,7,30,0.0,24.0,1.2,11.0,24.0,20.49,0.0
2016,12,9,7,45,232.5,29.0,1.3,11.5,58.0,24.04,12.77
2016,12,9,8,0,465.0,34.0,1.4,12.0,92.0,28.03,18.73
2016,12,9,8,15,537.5,40.0,1.6,12.0,131.0,32.62,23.36
2016,12,9,8,30,610.0,46.0,1.8,12.0,170.0,40.53,30.73
2016,12,9,8,45,661.0,49.0,2.05,12.5,209.5,42.8,32.89
2016,12,9,9,0,712.0,52.0,2.3,13.0,249.0,45.17,35.03
2016,12,9,9,15,483.5,92.5,2.4,13.5,234.5,68.04,55.38
2016,12,9,9,30,255.0,133.0,2.5,14.0,220.0,94.99,79.05
2016,12,9,9,45,127.5,114.5,2.6,14.5,158.0,86.04,70.9
2016,12,9,10,0,0.0,96.0,2.7,15.0,96.0,77.85,63.48
2016,12,9,10,15,0.0,111.5,2.75,15.0,111.5,89.44,73.56
2016,12,9,10,30,0.0,127.0,2.8,15.0,127.0,101.53,80.26
2016,12,9,10,45,10.0,152.0,2.9,15.5,156.5,121.89,96.49
2016,12,9,11,0,20.0,177.0,3.0,16.0,186.0,143.7,113.74
2016,12,9,11,15,41.5,192.0,2.9,16.0,212.0,160.85,126.91
2016,12,9,11,30,63.0,207.0,2.8,16.0,238.0,182.91,144.38
2016,12,9,11,45,73.5,211.5,2.75,16.0,247.5,196.0,155.12
2016,12,9,12,0,84.0,216.0,2.7,16.0,257.0,210.07,166.81
2016,12,9,12,15,132.5,216.5,2.6,16.0,281.0,241.38,192.06
2016,12,9,12,30,181.0,217.0,2.5,16.0,305.0,273.01,217.87
2016,12,9,12,45,189.0,211.5,2.45,16.0,301.5,283.28,227.04
2016,12,9,13,0,197.0,206.0,2.4,16.0,298.0,293.4,236.14
2016,12,9,13,15,125.5,193.5,2.25,15.5,251.5,253.56,205.0
2016,12,9,13,30,54.0,181.0,2.1,15.0,205.0,198.97,160.99
2016,12,9,13,45,157.0,171.0,2.0,15.0,234.0,265.01,216.66
2016,12,9,14,0,260.0,161.0,1.9,15.0,263.0,336.98,276.15
2016,12,9,14,15,252.5,149.0,1.7,15.0,242.0,329.02,269.97
2016,12,9,14,30,245.0,137.0,1.5,15.0,221.0,319.59,262.8
2016,12,9,14,45,238.5,122.0,1.35,15.0,196.5,305.71,251.98
2016,12,9,15,0,232.0,107.0,1.2,15.0,172.0,290.32,239.62
2016,12,9,15,15,215.5,92.0,1.1,14.5,145.5,266.85,220.6
2016,12,9,15,30,199.0,77.0,1.0,14.0,119.0,242.08,199.83
2016,12,9,15,45,174.0,61.0,0.9,13.5,92.0,208.92,171.2
2016,12,9,16,0,149.0,45.0,0.8,13.0,65.0,174.55,140.33
2016,12,9,16,15,74.5,31.5,0.75,13.0,41.5,112.22,80.73
2016,12,9,16,30,0.0,18.0,0.7,13.0,18.0,17.49,0.0
2016,12,9,16,45,0.0,9.0,0.7,13.0,9.0,7.68,0.0
2016,12,9,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,0.5,4.1,13.0,0.5,0.41,0.0
2016,12,10,8,0,0.0,1.0,4.1,13.0,1.0,0.82,0.0
2016,12,10,8,15,0.0,1.5,4.05,13.0,1.5,1.23,0.0
2016,12,10,8,30,0.0,2.0,4.0,13.0,2.0,1.64,0.0
2016,12,10,8,45,0.0,2.5,3.95,13.0,2.5,2.05,0.0
2016,12,10,9,0,0.0,3.0,3.9,13.0,3.0,2.46,0.0
2016,12,10,9,15,0.0,3.5,3.95,13.0,3.5,2.88,0.0
2016,12,10,9,30,0.0,4.0,4.0,13.0,4.0,3.29,0.0
2016,12,10,9,45,0.0,4.5,4.1,13.5,4.5,3.7,0.0
2016,12,10,10,0,0.0,5.0,4.2,14.0,5.0,4.11,0.0
2016,12,10,10,15,0.0,49.5,4.15,14.0,49.5,40.95,30.97
2016,12,10,10,30,0.0,94.0,4.1,14.0,94.0,77.09,60.07
2016,12,10,10,45,0.0,56.5,4.05,14.0,56.5,46.79,34.3
2016,12,10,11,0,0.0,19.0,4.0,14.0,19.0,15.68,7.76
