Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,11,15,0.0,55.5,3.85,14.0,55.5,45.97,33.56
2016,12,10,11,30,0.0,92.0,3.7,14.0,92.0,76.25,59.12
2016,12,10,11,45,0.0,51.0,3.6,14.0,51.0,42.23,30.32
2016,12,10,12,0,0.0,10.0,3.5,14.0,10.0,8.25,1.39
2016,12,10,12,15,0.0,11.5,3.35,14.0,11.5,9.49,2.45
2016,12,10,12,30,0.0,13.0,3.2,14.0,13.0,10.73,3.52
2016,12,10,12,45,0.0,30.5,3.05,14.0,30.5,25.2,15.89
2016,12,10,13,0,0.0,48.0,2.9,14.0,48.0,39.73,28.28
2016,12,10,13,15,6.0,103.5,2.8,14.0,106.0,90.01,70.93
2016,12,10,13,30,12.0,159.0,2.7,14.0,164.0,145.01,117.06
2016,12,10,13,45,6.0,133.5,2.6,14.0,136.0,119.13,95.47
2016,12,10,14,0,0.0,108.0,2.5,14.0,108.0,92.57,73.21
2016,12,10,14,15,0.0,99.5,2.35,13.5,99.5,85.47,67.49
2016,12,10,14,30,0.0,91.0,2.2,13.0,91.0,78.35,61.65
2016,12,10,14,45,0.0,81.0,2.05,13.0,81.0,69.7,54.33
2016,12,10,15,0,0.0,71.0,1.9,13.0,71.0,61.0,46.89
2016,12,10,15,15,0.0,60.0,1.8,12.5,60.0,51.18,38.49
2016,12,10,15,30,0.0,49.0,1.7,12.0,49.0,41.24,29.86
2016,12,10,15,45,0.0,37.5,1.6,12.0,37.5,31.01,20.83
2016,12,10,16,0,0.0,26.0,1.5,12.0,26.0,21.46,12.34
2016,12,10,16,15,0.0,16.5,1.45,12.0,16.5,13.59,4.82
2016,12,10,16,30,0.0,7.0,1.4,12.0,7.0,5.75,0.0
2016,12,10,16,45,0.0,3.5,1.35,12.0,3.5,2.99,0.0
2016,12,10,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,0.85,5.0,7.0,5.97,0.0
2016,12,11,7,30,0.0,14.0,0.8,5.0,14.0,11.95,0.0
2016,12,11,7,45,66.0,28.5,0.75,5.5,36.5,22.19,10.95
2016,12,11,8,0,132.0,43.0,0.7,6.0,59.0,33.14,23.69
2016,12,11,8,15,154.0,59.5,0.75,6.0,85.0,45.1,35.23
2016,12,11,8,30,176.0,76.0,0.8,6.0,111.0,56.77,46.28
2016,12,11,8,45,188.0,91.5,0.9,6.5,136.0,67.43,56.16
2016,12,11,9,0,200.0,107.0,1.0,7.0,161.0,77.8,65.6
2016,12,11,9,15,209.0,121.0,1.1,7.0,184.0,86.94,73.89
2016,12,11,9,30,218.0,135.0,1.2,7.0,207.0,95.85,81.87
2016,12,11,9,45,244.0,145.5,1.3,7.5,234.0,102.59,87.67
2016,12,11,10,0,270.0,156.0,1.4,8.0,261.0,109.21,93.3
2016,12,11,10,15,178.5,170.5,1.5,8.5,242.0,120.93,103.39
2016,12,11,10,30,87.0,185.0,1.6,9.0,223.0,140.97,112.72
2016,12,11,10,45,96.5,194.5,1.75,9.5,238.0,156.78,124.13
2016,12,11,11,0,106.0,204.0,1.9,10.0,253.0,173.62,137.24
2016,12,11,11,15,149.5,209.0,1.9,10.0,280.0,195.4,153.83
2016,12,11,11,30,193.0,214.0,1.9,10.0,307.0,222.57,175.6
2016,12,11,11,45,128.0,211.5,1.95,10.5,273.5,214.32,171.56
2016,12,11,12,0,63.0,209.0,2.0,11.0,240.0,196.37,158.7
2016,12,11,12,15,152.5,209.5,1.95,11.0,284.0,242.49,195.94
2016,12,11,12,30,242.0,210.0,1.9,11.0,328.0,298.19,241.32
2016,12,11,12,45,149.0,203.0,1.9,11.0,275.0,255.66,208.26
2016,12,11,13,0,56.0,196.0,1.9,11.0,222.0,204.06,166.67
2016,12,11,13,15,141.5,191.0,1.95,11.0,253.0,258.95,213.06
2016,12,11,13,30,227.0,186.0,2.0,11.0,284.0,310.73,256.65
2016,12,11,13,45,113.5,134.5,2.05,11.0,183.5,200.17,165.69
2016,12,11,14,0,0.0,83.0,2.1,11.0,83.0,69.44,54.22
2016,12,11,14,15,0.0,76.0,2.0,10.5,76.0,63.41,49.36
2016,12,11,14,30,0.0,69.0,1.9,10.0,69.0,57.35,44.29
2016,12,11,14,45,0.0,61.5,1.85,10.0,61.5,50.95,38.78
2016,12,11,15,0,0.0,54.0,1.8,10.0,54.0,44.7,33.36
2016,12,11,15,15,0.0,45.5,1.5,9.5,45.5,37.62,27.22
2016,12,11,15,30,0.0,37.0,1.2,9.0,37.0,30.56,21.0
2016,12,11,15,45,0.0,28.5,0.95,9.0,28.5,23.51,14.69
2016,12,11,16,0,0.0,20.0,0.7,9.0,20.0,16.47,8.35
2016,12,11,16,15,0.0,12.5,0.7,8.5,12.5,10.28,2.41
2016,12,11,16,30,0.0,5.0,0.7,8.0,5.0,4.1,0.0
2016,12,11,16,45,0.0,2.5,0.75,7.5,2.5,2.13,0.0
2016,12,11,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,0.95,4.5,7.5,0.0,0.0
2016,12,12,7,30,0.0,15.0,1.0,5.0,15.0,12.8,0.0
2016,12,12,7,45,94.5,28.0,1.1,5.5,39.0,21.87,10.23
2016,12,12,8,0,189.0,41.0,1.2,6.0,63.0,31.35,22.02
2016,12,12,8,15,220.0,56.5,1.25,6.5,92.0,42.62,32.87
2016,12,12,8,30,251.0,72.0,1.3,7.0,121.0,54.52,44.03
2016,12,12,8,45,271.5,86.0,1.4,7.5,149.5,64.39,53.18
2016,12,12,9,0,292.0,100.0,1.5,8.0,178.0,74.03,61.94
2016,12,12,9,15,309.5,111.0,1.4,8.0,204.5,81.5,68.73
2016,12,12,9,30,327.0,122.0,1.3,8.0,231.0,88.8,75.26
2016,12,12,9,45,477.0,107.5,1.25,8.5,283.5,77.19,64.58
2016,12,12,10,0,627.0,93.0,1.2,9.0,336.0,68.68,56.74
2016,12,12,10,15,621.5,102.0,1.1,9.0,355.5,74.31,61.73
2016,12,12,10,30,616.0,111.0,1.0,9.0,375.0,114.17,74.17
2016,12,12,10,45,560.0,131.0,0.95,9.5,379.0,158.05,105.05
2016,12,12,11,0,504.0,151.0,0.9,10.0,383.0,197.22,138.49
2016,12,12,11,15,520.5,151.5,0.95,10.0,396.0,231.55,167.67
2016,12,12,11,30,537.0,152.0,1.0,10.0,409.0,266.6,198.7
2016,12,12,11,45,483.5,166.0,1.05,10.0,399.0,291.67,224.02
2016,12,12,12,0,430.0,180.0,1.1,10.0,389.0,311.48,244.32
2016,12,12,12,15,342.0,194.5,1.1,10.0,360.0,308.22,245.66
2016,12,12,12,30,254.0,209.0,1.1,10.0,331.0,301.83,243.32
2016,12,12,12,45,287.5,199.0,1.15,10.0,334.5,323.42,262.21
2016,12,12,13,0,321.0,189.0,1.2,10.0,338.0,346.02,281.86
2016,12,12,13,15,257.0,189.0,1.15,10.0,305.5,327.26,267.82
2016,12,12,13,30,193.0,189.0,1.1,10.0,273.0,294.26,241.99
2016,12,12,13,45,200.5,177.0,1.1,10.0,260.0,295.87,244.55
2016,12,12,14,0,208.0,165.0,1.1,10.0,247.0,296.81,246.32
2016,12,12,14,15,198.5,154.0,1.0,10.0,227.5,287.57,239.29
2016,12,12,14,30,189.0,143.0,0.9,10.0,208.0,277.25,231.24
2016,12,12,14,45,182.5,128.0,0.85,10.0,185.0,262.87,219.87
2016,12,12,15,0,176.0,113.0,0.8,10.0,162.0,247.37,207.29
2016,12,12,15,15,162.0,97.0,0.75,9.5,137.0,224.45,188.37
2016,12,12,15,30,148.0,81.0,0.7,9.0,112.0,213.25,178.42
2016,12,12,15,45,128.5,64.0,0.65,8.5,86.5,182.88,151.78
2016,12,12,16,0,109.0,47.0,0.6,8.0,61.0,151.21,123.05
2016,12,12,16,15,54.5,32.0,0.6,8.0,39.0,86.63,62.95
2016,12,12,16,30,0.0,17.0,0.6,8.0,17.0,15.47,0.0
2016,12,12,16,45,0.0,8.5,0.65,8.0,8.5,7.26,0.0
2016,12,12,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.0,1.0,7.5,3.0,0.0,0.0
2016,12,13,7,30,0.0,6.0,1.1,8.0,6.0,5.12,0.0
2016,12,13,7,45,0.0,17.5,1.2,8.5,17.5,14.44,4.39
2016,12,13,8,0,0.0,29.0,1.3,9.0,29.0,23.92,15.2
2016,12,13,8,15,0.0,43.0,1.35,9.0,43.0,34.96,25.68
2016,12,13,8,30,0.0,57.0,1.4,9.0,57.0,45.88,35.9
2016,12,13,8,45,0.0,71.5,1.5,9.5,71.5,57.04,46.14
2016,12,13,9,0,0.0,86.0,1.6,10.0,86.0,68.06,56.11
2016,12,13,9,15,0.0,99.0,1.55,10.0,99.0,77.94,65.02
2016,12,13,9,30,0.0,112.0,1.5,10.0,112.0,87.69,73.71
2016,12,13,9,45,1.5,123.0,1.45,10.5,123.5,96.0,80.88
2016,12,13,10,0,3.0,134.0,1.4,11.0,135.0,104.2,87.85
2016,12,13,10,15,1.5,120.0,1.4,11.0,120.5,95.31,79.85
2016,12,13,10,30,0.0,106.0,1.4,11.0,106.0,86.02,68.3
2016,12,13,10,45,28.0,149.5,1.4,11.5,162.5,119.1,94.78
2016,12,13,11,0,56.0,193.0,1.4,12.0,219.0,157.43,125.0
2016,12,13,11,15,208.5,191.5,1.4,12.0,291.0,194.47,149.28
2016,12,13,11,30,361.0,190.0,1.4,12.0,363.0,247.81,188.6
2016,12,13,11,45,296.5,202.0,1.4,12.0,344.5,259.57,202.15
2016,12,13,12,0,232.0,214.0,1.4,12.0,326.0,262.02,207.47
2016,12,13,12,15,219.5,213.5,1.3,12.0,319.5,271.11,216.41
2016,12,13,12,30,207.0,213.0,1.2,12.0,313.0,278.65,223.76
2016,12,13,12,45,308.0,193.0,1.15,12.0,337.5,326.77,263.02
2016,12,13,13,0,409.0,173.0,1.1,12.0,362.0,382.57,308.25
2016,12,13,13,15,442.0,159.0,1.05,12.0,356.5,405.22,327.4
2016,12,13,13,30,475.0,145.0,1.0,12.0,351.0,427.61,346.5
2016,12,13,13,45,237.5,79.5,0.95,12.0,182.5,235.14,193.92
2016,12,13,14,0,0.0,14.0,0.9,12.0,14.0,11.53,4.3
2016,12,13,14,15,0.0,12.5,0.8,12.0,12.5,10.29,3.31
2016,12,13,14,30,0.0,11.0,0.7,12.0,11.0,9.05,2.24
2016,12,13,14,45,0.0,10.0,0.65,12.0,10.0,8.22,1.52
2016,12,13,15,0,0.0,9.0,0.6,12.0,9.0,7.4,0.8
2016,12,13,15,15,0.0,7.5,0.55,11.5,7.5,6.16,0.0
2016,12,13,15,30,0.0,6.0,0.5,11.0,6.0,4.92,0.0
2016,12,13,15,45,0.0,4.5,0.45,11.0,4.5,3.69,0.0
2016,12,13,16,0,0.0,3.0,0.4,11.0,3.0,2.46,0.0
2016,12,13,16,15,0.0,1.5,0.4,10.5,1.5,1.23,0.0
2016,12,13,16,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,1.9,10.0,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,2.1,10.0,8.0,6.83,0.0
2016,12,14,7,45,0.0,22.5,2.3,10.5,22.5,18.34,6.51
2016,12,14,8,0,0.0,37.0,2.5,11.0,37.0,29.67,19.92
2016,12,14,8,15,9.5,53.5,2.55,11.0,55.5,42.34,31.91
2016,12,14,8,30,19.0,70.0,2.6,11.0,74.0,53.97,42.77
2016,12,14,8,45,25.5,86.0,2.65,11.5,92.0,65.53,53.33
2016,12,14,9,0,32.0,102.0,2.7,12.0,110.0,76.87,63.52
2016,12,14,9,15,36.5,116.5,2.75,12.0,127.0,87.07,72.66
2016,12,14,9,30,41.0,131.0,2.8,12.0,144.0,97.06,81.51
2016,12,14,9,45,42.5,142.5,2.85,12.5,157.5,105.06,88.34
2016,12,14,10,0,44.0,154.0,2.9,13.0,171.0,112.87,94.92
2016,12,14,10,15,154.0,165.5,2.9,13.0,230.5,117.7,99.01
2016,12,14,10,30,264.0,177.0,2.9,13.0,290.0,137.95,104.04
2016,12,14,10,45,302.0,180.0,2.95,13.5,314.0,163.52,119.59
2016,12,14,11,0,340.0,183.0,3.0,14.0,338.0,192.53,140.69
2016,12,14,11,15,228.0,198.0,3.0,14.0,303.5,202.52,154.47
2016,12,14,11,30,116.0,213.0,3.0,14.0,269.0,200.33,157.86
2016,12,14,11,45,63.0,192.5,3.0,14.0,223.0,176.63,140.68
2016,12,14,12,0,10.0,172.0,3.0,14.0,177.0,145.25,116.32
2016,12,14,12,15,17.0,179.0,3.0,14.0,187.0,155.38,124.75
2016,12,14,12,30,24.0,186.0,3.0,14.0,197.0,166.37,133.92
2016,12,14,12,45,12.0,169.0,3.0,14.0,174.5,148.37,119.25
2016,12,14,13,0,0.0,152.0,3.0,14.0,152.0,128.98,103.26
2016,12,14,13,15,0.0,138.5,2.95,14.0,138.5,117.89,94.14
2016,12,14,13,30,0.0,125.0,2.9,14.0,125.0,106.53,84.75
2016,12,14,13,45,0.0,91.5,2.9,14.0,91.5,76.76,59.8
2016,12,14,14,0,0.0,58.0,2.9,14.0,58.0,48.02,35.5
2016,12,14,14,15,0.0,53.5,2.75,13.5,53.5,44.27,32.43
2016,12,14,14,30,0.0,49.0,2.6,13.0,49.0,40.52,29.33
2016,12,14,14,45,0.0,43.5,2.5,13.0,43.5,35.95,25.42
2016,12,14,15,0,0.0,38.0,2.4,13.0,38.0,31.38,21.48
2016,12,14,15,15,0.0,32.0,2.25,12.5,32.0,26.4,17.18
2016,12,14,15,30,0.0,26.0,2.1,12.0,26.0,21.43,12.84
2016,12,14,15,45,0.0,20.0,1.95,12.0,20.0,16.46,8.44
2016,12,14,16,0,0.0,14.0,1.8,12.0,14.0,11.51,4.02
2016,12,14,16,15,0.0,9.0,1.8,11.5,9.0,7.39,0.12
2016,12,14,16,30,0.0,4.0,1.8,11.0,4.0,3.28,0.0
2016,12,14,16,45,0.0,2.0,1.8,11.0,2.0,1.71,0.0
2016,12,14,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,4.2,12.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,4.2,12.0,3.0,2.56,0.0
2016,12,15,7,45,0.0,10.0,4.25,12.0,10.0,8.22,0.0
2016,12,15,8,0,0.0,17.0,4.3,12.0,17.0,14.0,6.33
2016,12,15,8,15,0.0,25.5,4.2,12.0,25.5,21.03,12.95
2016,12,15,8,30,0.0,34.0,4.1,12.0,34.0,28.07,19.49
2016,12,15,8,45,0.0,43.0,4.05,12.0,43.0,35.55,26.38
2016,12,15,9,0,0.0,52.0,4.0,12.0,52.0,43.04,33.22
2016,12,15,9,15,0.0,60.0,4.05,12.0,60.0,49.7,39.25
2016,12,15,9,30,0.0,68.0,4.1,12.0,68.0,56.17,45.05
2016,12,15,9,45,0.0,75.0,4.15,12.5,75.0,61.79,49.93
2016,12,15,10,0,0.0,82.0,4.2,13.0,82.0,67.35,54.72
2016,12,15,10,15,0.0,97.0,4.2,13.0,97.0,78.79,64.79
2016,12,15,10,30,0.0,112.0,4.2,13.0,112.0,90.37,71.56
2016,12,15,10,45,0.0,106.0,4.2,13.0,106.0,86.49,68.19
2016,12,15,11,0,0.0,100.0,4.2,13.0,100.0,82.23,64.52
2016,12,15,11,15,0.0,116.5,4.15,13.0,116.5,95.45,75.62
2016,12,15,11,30,0.0,133.0,4.1,13.0,133.0,108.9,86.87
2016,12,15,11,45,0.0,134.0,4.1,13.5,134.0,110.27,87.8
2016,12,15,12,0,0.0,135.0,4.1,14.0,135.0,111.62,88.74
2016,12,15,12,15,0.0,121.0,4.1,14.0,121.0,100.51,79.45
2016,12,15,12,30,0.0,107.0,4.1,14.0,107.0,89.07,69.88
2016,12,15,12,45,0.0,84.5,4.2,14.0,84.5,70.19,54.03
2016,12,15,13,0,0.0,62.0,4.3,14.0,62.0,51.38,38.15
2016,12,15,13,15,0.0,73.0,4.45,14.0,73.0,60.56,45.99
2016,12,15,13,30,0.0,84.0,4.6,14.0,84.0,69.92,53.98
2016,12,15,13,45,0.0,64.5,4.75,14.0,64.5,53.45,40.06
2016,12,15,14,0,0.0,45.0,4.9,14.0,45.0,37.2,26.26
2016,12,15,14,15,0.0,41.5,4.9,14.0,41.5,34.29,23.81
2016,12,15,14,30,0.0,38.0,4.9,14.0,38.0,31.38,21.34
2016,12,15,14,45,0.0,33.5,4.95,14.0,33.5,27.64,18.15
2016,12,15,15,0,0.0,29.0,5.0,14.0,29.0,23.91,14.94
2016,12,15,15,15,0.0,24.5,4.9,13.5,24.5,20.18,11.73
2016,12,15,15,30,0.0,20.0,4.8,13.0,20.0,16.46,8.49
2016,12,15,15,45,0.0,15.5,4.7,13.0,15.5,12.74,5.2
2016,12,15,16,0,0.0,11.0,4.6,13.0,11.0,9.03,1.9
2016,12,15,16,15,0.0,7.0,4.5,13.0,7.0,5.74,0.0
2016,12,15,16,30,0.0,3.0,4.4,13.0,3.0,2.46,0.0
2016,12,15,16,45,0.0,1.5,4.3,13.0,1.5,1.28,0.0
2016,12,15,17,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,7,15,75.5,6.5,3.7,6.0,8.5,0.0,0.0
2016,12,16,7,30,151.0,13.0,3.8,6.0,17.0,11.1,0.0
2016,12,16,7,45,306.0,23.0,3.9,6.5,50.5,19.16,6.09
2016,12,16,8,0,461.0,33.0,4.0,7.0,84.0,27.47,18.21
2016,12,16,8,15,543.0,39.5,4.15,7.0,124.5,32.5,23.55
2016,12,16,8,30,625.0,46.0,4.3,7.0,165.0,40.91,31.58
2016,12,16,8,45,676.5,50.5,4.5,7.5,205.5,44.46,35.0
2016,12,16,9,0,728.0,55.0,4.7,8.0,246.0,48.05,38.33
2016,12,16,9,15,760.5,58.0,4.75,8.0,283.0,50.25,40.39
2016,12,16,9,30,793.0,61.0,4.8,8.0,320.0,52.49,42.42
2016,12,16,9,45,818.5,62.5,4.85,8.5,352.5,53.5,43.2
2016,12,16,10,0,844.0,64.0,4.9,9.0,385.0,54.56,44.02
2016,12,16,10,15,858.5,66.0,4.9,9.0,411.5,55.93,45.19
2016,12,16,10,30,873.0,68.0,4.9,9.0,438.0,94.07,52.61
2016,12,16,10,45,882.0,69.5,4.9,9.0,457.0,145.02,81.95
2016,12,16,11,0,891.0,71.0,4.9,9.0,476.0,200.22,125.37
2016,12,16,11,15,896.5,71.5,4.85,9.0,488.5,248.52,168.39
2016,12,16,11,30,902.0,72.0,4.8,9.0,501.0,295.86,212.96
2016,12,16,11,45,902.5,72.5,4.8,9.5,505.5,340.56,255.75
2016,12,16,12,0,903.0,73.0,4.8,10.0,510.0,383.49,296.72
2016,12,16,12,15,902.5,73.0,4.7,10.0,507.5,423.63,335.15
2016,12,16,12,30,902.0,73.0,4.6,10.0,505.0,461.57,370.97
2016,12,16,12,45,898.0,72.5,4.6,10.0,495.0,495.06,402.63
2016,12,16,13,0,894.0,72.0,4.6,10.0,485.0,525.82,431.39
2016,12,16,13,15,886.0,71.0,4.55,10.0,467.5,553.76,457.11
2016,12,16,13,30,878.0,70.0,4.5,10.0,450.0,576.56,478.2
2016,12,16,13,45,864.0,68.5,4.5,10.0,425.5,592.09,493.23
2016,12,16,14,0,850.0,67.0,4.5,10.0,401.0,604.06,505.07
2016,12,16,14,15,830.5,65.0,4.4,9.5,370.5,608.54,511.18
2016,12,16,14,30,811.0,63.0,4.3,9.0,340.0,609.4,514.01
2016,12,16,14,45,782.0,60.0,4.2,9.0,304.0,599.42,506.73
2016,12,16,15,0,753.0,57.0,4.1,9.0,268.0,585.88,495.93
2016,12,16,15,15,709.0,52.5,3.75,8.5,228.0,557.35,472.4
2016,12,16,15,30,665.0,48.0,3.4,8.0,188.0,525.67,445.03
2016,12,16,15,45,596.5,42.0,3.05,7.5,147.0,473.44,399.04
2016,12,16,16,0,528.0,36.0,2.7,7.0,106.0,418.96,348.4
2016,12,16,16,15,264.0,34.0,2.55,6.5,69.0,252.83,196.94
2016,12,16,16,30,0.0,32.0,2.4,6.0,32.0,48.32,0.0
2016,12,16,16,45,0.0,16.0,2.25,5.5,16.0,13.66,0.0
2016,12,16,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,15,113.0,6.0,1.2,0.0,8.5,0.0,0.0
2016,12,17,7,30,226.0,12.0,1.2,0.0,17.0,10.24,0.0
2016,12,17,7,45,377.5,21.0,1.3,0.5,52.0,19.13,5.73
2016,12,17,8,0,529.0,30.0,1.4,1.0,87.0,27.33,18.58
2016,12,17,8,15,607.0,36.0,1.55,1.5,129.0,32.47,24.12
2016,12,17,8,30,685.0,42.0,1.7,2.0,171.0,37.65,29.26
2016,12,17,8,45,732.5,46.0,1.9,3.0,212.5,40.92,32.4
2016,12,17,9,0,780.0,50.0,2.1,4.0,254.0,44.21,35.44
2016,12,17,9,15,810.5,53.0,2.2,4.5,291.5,46.56,37.58
2016,12,17,9,30,841.0,56.0,2.3,5.0,329.0,48.93,39.67
2016,12,17,9,45,861.5,58.5,2.4,5.5,362.0,50.8,41.27
2016,12,17,10,0,882.0,61.0,2.5,6.0,395.0,58.32,48.01
2016,12,17,10,15,896.0,62.5,2.5,6.0,421.5,59.83,49.31
2016,12,17,10,30,910.0,64.0,2.5,6.0,448.0,96.83,55.48
2016,12,17,10,45,918.5,65.0,2.55,6.5,467.5,148.54,84.31
2016,12,17,11,0,927.0,66.0,2.6,7.0,487.0,199.99,123.97
2016,12,17,11,15,932.0,66.5,2.6,7.0,499.5,249.84,168.19
2016,12,17,11,30,937.0,67.0,2.6,7.0,512.0,298.65,213.96
2016,12,17,11,45,937.5,68.0,2.6,7.5,517.0,345.32,258.28
2016,12,17,12,0,938.0,69.0,2.6,8.0,522.0,390.18,300.65
2016,12,17,12,15,936.5,68.5,2.55,8.0,519.0,430.88,339.36
2016,12,17,12,30,935.0,68.0,2.5,8.0,516.0,469.19,375.26
2016,12,17,12,45,925.0,69.5,2.5,8.0,505.0,503.09,406.94
2016,12,17,13,0,915.0,71.0,2.5,8.0,494.0,533.87,435.35
2016,12,17,13,15,906.5,70.0,2.4,8.0,476.0,559.64,458.8
2016,12,17,13,30,898.0,69.0,2.3,8.0,458.0,582.19,479.1
2016,12,17,13,45,884.5,67.5,2.25,8.0,433.0,601.81,496.74
2016,12,17,14,0,871.0,66.0,2.2,8.0,408.0,614.63,508.73
2016,12,17,14,15,851.0,63.5,2.05,8.0,377.0,618.71,513.06
2016,12,17,14,30,831.0,61.0,1.9,8.0,346.0,619.07,514.1
2016,12,17,14,45,801.5,58.5,1.75,8.0,309.5,609.7,507.01
2016,12,17,15,0,772.0,56.0,1.6,8.0,273.0,596.71,496.47
2016,12,17,15,15,729.0,52.0,1.4,7.5,232.5,569.65,474.53
2016,12,17,15,30,686.0,48.0,1.2,7.0,192.0,539.34,448.69
2016,12,17,15,45,616.0,42.0,1.05,6.5,150.5,486.18,403.31
2016,12,17,16,0,546.0,36.0,0.9,6.0,109.0,430.76,353.31
2016,12,17,16,15,273.0,34.5,0.95,5.5,71.0,256.74,199.54
2016,12,17,16,30,0.0,33.0,1.0,5.0,33.0,50.59,0.0
2016,12,17,16,45,0.0,16.5,1.05,4.5,16.5,14.08,0.0
2016,12,17,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,15,108.0,5.5,1.15,-0.5,7.5,0.0,0.0
2016,12,18,7,30,216.0,11.0,1.3,0.0,15.0,9.39,0.0
2016,12,18,7,45,370.0,20.0,1.5,0.0,50.0,18.17,4.51
2016,12,18,8,0,524.0,29.0,1.7,0.0,85.0,26.39,17.75
2016,12,18,8,15,604.5,35.0,1.7,0.5,126.5,31.56,23.36
2016,12,18,8,30,685.0,41.0,1.7,1.0,168.0,36.78,28.56
2016,12,18,8,45,734.5,45.0,1.7,1.5,210.0,40.08,31.82
2016,12,18,9,0,784.0,49.0,1.7,2.0,252.0,43.42,34.99
2016,12,18,9,15,816.0,51.5,1.7,2.5,290.0,45.39,36.81
2016,12,18,9,30,848.0,54.0,1.7,3.0,328.0,52.09,42.94
2016,12,18,9,45,867.0,57.0,1.75,3.5,361.5,54.91,45.4
2016,12,18,10,0,886.0,60.0,1.8,4.0,395.0,57.63,47.76
2016,12,18,10,15,901.0,61.5,1.8,4.5,422.0,59.17,49.0
2016,12,18,10,30,916.0,63.0,1.8,5.0,449.0,94.57,54.44
2016,12,18,10,45,926.0,64.0,1.85,5.5,469.5,146.73,82.97
2016,12,18,11,0,936.0,65.0,1.9,6.0,490.0,198.77,122.77
2016,12,18,11,15,942.0,65.5,1.9,6.0,503.0,249.28,167.36
2016,12,18,11,30,948.0,66.0,1.9,6.0,516.0,298.83,213.61
2016,12,18,11,45,950.0,66.5,1.95,6.5,521.5,346.03,258.33
2016,12,18,12,0,952.0,67.0,2.0,7.0,527.0,391.52,301.22
2016,12,18,12,15,951.0,67.0,2.05,7.0,524.0,433.47,341.1
2016,12,18,12,30,950.0,67.0,2.1,7.0,521.0,473.09,378.26
2016,12,18,12,45,945.5,66.0,2.2,7.5,510.5,507.61,410.01
2016,12,18,13,0,941.0,65.0,2.3,8.0,500.0,539.2,438.65
2016,12,18,13,15,932.5,64.5,2.35,8.0,482.0,566.24,463.65
2016,12,18,13,30,924.0,64.0,2.4,8.0,464.0,590.0,485.56
2016,12,18,13,45,910.5,62.5,2.5,8.0,439.0,606.44,501.56
2016,12,18,14,0,897.0,61.0,2.6,8.0,414.0,619.3,514.42
2016,12,18,14,15,878.5,59.0,2.5,7.5,383.0,624.96,521.37
2016,12,18,14,30,860.0,57.0,2.4,7.0,352.0,627.03,525.12
2016,12,18,14,45,832.0,54.5,2.3,7.0,315.0,624.09,523.32
2016,12,18,15,0,804.0,52.0,2.2,7.0,278.0,612.5,514.21
2016,12,18,15,15,762.5,48.5,1.9,6.0,237.5,587.37,494.2
2016,12,18,15,30,721.0,45.0,1.6,5.0,197.0,559.0,470.08
2016,12,18,15,45,654.5,39.5,1.35,4.5,155.0,508.94,426.17
2016,12,18,16,0,588.0,34.0,1.1,4.0,113.0,456.67,377.61
2016,12,18,16,15,467.0,26.0,1.1,3.5,74.5,365.73,287.56
2016,12,18,16,30,346.0,18.0,1.1,3.0,36.0,262.07,32.65
2016,12,18,16,45,173.0,9.0,1.15,2.5,18.0,114.84,0.0
2016,12,18,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,7,15,86.0,5.5,1.15,-0.5,7.0,0.0,0.0
2016,12,19,7,30,172.0,11.0,1.3,0.0,14.0,9.39,0.0
2016,12,19,7,45,321.0,20.5,1.45,0.5,47.0,17.04,3.21
2016,12,19,8,0,470.0,30.0,1.6,1.0,80.0,27.22,18.33
2016,12,19,8,15,551.5,36.5,1.65,1.5,120.0,32.75,24.33
2016,12,19,8,30,633.0,43.0,1.7,2.0,160.0,38.32,29.85
2016,12,19,8,45,684.5,47.5,1.75,2.5,200.5,41.95,33.41
2016,12,19,9,0,736.0,52.0,1.8,3.0,241.0,45.62,36.88
2016,12,19,9,15,768.0,55.0,1.85,3.5,278.5,47.88,38.96
2016,12,19,9,30,800.0,58.0,1.9,4.0,316.0,50.18,41.0
2016,12,19,9,45,818.0,61.0,2.0,4.5,347.5,52.35,42.88
2016,12,19,10,0,836.0,64.0,2.1,5.0,379.0,54.52,44.72
2016,12,19,10,15,851.5,66.0,2.2,5.5,405.5,55.89,45.82
2016,12,19,10,30,867.0,68.0,2.3,6.0,432.0,88.53,51.03
2016,12,19,10,45,876.0,69.5,2.4,6.5,452.0,139.2,78.65
2016,12,19,11,0,885.0,71.0,2.5,7.0,472.0,194.19,120.97
2016,12,19,11,15,890.5,71.5,2.45,7.0,484.5,242.29,163.28
2016,12,19,11,30,896.0,72.0,2.4,7.0,497.0,289.45,207.29
2016,12,19,11,45,897.5,72.5,2.4,7.5,502.0,334.33,249.82
2016,12,19,12,0,899.0,73.0,2.4,8.0,507.0,377.55,290.62
2016,12,19,12,15,803.0,88.0,2.4,8.0,474.0,395.14,312.19
2016,12,19,12,30,707.0,103.0,2.4,8.0,441.0,403.69,324.9
2016,12,19,12,45,627.5,122.0,2.45,8.5,418.0,416.21,338.63
2016,12,19,13,0,548.0,141.0,2.5,9.0,395.0,416.48,341.39
2016,12,19,13,15,709.5,105.5,2.45,9.0,421.5,494.11,405.99
2016,12,19,13,30,871.0,70.0,2.4,9.0,448.0,569.51,468.1
2016,12,19,13,45,857.0,68.5,2.35,9.0,423.5,585.16,482.34
2016,12,19,14,0,843.0,67.0,2.3,9.0,399.0,597.3,493.84
2016,12,19,14,15,822.5,65.0,2.1,8.5,368.5,601.37,498.85
2016,12,19,14,30,802.0,63.0,1.9,8.0,338.0,601.79,500.57
2016,12,19,14,45,772.5,60.0,1.75,8.0,302.5,591.72,492.97
2016,12,19,15,0,743.0,57.0,1.6,8.0,267.0,578.11,482.0
2016,12,19,15,15,699.0,53.0,1.4,7.0,227.5,550.44,460.42
2016,12,19,15,30,655.0,49.0,1.2,6.0,188.0,519.59,434.94
2016,12,19,15,45,583.5,43.0,1.05,5.5,147.0,465.64,388.8
2016,12,19,16,0,512.0,37.0,0.9,5.0,106.0,417.9,344.73
2016,12,19,16,15,256.0,35.0,0.9,4.5,69.5,248.44,195.33
2016,12,19,16,30,0.0,33.0,0.9,4.0,33.0,49.23,4.61
2016,12,19,16,45,0.0,16.5,0.95,4.0,16.5,14.08,0.0
2016,12,19,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,7,45,207.5,15.5,1.4,2.0,36.5,12.49,0.29
2016,12,20,8,0,415.0,31.0,1.5,3.0,73.0,25.71,16.78
2016,12,20,8,15,498.0,37.5,1.5,3.5,112.0,30.73,22.27
2016,12,20,8,30,581.0,44.0,1.5,4.0,151.0,35.79,27.28
2016,12,20,8,45,632.5,48.5,1.55,4.5,190.0,42.52,33.67
2016,12,20,9,0,684.0,53.0,1.6,5.0,229.0,46.1,37.04
2016,12,20,9,15,717.5,56.5,1.55,5.5,265.0,48.72,39.43
2016,12,20,9,30,751.0,60.0,1.5,6.0,301.0,51.36,41.77
2016,12,20,9,45,780.0,61.0,1.5,6.5,333.0,51.98,42.21
2016,12,20,10,0,809.0,62.0,1.5,7.0,365.0,52.68,42.71
2016,12,20,10,15,824.0,63.5,1.55,7.5,391.0,53.68,43.46
2016,12,20,10,30,839.0,65.0,1.6,8.0,417.0,83.36,47.62
2016,12,20,10,45,849.0,66.0,1.65,9.0,436.5,137.41,77.74
2016,12,20,11,0,859.0,67.0,1.7,10.0,456.0,185.62,113.43
2016,12,20,11,15,865.5,68.0,1.7,10.0,468.5,232.93,154.32
2016,12,20,11,30,872.0,69.0,1.7,10.0,481.0,279.5,197.02
2016,12,20,11,45,873.5,69.5,1.75,10.5,486.5,323.23,237.9
2016,12,20,12,0,875.0,70.0,1.8,11.0,492.0,365.35,277.16
2016,12,20,12,15,874.5,70.0,1.85,11.0,490.0,404.48,313.92
2016,12,20,12,30,874.0,70.0,1.9,11.0,488.0,441.5,348.27
2016,12,20,12,45,863.5,71.0,1.95,11.0,477.5,472.72,377.39
2016,12,20,13,0,853.0,72.0,2.0,11.0,467.0,502.77,404.85
2016,12,20,13,15,845.0,71.0,2.05,11.0,450.5,527.85,427.85
2016,12,20,13,30,837.0,70.0,2.1,11.0,434.0,549.86,448.01
2016,12,20,13,45,823.5,68.5,2.15,11.0,410.5,565.04,462.48
2016,12,20,14,0,810.0,67.0,2.2,11.0,387.0,576.83,474.02
2016,12,20,14,15,790.5,65.0,2.05,11.0,357.5,580.99,478.39
2016,12,20,14,30,771.0,63.0,1.9,11.0,328.0,581.66,479.67
2016,12,20,14,45,744.5,59.5,1.75,11.0,294.0,572.67,473.01
2016,12,20,15,0,718.0,56.0,1.6,11.0,260.0,560.31,463.14
2016,12,20,15,15,675.5,52.0,1.45,10.0,221.5,533.63,442.84
2016,12,20,15,30,633.0,48.0,1.3,9.0,183.0,503.91,418.83
2016,12,20,15,45,570.0,42.0,1.15,8.5,144.0,455.8,377.76
2016,12,20,16,0,507.0,36.0,1.0,8.0,105.0,413.36,338.41
2016,12,20,16,15,390.5,27.5,1.0,7.5,69.0,326.69,255.63
2016,12,20,16,30,274.0,19.0,1.0,7.0,33.0,225.69,55.1
2016,12,20,16,45,137.0,9.5,1.05,6.5,16.5,93.06,0.0
2016,12,20,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
